Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,16.0,1.4,2.0,32.5,12.15,0.0
2016,1,1,8,0,354.0,32.0,1.6,3.0,65.0,25.36,15.69
2016,1,1,8,15,448.0,40.0,1.6,3.0,104.5,30.3,21.73
2016,1,1,8,30,542.0,48.0,1.6,3.0,144.0,35.11,26.65
2016,1,1,8,45,600.0,54.0,1.6,3.5,184.5,52.36,30.84
2016,1,1,9,0,658.0,60.0,1.6,4.0,225.0,90.21,49.55
2016,1,1,9,15,696.0,64.0,1.6,4.5,263.0,128.48,75.92
2016,1,1,9,30,734.0,68.0,1.6,5.0,301.0,171.61,110.71
2016,1,1,9,45,756.0,72.0,1.65,6.0,334.0,210.86,144.95
2016,1,1,10,0,778.0,76.0,1.7,7.0,367.0,250.58,180.46
2016,1,1,10,15,796.0,78.0,1.6,7.5,395.0,287.51,214.09
2016,1,1,10,30,814.0,80.0,1.5,8.0,423.0,324.07,247.05
2016,1,1,10,45,824.5,82.0,1.45,8.5,444.0,357.48,277.07
2016,1,1,11,0,835.0,84.0,1.4,9.0,465.0,389.59,305.31
2016,1,1,11,15,842.5,85.0,1.3,9.0,479.5,418.03,330.37
2016,1,1,11,30,850.0,86.0,1.2,9.0,494.0,444.63,353.3
2016,1,1,11,45,852.5,86.5,1.15,9.5,500.5,466.51,371.56
2016,1,1,12,0,855.0,87.0,1.1,10.0,507.0,486.04,387.46
2016,1,1,12,15,854.5,87.0,1.05,10.0,506.0,501.19,400.28
2016,1,1,12,30,854.0,87.0,1.0,10.0,505.0,513.72,410.77
2016,1,1,12,45,855.0,85.0,1.0,10.0,497.5,522.29,418.36
2016,1,1,13,0,856.0,83.0,1.0,10.0,490.0,528.14,423.69
2016,1,1,13,15,847.5,82.0,1.0,10.0,474.0,527.41,423.81
2016,1,1,13,30,839.0,81.0,1.0,10.0,458.0,523.91,421.67
2016,1,1,13,45,826.5,79.0,1.0,10.5,435.5,514.59,414.17
2016,1,1,14,0,814.0,77.0,1.0,11.0,413.0,502.68,404.5
2016,1,1,14,15,794.5,75.0,0.95,10.5,383.5,484.84,391.12
2016,1,1,14,30,775.0,73.0,0.9,10.0,354.0,464.85,375.7
2016,1,1,14,45,748.0,69.5,0.9,10.0,319.5,437.76,353.93
2016,1,1,15,0,721.0,66.0,0.9,10.0,285.0,409.2,330.4
2016,1,1,15,15,679.5,61.5,0.85,9.5,246.5,374.09,301.3
2016,1,1,15,30,638.0,57.0,0.8,9.0,208.0,337.15,269.84
2016,1,1,15,45,575.0,51.0,0.75,8.5,167.5,290.53,229.83
2016,1,1,16,0,512.0,45.0,0.7,8.0,127.0,245.8,190.34
2016,1,1,16,15,409.0,36.0,0.75,7.5,88.5,187.39,139.11
2016,1,1,16,30,306.0,27.0,0.8,7.0,50.0,132.73,77.46
2016,1,1,16,45,153.0,13.5,0.9,7.0,25.0,52.63,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,72.0,16.5,1.35,4.5,23.5,14.04,0.0
2016,1,2,8,0,144.0,33.0,1.5,5.0,47.0,25.54,15.67
2016,1,2,8,15,186.0,48.5,1.5,5.5,75.5,39.44,29.65
2016,1,2,8,30,228.0,64.0,1.5,6.0,104.0,51.19,40.85
2016,1,2,8,45,254.5,78.5,1.5,6.5,134.0,68.65,50.16
2016,1,2,9,0,281.0,93.0,1.5,7.0,164.0,96.17,67.84
2016,1,2,9,15,296.5,106.5,1.5,7.5,191.5,123.8,88.61
2016,1,2,9,30,312.0,120.0,1.5,8.0,219.0,152.45,111.91
2016,1,2,9,45,334.5,128.5,1.55,8.5,245.0,179.1,134.12
2016,1,2,10,0,357.0,137.0,1.6,9.0,271.0,205.19,156.38
2016,1,2,10,15,413.0,138.5,1.75,9.5,304.0,237.15,182.77
2016,1,2,10,30,469.0,140.0,1.9,10.0,337.0,272.23,212.03
2016,1,2,10,45,311.5,171.0,2.1,11.0,304.5,265.48,210.89
2016,1,2,11,0,154.0,202.0,2.3,12.0,272.0,247.59,199.04
2016,1,2,11,15,145.0,208.5,2.4,12.0,276.5,256.2,206.73
2016,1,2,11,30,136.0,215.0,2.5,12.0,281.0,264.0,213.53
2016,1,2,11,45,168.0,217.0,2.6,12.5,299.5,285.0,230.44
2016,1,2,12,0,200.0,219.0,2.7,13.0,318.0,306.84,247.99
2016,1,2,12,15,153.5,219.0,2.7,13.0,294.5,289.57,234.33
2016,1,2,12,30,107.0,219.0,2.7,13.0,271.0,268.16,217.2
2016,1,2,12,45,73.5,207.0,2.7,13.5,242.5,241.68,195.5
2016,1,2,13,0,40.0,195.0,2.7,14.0,214.0,214.16,172.8
2016,1,2,13,15,93.5,197.0,2.6,14.0,240.0,245.23,198.74
2016,1,2,13,30,147.0,199.0,2.5,14.0,266.0,280.24,227.51
2016,1,2,13,45,107.0,186.5,2.45,14.0,234.0,248.01,201.27
2016,1,2,14,0,67.0,174.0,2.4,14.0,202.0,211.33,171.39
2016,1,2,14,15,33.5,112.0,2.15,13.5,126.0,129.25,103.94
2016,1,2,14,30,0.0,50.0,1.9,13.0,50.0,48.3,35.76
2016,1,2,14,45,0.0,45.0,1.65,13.0,45.0,43.46,31.72
2016,1,2,15,0,0.0,40.0,1.4,13.0,40.0,38.62,27.6
2016,1,2,15,15,0.0,34.5,1.2,12.5,34.5,33.3,23.08
2016,1,2,15,30,0.0,29.0,1.0,12.0,29.0,27.98,18.49
2016,1,2,15,45,0.0,23.5,0.85,11.5,23.5,22.67,13.85
2016,1,2,16,0,0.0,18.0,0.7,11.0,18.0,17.36,9.15
2016,1,2,16,15,0.0,12.5,0.75,10.5,12.5,12.05,4.38
2016,1,2,16,30,0.0,7.0,0.8,10.0,7.0,6.74,0.0
2016,1,2,16,45,0.0,3.5,0.9,10.0,3.5,3.44,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,66.5,16.5,1.8,8.0,22.5,14.04,0.0
2016,1,3,8,0,133.0,33.0,1.9,9.0,45.0,27.34,16.81
2016,1,3,8,15,170.5,48.5,1.9,9.0,73.0,39.44,29.19
2016,1,3,8,30,208.0,64.0,1.9,9.0,101.0,51.18,40.34
2016,1,3,8,45,228.5,79.5,1.95,9.5,129.5,68.73,50.1
2016,1,3,9,0,249.0,95.0,2.0,10.0,158.0,95.5,67.69
2016,1,3,9,15,262.0,109.5,1.9,10.5,184.5,122.34,87.93
2016,1,3,9,30,275.0,124.0,1.8,11.0,211.0,150.05,110.34
2016,1,3,9,45,287.0,135.0,1.7,11.5,234.5,175.38,131.52
2016,1,3,10,0,299.0,146.0,1.6,12.0,258.0,201.21,153.39
2016,1,3,10,15,310.5,156.0,1.55,12.0,280.0,226.43,175.14
2016,1,3,10,30,322.0,166.0,1.5,12.0,302.0,251.91,197.01
2016,1,3,10,45,250.0,184.0,1.5,12.0,292.5,256.53,203.4
2016,1,3,11,0,178.0,202.0,1.5,12.0,283.0,256.48,205.24
2016,1,3,11,15,268.5,196.5,1.6,12.0,323.5,294.33,235.63
2016,1,3,11,30,359.0,191.0,1.7,12.0,364.0,336.24,269.41
2016,1,3,11,45,299.5,203.5,1.85,12.5,349.5,331.77,266.51
2016,1,3,12,0,240.0,216.0,2.0,13.0,335.0,324.17,260.86
2016,1,3,12,15,197.0,219.0,2.1,13.0,316.5,310.61,250.63
2016,1,3,12,30,154.0,222.0,2.2,13.0,298.0,296.73,239.87
2016,1,3,12,45,252.5,206.5,2.35,13.5,328.5,337.23,272.94
2016,1,3,13,0,351.0,191.0,2.5,14.0,359.0,375.93,304.21
2016,1,3,13,15,213.5,193.0,2.45,14.0,294.5,306.69,248.51
2016,1,3,13,30,76.0,195.0,2.4,14.0,230.0,235.64,190.61
2016,1,3,13,45,129.0,187.0,2.35,14.0,242.5,259.98,211.23
2016,1,3,14,0,182.0,179.0,2.3,14.0,255.0,279.74,227.7
2016,1,3,14,15,91.0,137.5,1.95,14.0,175.5,189.49,153.68
2016,1,3,14,30,0.0,96.0,1.6,14.0,96.0,93.87,73.94
2016,1,3,14,45,0.0,86.5,1.3,14.0,86.5,84.56,66.33
2016,1,3,15,0,0.0,77.0,1.0,14.0,77.0,75.23,58.5
2016,1,3,15,15,0.0,66.5,0.85,13.5,66.5,64.84,49.8
2016,1,3,15,30,0.0,56.0,0.7,13.0,56.0,54.43,40.95
2016,1,3,15,45,0.0,44.5,0.6,12.5,44.5,42.99,31.09
2016,1,3,16,0,0.0,33.0,0.5,12.0,33.0,31.86,21.39
2016,1,3,16,15,0.0,23.0,0.5,11.5,23.0,22.2,12.8
2016,1,3,16,30,0.0,13.0,0.5,11.0,13.0,12.54,3.36
2016,1,3,16,45,0.0,6.5,0.55,11.0,6.5,6.39,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,10.13,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,20.27,10.88
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,32.69,22.99
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,44.68,34.1
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,57.1,43.11
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,69.74,53.99
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,81.59,64.16
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,93.5,74.26
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,103.66,82.63
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,113.84,90.9
2016,1,4,10,15,209.0,135.0,3.5,14.0,223.5,180.31,140.01
2016,1,4,10,30,418.0,150.0,3.6,14.0,327.0,265.91,206.22
2016,1,4,10,45,423.0,158.0,3.75,14.5,344.5,290.95,227.88
2016,1,4,11,0,428.0,166.0,3.9,15.0,362.0,315.39,248.87
2016,1,4,11,15,298.0,191.0,3.95,15.0,330.0,301.04,240.0
2016,1,4,11,30,168.0,216.0,4.0,15.0,298.0,278.59,223.47
2016,1,4,11,45,239.0,211.5,4.05,15.5,329.0,312.64,250.81
2016,1,4,12,0,310.0,207.0,4.1,16.0,360.0,348.22,279.24
2016,1,4,12,15,422.5,182.5,4.05,16.0,391.5,387.82,311.54
2016,1,4,12,30,535.0,158.0,4.0,16.0,423.0,427.41,343.84
2016,1,4,12,45,469.5,170.0,4.0,16.0,399.5,413.88,333.51
2016,1,4,13,0,404.0,182.0,4.0,16.0,376.0,397.81,321.05
2016,1,4,13,15,351.0,185.0,3.9,15.5,350.0,373.61,302.61
2016,1,4,13,30,298.0,188.0,3.8,15.0,324.0,351.49,285.51
2016,1,4,13,45,251.5,183.5,3.75,15.0,294.5,324.08,263.58
2016,1,4,14,0,205.0,179.0,3.7,15.0,265.0,291.76,237.52
2016,1,4,14,15,102.5,118.0,3.4,14.5,161.0,174.49,141.73
2016,1,4,14,30,0.0,57.0,3.1,14.0,57.0,55.08,41.33
2016,1,4,14,45,0.0,51.0,2.85,14.0,51.0,49.27,36.51
2016,1,4,15,0,0.0,45.0,2.6,14.0,45.0,43.46,31.58
2016,1,4,15,15,0.0,39.0,2.35,13.5,39.0,37.65,26.67
2016,1,4,15,30,0.0,33.0,2.1,13.0,33.0,31.85,21.7
2016,1,4,15,45,0.0,26.5,1.85,13.0,26.5,25.57,16.2
2016,1,4,16,0,0.0,20.0,1.6,13.0,20.0,19.29,10.67
2016,1,4,16,15,0.0,14.0,1.65,12.5,14.0,13.5,5.54
2016,1,4,16,30,0.0,8.0,1.7,12.0,8.0,7.71,0.0
2016,1,4,16,45,0.0,4.0,1.75,12.0,4.0,3.85,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,85.5,16.0,1.7,11.5,24.0,12.38,0.0
2016,1,5,8,0,171.0,32.0,1.8,12.0,48.0,24.72,14.45
2016,1,5,8,15,213.5,46.5,2.0,12.0,77.0,35.41,25.32
2016,1,5,8,30,256.0,61.0,2.2,12.0,106.0,45.73,35.03
2016,1,5,8,45,285.0,75.0,2.45,12.0,137.0,62.8,43.81
2016,1,5,9,0,314.0,89.0,2.7,12.0,168.0,91.75,61.74
2016,1,5,9,15,328.0,102.0,2.8,12.0,196.0,120.56,83.16
2016,1,5,9,30,342.0,115.0,2.9,12.0,224.0,150.24,107.34
2016,1,5,9,45,352.0,126.5,3.0,12.5,249.0,178.59,131.43
2016,1,5,10,0,362.0,138.0,3.1,13.0,274.0,207.25,156.2
2016,1,5,10,15,189.5,148.5,3.2,13.0,220.0,188.73,147.82
2016,1,5,10,30,17.0,159.0,3.3,13.0,166.0,155.96,125.61
2016,1,5,10,45,8.5,137.0,3.4,13.0,140.5,133.96,107.48
2016,1,5,11,0,0.0,115.0,3.5,13.0,115.0,110.69,88.11
2016,1,5,11,15,0.0,90.0,3.55,13.0,90.0,86.98,68.17
2016,1,5,11,30,0.0,65.0,3.6,13.0,65.0,62.84,47.79
2016,1,5,11,45,0.0,101.5,3.65,13.0,101.5,98.11,77.46
2016,1,5,12,0,0.0,138.0,3.7,13.0,138.0,133.4,106.85
2016,1,5,12,15,0.0,91.0,3.65,12.5,91.0,88.03,69.04
2016,1,5,12,30,0.0,44.0,3.6,12.0,44.0,42.51,30.68
2016,1,5,12,45,0.5,101.5,3.6,12.0,102.0,98.55,78.16
2016,1,5,13,0,1.0,159.0,3.6,12.0,160.0,155.51,125.79
2016,1,5,13,15,143.5,175.0,3.45,12.0,241.0,252.29,207.15
2016,1,5,13,30,286.0,191.0,3.3,12.0,322.0,348.78,286.41
2016,1,5,13,45,170.0,182.5,3.2,12.0,259.5,276.81,227.14
2016,1,5,14,0,54.0,174.0,3.1,12.0,197.0,204.72,167.29
2016,1,5,14,15,51.0,162.0,2.95,11.5,182.5,191.47,156.91
2016,1,5,14,30,48.0,150.0,2.8,11.0,168.0,178.07,146.14
2016,1,5,14,45,44.0,137.0,2.7,11.0,152.5,162.99,133.58
2016,1,5,15,0,40.0,124.0,2.6,11.0,137.0,147.88,120.86
2016,1,5,15,15,34.5,108.5,2.35,11.0,118.5,129.23,104.97
2016,1,5,15,30,29.0,93.0,2.1,11.0,100.0,110.63,88.94
2016,1,5,15,45,243.5,71.5,1.9,11.0,114.0,180.81,145.26
2016,1,5,16,0,458.0,50.0,1.7,11.0,128.0,236.1,184.5
2016,1,5,16,15,359.5,40.5,1.6,10.5,91.0,179.34,134.8
2016,1,5,16,30,261.0,31.0,1.5,10.0,54.0,128.2,83.88
2016,1,5,16,45,130.5,15.5,1.45,9.5,27.0,58.62,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.3,12.0,14.0,13.51,0.0
2016,1,6,8,0,0.0,28.0,3.3,12.0,28.0,26.64,15.99
2016,1,6,8,15,7.5,46.5,3.15,12.0,48.0,43.08,31.97
2016,1,6,8,30,15.0,65.0,3.0,12.0,68.0,59.2,46.93
2016,1,6,8,45,24.5,83.0,2.95,12.0,89.0,73.12,56.42
2016,1,6,9,0,34.0,101.0,2.9,12.0,110.0,91.52,71.48
2016,1,6,9,15,43.0,118.0,2.95,12.0,130.5,110.13,86.71
2016,1,6,9,30,52.0,135.0,3.0,12.0,151.0,129.61,102.73
2016,1,6,9,45,62.5,146.0,3.05,12.0,168.0,145.26,115.54
2016,1,6,10,0,73.0,157.0,3.1,12.0,185.0,161.56,128.98
2016,1,6,10,15,36.5,127.0,3.15,12.0,141.0,129.55,103.53
2016,1,6,10,30,0.0,97.0,3.2,12.0,97.0,93.37,74.05
2016,1,6,10,45,0.0,114.5,3.25,12.0,114.5,110.02,88.01
2016,1,6,11,0,0.0,132.0,3.3,12.0,132.0,126.74,101.92
2016,1,6,11,15,220.5,154.0,3.4,12.0,261.5,235.72,190.5
2016,1,6,11,30,441.0,176.0,3.5,12.0,391.0,358.36,289.26
2016,1,6,11,45,476.0,184.0,3.6,12.0,419.0,394.03,318.53
2016,1,6,12,0,511.0,192.0,3.7,12.0,447.0,429.92,348.09
2016,1,6,12,15,406.0,201.0,3.65,12.0,403.5,396.79,322.46
2016,1,6,12,30,301.0,210.0,3.6,12.0,360.0,360.97,294.2
2016,1,6,12,45,181.5,208.5,3.55,12.0,299.0,301.1,245.87
2016,1,6,13,0,62.0,207.0,3.5,12.0,238.0,237.74,193.7
2016,1,6,13,15,31.0,118.5,3.35,12.0,134.0,133.15,107.41
2016,1,6,13,30,0.0,30.0,3.2,12.0,30.0,28.97,19.19
2016,1,6,13,45,127.5,103.0,3.1,12.0,157.0,175.25,144.3
2016,1,6,14,0,255.0,176.0,3.0,12.0,284.0,319.45,263.1
2016,1,6,14,15,284.0,160.0,2.85,11.5,272.5,316.91,261.29
2016,1,6,14,30,313.0,144.0,2.7,11.0,261.0,312.65,258.37
2016,1,6,14,45,294.5,135.0,2.55,11.0,237.0,291.29,240.5
2016,1,6,15,0,276.0,126.0,2.4,11.0,213.0,269.65,222.18
2016,1,6,15,15,256.5,112.0,2.2,10.5,185.0,241.74,198.74
2016,1,6,15,30,237.0,98.0,2.0,10.0,157.0,213.86,174.82
2016,1,6,15,45,204.0,82.5,1.8,10.0,126.5,179.07,144.46
2016,1,6,16,0,171.0,67.0,1.6,10.0,96.0,145.45,114.75
2016,1,6,16,15,124.5,50.5,1.55,9.5,68.5,107.41,81.48
2016,1,6,16,30,78.0,34.0,1.5,9.0,41.0,71.77,47.44
2016,1,6,16,45,39.0,17.0,1.45,9.0,20.5,30.46,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,19.0,0.55,8.5,27.5,14.87,0.0
2016,1,7,8,0,181.0,38.0,0.5,9.0,55.0,29.76,18.9
2016,1,7,8,15,272.5,51.0,0.5,9.0,91.5,39.15,29.02
2016,1,7,8,30,364.0,64.0,0.5,9.0,128.0,48.21,37.77
2016,1,7,8,45,455.0,68.0,0.5,9.5,169.0,61.39,40.54
2016,1,7,9,0,546.0,72.0,0.5,10.0,210.0,92.93,54.84
2016,1,7,9,15,588.0,77.0,0.6,10.0,247.0,127.77,78.28
2016,1,7,9,30,630.0,82.0,0.7,10.0,284.0,165.58,107.79
2016,1,7,9,45,701.0,76.0,0.8,10.5,323.0,201.62,136.57
2016,1,7,10,0,772.0,70.0,0.9,11.0,362.0,244.14,172.08
2016,1,7,10,15,789.5,72.0,1.0,11.0,390.0,281.14,205.73
2016,1,7,10,30,807.0,74.0,1.1,11.0,418.0,317.77,238.99
2016,1,7,10,45,817.5,76.0,1.2,11.5,439.5,351.41,269.13
2016,1,7,11,0,828.0,78.0,1.3,12.0,461.0,383.78,297.67
2016,1,7,11,15,835.0,79.0,1.35,12.0,475.5,412.32,323.06
2016,1,7,11,30,842.0,80.0,1.4,12.0,490.0,439.01,346.5
2016,1,7,11,45,844.0,81.0,1.5,12.0,497.5,461.48,366.44
2016,1,7,12,0,846.0,82.0,1.6,12.0,505.0,481.61,384.2
2016,1,7,12,15,845.5,82.0,1.65,12.0,504.5,497.1,397.88
2016,1,7,12,30,845.0,82.0,1.7,12.0,504.0,510.0,409.29
2016,1,7,12,45,840.5,81.5,1.75,12.0,496.5,517.7,416.51
2016,1,7,13,0,836.0,81.0,1.8,12.0,489.0,522.65,421.42
2016,1,7,13,15,828.5,80.0,1.85,12.0,474.0,522.78,422.46
2016,1,7,13,30,821.0,79.0,1.9,12.0,459.0,520.19,421.22
2016,1,7,13,45,808.0,78.0,1.95,12.0,437.0,512.06,415.51
2016,1,7,14,0,795.0,77.0,2.0,12.0,415.0,501.39,407.6
2016,1,7,14,15,777.0,75.0,1.95,12.0,387.0,484.7,394.38
2016,1,7,14,30,759.0,73.0,1.9,12.0,359.0,465.86,379.17
2016,1,7,14,45,736.0,69.0,1.85,12.0,326.0,440.48,358.44
2016,1,7,15,0,713.0,65.0,1.8,12.0,293.0,413.51,335.93
2016,1,7,15,15,675.5,61.0,1.55,11.5,255.0,380.44,307.97
2016,1,7,15,30,638.0,57.0,1.3,11.0,217.0,345.58,277.82
2016,1,7,15,45,586.0,51.0,1.05,10.5,177.5,302.71,240.5
2016,1,7,16,0,534.0,45.0,0.8,10.0,138.0,261.11,203.32
2016,1,7,16,15,442.0,37.0,0.8,9.5,99.5,205.49,155.0
2016,1,7,16,30,350.0,29.0,0.8,9.0,61.0,154.98,105.28
2016,1,7,16,45,175.0,14.5,0.85,9.0,30.5,72.16,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,0.85,6.5,9.5,9.16,0.0
2016,1,8,8,0,0.0,19.0,0.9,7.0,19.0,18.34,9.61
2016,1,8,8,15,0.0,31.0,0.95,7.0,31.0,29.94,21.08
2016,1,8,8,30,0.0,43.0,1.0,7.0,43.0,41.29,31.83
2016,1,8,8,45,0.0,55.5,1.05,7.5,55.5,52.88,40.4
2016,1,8,9,0,0.0,68.0,1.1,8.0,68.0,64.6,50.65
2016,1,8,9,15,0.0,80.0,1.0,8.5,80.0,75.94,60.41
2016,1,8,9,30,0.0,92.0,0.9,9.0,92.0,87.33,70.04
2016,1,8,9,45,0.0,101.5,0.85,9.5,101.5,96.51,77.65
2016,1,8,10,0,0.0,111.0,0.8,10.0,111.0,105.71,85.15
2016,1,8,10,15,134.0,143.5,0.7,10.0,201.0,169.47,134.38
2016,1,8,10,30,268.0,176.0,0.6,10.0,291.0,244.92,193.07
2016,1,8,10,45,309.5,179.5,0.55,10.5,318.5,273.41,215.44
2016,1,8,11,0,351.0,183.0,0.5,11.0,346.0,303.77,239.47
2016,1,8,11,15,205.5,195.5,0.45,11.5,292.0,268.98,213.67
2016,1,8,11,30,60.0,208.0,0.4,12.0,238.0,225.01,179.6
2016,1,8,11,45,59.5,212.0,0.35,12.5,242.0,231.23,184.47
2016,1,8,12,0,59.0,216.0,0.3,13.0,246.0,237.3,188.84
2016,1,8,12,15,63.5,216.5,0.3,13.0,249.0,242.25,192.84
2016,1,8,12,30,68.0,217.0,0.3,13.0,252.0,247.16,196.85
2016,1,8,12,45,103.0,218.5,0.35,13.0,269.5,268.68,214.35
2016,1,8,13,0,138.0,220.0,0.4,13.0,287.0,293.69,234.45
2016,1,8,13,15,227.0,204.5,0.45,13.0,311.5,327.07,261.58
2016,1,8,13,30,316.0,189.0,0.5,13.0,336.0,363.91,291.1
2016,1,8,13,45,368.0,170.5,0.6,13.0,334.0,373.24,299.31
2016,1,8,14,0,420.0,152.0,0.7,13.0,332.0,385.58,309.91
2016,1,8,14,15,248.0,155.0,0.65,12.5,259.5,294.13,237.73
2016,1,8,14,30,76.0,158.0,0.6,12.0,187.0,200.89,162.66
2016,1,8,14,45,68.5,145.0,0.55,12.0,169.0,183.78,149.17
2016,1,8,15,0,61.0,132.0,0.5,12.0,151.0,166.71,135.13
2016,1,8,15,15,54.5,116.0,0.5,11.5,131.5,146.7,118.75
2016,1,8,15,30,48.0,100.0,0.5,11.0,112.0,126.73,102.07
2016,1,8,15,45,37.5,82.5,0.55,11.0,91.0,103.4,82.1
2016,1,8,16,0,27.0,65.0,0.6,11.0,70.0,80.28,62.07
2016,1,8,16,15,13.5,48.0,0.65,10.5,50.5,56.98,41.84
2016,1,8,16,30,0.0,31.0,0.7,10.0,31.0,31.75,19.29
2016,1,8,16,45,0.0,15.5,0.75,10.0,15.5,14.96,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,9.0,15.5,14.96,0.0
2016,1,9,8,0,0.0,31.0,3.4,9.0,31.0,29.16,18.4
2016,1,9,8,15,15.5,48.0,3.35,9.0,50.5,43.11,32.44
2016,1,9,8,30,31.0,65.0,3.3,9.0,70.0,57.32,45.84
2016,1,9,8,45,39.0,82.0,3.25,9.5,90.5,72.82,56.51
2016,1,9,9,0,47.0,99.0,3.2,10.0,111.0,91.0,71.14
2016,1,9,9,15,52.5,114.5,3.1,10.0,130.0,108.58,85.65
2016,1,9,9,30,58.0,130.0,3.0,10.0,149.0,126.65,100.74
2016,1,9,9,45,56.5,142.5,2.95,10.5,163.0,141.33,113.11
2016,1,9,10,0,55.0,155.0,2.9,11.0,177.0,155.79,125.22
2016,1,9,10,15,136.0,169.0,2.8,11.0,226.5,192.43,153.56
2016,1,9,10,30,217.0,183.0,2.7,11.0,276.0,236.73,188.76
2016,1,9,10,45,246.5,189.5,2.65,11.0,300.0,261.15,209.07
2016,1,9,11,0,276.0,196.0,2.6,11.0,324.0,288.04,231.46
2016,1,9,11,15,246.0,206.5,2.45,11.0,323.5,295.79,238.73
2016,1,9,11,30,216.0,217.0,2.3,11.0,323.0,300.85,243.48
2016,1,9,11,45,191.5,222.0,2.2,11.0,317.5,301.35,244.34
2016,1,9,12,0,167.0,227.0,2.1,11.0,312.0,300.29,243.76
2016,1,9,12,15,133.0,226.0,1.95,11.0,293.5,287.4,233.43
2016,1,9,12,30,99.0,225.0,1.8,11.0,275.0,270.77,219.97
2016,1,9,12,45,123.0,223.0,1.65,11.0,284.0,286.27,232.75
2016,1,9,13,0,147.0,221.0,1.5,11.0,293.0,299.6,243.63
2016,1,9,13,15,106.0,210.0,1.45,11.0,261.0,265.83,216.33
2016,1,9,13,30,65.0,199.0,1.4,11.0,229.0,234.36,190.78
2016,1,9,13,45,66.0,190.5,1.35,11.0,220.0,227.36,185.43
2016,1,9,14,0,67.0,182.0,1.3,11.0,211.0,220.14,179.76
2016,1,9,14,15,75.0,171.5,1.2,11.0,202.0,214.15,175.1
2016,1,9,14,30,83.0,161.0,1.1,11.0,193.0,207.78,170.04
2016,1,9,14,45,77.5,147.5,1.0,11.5,175.0,191.02,155.95
2016,1,9,15,0,72.0,134.0,0.9,12.0,157.0,174.18,141.72
2016,1,9,15,15,65.0,118.0,0.85,11.5,137.0,153.74,124.88
2016,1,9,15,30,58.0,102.0,0.8,11.0,117.0,133.33,107.75
2016,1,9,15,45,47.0,84.5,0.8,11.0,95.5,109.55,87.32
2016,1,9,16,0,36.0,67.0,0.8,11.0,74.0,86.01,66.86
2016,1,9,16,15,18.5,50.0,0.8,11.0,53.5,61.1,45.19
2016,1,9,16,30,1.0,33.0,0.8,11.0,33.0,34.42,21.54
2016,1,9,16,45,0.5,16.5,0.8,11.0,16.5,16.07,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,159.5,16.5,1.6,8.5,31.5,12.59,0.0
2016,1,10,8,0,319.0,33.0,1.8,9.0,63.0,26.28,16.1
2016,1,10,8,15,411.0,42.0,1.85,9.0,101.5,32.07,22.75
2016,1,10,8,30,503.0,51.0,1.9,9.0,140.0,37.67,28.29
2016,1,10,8,45,569.0,56.0,2.0,9.5,181.5,52.84,31.22
2016,1,10,9,0,635.0,61.0,2.1,10.0,223.0,89.31,48.47
2016,1,10,9,15,673.0,65.0,2.1,10.5,261.0,127.04,74.01
2016,1,10,9,30,711.0,69.0,2.1,11.0,299.0,167.2,105.75
2016,1,10,9,45,747.0,69.5,2.15,11.5,334.0,208.18,140.58
2016,1,10,10,0,783.0,70.0,2.2,12.0,369.0,248.22,175.74
2016,1,10,10,15,800.0,72.0,2.1,12.0,397.5,285.76,210.04
2016,1,10,10,30,817.0,74.0,2.0,12.0,426.0,322.89,243.75
2016,1,10,10,45,595.0,127.0,1.95,12.5,390.5,323.96,251.76
2016,1,10,11,0,373.0,180.0,1.9,13.0,355.0,309.99,245.28
2016,1,10,11,15,293.0,199.0,1.8,13.0,339.0,308.07,245.63
2016,1,10,11,30,213.0,218.0,1.7,13.0,323.0,300.77,240.85
2016,1,10,11,45,168.0,223.0,1.6,13.5,306.5,291.9,233.82
2016,1,10,12,0,123.0,228.0,1.5,14.0,290.0,280.64,224.61
2016,1,10,12,15,71.5,210.0,1.45,14.0,246.0,239.97,192.27
2016,1,10,12,30,20.0,192.0,1.4,14.0,202.0,196.59,157.29
2016,1,10,12,45,36.5,200.0,1.35,14.5,218.0,216.07,173.02
2016,1,10,13,0,53.0,208.0,1.3,15.0,234.0,234.26,187.41
2016,1,10,13,15,50.0,201.0,1.25,15.0,225.5,227.07,181.71
2016,1,10,13,30,47.0,194.0,1.2,15.0,217.0,219.66,175.93
2016,1,10,13,45,235.5,173.5,1.15,15.0,277.0,307.67,248.12
2016,1,10,14,0,424.0,153.0,1.1,15.0,337.0,390.59,313.8
2016,1,10,14,15,367.5,151.0,1.05,14.5,303.0,352.66,283.96
2016,1,10,14,30,311.0,149.0,1.0,14.0,269.0,319.71,258.35
2016,1,10,14,45,299.5,137.0,1.0,14.0,244.5,298.44,241.55
2016,1,10,15,0,288.0,125.0,1.0,14.0,220.0,276.51,223.8
2016,1,10,15,15,276.0,110.5,0.9,13.5,192.5,250.97,202.95
2016,1,10,15,30,264.0,96.0,0.8,13.0,165.0,225.01,181.23
2016,1,10,15,45,242.0,81.0,0.75,12.5,136.0,194.11,155.01
2016,1,10,16,0,220.0,66.0,0.7,12.0,107.0,163.63,128.5
2016,1,10,16,15,185.5,50.5,0.75,11.5,78.5,128.76,98.01
2016,1,10,16,30,151.0,35.0,0.8,11.0,50.0,101.4,71.4
2016,1,10,16,45,75.5,17.5,0.9,11.0,25.0,44.7,5.23
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,1.05,9.5,13.5,13.03,0.0
2016,1,11,8,0,0.0,27.0,1.1,10.0,27.0,25.85,15.75
2016,1,11,8,15,0.0,43.5,1.25,10.0,43.5,40.75,30.32
2016,1,11,8,30,0.0,60.0,1.4,10.0,60.0,55.43,44.03
2016,1,11,8,45,3.5,76.0,1.55,10.5,77.0,70.0,54.45
2016,1,11,9,0,7.0,92.0,1.7,11.0,94.0,85.42,67.53
2016,1,11,9,15,12.0,106.5,1.7,11.0,110.5,100.16,79.89
2016,1,11,9,30,17.0,121.0,1.7,11.0,127.0,115.38,92.53
2016,1,11,9,45,20.0,134.0,1.7,11.5,141.5,129.33,103.92
2016,1,11,10,0,23.0,147.0,1.7,12.0,156.0,143.52,115.42
2016,1,11,10,15,31.0,160.5,1.65,12.5,173.5,157.9,126.81
2016,1,11,10,30,39.0,174.0,1.6,13.0,191.0,174.95,140.38
2016,1,11,10,45,105.5,191.0,1.55,13.5,240.0,215.13,171.71
2016,1,11,11,0,172.0,208.0,1.5,14.0,289.0,260.83,207.46
2016,1,11,11,15,203.5,212.5,1.45,14.0,311.0,284.64,226.48
2016,1,11,11,30,235.0,217.0,1.4,14.0,333.0,309.63,246.52
2016,1,11,11,45,137.0,212.5,1.4,14.5,280.0,268.07,213.81
2016,1,11,12,0,39.0,208.0,1.4,15.0,227.0,220.28,175.53
2016,1,11,12,15,67.5,217.0,1.4,15.0,251.0,244.94,195.63
2016,1,11,12,30,96.0,226.0,1.4,15.0,275.0,270.51,216.16
2016,1,11,12,45,61.0,210.0,1.4,15.5,241.0,238.81,190.46
2016,1,11,13,0,26.0,194.0,1.4,16.0,207.0,203.29,161.71
2016,1,11,13,15,149.0,196.5,1.4,16.0,267.5,278.6,223.32
2016,1,11,13,30,272.0,199.0,1.4,16.0,328.0,352.69,282.35
2016,1,11,13,45,318.0,182.5,1.4,16.0,326.0,361.55,289.61
2016,1,11,14,0,364.0,166.0,1.4,16.0,324.0,368.79,295.91
2016,1,11,14,15,355.0,156.5,1.3,16.0,303.0,352.95,283.4
2016,1,11,14,30,346.0,147.0,1.2,16.0,282.0,336.06,270.03
2016,1,11,14,45,341.0,134.0,1.1,16.0,257.0,316.34,254.26
2016,1,11,15,0,336.0,121.0,1.0,16.0,232.0,295.6,237.37
2016,1,11,15,15,496.0,88.0,0.95,15.5,230.0,334.73,267.82
2016,1,11,15,30,656.0,55.0,0.9,15.0,228.0,356.1,282.25
