Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,607.5,49.5,0.85,14.5,188.5,316.04,248.11
2016,1,11,16,0,559.0,44.0,0.8,14.0,149.0,275.27,212.79
2016,1,11,16,15,475.5,37.0,0.85,13.5,109.5,222.02,167.19
2016,1,11,16,30,392.0,30.0,0.9,13.0,70.0,173.2,122.0
2016,1,11,16,45,196.0,15.0,0.95,12.5,35.0,82.34,21.77
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,196.5,14.5,2.0,8.5,33.5,10.72,0.0
2016,1,12,8,0,393.0,29.0,2.1,9.0,67.0,22.24,12.86
2016,1,12,8,15,481.0,36.5,2.05,9.5,106.5,26.82,18.1
2016,1,12,8,30,569.0,44.0,2.0,10.0,146.0,31.26,22.45
2016,1,12,8,45,622.5,49.0,1.95,10.5,186.5,51.38,28.64
2016,1,12,9,0,676.0,54.0,1.9,11.0,227.0,89.38,46.64
2016,1,12,9,15,711.5,57.5,1.75,11.0,265.5,128.08,72.98
2016,1,12,9,30,747.0,61.0,1.6,11.0,304.0,168.99,105.6
2016,1,12,9,45,596.0,94.0,1.45,11.5,301.5,199.54,139.21
2016,1,12,10,0,445.0,127.0,1.3,12.0,299.0,218.68,162.62
2016,1,12,10,15,394.5,147.5,1.35,12.5,308.0,242.26,185.27
2016,1,12,10,30,344.0,168.0,1.4,13.0,317.0,262.56,204.39
2016,1,12,10,45,420.0,162.0,1.5,13.5,353.5,296.35,231.46
2016,1,12,11,0,496.0,156.0,1.6,14.0,390.0,334.9,262.47
2016,1,12,11,15,461.0,170.0,1.6,14.0,393.0,350.28,276.46
2016,1,12,11,30,426.0,184.0,1.6,14.0,396.0,362.72,287.69
2016,1,12,11,45,450.5,182.0,1.6,14.5,409.0,384.3,305.05
2016,1,12,12,0,475.0,180.0,1.6,15.0,422.0,405.59,321.93
2016,1,12,12,15,404.5,195.0,1.6,15.0,401.5,395.92,315.0
2016,1,12,12,30,334.0,210.0,1.6,15.0,381.0,380.62,303.51
2016,1,12,12,45,432.5,185.5,1.6,15.5,403.5,416.22,331.83
2016,1,12,13,0,531.0,161.0,1.6,16.0,426.0,449.45,357.82
2016,1,12,13,15,357.5,185.5,1.55,16.0,362.0,382.55,305.33
2016,1,12,13,30,184.0,210.0,1.5,16.0,298.0,313.58,250.6
2016,1,12,13,45,287.5,186.0,1.45,16.0,316.0,349.64,280.45
2016,1,12,14,0,391.0,162.0,1.4,16.0,334.0,384.51,308.39
2016,1,12,14,15,309.0,162.0,1.3,15.5,292.5,335.7,270.04
2016,1,12,14,30,227.0,162.0,1.2,15.0,251.0,292.43,235.91
2016,1,12,14,45,216.5,149.0,1.1,15.0,228.0,271.89,219.58
2016,1,12,15,0,206.0,136.0,1.0,15.0,205.0,250.89,202.5
2016,1,12,15,15,196.5,120.5,1.0,14.5,179.5,227.17,183.43
2016,1,12,15,30,187.0,105.0,1.0,14.0,154.0,203.12,163.61
2016,1,12,15,45,169.0,88.5,1.0,13.5,127.0,174.16,139.24
2016,1,12,16,0,151.0,72.0,1.0,13.0,100.0,145.54,114.59
2016,1,12,16,15,124.0,55.0,1.0,13.0,74.0,113.55,86.6
2016,1,12,16,30,97.0,38.0,1.0,13.0,48.0,82.59,58.42
2016,1,12,16,45,48.5,23.0,1.05,13.0,28.0,41.95,12.5
2016,1,12,17,0,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,1,12,17,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,165.5,16.0,2.9,12.5,32.5,12.05,0.0
2016,1,13,8,0,331.0,32.0,3.1,13.0,65.0,25.1,14.99
2016,1,13,8,15,424.5,40.5,3.2,13.0,104.0,30.45,20.96
2016,1,13,8,30,518.0,49.0,3.3,13.0,143.0,35.63,26.01
2016,1,13,8,45,569.5,56.0,3.45,13.5,183.0,53.73,30.85
2016,1,13,9,0,621.0,63.0,3.6,14.0,223.0,91.27,49.55
2016,1,13,9,15,660.0,67.5,3.8,14.0,262.0,129.18,75.37
2016,1,13,9,30,699.0,72.0,4.0,14.0,301.0,169.66,107.46
2016,1,13,9,45,709.5,79.0,4.25,14.5,332.5,208.99,141.9
2016,1,13,10,0,720.0,86.0,4.5,15.0,364.0,248.03,177.0
2016,1,13,10,15,739.5,88.5,4.55,15.0,393.0,284.94,210.56
2016,1,13,10,30,759.0,91.0,4.6,15.0,422.0,321.77,243.99
2016,1,13,10,45,680.0,110.5,4.7,15.0,418.0,340.08,263.86
2016,1,13,11,0,601.0,130.0,4.8,15.0,414.0,351.92,277.37
2016,1,13,11,15,465.0,167.5,4.85,15.0,391.5,350.27,279.28
2016,1,13,11,30,329.0,205.0,4.9,15.0,369.0,340.44,273.29
2016,1,13,11,45,200.5,214.5,4.95,15.0,315.0,299.52,241.4
2016,1,13,12,0,72.0,224.0,5.0,15.0,261.0,251.62,202.74
2016,1,13,12,15,36.0,137.0,4.95,14.5,155.5,151.44,121.28
2016,1,13,12,30,0.0,50.0,4.9,14.0,50.0,48.32,35.24
2016,1,13,12,45,288.0,99.0,4.9,14.0,243.5,254.19,209.37
2016,1,13,13,0,576.0,148.0,4.9,14.0,437.0,461.36,377.66
2016,1,13,13,15,288.0,83.5,4.8,14.0,228.0,244.47,201.49
2016,1,13,13,30,0.0,19.0,4.7,14.0,19.0,18.34,9.93
2016,1,13,13,45,117.5,103.5,4.6,14.0,155.5,168.77,138.04
2016,1,13,14,0,235.0,188.0,4.5,14.0,292.0,325.21,266.83
2016,1,13,14,15,486.0,136.5,4.3,13.5,333.5,407.41,335.43
2016,1,13,14,30,737.0,85.0,4.1,13.0,375.0,480.26,395.02
2016,1,13,14,45,715.5,80.5,3.95,13.0,342.0,455.61,374.25
2016,1,13,15,0,694.0,76.0,3.8,13.0,309.0,429.36,352.14
2016,1,13,15,15,656.5,72.0,3.25,12.5,271.5,394.89,322.95
2016,1,13,15,30,619.0,68.0,2.7,12.0,234.0,360.02,292.72
2016,1,13,15,45,580.5,60.0,2.2,12.0,195.0,320.32,257.38
2016,1,13,16,0,542.0,52.0,1.7,12.0,156.0,281.05,221.57
2016,1,13,16,15,453.5,44.0,1.55,11.0,116.0,224.82,173.09
2016,1,13,16,30,365.0,36.0,1.4,10.0,76.0,173.1,126.19
2016,1,13,16,45,224.5,24.0,1.25,9.5,45.0,103.25,44.72
2016,1,13,17,0,84.0,12.0,1.1,9.0,14.0,33.06,0.0
2016,1,13,17,15,42.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,73.0,17.0,1.15,9.5,24.0,14.46,0.0
2016,1,14,8,0,146.0,34.0,1.2,10.0,48.0,26.23,16.27
2016,1,14,8,15,178.5,50.5,1.35,10.0,76.5,40.98,30.58
2016,1,14,8,30,211.0,67.0,1.5,10.0,105.0,53.4,42.27
2016,1,14,8,45,232.5,82.0,1.7,10.5,134.0,71.46,51.85
2016,1,14,9,0,254.0,97.0,1.9,11.0,163.0,98.39,69.49
2016,1,14,9,15,264.0,112.5,1.95,11.0,190.5,126.19,90.87
2016,1,14,9,30,274.0,128.0,2.0,11.0,218.0,154.67,114.35
2016,1,14,9,45,282.0,140.5,2.15,11.5,242.0,180.81,136.52
2016,1,14,10,0,290.0,153.0,2.3,12.0,266.0,207.19,159.17
2016,1,14,10,15,235.0,171.5,2.3,12.0,267.5,221.46,173.87
2016,1,14,10,30,180.0,190.0,2.3,12.0,269.0,232.57,185.26
2016,1,14,10,45,266.5,189.0,2.35,12.0,312.5,269.2,214.45
2016,1,14,11,0,353.0,188.0,2.4,12.0,356.0,311.84,248.89
2016,1,14,11,15,187.5,190.0,2.45,12.0,279.5,258.21,208.02
2016,1,14,11,30,22.0,192.0,2.5,12.0,203.0,193.87,156.63
2016,1,14,11,45,21.5,194.5,2.55,12.5,205.5,197.13,159.17
2016,1,14,12,0,21.0,197.0,2.6,13.0,208.0,200.3,161.46
2016,1,14,12,15,56.0,213.5,2.65,13.0,242.5,236.1,190.85
2016,1,14,12,30,91.0,230.0,2.7,13.0,277.0,272.38,220.46
2016,1,14,12,45,70.5,221.0,2.8,13.0,257.0,255.07,206.47
2016,1,14,13,0,50.0,212.0,2.9,13.0,237.0,236.96,191.88
2016,1,14,13,15,68.5,211.5,2.9,13.0,245.0,248.01,201.33
2016,1,14,13,30,87.0,211.0,2.9,13.0,253.0,259.11,210.75
2016,1,14,13,45,43.5,139.5,2.95,13.0,160.5,162.62,131.65
2016,1,14,14,0,0.0,68.0,3.0,13.0,68.0,65.74,50.33
2016,1,14,14,15,0.0,63.5,2.85,12.5,63.5,61.37,46.88
2016,1,14,14,30,0.0,59.0,2.7,12.0,59.0,57.01,43.34
2016,1,14,14,45,0.0,53.0,2.55,12.0,53.0,51.2,38.43
2016,1,14,15,0,0.0,47.0,2.4,12.0,47.0,45.39,33.5
2016,1,14,15,15,0.0,41.0,2.15,11.5,41.0,39.59,28.6
2016,1,14,15,30,0.0,35.0,1.9,11.0,35.0,33.79,23.63
2016,1,14,15,45,0.0,28.5,1.7,11.0,28.5,27.5,18.13
2016,1,14,16,0,0.0,22.0,1.5,11.0,22.0,21.22,12.59
2016,1,14,16,15,0.0,16.5,1.65,11.0,16.5,15.91,7.85
2016,1,14,16,30,0.0,11.0,1.8,11.0,11.0,10.6,3.05
2016,1,14,16,45,0.0,6.0,1.95,11.0,6.0,5.78,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,164.0,16.5,0.25,10.5,32.5,12.43,0.0
2016,1,15,8,0,328.0,33.0,0.2,11.0,65.0,25.94,16.11
2016,1,15,8,15,418.0,41.5,0.3,11.0,104.0,31.24,22.0
2016,1,15,8,30,508.0,50.0,0.4,11.0,143.0,36.37,27.02
2016,1,15,8,45,564.0,56.0,0.5,11.5,183.5,54.51,31.37
2016,1,15,9,0,620.0,62.0,0.6,12.0,224.0,91.42,49.75
2016,1,15,9,15,658.0,66.0,0.7,12.0,262.0,128.91,75.41
2016,1,15,9,30,696.0,70.0,0.8,12.0,300.0,168.89,107.1
2016,1,15,9,45,710.5,76.0,0.9,12.5,332.5,208.12,141.07
2016,1,15,10,0,725.0,82.0,1.0,13.0,365.0,247.38,175.82
2016,1,15,10,15,744.0,84.5,1.05,13.0,394.0,284.49,209.09
2016,1,15,10,30,763.0,87.0,1.1,13.0,423.0,323.39,243.53
2016,1,15,10,45,641.5,120.5,1.2,13.0,412.5,338.1,260.84
2016,1,15,11,0,520.0,154.0,1.3,13.0,402.0,344.54,270.15
2016,1,15,11,15,525.0,158.5,1.3,13.0,416.0,368.11,290.49
2016,1,15,11,30,530.0,163.0,1.3,13.0,430.0,390.61,309.52
2016,1,15,11,45,516.0,169.5,1.35,13.5,433.5,405.09,321.61
2016,1,15,12,0,502.0,176.0,1.4,14.0,437.0,417.54,331.83
2016,1,15,12,15,382.5,201.5,1.3,14.0,400.0,391.69,311.93
2016,1,15,12,30,263.0,227.0,1.2,14.0,363.0,362.9,289.3
2016,1,15,12,45,209.0,228.5,1.15,14.0,336.0,338.44,270.38
2016,1,15,13,0,155.0,230.0,1.1,14.0,309.0,314.63,251.64
2016,1,15,13,15,483.5,157.5,1.0,14.0,393.5,428.67,343.55
2016,1,15,13,30,812.0,85.0,0.9,14.0,478.0,536.64,426.66
2016,1,15,13,45,804.5,82.0,0.8,14.0,457.0,529.74,420.06
2016,1,15,14,0,797.0,79.0,0.7,14.0,436.0,520.21,412.47
2016,1,15,14,15,779.0,77.0,0.65,14.0,407.5,503.65,399.79
2016,1,15,14,30,761.0,75.0,0.6,14.0,379.0,484.89,385.24
2016,1,15,14,45,743.5,70.5,0.6,14.0,346.5,461.66,367.4
2016,1,15,15,0,726.0,66.0,0.6,14.0,314.0,436.6,347.67
2016,1,15,15,15,690.5,62.0,0.5,14.0,276.5,402.02,319.38
2016,1,15,15,30,655.0,58.0,0.4,14.0,239.0,368.61,291.34
2016,1,15,15,45,606.5,53.0,0.35,14.0,199.0,326.94,256.45
2016,1,15,16,0,558.0,48.0,0.3,14.0,159.0,286.23,221.4
2016,1,15,16,15,477.0,41.0,0.35,13.5,119.5,232.89,176.57
2016,1,15,16,30,396.0,34.0,0.4,13.0,80.0,183.65,133.12
2016,1,15,16,45,259.5,23.0,0.45,13.0,48.0,115.54,60.77
2016,1,15,17,0,123.0,12.0,0.5,13.0,16.0,43.64,0.0
2016,1,15,17,15,61.5,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,10.0,2.85,12.0,10.0,9.64,0.0
2016,1,16,8,0,0.0,20.0,2.9,12.0,20.0,19.3,10.46
2016,1,16,8,15,0.0,32.5,2.85,12.0,32.5,31.39,21.94
2016,1,16,8,30,0.0,45.0,2.8,12.0,45.0,43.18,32.88
2016,1,16,8,45,0.0,58.5,2.8,12.5,58.5,55.66,41.97
2016,1,16,9,0,0.0,72.0,2.8,13.0,72.0,68.27,52.8
2016,1,16,9,15,0.0,84.5,2.75,13.5,84.5,80.09,62.78
2016,1,16,9,30,0.0,97.0,2.7,14.0,97.0,91.95,72.65
2016,1,16,9,45,0.0,108.0,2.7,14.5,108.0,102.52,81.28
2016,1,16,10,0,0.0,119.0,2.7,15.0,119.0,113.12,89.83
2016,1,16,10,15,0.0,133.5,2.65,15.0,134.0,126.94,101.15
2016,1,16,10,30,0.0,148.0,2.6,15.0,149.0,140.85,112.45
2016,1,16,10,45,4.0,158.5,2.6,15.5,161.0,152.56,121.6
2016,1,16,11,0,8.0,169.0,2.6,16.0,173.0,164.57,130.98
2016,1,16,11,15,4.0,163.0,2.55,16.0,165.0,158.03,125.53
2016,1,16,11,30,0.0,157.0,2.5,16.0,157.0,151.07,119.77
2016,1,16,11,45,8.5,175.5,2.5,16.0,180.0,173.04,137.6
2016,1,16,12,0,17.0,194.0,2.5,16.0,203.0,195.56,155.77
2016,1,16,12,15,16.5,194.5,2.4,16.0,203.0,196.61,156.54
2016,1,16,12,30,16.0,195.0,2.3,16.0,203.0,197.61,157.34
2016,1,16,12,45,8.0,114.0,2.25,16.5,118.0,114.7,89.76
2016,1,16,13,0,0.0,33.0,2.2,17.0,33.0,31.88,21.1
2016,1,16,13,15,0.0,20.5,2.1,17.0,20.5,19.79,11.01
2016,1,16,13,30,0.0,8.0,2.0,17.0,8.0,7.72,0.86
2016,1,16,13,45,0.0,16.0,1.95,17.0,16.0,15.44,7.39
2016,1,16,14,0,0.0,24.0,1.9,17.0,24.0,23.17,13.93
2016,1,16,14,15,0.0,15.0,1.8,16.5,15.0,14.47,6.63
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,5.79,0.0
2016,1,16,14,45,0.0,5.0,1.6,16.0,5.0,4.82,0.0
2016,1,16,15,0,0.0,4.0,1.5,16.0,4.0,3.86,0.0
2016,1,16,15,15,0.0,3.5,1.3,15.5,3.5,3.37,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.89,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,2.41,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.93,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.44,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.96,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.48,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,2.7,14.0,2.5,2.41,0.0
2016,1,17,8,0,0.0,5.0,2.7,14.0,5.0,4.82,0.0
2016,1,17,8,15,0.0,7.5,2.75,14.0,7.5,7.23,0.67
2016,1,17,8,30,0.0,10.0,2.8,14.0,10.0,9.64,2.91
2016,1,17,8,45,0.0,13.0,2.85,14.5,13.0,12.53,5.04
2016,1,17,9,0,0.0,16.0,2.9,15.0,16.0,15.43,7.54
2016,1,17,9,15,0.0,19.0,2.95,15.0,19.0,18.33,10.03
2016,1,17,9,30,0.0,22.0,3.0,15.0,22.0,21.23,12.51
2016,1,17,9,45,0.0,34.0,3.1,15.0,34.0,32.82,22.37
2016,1,17,10,0,0.0,46.0,3.2,15.0,46.0,44.43,32.18
2016,1,17,10,15,0.0,68.5,3.2,15.0,68.5,66.22,50.51
2016,1,17,10,30,0.0,91.0,3.2,15.0,91.0,87.78,68.49
2016,1,17,10,45,0.0,76.5,3.2,15.5,76.5,73.97,56.7
2016,1,17,11,0,0.0,62.0,3.2,16.0,62.0,59.93,44.8
2016,1,17,11,15,0.0,74.5,3.2,16.0,74.5,72.04,54.86
2016,1,17,11,30,0.0,87.0,3.2,16.0,87.0,84.15,64.87
2016,1,17,11,45,0.0,107.0,3.2,16.0,107.0,103.42,80.76
2016,1,17,12,0,0.0,127.0,3.2,16.0,127.0,122.77,96.64
2016,1,17,12,15,0.0,139.5,3.1,16.0,139.5,135.0,106.62
2016,1,17,12,30,0.0,152.0,3.0,16.0,152.0,147.35,116.7
2016,1,17,12,45,0.0,151.0,2.95,16.0,151.0,146.62,116.11
2016,1,17,13,0,0.0,150.0,2.9,16.0,150.0,145.89,115.57
2016,1,17,13,15,0.0,120.5,2.85,15.5,120.5,117.03,92.16
2016,1,17,13,30,0.0,91.0,2.8,15.0,91.0,88.1,68.46
2016,1,17,13,45,0.0,64.5,2.75,15.0,64.5,62.35,47.03
2016,1,17,14,0,0.0,38.0,2.7,15.0,38.0,36.7,25.5
2016,1,17,14,15,0.0,68.0,2.65,15.0,68.0,65.73,50.07
2016,1,17,14,30,0.0,98.0,2.6,15.0,98.0,95.52,75.12
2016,1,17,14,45,0.0,89.5,2.55,15.0,89.5,87.2,68.23
2016,1,17,15,0,0.0,81.0,2.5,15.0,81.0,78.87,61.33
2016,1,17,15,15,0.0,71.5,2.3,14.5,71.5,69.51,53.59
2016,1,17,15,30,0.0,62.0,2.1,14.0,62.0,60.13,45.73
2016,1,17,15,45,0.0,51.5,1.95,14.0,51.5,49.76,36.83
2016,1,17,16,0,0.0,41.0,1.8,14.0,41.0,39.6,28.01
2016,1,17,16,15,0.0,31.0,1.75,14.0,31.0,29.93,19.53
2016,1,17,16,30,0.0,21.0,1.7,14.0,21.0,20.26,10.99
2016,1,17,16,45,0.0,12.5,1.65,14.0,12.5,12.05,2.69
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,0.5,11.5,35.5,10.96,0.0
2016,1,18,8,0,402.0,30.0,0.6,12.0,71.0,22.78,13.56
2016,1,18,8,15,487.5,37.5,0.65,12.5,112.0,27.31,18.43
2016,1,18,8,30,573.0,45.0,0.7,13.0,153.0,31.68,22.64
2016,1,18,8,45,629.5,49.5,0.8,14.0,195.0,55.4,29.46
2016,1,18,9,0,686.0,54.0,0.9,15.0,237.0,94.14,48.44
2016,1,18,9,15,721.0,57.5,1.0,15.0,276.0,133.85,75.84
2016,1,18,9,30,756.0,61.0,1.1,15.0,315.0,175.74,109.25
2016,1,18,9,45,775.5,64.5,1.2,15.5,349.0,216.3,144.2
2016,1,18,10,0,795.0,68.0,1.3,16.0,383.0,257.15,180.19
2016,1,18,10,15,810.5,70.0,1.45,16.0,412.0,295.51,214.84
2016,1,18,10,30,826.0,72.0,1.6,16.0,441.0,333.35,248.86
2016,1,18,10,45,833.0,74.5,1.8,16.5,463.0,367.89,279.59
2016,1,18,11,0,840.0,77.0,2.0,17.0,485.0,400.93,308.49
2016,1,18,11,15,846.0,78.0,2.15,17.0,500.0,430.42,334.55
2016,1,18,11,30,852.0,79.0,2.3,17.0,515.0,458.0,358.66
2016,1,18,11,45,849.5,81.5,2.45,17.0,522.0,481.04,378.84
2016,1,18,12,0,847.0,84.0,2.6,17.0,529.0,501.56,396.7
2016,1,18,12,15,847.0,84.0,2.55,17.0,530.0,518.23,410.8
2016,1,18,12,30,847.0,84.0,2.5,17.0,531.0,532.31,422.62
2016,1,18,12,45,555.0,154.5,2.45,17.0,446.0,457.03,364.0
2016,1,18,13,0,263.0,225.0,2.4,17.0,361.0,372.67,296.86
2016,1,18,13,15,272.0,217.5,2.3,17.0,354.5,373.66,298.4
2016,1,18,13,30,281.0,210.0,2.2,17.0,348.0,373.7,298.79
2016,1,18,13,45,286.0,199.5,2.15,17.0,335.0,367.39,294.27
2016,1,18,14,0,291.0,189.0,2.1,17.0,322.0,359.95,288.84
2016,1,18,14,15,154.5,171.5,1.9,16.5,242.0,262.56,211.26
2016,1,18,14,30,18.0,154.0,1.7,16.0,162.0,162.6,129.78
2016,1,18,14,45,17.0,142.5,1.55,16.0,149.5,150.86,120.56
2016,1,18,15,0,16.0,131.0,1.4,16.0,137.0,139.12,111.02
2016,1,18,15,15,11.5,117.0,1.2,15.5,121.0,123.02,97.93
2016,1,18,15,30,7.0,103.0,1.0,15.0,105.0,107.06,84.78
2016,1,18,15,45,3.5,87.0,0.8,15.0,88.0,89.48,69.94
2016,1,18,16,0,0.0,71.0,0.6,15.0,71.0,71.97,55.01
2016,1,18,16,15,0.0,54.0,0.6,14.5,54.0,54.65,40.15
2016,1,18,16,30,0.0,37.0,0.6,14.0,37.0,36.99,24.8
2016,1,18,16,45,0.0,23.0,0.65,14.0,23.0,22.44,10.46
2016,1,18,17,0,0.0,9.0,0.7,14.0,9.0,8.85,0.0
2016,1,18,17,15,0.0,4.5,0.7,14.0,4.5,4.42,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.0,4.4,14.0,5.0,4.82,0.0
2016,1,19,8,0,0.0,10.0,4.5,14.0,10.0,9.64,2.41
2016,1,19,8,15,0.0,16.5,4.65,14.0,16.5,15.91,8.27
2016,1,19,8,30,0.0,23.0,4.8,14.0,23.0,22.19,14.05
2016,1,19,8,45,0.0,29.5,5.0,14.5,29.5,28.47,18.6
2016,1,19,9,0,0.0,36.0,5.2,15.0,36.0,34.75,23.99
2016,1,19,9,15,0.0,42.5,5.2,15.0,42.5,41.04,29.37
2016,1,19,9,30,0.0,49.0,5.2,15.0,49.0,47.33,34.71
2016,1,19,9,45,49.5,109.5,5.25,15.5,129.5,112.7,87.7
2016,1,19,10,0,99.0,170.0,5.3,16.0,210.0,180.64,142.32
2016,1,19,10,15,143.0,183.0,5.3,16.0,245.0,208.7,164.52
2016,1,19,10,30,187.0,196.0,5.3,16.0,280.0,241.84,191.25
2016,1,19,10,45,93.5,163.0,5.3,16.5,205.0,187.03,148.4
2016,1,19,11,0,0.0,130.0,5.3,17.0,130.0,124.95,98.39
2016,1,19,11,15,0.0,120.5,5.35,17.0,120.5,116.14,91.09
2016,1,19,11,30,0.0,111.0,5.4,17.0,111.0,107.19,83.64
2016,1,19,11,45,0.0,131.0,5.5,17.0,131.0,126.48,99.47
2016,1,19,12,0,0.0,151.0,5.6,17.0,151.0,145.9,115.34
2016,1,19,12,15,156.0,188.5,5.45,16.5,271.5,265.17,213.91
2016,1,19,12,30,312.0,226.0,5.3,16.0,392.0,390.25,315.47
2016,1,19,12,45,156.0,157.0,5.2,16.0,240.0,240.61,194.72
2016,1,19,13,0,0.0,88.0,5.1,16.0,88.0,85.14,65.56
2016,1,19,13,15,0.0,96.5,4.9,16.0,96.5,93.46,72.61
2016,1,19,13,30,0.0,105.0,4.7,16.0,105.0,101.86,79.65
2016,1,19,13,45,215.0,135.5,4.55,16.0,234.5,261.69,213.98
2016,1,19,14,0,430.0,166.0,4.4,16.0,364.0,417.9,340.55
2016,1,19,14,15,365.5,165.5,4.25,15.5,326.5,376.03,306.86
2016,1,19,14,30,301.0,165.0,4.1,15.0,289.0,339.28,277.45
2016,1,19,14,45,396.0,136.0,4.0,15.0,285.5,360.41,295.28
2016,1,19,15,0,491.0,107.0,3.9,15.0,282.0,371.6,304.42
2016,1,19,15,15,440.0,105.5,3.55,14.5,249.0,337.27,275.93
2016,1,19,15,30,389.0,104.0,3.2,14.0,216.0,303.83,247.84
2016,1,19,15,45,353.0,91.5,2.9,14.0,181.0,266.03,215.37
2016,1,19,16,0,317.0,79.0,2.6,14.0,146.0,229.12,183.06
2016,1,19,16,15,260.0,64.5,2.25,13.5,111.0,183.29,143.48
2016,1,19,16,30,203.0,50.0,1.9,13.0,76.0,140.54,105.88
2016,1,19,16,45,101.5,34.5,1.6,13.0,47.5,81.23,52.01
2016,1,19,17,0,0.0,19.0,1.3,13.0,19.0,19.79,0.0
2016,1,19,17,15,0.0,9.5,1.15,12.5,9.5,9.34,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,45,59.5,19.0,0.85,9.5,25.5,16.11,1.78
2016,1,20,8,0,119.0,38.0,0.9,10.0,51.0,31.27,21.04
2016,1,20,8,15,144.0,55.5,1.0,10.5,78.5,44.75,34.02
2016,1,20,8,30,169.0,73.0,1.1,11.0,106.0,57.79,46.12
2016,1,20,8,45,188.5,89.5,1.25,11.5,134.0,77.82,57.1
2016,1,20,9,0,208.0,106.0,1.4,12.0,162.0,104.15,75.4
2016,1,20,9,15,219.5,120.5,1.35,12.5,188.0,129.6,94.96
2016,1,20,9,30,231.0,135.0,1.3,13.0,214.0,155.88,116.23
2016,1,20,9,45,133.0,147.0,1.3,13.5,193.5,160.24,124.15
2016,1,20,10,0,35.0,159.0,1.3,14.0,173.0,155.5,123.75
2016,1,20,10,15,156.5,173.0,1.25,14.0,243.0,204.28,160.43
2016,1,20,10,30,278.0,187.0,1.2,14.0,313.0,262.7,205.43
2016,1,20,10,45,282.0,197.0,1.2,14.5,330.5,285.08,223.68
2016,1,20,11,0,286.0,207.0,1.2,15.0,348.0,307.16,241.56
2016,1,20,11,15,238.0,220.0,1.15,15.0,340.0,309.71,244.5
2016,1,20,11,30,190.0,233.0,1.1,15.0,332.0,308.59,244.19
2016,1,20,11,45,366.0,202.0,1.1,15.5,395.5,369.93,292.14
2016,1,20,12,0,542.0,171.0,1.1,16.0,459.0,438.48,344.89
2016,1,20,12,15,709.5,124.5,1.0,16.0,503.0,492.28,386.3
2016,1,20,12,30,877.0,78.0,0.9,16.0,547.0,546.31,427.46
2016,1,20,12,45,880.5,75.5,0.8,16.5,541.5,557.2,434.48
2016,1,20,13,0,884.0,73.0,0.7,17.0,536.0,565.32,439.57
2016,1,20,13,15,877.0,72.5,0.6,17.0,521.5,566.86,440.4
2016,1,20,13,30,870.0,72.0,0.5,17.0,507.0,565.52,438.98
2016,1,20,13,45,637.5,122.0,0.45,17.0,433.5,491.5,383.12
2016,1,20,14,0,405.0,172.0,0.4,17.0,360.0,411.66,322.4
2016,1,20,14,15,472.0,147.5,0.35,17.0,354.0,421.56,331.26
2016,1,20,14,30,539.0,123.0,0.3,17.0,348.0,428.07,336.41
2016,1,20,14,45,459.0,125.0,0.3,17.0,305.5,382.77,301.69
2016,1,20,15,0,379.0,127.0,0.3,17.0,263.0,338.47,267.65
2016,1,20,15,15,364.5,114.5,0.25,16.5,233.5,311.97,247.32
2016,1,20,15,30,350.0,102.0,0.2,16.0,204.0,284.84,225.76
2016,1,20,15,45,326.0,88.5,0.15,16.0,172.5,251.98,198.68
2016,1,20,16,0,302.0,75.0,0.1,16.0,141.0,219.39,171.17
2016,1,20,16,15,269.5,60.0,0.15,15.5,108.5,182.35,139.99
2016,1,20,16,30,237.0,45.0,0.2,15.0,76.0,146.62,108.85
2016,1,20,16,45,118.5,32.5,0.3,15.0,48.0,83.22,53.88
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,20.91,0.0
2016,1,20,17,15,0.0,10.0,0.35,14.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,2.15,10.5,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,2.3,11.0,11.0,10.81,0.0
2016,1,21,7,45,179.5,22.5,2.45,11.5,42.0,17.53,3.13
2016,1,21,8,0,359.0,34.0,2.6,12.0,73.0,26.31,16.69
2016,1,21,8,15,444.5,42.5,2.65,12.0,113.0,31.55,22.2
2016,1,21,8,30,530.0,51.0,2.7,12.0,153.0,36.61,27.11
2016,1,21,8,45,591.0,55.0,2.75,12.5,195.0,58.71,31.8
2016,1,21,9,0,652.0,59.0,2.8,13.0,237.0,96.29,51.32
2016,1,21,9,15,466.0,95.5,2.75,13.5,232.5,136.75,89.97
2016,1,21,9,30,280.0,132.0,2.7,14.0,228.0,162.11,119.23
2016,1,21,9,45,528.5,101.5,2.7,15.0,306.5,199.74,141.44
2016,1,21,10,0,777.0,71.0,2.7,16.0,385.0,259.85,184.65
2016,1,21,10,15,625.0,112.0,2.75,16.5,376.5,283.26,211.24
2016,1,21,10,30,473.0,153.0,2.8,17.0,368.0,295.5,226.81
2016,1,21,10,45,649.0,116.5,2.9,17.5,427.5,344.56,265.15
2016,1,21,11,0,825.0,80.0,3.0,18.0,487.0,403.53,311.94
2016,1,21,11,15,831.5,81.0,3.0,18.0,502.5,433.09,337.68
2016,1,21,11,30,838.0,82.0,3.0,18.0,518.0,460.81,361.56
2016,1,21,11,45,831.5,85.5,3.0,18.0,524.5,482.84,380.56
2016,1,21,12,0,825.0,89.0,3.0,18.0,531.0,502.21,397.11
2016,1,21,12,15,553.5,161.5,2.85,18.0,458.5,448.68,355.65
2016,1,21,12,30,282.0,234.0,2.7,18.0,386.0,383.9,304.18
2016,1,21,12,45,343.5,219.0,2.55,18.0,401.5,408.11,324.06
2016,1,21,13,0,405.0,204.0,2.4,18.0,417.0,432.18,343.34
2016,1,21,13,15,386.0,202.0,2.1,17.5,401.0,423.85,337.15
2016,1,21,13,30,367.0,200.0,1.8,17.0,385.0,414.1,329.86
2016,1,21,13,45,215.0,199.5,1.5,17.0,307.0,325.71,259.74
2016,1,21,14,0,63.0,199.0,1.2,17.0,229.0,237.02,188.33
2016,1,21,14,15,73.5,189.0,1.15,16.5,222.0,233.37,186.55
2016,1,21,14,30,84.0,179.0,1.1,16.0,215.0,229.32,184.01
2016,1,21,14,45,80.0,165.5,1.05,16.0,197.5,213.29,171.28
2016,1,21,15,0,76.0,152.0,1.0,16.0,180.0,197.11,158.35
2016,1,21,15,15,71.5,135.5,1.0,15.5,159.5,177.15,142.49
2016,1,21,15,30,67.0,119.0,1.0,15.0,139.0,157.08,126.22
2016,1,21,15,45,59.0,101.5,1.05,15.0,117.5,134.2,107.07
2016,1,21,16,0,51.0,84.0,1.1,15.0,96.0,111.44,87.68
2016,1,21,16,15,38.5,66.0,1.15,14.5,74.0,86.44,66.33
2016,1,21,16,30,26.0,48.0,1.2,14.0,52.0,61.73,44.97
2016,1,21,16,45,13.0,31.0,1.25,14.0,33.0,38.31,23.46
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,13.51,0.0
2016,1,21,17,15,0.0,7.0,1.3,14.0,7.0,6.88,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
