Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.55,14.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,14.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,12.0,3.5,14.0,12.0,11.57,0.56
2016,1,22,8,0,0.0,21.0,3.5,14.0,21.0,20.27,11.49
2016,1,22,8,15,0.0,33.0,3.45,14.0,33.0,31.87,22.3
2016,1,22,8,30,0.0,45.0,3.4,14.0,45.0,43.38,32.87
2016,1,22,8,45,0.0,58.0,3.4,14.0,58.0,55.46,41.61
2016,1,22,9,0,0.0,71.0,3.4,14.0,71.0,67.63,52.08
2016,1,22,9,15,0.0,82.5,3.4,14.0,82.5,78.53,61.36
2016,1,22,9,30,0.0,94.0,3.4,14.0,94.0,89.48,70.55
2016,1,22,9,45,0.0,100.5,3.4,14.5,100.5,95.91,75.72
2016,1,22,10,0,0.0,107.0,3.4,15.0,107.0,102.31,80.79
2016,1,22,10,15,0.0,118.0,3.35,15.0,118.0,112.85,89.43
2016,1,22,10,30,0.0,129.0,3.3,15.0,129.0,123.43,98.04
2016,1,22,10,45,0.0,110.5,3.25,15.0,110.5,106.37,83.73
2016,1,22,11,0,0.0,92.0,3.2,15.0,92.0,88.91,69.12
2016,1,22,11,15,21.0,154.5,3.35,15.0,165.5,157.4,125.59
2016,1,22,11,30,42.0,217.0,3.5,15.0,239.0,226.92,181.99
2016,1,22,11,45,22.0,195.0,3.65,15.0,206.5,198.28,158.66
2016,1,22,12,0,2.0,173.0,3.8,15.0,174.0,168.09,134.0
2016,1,22,12,15,1.0,101.0,3.8,15.0,101.5,98.24,76.59
2016,1,22,12,30,0.0,29.0,3.8,15.0,29.0,28.01,17.98
2016,1,22,12,45,36.5,131.0,3.8,15.0,150.5,148.38,118.73
2016,1,22,13,0,73.0,233.0,3.8,15.0,272.0,271.68,219.08
2016,1,22,13,15,36.5,176.0,3.65,15.0,195.5,195.04,156.62
2016,1,22,13,30,0.0,119.0,3.5,15.0,119.0,115.64,91.15
2016,1,22,13,45,0.0,89.0,3.35,15.0,89.0,86.15,66.85
2016,1,22,14,0,0.0,59.0,3.2,15.0,59.0,57.02,42.57
2016,1,22,14,15,0.0,66.0,3.1,15.0,66.0,63.8,48.36
2016,1,22,14,30,0.0,73.0,3.0,15.0,73.0,70.58,54.15
2016,1,22,14,45,0.0,71.5,2.9,15.0,71.5,69.12,53.01
2016,1,22,15,0,0.0,70.0,2.8,15.0,70.0,67.67,51.87
2016,1,22,15,15,0.0,62.0,2.65,14.5,62.0,59.92,45.47
2016,1,22,15,30,0.0,54.0,2.5,14.0,54.0,52.17,39.0
2016,1,22,15,45,0.0,45.5,2.35,14.0,45.5,43.95,31.94
2016,1,22,16,0,0.0,37.0,2.2,14.0,37.0,35.72,24.82
2016,1,22,16,15,0.0,28.5,2.1,13.5,28.5,27.51,17.67
2016,1,22,16,30,0.0,20.0,2.0,13.0,20.0,19.29,10.47
2016,1,22,16,45,0.0,13.0,1.9,13.0,13.0,12.53,4.15
2016,1,22,17,0,0.0,6.0,1.8,13.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,1.8,13.0,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,3.5,5.0,2.1,10.5,5.0,0.0,0.0
2016,1,23,7,30,7.0,10.0,2.4,11.0,10.0,9.83,0.0
2016,1,23,7,45,77.0,29.5,2.7,11.5,38.0,24.41,8.54
2016,1,23,8,0,147.0,49.0,3.0,12.0,66.0,39.63,28.18
2016,1,23,8,15,231.5,64.0,3.2,12.0,104.0,51.11,39.45
2016,1,23,8,30,316.0,79.0,3.4,12.0,142.0,59.41,47.42
2016,1,23,8,45,345.5,95.0,3.6,12.5,178.5,85.86,59.59
2016,1,23,9,0,375.0,111.0,3.8,13.0,215.0,120.53,82.25
2016,1,23,9,15,420.0,120.0,3.85,13.0,253.0,153.59,106.3
2016,1,23,9,30,465.0,129.0,3.9,13.0,291.0,190.16,135.43
2016,1,23,9,45,320.0,152.0,4.0,13.0,269.0,203.33,153.75
2016,1,23,10,0,175.0,175.0,4.1,13.0,247.0,203.53,160.16
2016,1,23,10,15,423.0,148.5,4.0,13.0,339.0,259.06,200.47
2016,1,23,10,30,671.0,122.0,3.9,13.0,431.0,335.7,260.09
2016,1,23,10,45,357.5,164.0,3.85,13.0,329.5,283.98,225.64
2016,1,23,11,0,44.0,206.0,3.8,13.0,228.0,212.55,171.42
2016,1,23,11,15,181.5,214.0,3.8,13.0,309.0,281.73,227.45
2016,1,23,11,30,319.0,222.0,3.8,13.0,390.0,359.27,289.94
2016,1,23,11,45,548.5,169.0,3.8,13.0,463.5,430.37,347.77
2016,1,23,12,0,778.0,116.0,3.8,13.0,537.0,509.42,411.91
2016,1,23,12,15,415.5,174.5,3.8,13.0,399.5,392.58,319.04
2016,1,23,12,30,53.0,233.0,3.8,13.0,262.0,256.8,207.44
2016,1,23,12,45,116.5,238.0,3.8,13.0,301.0,301.42,244.73
2016,1,23,13,0,180.0,243.0,3.8,13.0,340.0,344.95,280.54
2016,1,23,13,15,474.0,176.5,3.8,13.0,421.5,454.04,371.26
2016,1,23,13,30,768.0,110.0,3.8,13.0,503.0,558.15,456.0
2016,1,23,13,45,764.0,106.0,3.85,13.0,483.0,552.85,452.01
2016,1,23,14,0,760.0,102.0,3.9,13.0,463.0,544.98,446.4
2016,1,23,14,15,743.0,99.5,3.8,13.0,435.5,528.96,433.83
2016,1,23,14,30,726.0,97.0,3.7,13.0,408.0,510.77,419.34
2016,1,23,14,45,707.5,92.0,3.65,13.0,375.5,487.09,400.35
2016,1,23,15,0,689.0,87.0,3.6,13.0,343.0,461.64,379.56
2016,1,23,15,15,654.0,83.0,3.35,12.5,304.5,427.56,351.65
2016,1,23,15,30,619.0,79.0,3.1,12.0,266.0,392.89,322.6
2016,1,23,15,45,571.5,72.5,2.9,12.0,225.5,349.64,285.39
2016,1,23,16,0,524.0,66.0,2.7,12.0,185.0,307.19,248.02
2016,1,23,16,15,446.0,57.5,2.5,11.5,143.5,251.93,200.11
2016,1,23,16,30,368.0,49.0,2.3,11.0,102.0,200.22,154.4
2016,1,23,16,45,247.0,36.0,2.1,10.5,66.0,135.6,96.44
2016,1,23,17,0,126.0,23.0,1.9,10.0,30.0,71.56,4.64
2016,1,23,17,15,63.0,11.5,1.85,10.0,15.0,26.97,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,8.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,8.0,9.0,8.85,0.0
2016,1,24,7,45,40.0,25.5,1.1,8.5,30.0,22.49,8.42
2016,1,24,8,0,80.0,42.0,1.1,9.0,51.0,36.17,25.71
2016,1,24,8,15,107.5,60.0,1.2,9.0,78.5,50.61,39.57
2016,1,24,8,30,135.0,78.0,1.3,9.0,106.0,64.66,52.74
2016,1,24,8,45,151.5,96.0,1.4,9.5,133.5,86.34,65.13
2016,1,24,9,0,168.0,114.0,1.5,10.0,161.0,111.96,83.93
2016,1,24,9,15,186.0,128.5,1.55,10.0,187.5,136.54,103.19
2016,1,24,9,30,204.0,143.0,1.6,10.0,214.0,162.51,124.45
2016,1,24,9,45,271.0,150.5,1.7,10.5,255.5,192.15,147.15
2016,1,24,10,0,338.0,158.0,1.8,11.0,297.0,229.51,176.94
2016,1,24,10,15,308.5,175.5,1.75,11.0,309.5,251.61,197.39
2016,1,24,10,30,279.0,193.0,1.7,11.0,322.0,271.07,215.13
2016,1,24,10,45,216.5,209.5,1.65,11.5,313.0,275.83,220.44
2016,1,24,11,0,154.0,226.0,1.6,12.0,304.0,274.69,220.27
2016,1,24,11,15,260.5,220.0,1.6,12.0,356.5,321.92,258.03
2016,1,24,11,30,367.0,214.0,1.6,12.0,409.0,374.75,300.13
2016,1,24,11,45,393.0,212.0,1.6,12.5,424.0,396.62,317.35
2016,1,24,12,0,419.0,210.0,1.6,13.0,439.0,419.98,335.72
2016,1,24,12,15,353.5,224.5,1.65,13.0,418.0,408.05,326.81
2016,1,24,12,30,288.0,239.0,1.7,13.0,397.0,394.61,316.53
2016,1,24,12,45,580.5,159.5,1.8,13.5,473.0,486.09,390.65
2016,1,24,13,0,873.0,80.0,1.9,14.0,549.0,577.52,462.77
2016,1,24,13,15,867.0,79.0,2.05,14.0,535.0,579.26,464.9
2016,1,24,13,30,861.0,78.0,2.2,14.0,521.0,579.64,466.47
2016,1,24,13,45,847.0,78.0,2.35,14.0,499.0,572.41,462.06
2016,1,24,14,0,833.0,78.0,2.5,14.0,477.0,562.46,455.37
2016,1,24,14,15,818.0,76.0,2.5,13.5,449.5,547.2,444.71
2016,1,24,14,30,803.0,74.0,2.5,13.0,422.0,529.52,431.88
2016,1,24,14,45,775.0,73.0,2.55,13.0,387.0,503.7,411.65
2016,1,24,15,0,747.0,72.0,2.6,13.0,352.0,476.24,389.67
2016,1,24,15,15,716.0,68.5,2.25,12.5,313.5,443.2,362.46
2016,1,24,15,30,685.0,65.0,1.9,12.0,275.0,411.09,335.24
2016,1,24,15,45,643.5,59.5,1.6,12.0,234.0,369.86,299.59
2016,1,24,16,0,602.0,54.0,1.3,12.0,193.0,329.05,263.44
2016,1,24,16,15,531.5,47.5,1.2,11.5,151.0,276.5,218.11
2016,1,24,16,30,461.0,41.0,1.1,11.0,109.0,227.12,174.31
2016,1,24,16,45,349.5,31.0,1.05,10.5,71.5,164.46,117.74
2016,1,24,17,0,238.0,21.0,1.0,10.0,34.0,102.86,22.88
2016,1,24,17,15,119.0,10.5,1.0,9.5,17.0,40.3,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,69.0,6.0,0.75,9.5,7.5,0.0,0.0
2016,1,25,7,30,138.0,12.0,0.8,10.0,15.0,11.8,0.0
2016,1,25,7,45,278.5,23.0,0.85,10.5,48.5,17.84,6.02
2016,1,25,8,0,419.0,34.0,0.9,11.0,82.0,25.79,16.66
2016,1,25,8,15,500.0,41.0,1.0,11.0,124.0,29.68,20.79
2016,1,25,8,30,581.0,48.0,1.1,11.0,166.0,33.47,24.52
2016,1,25,8,45,631.5,53.0,1.25,11.5,208.5,62.87,32.36
2016,1,25,9,0,682.0,58.0,1.4,12.0,251.0,105.69,57.28
2016,1,25,9,15,357.0,97.5,1.5,12.5,200.0,127.81,87.37
2016,1,25,9,30,32.0,137.0,1.6,13.0,149.0,130.3,103.54
2016,1,25,9,45,385.0,111.5,1.75,13.5,270.5,181.51,132.8
2016,1,25,10,0,738.0,86.0,1.9,14.0,392.0,268.26,194.51
2016,1,25,10,15,756.0,88.5,1.95,14.0,422.0,308.84,230.69
2016,1,25,10,30,774.0,91.0,2.0,14.0,452.0,346.85,264.64
2016,1,25,10,45,785.0,93.5,2.1,14.5,475.5,381.85,295.36
2016,1,25,11,0,796.0,96.0,2.2,15.0,499.0,415.75,324.55
2016,1,25,11,15,804.0,97.0,2.2,15.0,515.0,445.58,350.39
2016,1,25,11,30,812.0,98.0,2.2,15.0,531.0,473.74,374.39
2016,1,25,11,45,817.0,98.5,2.25,15.0,540.5,498.11,395.18
2016,1,25,12,0,822.0,99.0,2.3,15.0,550.0,520.34,413.97
2016,1,25,12,15,822.5,99.0,2.3,15.0,551.5,537.44,428.37
2016,1,25,12,30,823.0,99.0,2.3,15.0,553.0,552.02,440.61
2016,1,25,12,45,826.0,96.5,2.35,15.5,547.5,562.86,449.23
2016,1,25,13,0,829.0,94.0,2.4,16.0,542.0,571.07,455.68
2016,1,25,13,15,822.5,93.0,2.35,16.0,528.5,572.7,457.44
2016,1,25,13,30,816.0,92.0,2.3,16.0,515.0,571.56,457.01
2016,1,25,13,45,807.5,90.0,2.3,16.0,494.0,565.48,452.94
2016,1,25,14,0,799.0,88.0,2.3,16.0,473.0,556.74,446.73
2016,1,25,14,15,783.5,85.5,2.25,15.5,445.5,540.95,435.59
2016,1,25,14,30,768.0,83.0,2.2,15.0,418.0,522.82,422.42
2016,1,25,14,45,748.5,79.5,2.15,15.0,385.0,499.3,404.0
2016,1,25,15,0,729.0,76.0,2.1,15.0,352.0,473.93,383.74
2016,1,25,15,15,697.5,72.5,1.85,14.5,314.0,442.62,358.38
2016,1,25,15,30,666.0,69.0,1.6,14.0,276.0,409.04,330.6
2016,1,25,15,45,623.0,63.5,1.35,14.0,235.0,367.47,295.23
2016,1,25,16,0,580.0,58.0,1.1,14.0,194.0,326.41,259.46
2016,1,25,16,15,510.5,51.0,1.05,13.0,152.0,274.07,215.37
2016,1,25,16,30,441.0,44.0,1.0,12.0,110.0,224.81,172.56
2016,1,25,16,45,330.5,33.0,1.0,11.5,73.0,161.61,116.6
2016,1,25,17,0,220.0,22.0,1.0,11.0,36.0,100.27,32.85
2016,1,25,17,15,110.0,11.0,1.0,11.0,18.0,38.88,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.6,8.5,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.6,9.0,16.0,15.73,0.0
2016,1,26,7,45,207.5,26.0,0.6,9.5,50.5,20.23,8.25
2016,1,26,8,0,415.0,36.0,0.6,10.0,85.0,27.56,18.36
2016,1,26,8,15,497.0,44.0,0.6,10.0,127.5,32.25,23.23
2016,1,26,8,30,579.0,52.0,0.6,10.0,170.0,36.79,27.67
2016,1,26,8,45,634.5,56.5,0.65,10.5,214.0,67.3,35.62
2016,1,26,9,0,690.0,61.0,0.7,11.0,258.0,110.64,61.06
2016,1,26,9,15,724.5,65.0,0.9,11.5,298.5,151.92,91.54
2016,1,26,9,30,759.0,69.0,1.1,12.0,339.0,195.42,127.44
2016,1,26,9,45,776.0,73.5,1.3,13.0,374.5,237.38,164.23
2016,1,26,10,0,793.0,78.0,1.5,14.0,410.0,279.49,201.53
2016,1,26,10,15,810.5,80.5,1.55,14.0,440.5,319.76,237.76
2016,1,26,10,30,828.0,83.0,1.6,14.0,471.0,359.71,273.32
2016,1,26,10,45,840.0,84.5,1.65,14.5,495.0,396.08,305.02
2016,1,26,11,0,852.0,86.0,1.7,15.0,519.0,431.26,335.03
2016,1,26,11,15,859.5,87.0,1.7,15.0,536.0,462.57,361.9
2016,1,26,11,30,867.0,88.0,1.7,15.0,553.0,492.04,386.75
2016,1,26,11,45,870.5,88.5,1.75,15.5,562.5,517.02,407.15
2016,1,26,12,0,874.0,89.0,1.8,16.0,572.0,539.64,425.3
2016,1,26,12,15,874.5,89.0,1.8,16.0,573.5,557.69,440.23
2016,1,26,12,30,875.0,89.0,1.8,16.0,575.0,573.06,452.9
2016,1,26,12,45,717.5,129.0,1.85,16.0,525.0,537.97,426.49
2016,1,26,13,0,560.0,169.0,1.9,16.0,475.0,495.31,393.95
2016,1,26,13,15,704.0,129.5,1.85,16.0,504.0,545.59,434.22
2016,1,26,13,30,848.0,90.0,1.8,16.0,533.0,590.87,469.65
2016,1,26,13,45,741.5,107.0,1.8,16.0,483.0,548.98,437.59
2016,1,26,14,0,635.0,124.0,1.8,16.0,433.0,504.58,403.77
2016,1,26,14,15,616.5,121.0,1.75,15.5,407.0,488.09,392.23
2016,1,26,14,30,598.0,118.0,1.7,15.0,381.0,469.79,378.85
2016,1,26,14,45,534.0,119.5,1.65,15.0,341.0,427.33,345.54
2016,1,26,15,0,470.0,121.0,1.6,15.0,301.0,388.03,314.31
2016,1,26,15,15,585.0,95.0,1.4,14.5,295.0,412.83,333.95
2016,1,26,15,30,700.0,69.0,1.2,14.0,289.0,428.05,344.49
2016,1,26,15,45,652.5,64.0,1.0,13.5,246.5,383.96,307.65
2016,1,26,16,0,605.0,59.0,0.8,13.0,204.0,340.54,270.75
2016,1,26,16,15,536.0,52.0,0.85,12.5,160.5,287.35,226.02
2016,1,26,16,30,467.0,45.0,0.9,12.0,117.0,237.14,182.37
2016,1,26,16,45,352.0,34.5,0.95,11.5,78.0,171.58,124.95
2016,1,26,17,0,237.0,24.0,1.0,11.0,39.0,108.91,45.21
2016,1,26,17,15,118.5,12.0,1.0,11.0,19.5,42.43,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,9.0,15.0,14.74,0.0
2016,1,27,7,45,146.0,28.0,1.5,9.5,46.0,21.83,9.89
2016,1,27,8,0,292.0,41.0,1.7,10.0,77.0,31.38,21.69
2016,1,27,8,15,357.5,53.5,1.6,10.0,115.5,40.12,30.21
2016,1,27,8,30,423.0,66.0,1.5,10.0,154.0,48.52,38.18
2016,1,27,8,45,468.5,75.0,1.4,10.5,193.0,78.18,48.86
2016,1,27,9,0,514.0,84.0,1.3,11.0,232.0,113.97,70.91
2016,1,27,9,15,563.5,85.0,1.25,11.5,269.0,146.76,94.41
2016,1,27,9,30,613.0,86.0,1.2,12.0,306.0,183.47,123.84
2016,1,27,9,45,541.5,112.0,1.2,12.5,321.0,219.41,158.48
2016,1,27,10,0,470.0,138.0,1.2,13.0,336.0,247.58,186.05
2016,1,27,10,15,553.0,128.0,1.15,13.5,377.5,284.71,216.0
2016,1,27,10,30,636.0,118.0,1.1,14.0,419.0,326.88,250.19
2016,1,27,10,45,746.5,99.5,1.05,14.5,470.0,375.58,289.04
2016,1,27,11,0,857.0,81.0,1.0,15.0,521.0,430.99,332.73
2016,1,27,11,15,864.5,82.0,0.9,15.0,538.0,462.51,358.63
2016,1,27,11,30,872.0,83.0,0.8,15.0,555.0,492.16,382.48
2016,1,27,11,45,877.5,83.0,0.7,15.5,564.5,518.39,402.31
2016,1,27,12,0,883.0,83.0,0.6,16.0,574.0,541.38,419.09
2016,1,27,12,15,883.5,83.0,0.5,16.0,575.5,559.27,432.37
2016,1,27,12,30,884.0,83.0,0.4,16.0,577.0,574.46,443.31
2016,1,27,12,45,882.5,82.5,0.35,16.5,571.0,585.23,450.54
2016,1,27,13,0,881.0,82.0,0.3,17.0,565.0,593.14,455.53
2016,1,27,13,15,875.5,81.0,0.3,17.0,551.5,595.33,457.77
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,596.16,458.93
2016,1,27,13,45,862.0,78.5,0.35,17.0,517.0,590.8,456.22
2016,1,27,14,0,854.0,77.0,0.4,17.0,496.0,582.6,451.4
2016,1,27,14,15,840.5,75.0,0.45,17.0,468.0,567.98,441.76
2016,1,27,14,30,827.0,73.0,0.5,17.0,440.0,550.81,430.05
2016,1,27,14,45,808.5,70.5,0.55,17.0,406.5,527.99,413.83
2016,1,27,15,0,790.0,68.0,0.6,17.0,373.0,503.13,395.62
2016,1,27,15,15,762.0,64.5,0.55,16.5,334.0,470.48,370.9
2016,1,27,15,30,734.0,61.0,0.5,16.0,295.0,436.66,344.57
2016,1,27,15,45,694.5,56.5,0.5,16.0,253.0,395.53,311.5
2016,1,27,16,0,655.0,52.0,0.5,16.0,211.0,354.49,277.4
2016,1,27,16,15,591.0,46.0,0.5,15.5,167.5,302.35,234.1
2016,1,27,16,30,527.0,40.0,0.5,15.0,124.0,255.67,193.7
2016,1,27,16,45,421.0,31.0,0.5,15.0,84.0,192.3,138.45
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,132.05,62.66
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,52.06,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.5,10.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,17.5,0.5,10.5,17.5,16.89,6.77
2016,1,28,8,0,0.0,29.0,0.5,11.0,29.0,28.0,18.8
2016,1,28,8,15,0.0,43.5,0.6,11.0,43.5,41.54,31.43
2016,1,28,8,30,0.0,58.0,0.7,11.0,58.0,54.78,43.67
2016,1,28,8,45,0.0,72.5,0.85,11.5,72.5,68.28,53.07
2016,1,28,9,0,0.0,87.0,1.0,12.0,87.0,81.89,64.63
2016,1,28,9,15,0.0,100.5,0.95,12.5,100.5,94.72,75.31
2016,1,28,9,30,0.0,114.0,0.9,13.0,114.0,107.59,85.84
2016,1,28,9,45,47.5,148.0,0.85,13.5,168.0,147.0,116.44
2016,1,28,10,0,95.0,182.0,0.8,14.0,222.0,192.65,151.93
2016,1,28,10,15,180.0,191.5,0.85,14.0,275.0,231.18,181.19
2016,1,28,10,30,265.0,201.0,0.9,14.0,328.0,276.54,216.5
2016,1,28,10,45,397.5,184.0,1.0,14.5,384.5,322.6,251.93
2016,1,28,11,0,530.0,167.0,1.1,15.0,441.0,377.25,294.53
2016,1,28,11,15,406.5,202.0,1.35,15.0,416.0,373.4,293.98
2016,1,28,11,30,283.0,237.0,1.6,15.0,391.0,361.19,286.05
2016,1,28,11,45,284.0,241.0,1.85,15.5,398.0,374.94,297.43
2016,1,28,12,0,285.0,245.0,2.1,16.0,405.0,387.95,307.93
2016,1,28,12,15,155.0,232.0,2.0,16.0,319.0,311.24,247.59
2016,1,28,12,30,25.0,219.0,1.9,16.0,233.0,226.44,179.5
2016,1,28,12,45,58.0,234.0,1.8,16.5,266.0,263.34,209.13
2016,1,28,13,0,91.0,249.0,1.7,17.0,299.0,299.39,237.33
2016,1,28,13,15,259.0,224.5,1.65,17.0,362.5,381.84,303.77
2016,1,28,13,30,427.0,200.0,1.6,17.0,426.0,462.22,366.97
2016,1,28,13,45,329.0,208.0,1.6,17.0,378.5,410.74,326.57
2016,1,28,14,0,231.0,216.0,1.6,17.0,331.0,358.29,285.61
2016,1,28,14,15,138.0,199.5,1.5,17.0,267.0,287.63,229.75
2016,1,28,14,30,45.0,183.0,1.4,17.0,203.0,212.8,169.55
2016,1,28,14,45,32.0,165.0,1.3,17.0,179.0,187.23,149.3
2016,1,28,15,0,19.0,147.0,1.2,17.0,155.0,157.2,125.07
2016,1,28,15,15,15.5,132.5,1.0,16.5,138.5,140.93,112.13
2016,1,28,15,30,12.0,118.0,0.8,16.0,122.0,124.74,99.04
2016,1,28,15,45,7.0,102.5,0.65,16.0,104.5,106.86,84.2
2016,1,28,16,0,2.0,87.0,0.5,16.0,87.0,89.19,69.36
2016,1,28,16,15,1.0,69.0,0.45,15.5,69.0,70.49,53.6
2016,1,28,16,30,0.0,51.0,0.4,15.0,51.0,51.6,37.44
2016,1,28,16,45,0.0,35.0,0.4,14.5,35.0,35.12,22.97
2016,1,28,17,0,0.0,19.0,0.4,14.0,19.0,18.34,5.78
2016,1,28,17,15,0.0,9.5,0.35,14.0,9.5,9.34,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,1.75,13.5,1.0,0.98,0.0
2016,1,29,7,30,0.0,2.0,2.0,14.0,2.0,1.97,0.0
2016,1,29,7,45,0.0,7.5,2.25,14.5,7.5,7.23,0.0
2016,1,29,8,0,0.0,13.0,2.5,15.0,13.0,12.53,5.14
2016,1,29,8,15,0.0,19.0,2.55,15.0,19.0,18.32,10.5
2016,1,29,8,30,0.0,25.0,2.6,15.0,25.0,24.12,15.82
2016,1,29,8,45,0.0,31.5,2.7,15.5,31.5,30.4,20.24
2016,1,29,9,0,0.0,38.0,2.8,16.0,38.0,36.69,25.58
2016,1,29,9,15,0.0,44.0,2.85,16.0,44.0,42.49,30.49
2016,1,29,9,30,0.0,50.0,2.9,16.0,50.0,48.3,35.36
2016,1,29,9,45,0.0,95.0,3.0,16.5,95.0,91.08,71.06
2016,1,29,10,0,0.0,140.0,3.1,17.0,140.0,132.63,105.07
2016,1,29,10,15,80.0,176.5,3.15,17.0,215.0,189.27,149.29
2016,1,29,10,30,160.0,213.0,3.2,17.0,290.0,252.68,199.19
2016,1,29,10,45,124.5,222.0,3.25,17.0,283.5,254.97,201.81
2016,1,29,11,0,89.0,231.0,3.3,17.0,277.0,255.19,202.5
2016,1,29,11,15,44.5,126.5,3.35,17.0,149.5,141.74,111.55
2016,1,29,11,30,0.0,22.0,3.4,17.0,22.0,21.25,12.14
2016,1,29,11,45,6.0,111.5,3.45,17.0,115.0,110.79,86.38
2016,1,29,12,0,12.0,201.0,3.5,17.0,208.0,200.32,158.93
2016,1,29,12,15,7.5,191.5,3.55,17.0,196.0,189.4,149.92
2016,1,29,12,30,3.0,182.0,3.6,17.0,184.0,178.17,140.85
2016,1,29,12,45,3.0,180.0,3.65,17.0,182.0,176.61,139.67
2016,1,29,13,0,3.0,178.0,3.7,17.0,180.0,175.04,138.48
2016,1,29,13,15,57.0,210.0,3.7,17.0,240.5,242.13,193.55
2016,1,29,13,30,111.0,242.0,3.7,17.0,301.0,308.37,247.12
2016,1,29,13,45,69.0,218.5,3.7,17.0,254.5,260.75,208.74
2016,1,29,14,0,27.0,195.0,3.7,17.0,208.0,208.49,166.46
2016,1,29,14,15,25.5,184.5,3.65,17.0,196.5,197.58,157.96
2016,1,29,14,30,24.0,174.0,3.6,17.0,185.0,186.6,149.3
2016,1,29,14,45,58.0,170.0,3.55,17.0,194.0,207.14,166.79
2016,1,29,15,0,92.0,166.0,3.5,17.0,203.0,222.24,179.64
2016,1,29,15,15,88.5,149.5,3.35,16.5,182.0,202.46,163.86
2016,1,29,15,30,85.0,133.0,3.2,16.0,161.0,182.49,147.7
2016,1,29,15,45,77.5,115.0,3.1,16.0,138.0,158.7,127.81
2016,1,29,16,0,70.0,97.0,3.0,16.0,115.0,134.97,107.65
2016,1,29,16,15,59.5,78.5,3.0,15.5,91.5,109.45,85.87
2016,1,29,16,30,49.0,60.0,3.0,15.0,68.0,84.14,63.97
2016,1,29,16,45,24.5,42.5,3.0,15.0,46.5,55.49,39.11
2016,1,29,17,0,0.0,25.0,3.0,15.0,25.0,25.42,11.13
2016,1,29,17,15,0.0,12.5,3.05,15.0,12.5,12.29,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,82.5,7.5,1.5,9.5,10.5,7.37,0.0
2016,1,30,7,30,165.0,15.0,1.8,10.0,21.0,14.74,0.0
2016,1,30,7,45,302.0,25.5,2.1,10.5,56.5,19.59,9.46
2016,1,30,8,0,439.0,36.0,2.4,11.0,92.0,26.92,17.88
2016,1,30,8,15,516.0,42.5,2.45,11.0,135.0,30.28,21.42
2016,1,30,8,30,593.0,49.0,2.5,11.0,178.0,34.27,25.28
2016,1,30,8,45,650.5,52.5,2.6,11.5,222.0,73.42,37.74
2016,1,30,9,0,708.0,56.0,2.7,12.0,266.0,114.38,62.39
2016,1,30,9,15,740.0,59.5,2.7,12.0,306.5,156.29,94.77
2016,1,30,9,30,772.0,63.0,2.7,12.0,347.0,200.16,132.17
2016,1,30,9,45,800.5,64.0,2.75,12.5,384.5,242.56,169.89
2016,1,30,10,0,829.0,65.0,2.8,13.0,422.0,285.99,208.92
2016,1,30,10,15,845.0,66.5,2.8,13.0,453.0,329.17,248.27
2016,1,30,10,30,861.0,68.0,2.8,13.0,484.0,369.07,284.45
2016,1,30,10,45,873.5,69.0,2.85,13.0,508.5,406.33,318.01
2016,1,30,11,0,886.0,70.0,2.9,13.0,533.0,442.31,349.89
2016,1,30,11,15,893.0,70.5,2.9,13.0,550.5,473.85,377.58
2016,1,30,11,30,900.0,71.0,2.9,13.0,568.0,503.37,403.09
2016,1,30,11,45,903.0,72.0,2.95,13.5,577.5,529.21,424.56
2016,1,30,12,0,906.0,73.0,3.0,14.0,587.0,552.58,443.62
2016,1,30,12,15,907.0,73.5,3.0,14.0,589.0,571.75,459.78
2016,1,30,12,30,908.0,74.0,3.0,14.0,591.0,588.17,473.54
2016,1,30,12,45,897.5,76.5,3.0,14.0,583.5,597.21,481.39
2016,1,30,13,0,887.0,79.0,3.0,14.0,576.0,603.18,486.74
2016,1,30,13,15,882.0,78.5,2.95,14.0,562.5,606.26,489.69
2016,1,30,13,30,877.0,78.0,2.9,14.0,549.0,606.39,490.27
2016,1,30,13,45,438.5,86.5,2.85,14.0,322.0,358.34,294.46
2016,1,30,14,0,0.0,95.0,2.8,14.0,95.0,92.06,71.7
2016,1,30,14,15,175.0,136.5,2.8,13.5,216.0,247.87,204.05
2016,1,30,14,30,350.0,178.0,2.8,13.0,337.0,392.71,322.53
2016,1,30,14,45,197.5,169.0,2.8,13.0,257.5,289.45,237.59
2016,1,30,15,0,45.0,160.0,2.8,13.0,178.0,190.17,154.89
2016,1,30,15,15,41.0,145.0,2.55,12.5,160.0,172.61,140.89
2016,1,30,15,30,37.0,130.0,2.3,12.0,142.0,155.05,126.5
2016,1,30,15,45,31.5,112.5,2.05,12.0,122.0,133.9,108.63
2016,1,30,16,0,26.0,95.0,1.8,12.0,102.0,112.82,90.59
2016,1,30,16,15,17.5,77.5,1.65,11.0,81.5,86.85,68.48
2016,1,30,16,30,9.0,60.0,1.5,10.0,61.0,65.37,49.88
2016,1,30,16,45,4.5,41.5,1.35,9.5,42.0,44.25,31.2
2016,1,30,17,0,0.0,23.0,1.2,9.0,23.0,22.6,10.4
2016,1,30,17,15,0.0,11.5,1.2,9.0,11.5,11.3,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.5,0.8,8.0,3.5,3.44,0.0
2016,1,31,7,30,0.0,7.0,0.9,8.0,7.0,6.75,0.0
2016,1,31,7,45,0.0,18.0,1.0,8.5,18.0,17.37,8.16
2016,1,31,8,0,0.0,29.0,1.1,9.0,29.0,28.0,19.1
2016,1,31,8,15,0.0,42.0,1.3,9.0,42.0,40.42,30.76
2016,1,31,8,30,0.0,55.0,1.5,9.0,55.0,52.46,41.98
2016,1,31,8,45,0.0,68.5,1.75,9.0,68.5,65.07,50.88
2016,1,31,9,0,0.0,82.0,2.0,9.0,82.0,77.76,61.89
2016,1,31,9,15,0.0,94.5,2.2,9.0,94.5,89.63,72.05
2016,1,31,9,30,0.0,107.0,2.4,9.0,107.0,101.54,82.14
2016,1,31,9,45,72.5,148.0,2.65,9.5,180.0,153.6,123.36
2016,1,31,10,0,145.0,189.0,2.9,10.0,253.0,211.56,169.58
2016,1,31,10,15,123.5,202.0,3.05,10.0,259.0,224.19,181.05
2016,1,31,10,30,102.0,215.0,3.2,10.0,265.0,236.42,191.92
2016,1,31,10,45,207.0,219.0,3.4,10.5,326.0,285.51,231.07
2016,1,31,11,0,312.0,223.0,3.6,11.0,387.0,342.02,276.52
2016,1,31,11,15,612.0,151.0,3.75,11.0,486.5,423.87,343.05
2016,1,31,11,30,912.0,79.0,3.9,11.0,586.0,520.09,421.53
2016,1,31,11,45,922.0,78.0,4.05,11.0,597.5,547.97,445.58
2016,1,31,12,0,932.0,77.0,4.2,11.0,609.0,573.6,467.98
2016,1,31,12,15,933.0,77.0,4.25,11.0,611.0,592.87,484.74
2016,1,31,12,30,934.0,77.0,4.3,11.0,613.0,609.28,499.02
2016,1,31,12,45,928.0,78.5,4.4,11.5,606.5,620.26,508.04
2016,1,31,13,0,922.0,80.0,4.5,12.0,600.0,628.16,514.48
2016,1,31,13,15,916.0,79.0,4.55,12.0,586.0,630.37,517.21
2016,1,31,13,30,910.0,78.0,4.6,12.0,572.0,629.5,517.44
2016,1,31,13,45,897.0,78.5,4.65,12.0,549.5,623.03,513.1
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,615.75,507.93
2016,1,31,14,15,870.5,77.0,4.65,11.5,498.0,600.83,497.31
2016,1,31,14,30,857.0,75.0,4.6,11.0,469.0,583.25,484.35
2016,1,31,14,45,830.0,74.5,4.6,11.0,433.0,557.22,463.53
2016,1,31,15,0,803.0,74.0,4.6,11.0,397.0,529.32,440.82
2016,1,31,15,15,774.5,71.0,4.4,10.5,357.0,496.3,413.82
2016,1,31,15,30,746.0,68.0,4.2,10.0,317.0,462.05,385.13
2016,1,31,15,45,697.5,64.5,4.05,10.0,272.5,418.84,347.76
2016,1,31,16,0,649.0,61.0,3.9,10.0,228.0,374.47,308.64
2016,1,31,16,15,583.5,54.5,3.85,9.5,183.0,320.58,261.44
2016,1,31,16,30,518.0,48.0,3.8,9.0,138.0,269.34,215.25
2016,1,31,16,45,409.5,38.5,3.75,8.5,96.0,202.95,156.01
2016,1,31,17,0,301.0,29.0,3.7,8.0,54.0,143.47,93.52
2016,1,31,17,15,150.5,14.5,3.95,8.0,27.0,55.8,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,156.0,8.0,3.45,6.5,14.5,7.86,0.0
2016,2,1,7,30,312.0,16.0,3.7,7.0,29.0,13.63,0.0
2016,2,1,7,45,446.0,24.5,3.95,7.5,70.0,20.02,10.55
2016,2,1,8,0,580.0,33.0,4.2,8.0,111.0,26.09,17.49
2016,2,1,8,15,651.0,38.5,4.35,8.0,157.5,29.04,20.6
2016,2,1,8,30,722.0,44.0,4.5,8.0,204.0,36.74,27.86
2016,2,1,8,45,766.5,47.5,4.65,8.5,250.0,78.76,37.76
2016,2,1,9,0,811.0,51.0,4.8,9.0,296.0,124.38,66.88
2016,2,1,9,15,692.0,75.0,4.85,9.0,305.0,164.47,105.27
2016,2,1,9,30,573.0,99.0,4.9,9.0,314.0,195.78,138.96
2016,2,1,9,45,730.5,83.0,4.95,9.5,384.5,245.6,178.2
2016,2,1,10,0,888.0,67.0,5.0,10.0,455.0,312.17,233.19
2016,2,1,10,15,902.0,68.5,4.9,10.0,487.0,354.61,272.99
2016,2,1,10,30,916.0,70.0,4.8,10.0,519.0,396.2,311.54
2016,2,1,10,45,922.0,72.5,4.7,10.5,543.5,434.5,346.1
2016,2,1,11,0,928.0,75.0,4.6,11.0,568.0,471.0,378.23
