Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,934.0,76.0,4.5,11.0,585.0,504.07,407.49
2016,2,1,11,30,940.0,77.0,4.4,11.0,602.0,534.98,434.32
2016,2,1,11,45,938.0,79.0,4.35,11.5,611.0,560.45,455.55
2016,2,1,12,0,936.0,81.0,4.3,12.0,620.0,583.12,474.02
2016,2,1,12,15,936.0,81.0,4.2,12.0,621.5,602.01,489.87
2016,2,1,12,30,936.0,81.0,4.1,12.0,623.0,618.0,503.13
2016,2,1,12,45,930.5,82.0,4.0,12.0,615.5,628.84,512.28
2016,2,1,13,0,925.0,83.0,3.9,12.0,608.0,636.59,518.85
2016,2,1,13,15,919.0,82.0,3.75,12.0,594.0,638.87,520.98
2016,2,1,13,30,913.0,81.0,3.6,12.0,580.0,638.05,520.6
2016,2,1,13,45,903.0,80.0,3.45,12.0,557.5,631.78,515.9
2016,2,1,14,0,893.0,79.0,3.3,12.0,535.0,622.57,508.81
2016,2,1,14,15,879.0,77.5,3.15,12.0,506.0,609.89,498.83
2016,2,1,14,30,865.0,76.0,3.0,12.0,477.0,592.45,485.05
2016,2,1,14,45,850.5,72.0,2.85,12.0,442.5,569.45,466.78
2016,2,1,15,0,836.0,68.0,2.7,12.0,408.0,544.12,446.35
2016,2,1,15,15,808.5,65.0,2.35,11.5,367.0,510.86,419.32
2016,2,1,15,30,781.0,62.0,2.0,11.0,326.0,476.27,390.56
2016,2,1,15,45,743.0,58.0,1.65,10.5,282.0,434.45,355.24
2016,2,1,16,0,705.0,54.0,1.3,10.0,238.0,392.5,318.77
2016,2,1,16,15,645.0,48.5,1.2,9.5,192.5,339.78,273.46
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,289.1,228.46
2016,2,1,16,45,489.5,34.5,1.05,8.5,104.0,228.56,174.59
2016,2,1,17,0,394.0,26.0,1.0,8.0,61.0,171.6,114.75
2016,2,1,17,15,197.0,13.0,1.0,7.5,30.5,77.56,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,1.4,7.0,10.0,9.83,0.0
2016,2,2,7,30,0.0,20.0,1.5,7.0,20.0,18.67,0.0
2016,2,2,7,45,103.5,35.5,1.6,7.5,49.5,29.25,18.4
2016,2,2,8,0,207.0,51.0,1.7,8.0,79.0,39.03,29.03
2016,2,2,8,15,255.0,66.5,1.75,8.0,114.5,49.91,39.47
2016,2,2,8,30,303.0,82.0,1.8,8.0,150.0,63.89,52.51
2016,2,2,8,45,340.0,95.0,1.85,8.5,187.0,94.11,64.54
2016,2,2,9,0,377.0,108.0,1.9,9.0,224.0,127.63,88.07
2016,2,2,9,15,411.5,116.0,1.9,9.0,258.0,159.64,113.19
2016,2,2,9,30,446.0,124.0,1.9,9.0,292.0,194.28,142.19
2016,2,2,9,45,601.0,107.0,1.9,9.0,358.0,238.32,175.83
2016,2,2,10,0,756.0,90.0,1.9,9.0,424.0,293.77,220.67
2016,2,2,10,15,470.0,155.0,1.8,9.0,367.5,292.25,229.43
2016,2,2,10,30,184.0,220.0,1.7,9.0,311.0,269.92,217.6
2016,2,2,10,45,204.5,229.5,1.65,9.5,335.5,295.44,238.33
2016,2,2,11,0,225.0,239.0,1.6,10.0,360.0,321.92,259.44
2016,2,2,11,15,118.5,220.0,1.45,10.0,284.5,264.22,213.64
2016,2,2,11,30,12.0,201.0,1.3,10.0,209.0,198.94,160.59
2016,2,2,11,45,52.5,232.5,1.2,10.0,263.5,251.0,203.12
2016,2,2,12,0,93.0,264.0,1.1,10.0,318.0,305.47,246.48
2016,2,2,12,15,475.0,182.0,1.0,10.0,459.0,447.38,361.34
2016,2,2,12,30,857.0,100.0,0.9,10.0,600.0,596.07,476.04
2016,2,2,12,45,868.0,95.0,0.85,10.5,596.5,609.96,484.44
2016,2,2,13,0,879.0,90.0,0.8,11.0,593.0,621.17,492.17
2016,2,2,13,15,873.5,89.5,0.85,11.0,579.5,624.35,495.67
2016,2,2,13,30,868.0,89.0,0.9,11.0,566.0,624.57,496.97
2016,2,2,13,45,861.5,86.5,0.95,11.5,545.5,619.14,493.19
2016,2,2,14,0,855.0,84.0,1.0,12.0,525.0,610.81,487.19
2016,2,2,14,15,841.0,82.0,1.1,12.0,496.5,595.75,477.3
2016,2,2,14,30,827.0,80.0,1.2,12.0,468.0,578.13,465.21
2016,2,2,14,45,811.0,77.0,1.3,12.0,434.0,555.86,449.23
2016,2,2,15,0,795.0,74.0,1.4,12.0,400.0,531.43,431.09
2016,2,2,15,15,767.0,70.5,1.3,11.5,360.0,498.05,405.11
2016,2,2,15,30,739.0,67.0,1.2,11.0,320.0,463.46,377.52
2016,2,2,15,45,690.5,64.5,1.1,11.0,276.0,421.02,342.25
2016,2,2,16,0,642.0,62.0,1.0,11.0,232.0,377.6,305.34
2016,2,2,16,15,580.5,55.5,1.0,10.5,187.5,325.09,261.1
2016,2,2,16,30,519.0,49.0,1.0,10.0,143.0,274.99,217.42
2016,2,2,16,45,415.5,40.0,1.0,9.5,101.0,209.99,160.95
2016,2,2,17,0,312.0,31.0,1.0,9.0,59.0,151.81,104.04
2016,2,2,17,15,156.0,15.5,1.05,8.5,29.5,70.18,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.0,14.0,13.76,0.0
2016,2,3,7,30,0.0,28.0,1.9,5.0,28.0,24.87,0.0
2016,2,3,7,45,217.0,34.5,1.95,5.5,65.0,26.76,16.79
2016,2,3,8,0,434.0,41.0,2.0,6.0,102.0,30.86,22.03
2016,2,3,8,15,508.0,48.5,2.05,6.5,146.0,34.88,26.13
2016,2,3,8,30,582.0,56.0,2.1,7.0,190.0,46.45,29.64
2016,2,3,8,45,631.5,61.0,2.15,8.0,233.5,83.88,45.47
2016,2,3,9,0,681.0,66.0,2.2,9.0,277.0,125.53,72.96
2016,2,3,9,15,714.0,70.0,2.15,9.5,318.5,170.38,108.87
2016,2,3,9,30,747.0,74.0,2.1,10.0,360.0,214.37,146.69
2016,2,3,9,45,765.5,78.0,2.1,10.5,395.5,256.63,184.78
2016,2,3,10,0,784.0,82.0,2.1,11.0,431.0,299.19,223.21
2016,2,3,10,15,580.5,137.5,2.0,11.5,406.0,314.78,243.7
2016,2,3,10,30,377.0,193.0,1.9,12.0,381.0,315.7,249.52
2016,2,3,10,45,609.0,141.5,1.85,12.5,462.0,376.72,297.18
2016,2,3,11,0,841.0,90.0,1.8,13.0,543.0,452.44,356.71
2016,2,3,11,15,626.0,156.0,1.7,13.0,499.5,441.64,350.27
2016,2,3,11,30,411.0,222.0,1.6,13.0,456.0,416.84,331.66
2016,2,3,11,45,368.0,236.5,1.55,13.5,448.0,420.39,334.41
2016,2,3,12,0,325.0,251.0,1.5,14.0,440.0,421.62,334.8
2016,2,3,12,15,230.0,262.0,1.45,14.0,396.0,385.88,306.76
2016,2,3,12,30,135.0,273.0,1.4,14.0,352.0,347.62,276.34
2016,2,3,12,45,223.5,261.5,1.4,14.0,391.0,392.32,312.73
2016,2,3,13,0,312.0,250.0,1.4,14.0,430.0,441.44,351.67
2016,2,3,13,15,181.0,242.5,1.35,14.0,346.5,354.96,283.42
2016,2,3,13,30,50.0,235.0,1.3,14.0,263.0,265.77,212.0
2016,2,3,13,45,45.0,223.5,1.3,14.0,248.0,252.3,201.95
2016,2,3,14,0,40.0,212.0,1.3,14.0,233.0,238.59,191.3
2016,2,3,14,15,20.0,143.0,1.2,14.0,153.5,152.09,121.45
2016,2,3,14,30,0.0,74.0,1.1,14.0,74.0,71.55,54.84
2016,2,3,14,45,0.0,101.5,1.05,14.0,101.5,98.87,77.93
2016,2,3,15,0,0.0,129.0,1.0,14.0,129.0,127.48,101.78
2016,2,3,15,15,0.0,116.0,0.85,13.5,116.0,114.73,91.45
2016,2,3,15,30,0.0,103.0,0.7,13.0,103.0,101.95,81.07
2016,2,3,15,45,0.0,88.5,0.6,12.5,88.5,87.54,69.18
2016,2,3,16,0,0.0,74.0,0.5,12.0,74.0,73.06,57.02
2016,2,3,16,15,0.0,59.5,0.55,11.5,59.5,58.51,44.59
2016,2,3,16,30,0.0,45.0,0.6,11.0,45.0,43.85,31.85
2016,2,3,16,45,0.0,32.0,0.7,11.0,32.0,30.9,20.36
2016,2,3,17,0,0.0,19.0,0.8,11.0,19.0,18.33,8.72
2016,2,3,17,15,0.0,9.5,0.8,10.5,9.5,9.16,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,14.74,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,26.47,0.0
2016,2,4,7,45,232.0,35.0,1.5,7.5,68.5,27.09,17.17
2016,2,4,8,0,464.0,40.0,1.7,8.0,107.0,29.72,20.89
2016,2,4,8,15,537.0,47.0,1.75,8.0,151.5,33.37,24.63
2016,2,4,8,30,610.0,54.0,1.8,8.0,196.0,46.85,28.29
2016,2,4,8,45,654.0,59.5,1.85,8.5,240.0,85.92,45.76
2016,2,4,9,0,698.0,65.0,1.9,9.0,284.0,131.56,77.16
2016,2,4,9,15,730.0,69.0,1.9,9.5,325.5,174.22,111.43
2016,2,4,9,30,762.0,73.0,1.9,10.0,367.0,218.89,150.02
2016,2,4,9,45,777.0,77.5,1.95,10.5,402.5,261.52,188.62
2016,2,4,10,0,792.0,82.0,2.0,11.0,438.0,304.13,227.24
2016,2,4,10,15,808.0,84.5,1.95,11.0,469.0,344.96,264.25
2016,2,4,10,30,824.0,87.0,1.9,11.0,500.0,385.37,300.26
2016,2,4,10,45,835.0,88.5,1.9,11.0,524.5,422.15,332.83
2016,2,4,11,0,846.0,90.0,1.9,11.0,549.0,457.68,363.7
2016,2,4,11,15,853.0,91.5,1.85,11.5,566.5,489.89,390.41
2016,2,4,11,30,860.0,93.0,1.8,12.0,584.0,520.24,414.93
2016,2,4,11,45,865.0,93.0,1.75,12.5,594.0,546.02,435.35
2016,2,4,12,0,870.0,93.0,1.7,13.0,604.0,569.5,453.51
2016,2,4,12,15,617.0,169.5,1.65,13.0,532.5,520.49,414.92
2016,2,4,12,30,364.0,246.0,1.6,13.0,461.0,457.04,364.42
2016,2,4,12,45,619.0,168.0,1.6,13.5,529.5,542.79,433.35
2016,2,4,13,0,874.0,90.0,1.6,14.0,598.0,625.2,497.39
2016,2,4,13,15,868.5,89.0,1.6,14.0,584.0,627.84,499.35
2016,2,4,13,30,863.0,88.0,1.6,14.0,570.0,627.52,499.76
2016,2,4,13,45,673.5,135.0,1.65,14.0,502.5,562.84,450.02
2016,2,4,14,0,484.0,182.0,1.7,14.0,435.0,493.16,395.84
2016,2,4,14,15,501.0,167.0,1.7,14.0,417.0,486.42,392.01
2016,2,4,14,30,518.0,152.0,1.7,14.0,399.0,477.42,385.86
2016,2,4,14,45,484.5,146.0,1.75,14.0,364.0,446.45,362.12
2016,2,4,15,0,451.0,140.0,1.8,14.0,329.0,414.84,337.61
2016,2,4,15,15,428.0,131.5,1.6,13.5,297.0,385.94,314.83
2016,2,4,15,30,405.0,123.0,1.4,13.0,265.0,356.61,291.22
2016,2,4,15,45,387.0,108.5,1.25,13.0,230.0,322.92,263.31
2016,2,4,16,0,369.0,94.0,1.1,13.0,195.0,288.92,234.5
2016,2,4,16,15,334.5,79.5,1.05,12.0,158.5,247.65,200.02
2016,2,4,16,30,300.0,65.0,1.0,11.0,122.0,207.65,165.51
2016,2,4,16,45,248.0,49.5,1.0,10.5,87.5,161.65,125.08
2016,2,4,17,0,196.0,34.0,1.0,10.0,53.0,119.01,84.37
2016,2,4,17,15,98.0,17.0,1.0,9.5,26.5,56.02,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,10.5,1.05,6.5,15.5,10.32,0.0
2016,2,5,7,30,192.0,21.0,1.1,7.0,31.0,16.84,0.0
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.0,25.79,16.26
2016,2,5,8,0,431.0,45.0,1.3,9.0,109.0,34.22,24.85
2016,2,5,8,15,506.5,53.5,1.35,9.5,154.0,38.97,29.55
2016,2,5,8,30,582.0,62.0,1.4,10.0,199.0,55.14,34.22
2016,2,5,8,45,632.5,67.5,1.45,10.5,244.0,93.42,51.99
2016,2,5,9,0,683.0,73.0,1.5,11.0,289.0,136.09,80.83
2016,2,5,9,15,716.5,77.0,1.6,11.5,331.0,178.73,114.95
2016,2,5,9,30,750.0,81.0,1.7,12.0,373.0,223.53,153.32
2016,2,5,9,45,781.5,82.0,1.85,12.5,412.0,269.44,193.74
2016,2,5,10,0,813.0,83.0,2.0,13.0,451.0,313.95,233.23
2016,2,5,10,15,829.0,85.0,1.95,13.5,483.0,355.28,269.89
2016,2,5,10,30,845.0,87.0,1.9,14.0,515.0,396.13,305.37
2016,2,5,10,45,856.5,89.0,1.9,14.5,540.0,434.44,338.11
2016,2,5,11,0,868.0,91.0,1.9,15.0,565.0,471.5,369.0
2016,2,5,11,15,875.0,92.0,1.85,15.0,582.5,504.0,396.18
2016,2,5,11,30,882.0,93.0,1.8,15.0,600.0,534.55,421.23
2016,2,5,11,45,883.0,94.5,1.8,15.5,609.5,560.34,441.54
2016,2,5,12,0,884.0,96.0,1.8,16.0,619.0,583.61,459.48
2016,2,5,12,15,749.0,133.0,1.65,16.0,577.5,562.03,442.64
2016,2,5,12,30,614.0,170.0,1.5,16.0,536.0,534.03,420.7
2016,2,5,12,45,616.5,167.5,1.4,16.5,531.5,543.34,427.34
2016,2,5,13,0,619.0,165.0,1.3,17.0,527.0,550.63,431.99
2016,2,5,13,15,740.0,130.0,1.1,17.0,553.5,595.54,465.65
2016,2,5,13,30,861.0,95.0,0.9,17.0,580.0,637.26,495.68
2016,2,5,13,45,855.0,92.5,0.7,17.0,559.0,632.17,489.99
2016,2,5,14,0,849.0,90.0,0.5,17.0,538.0,624.2,482.48
2016,2,5,14,15,835.5,88.0,0.65,17.0,509.5,609.39,474.12
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,592.0,463.52
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,570.09,449.19
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,545.84,432.48
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,513.95,408.4
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,480.7,382.67
2016,2,5,15,45,711.0,65.5,0.85,15.5,291.5,438.97,350.0
2016,2,5,16,0,674.0,61.0,0.8,15.0,248.0,399.37,317.86
2016,2,5,16,15,617.5,55.0,0.9,14.0,202.5,347.85,276.4
2016,2,5,16,30,561.0,49.0,1.0,13.0,157.0,298.37,234.71
2016,2,5,16,45,459.5,41.0,1.1,12.5,113.0,232.44,178.36
2016,2,5,17,0,358.0,33.0,1.2,12.0,69.0,173.03,123.64
2016,2,5,17,15,179.0,16.5,1.15,11.5,34.5,81.82,7.43
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,119.5,10.5,1.1,6.5,17.0,10.32,0.0
2016,2,6,7,30,239.0,21.0,1.3,7.0,34.0,16.66,0.0
2016,2,6,7,45,355.0,31.5,1.55,8.0,73.5,24.12,15.0
2016,2,6,8,0,471.0,42.0,1.8,9.0,113.0,31.16,22.16
2016,2,6,8,15,541.5,49.0,1.75,9.5,157.5,34.72,25.74
2016,2,6,8,30,612.0,56.0,1.7,10.0,202.0,52.32,30.16
2016,2,6,8,45,663.0,60.0,1.7,10.5,247.5,91.08,48.33
2016,2,6,9,0,714.0,64.0,1.7,11.0,293.0,136.93,80.1
2016,2,6,9,15,744.5,67.5,1.75,11.5,334.5,179.96,114.97
2016,2,6,9,30,775.0,71.0,1.8,12.0,376.0,224.85,153.81
2016,2,6,9,45,796.0,73.5,1.85,13.0,412.5,267.95,192.11
2016,2,6,10,0,817.0,76.0,1.9,14.0,449.0,311.48,230.63
2016,2,6,10,15,831.5,78.0,1.8,14.0,480.0,352.53,267.4
2016,2,6,10,30,846.0,80.0,1.7,14.0,511.0,392.98,302.92
2016,2,6,10,45,857.0,81.5,1.65,14.5,536.0,430.69,334.99
2016,2,6,11,0,868.0,83.0,1.6,15.0,561.0,468.69,366.29
2016,2,6,11,15,874.0,83.5,1.65,15.0,578.0,499.91,392.76
2016,2,6,11,30,880.0,84.0,1.7,15.0,595.0,529.09,417.16
2016,2,6,11,45,885.5,84.0,1.8,15.5,605.0,555.35,438.32
2016,2,6,12,0,891.0,84.0,1.9,16.0,615.0,579.25,457.3
2016,2,6,12,15,633.5,166.0,1.95,16.0,544.0,531.5,420.19
2016,2,6,12,30,376.0,248.0,2.0,16.0,473.0,469.05,370.93
2016,2,6,12,45,358.5,249.0,2.15,16.5,462.5,466.8,369.68
2016,2,6,13,0,341.0,250.0,2.3,17.0,452.0,463.01,366.77
2016,2,6,13,15,607.0,166.5,2.3,17.0,515.0,553.51,440.0
2016,2,6,13,30,873.0,83.0,2.3,17.0,578.0,633.92,503.98
2016,2,6,13,45,610.5,150.0,2.35,17.0,490.0,544.85,433.98
2016,2,6,14,0,348.0,217.0,2.4,17.0,402.0,444.54,354.78
2016,2,6,14,15,463.0,178.0,2.35,16.5,410.5,479.0,384.67
2016,2,6,14,30,578.0,139.0,2.3,16.0,419.0,506.62,408.34
2016,2,6,14,45,561.5,133.0,2.3,16.0,389.5,481.78,389.24
2016,2,6,15,0,545.0,127.0,2.3,16.0,360.0,458.21,371.08
2016,2,6,15,15,464.0,125.5,2.05,15.5,311.0,402.81,327.2
2016,2,6,15,30,383.0,124.0,1.8,15.0,262.0,349.41,284.38
2016,2,6,15,45,364.5,110.5,1.55,15.0,228.5,316.97,257.59
2016,2,6,16,0,346.0,97.0,1.3,15.0,195.0,284.33,229.96
2016,2,6,16,15,459.5,71.5,1.2,14.0,177.0,298.24,239.65
2016,2,6,16,30,573.0,46.0,1.1,13.0,159.0,302.08,238.68
2016,2,6,16,45,487.0,38.0,1.05,12.5,116.0,241.16,185.51
2016,2,6,17,0,401.0,30.0,1.0,12.0,73.0,185.79,133.98
2016,2,6,17,15,200.5,15.0,1.0,11.5,36.5,87.58,20.46
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,9.5,1.1,9.5,19.5,9.34,0.0
2016,2,7,7,30,322.0,19.0,1.3,10.0,39.0,15.83,1.06
2016,2,7,7,45,440.5,27.5,1.5,10.5,80.5,22.03,13.17
2016,2,7,8,0,559.0,36.0,1.7,11.0,122.0,27.94,19.16
2016,2,7,8,15,625.0,41.5,1.75,11.5,168.5,30.79,22.02
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,51.34,26.52
2016,2,7,8,45,734.5,50.5,1.85,12.5,260.5,92.92,46.29
2016,2,7,9,0,778.0,54.0,1.9,13.0,306.0,138.05,77.53
2016,2,7,9,15,806.5,56.5,1.95,13.5,348.5,183.01,114.21
2016,2,7,9,30,835.0,59.0,2.0,14.0,391.0,232.7,157.25
2016,2,7,9,45,849.0,63.0,2.05,14.5,428.0,277.88,197.94
2016,2,7,10,0,863.0,67.0,2.1,15.0,465.0,322.77,238.24
2016,2,7,10,15,877.5,69.0,2.1,15.5,497.0,365.48,276.1
2016,2,7,10,30,892.0,71.0,2.1,16.0,529.0,407.45,312.51
2016,2,7,10,45,901.5,72.5,2.1,16.5,554.0,445.9,345.3
2016,2,7,11,0,911.0,74.0,2.1,17.0,579.0,482.81,376.0
2016,2,7,11,15,917.5,74.5,2.1,17.0,597.0,515.57,403.49
2016,2,7,11,30,924.0,75.0,2.1,17.0,615.0,546.22,428.78
2016,2,7,11,45,927.0,75.5,2.15,17.5,625.0,572.72,449.79
2016,2,7,12,0,930.0,76.0,2.2,18.0,635.0,596.64,468.42
2016,2,7,12,15,930.5,76.0,2.2,18.0,637.0,615.91,483.93
2016,2,7,12,30,931.0,76.0,2.2,18.0,639.0,632.3,497.07
2016,2,7,12,45,931.0,75.0,2.25,18.5,633.0,644.39,506.2
2016,2,7,13,0,931.0,74.0,2.3,19.0,627.0,653.44,512.96
2016,2,7,13,15,926.0,73.5,2.3,19.0,613.0,656.82,516.15
2016,2,7,13,30,921.0,73.0,2.3,19.0,599.0,657.08,517.0
2016,2,7,13,45,912.5,72.0,2.3,19.0,577.5,651.52,513.52
2016,2,7,14,0,904.0,71.0,2.3,19.0,556.0,642.94,507.76
2016,2,7,14,15,891.5,69.5,2.15,19.0,527.5,628.44,496.75
2016,2,7,14,30,879.0,68.0,2.0,19.0,499.0,611.2,483.59
2016,2,7,14,45,862.0,66.5,1.95,19.0,464.0,588.74,466.84
2016,2,7,15,0,845.0,65.0,1.9,19.0,429.0,564.05,448.11
2016,2,7,15,15,821.0,62.5,1.65,18.5,389.0,535.14,425.61
2016,2,7,15,30,797.0,60.0,1.4,18.0,349.0,501.95,399.33
2016,2,7,15,45,762.0,56.5,1.15,17.5,304.5,460.8,366.24
2016,2,7,16,0,727.0,53.0,0.9,17.0,260.0,419.32,331.94
2016,2,7,16,15,674.5,48.5,0.95,16.5,214.0,368.88,290.98
2016,2,7,16,30,622.0,44.0,1.0,16.0,168.0,319.99,249.58
2016,2,7,16,45,535.0,37.0,1.05,15.5,123.5,257.31,196.1
2016,2,7,17,0,448.0,30.0,1.1,15.0,79.0,199.73,143.69
2016,2,7,17,15,224.0,15.0,1.1,14.5,39.5,96.0,32.57
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,11.5,1.3,10.5,19.5,11.3,0.0
2016,2,8,7,30,249.0,23.0,1.4,11.0,39.0,18.27,3.74
2016,2,8,7,45,366.0,33.5,1.55,12.0,79.5,25.62,16.24
2016,2,8,8,0,483.0,44.0,1.7,13.0,120.0,32.57,23.09
2016,2,8,8,15,555.0,51.0,1.75,13.5,166.0,36.05,26.52
2016,2,8,8,30,627.0,58.0,1.8,14.0,212.0,58.41,32.21
2016,2,8,8,45,671.0,63.0,1.9,14.5,257.5,98.64,52.58
2016,2,8,9,0,715.0,68.0,2.0,15.0,303.0,145.51,85.78
2016,2,8,9,15,746.5,71.5,2.0,15.5,345.0,189.07,120.99
2016,2,8,9,30,778.0,75.0,2.0,16.0,387.0,234.59,159.99
2016,2,8,9,45,810.0,75.0,2.0,16.5,427.0,278.68,198.6
2016,2,8,10,0,842.0,75.0,2.0,17.0,467.0,324.12,238.3
2016,2,8,10,15,857.0,77.0,2.0,17.5,498.5,366.56,275.46
2016,2,8,10,30,872.0,79.0,2.0,18.0,530.0,408.39,311.27
2016,2,8,10,45,882.0,80.5,2.0,18.5,555.5,448.74,345.03
2016,2,8,11,0,892.0,82.0,2.0,19.0,581.0,485.39,375.09
2016,2,8,11,15,898.5,82.5,1.95,19.5,598.5,517.72,400.95
2016,2,8,11,30,905.0,83.0,1.9,20.0,616.0,547.98,424.52
2016,2,8,11,45,908.0,83.5,1.85,20.5,626.0,574.14,444.42
2016,2,8,12,0,911.0,84.0,1.8,21.0,636.0,597.76,461.95
2016,2,8,12,15,911.5,84.0,1.75,21.0,637.5,616.78,476.63
2016,2,8,12,30,912.0,84.0,1.7,21.0,639.0,632.97,489.0
2016,2,8,12,45,915.5,82.0,1.65,21.5,634.5,646.04,498.03
2016,2,8,13,0,919.0,80.0,1.6,22.0,630.0,656.18,504.78
2016,2,8,13,15,914.0,79.0,1.5,22.0,615.5,659.02,506.75
2016,2,8,13,30,909.0,78.0,1.4,22.0,601.0,658.75,506.44
2016,2,8,13,45,899.5,77.5,1.35,22.0,579.5,653.13,502.61
2016,2,8,14,0,890.0,77.0,1.3,22.0,558.0,644.54,496.62
2016,2,8,14,15,878.0,75.5,1.2,22.0,529.5,630.45,486.23
2016,2,8,14,30,866.0,74.0,1.1,22.0,501.0,613.66,473.79
2016,2,8,14,45,848.0,72.0,1.0,22.0,466.0,592.9,458.22
2016,2,8,15,0,830.0,70.0,0.9,22.0,431.0,567.35,439.02
2016,2,8,15,15,805.5,67.5,0.85,21.5,391.0,535.6,416.17
2016,2,8,15,30,781.0,65.0,0.8,21.0,351.0,502.38,391.6
2016,2,8,15,45,746.0,61.0,0.8,21.0,307.0,460.9,359.73
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,419.11,326.62
2016,2,8,16,15,657.5,52.0,0.85,20.0,217.0,367.86,286.48
2016,2,8,16,30,604.0,47.0,0.9,19.0,171.0,318.23,245.79
2016,2,8,16,45,516.5,39.5,1.0,18.5,126.0,258.05,195.18
2016,2,8,17,0,429.0,32.0,1.1,18.0,81.0,200.79,144.32
2016,2,8,17,15,214.5,16.0,1.15,17.5,40.5,95.94,39.87
2016,2,8,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,146.5,11.5,1.3,11.0,21.5,11.3,0.0
2016,2,9,7,30,293.0,23.0,1.4,12.0,43.0,18.07,4.94
2016,2,9,7,45,407.5,32.5,1.5,13.0,85.0,24.46,15.3
2016,2,9,8,0,522.0,42.0,1.6,14.0,127.0,30.53,21.24
2016,2,9,8,15,591.0,48.5,1.7,14.5,173.5,33.69,24.34
2016,2,9,8,30,660.0,55.0,1.8,15.0,220.0,62.24,33.49
2016,2,9,8,45,704.5,59.5,1.9,15.5,266.5,103.57,54.71
2016,2,9,9,0,749.0,64.0,2.0,16.0,313.0,148.68,86.51
2016,2,9,9,15,779.0,67.5,2.0,16.5,356.0,193.76,123.2
2016,2,9,9,30,809.0,71.0,2.0,17.0,399.0,240.61,163.43
2016,2,9,9,45,724.5,93.0,2.05,17.5,407.0,272.89,196.16
2016,2,9,10,0,640.0,115.0,2.1,18.0,415.0,299.41,223.03
2016,2,9,10,15,590.0,140.0,2.05,18.5,431.0,332.95,253.05
2016,2,9,10,30,540.0,165.0,2.0,19.0,447.0,360.74,277.22
2016,2,9,10,45,724.0,123.0,1.95,19.5,519.5,421.74,324.55
2016,2,9,11,0,908.0,81.0,1.9,20.0,592.0,495.33,381.19
2016,2,9,11,15,914.0,82.0,1.85,20.5,610.0,528.45,407.15
2016,2,9,11,30,920.0,83.0,1.8,21.0,628.0,559.45,431.0
2016,2,9,11,45,684.0,158.5,1.75,21.5,568.0,528.3,406.96
2016,2,9,12,0,448.0,234.0,1.7,22.0,508.0,484.31,372.52
2016,2,9,12,15,685.0,159.5,1.6,22.0,579.0,563.21,433.68
2016,2,9,12,30,922.0,85.0,1.5,22.0,650.0,643.86,494.19
2016,2,9,12,45,920.5,84.0,1.4,22.5,643.5,655.07,500.69
2016,2,9,13,0,919.0,83.0,1.3,23.0,637.0,663.22,505.42
2016,2,9,13,15,913.0,82.5,1.15,23.0,622.5,665.97,506.68
2016,2,9,13,30,907.0,82.0,1.0,23.0,608.0,665.63,505.6
2016,2,9,13,45,894.5,82.0,0.9,23.0,585.5,658.64,500.22
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,648.71,492.74
2016,2,9,14,15,675.5,127.5,0.8,22.5,485.0,567.35,434.29
2016,2,9,14,30,469.0,173.0,0.8,22.0,407.0,480.75,371.06
2016,2,9,14,45,313.5,182.0,0.8,22.0,333.5,386.53,300.79
2016,2,9,15,0,158.0,191.0,0.8,22.0,260.0,296.68,231.68
2016,2,9,15,15,151.5,174.5,0.8,21.0,236.0,273.99,215.84
2016,2,9,15,30,145.0,158.0,0.8,20.0,212.0,250.99,198.92
2016,2,9,15,45,137.5,139.0,0.8,19.5,185.0,224.34,178.29
2016,2,9,16,0,130.0,120.0,0.8,19.0,158.0,197.53,157.0
2016,2,9,16,15,117.5,100.5,0.85,18.5,130.5,167.74,132.73
2016,2,9,16,30,105.0,81.0,0.9,18.0,103.0,138.21,108.02
2016,2,9,16,45,84.5,61.5,1.0,17.5,76.0,105.86,80.51
2016,2,9,17,0,64.0,42.0,1.1,17.0,49.0,74.25,52.92
2016,2,9,17,15,32.0,24.5,1.1,16.5,28.0,40.58,17.31
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,6.88,0.0
2016,2,9,17,45,0.0,3.5,1.1,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,59.0,12.5,0.5,12.0,17.0,12.29,0.0
2016,2,10,7,30,118.0,25.0,0.5,12.0,34.0,19.43,6.92
2016,2,10,7,45,177.0,42.0,0.55,12.5,66.0,32.25,22.17
2016,2,10,8,0,236.0,59.0,0.6,13.0,98.0,44.53,33.75
2016,2,10,8,15,269.5,75.5,0.65,13.5,133.5,55.88,44.2
2016,2,10,8,30,303.0,92.0,0.7,14.0,169.0,80.37,55.84
2016,2,10,8,45,333.5,104.5,0.8,14.5,204.0,110.77,74.96
2016,2,10,9,0,364.0,117.0,0.9,15.0,239.0,143.89,99.34
2016,2,10,9,15,567.5,98.0,0.95,15.0,316.5,183.24,123.75
2016,2,10,9,30,771.0,79.0,1.0,15.0,394.0,242.4,167.02
2016,2,10,9,45,712.5,95.5,1.1,15.5,408.0,274.65,198.67
2016,2,10,10,0,654.0,112.0,1.2,16.0,422.0,303.48,226.7
2016,2,10,10,15,751.5,99.5,1.25,16.5,478.0,354.79,268.4
2016,2,10,10,30,849.0,87.0,1.3,17.0,534.0,413.76,315.74
2016,2,10,10,45,858.0,89.5,1.4,17.5,559.0,452.1,347.76
2016,2,10,11,0,867.0,92.0,1.5,18.0,584.0,489.01,378.01
2016,2,10,11,15,873.5,93.0,1.5,18.0,601.5,521.61,404.65
2016,2,10,11,30,880.0,94.0,1.5,18.0,619.0,552.24,429.23
2016,2,10,11,45,884.0,94.5,1.55,18.5,629.5,578.87,449.82
2016,2,10,12,0,888.0,95.0,1.6,19.0,640.0,603.17,468.28
2016,2,10,12,15,708.5,152.5,1.6,19.0,588.0,573.11,445.33
2016,2,10,12,30,529.0,210.0,1.6,19.0,536.0,533.43,414.89
2016,2,10,12,45,709.5,151.0,1.6,19.0,584.5,597.6,465.51
2016,2,10,13,0,890.0,92.0,1.6,19.0,633.0,658.22,512.23
2016,2,10,13,15,885.0,91.5,1.6,19.0,619.0,661.5,514.77
2016,2,10,13,30,880.0,91.0,1.6,19.0,605.0,663.64,516.87
2016,2,10,13,45,873.0,89.0,1.6,19.5,584.0,658.33,512.68
2016,2,10,14,0,866.0,87.0,1.6,20.0,563.0,650.07,506.34
2016,2,10,14,15,626.5,140.0,1.55,20.0,475.5,552.64,432.55
2016,2,10,14,30,387.0,193.0,1.5,20.0,388.0,447.36,351.78
2016,2,10,14,45,445.0,166.5,1.5,20.0,376.0,456.99,361.02
2016,2,10,15,0,503.0,140.0,1.5,20.0,364.0,457.01,362.1
2016,2,10,15,15,398.0,142.5,1.3,19.5,309.5,391.75,311.37
2016,2,10,15,30,293.0,145.0,1.1,19.0,255.0,323.55,258.02
2016,2,10,15,45,272.0,130.5,0.95,18.5,223.0,290.93,232.56
2016,2,10,16,0,251.0,116.0,0.8,18.0,191.0,258.6,206.54
2016,2,10,16,15,230.0,98.5,0.85,17.0,158.0,223.19,178.13
2016,2,10,16,30,209.0,81.0,0.9,16.0,125.0,188.41,149.21
2016,2,10,16,45,176.5,62.0,0.95,15.5,93.0,147.96,114.6
2016,2,10,17,0,144.0,43.0,1.0,15.0,61.0,109.09,80.31
2016,2,10,17,15,72.0,26.5,1.0,14.5,35.5,60.8,31.59
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,12.5,1.1,12.5,21.5,12.29,0.0
2016,2,11,7,30,243.0,25.0,1.2,13.0,43.0,19.6,7.87
2016,2,11,7,45,327.5,38.0,1.35,13.5,81.5,29.22,19.54
2016,2,11,8,0,412.0,51.0,1.5,14.0,120.0,38.33,28.18
2016,2,11,8,15,467.0,60.5,1.45,14.5,162.5,43.73,33.29
2016,2,11,8,30,522.0,70.0,1.4,15.0,205.0,71.51,42.36
2016,2,11,8,45,566.0,74.5,1.35,15.5,246.0,106.62,61.79
2016,2,11,9,0,610.0,79.0,1.3,16.0,287.0,145.61,89.81
2016,2,11,9,15,584.0,97.5,1.15,16.5,317.0,187.91,126.44
2016,2,11,9,30,558.0,116.0,1.0,17.0,347.0,227.32,161.44
2016,2,11,9,45,547.5,131.5,0.9,17.5,375.5,264.81,194.07
2016,2,11,10,0,537.0,147.0,0.8,18.0,404.0,300.71,224.7
2016,2,11,10,15,532.0,160.0,0.75,18.5,428.5,334.65,252.91
2016,2,11,10,30,527.0,173.0,0.7,19.0,453.0,367.26,279.23
2016,2,11,10,45,484.5,194.5,0.65,19.5,461.5,390.1,297.53
2016,2,11,11,0,442.0,216.0,0.6,20.0,470.0,409.11,312.1
2016,2,11,11,15,648.5,158.5,0.55,20.0,543.0,474.94,361.94
2016,2,11,11,30,855.0,101.0,0.5,20.0,616.0,549.65,417.37
2016,2,11,11,45,855.0,103.0,0.5,20.0,625.0,575.02,436.18
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,597.9,453.38
2016,2,11,12,15,549.0,196.0,0.5,20.0,536.0,522.73,397.53
2016,2,11,12,30,243.0,287.0,0.5,20.0,438.0,431.84,328.9
2016,2,11,12,45,288.5,276.0,0.55,20.0,453.5,457.75,350.02
2016,2,11,13,0,334.0,265.0,0.6,20.0,469.0,481.02,368.15
2016,2,11,13,15,355.5,253.5,0.6,20.0,466.5,487.83,373.74
2016,2,11,13,30,377.0,242.0,0.6,20.0,464.0,493.42,378.62
2016,2,11,13,45,371.0,233.5,0.6,20.0,446.0,483.02,371.54
2016,2,11,14,0,365.0,225.0,0.6,20.0,428.0,471.26,363.58
2016,2,11,14,15,443.0,194.5,0.6,19.5,428.5,493.77,382.62
2016,2,11,14,30,521.0,164.0,0.6,19.0,429.0,507.76,395.09
2016,2,11,14,45,598.5,138.0,0.6,19.0,422.0,524.62,408.62
2016,2,11,15,0,676.0,112.0,0.6,19.0,415.0,534.57,416.82
2016,2,11,15,15,647.0,107.0,0.6,18.5,375.5,500.47,392.21
2016,2,11,15,30,618.0,102.0,0.6,18.0,336.0,465.45,366.71
2016,2,11,15,45,578.0,95.0,0.65,18.0,293.5,421.9,333.64
2016,2,11,16,0,538.0,88.0,0.7,18.0,251.0,378.64,299.79
2016,2,11,16,15,481.0,79.0,0.75,17.5,206.5,326.06,258.07
2016,2,11,16,30,424.0,70.0,0.8,17.0,162.0,274.93,216.09
2016,2,11,16,45,344.0,57.5,0.85,16.5,119.5,215.31,166.31
2016,2,11,17,0,264.0,45.0,0.9,16.0,77.0,161.17,119.63
2016,2,11,17,15,132.0,28.5,0.9,15.5,44.5,89.32,51.58
2016,2,11,17,30,0.0,12.0,0.9,15.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
