Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.0,0.75,12.0,24.0,13.76,0.0
2016,2,12,7,30,246.0,28.0,0.8,12.0,48.0,22.37,10.69
2016,2,12,7,45,351.5,39.5,0.85,12.5,89.0,30.42,20.78
2016,2,12,8,0,457.0,51.0,0.9,13.0,130.0,38.05,28.13
2016,2,12,8,15,524.0,59.0,0.9,13.5,176.0,42.11,32.03
2016,2,12,8,30,591.0,67.0,0.9,14.0,222.0,73.54,41.58
2016,2,12,8,45,610.5,72.0,0.9,14.5,258.0,110.54,63.13
2016,2,12,9,0,630.0,77.0,0.9,15.0,294.0,148.94,91.91
2016,2,12,9,15,609.5,94.0,0.9,15.0,325.0,191.73,129.27
2016,2,12,9,30,589.0,111.0,0.9,15.0,356.0,232.1,165.57
2016,2,12,9,45,543.5,134.5,0.95,15.5,377.0,268.54,198.95
2016,2,12,10,0,498.0,158.0,1.0,16.0,398.0,300.21,227.5
2016,2,12,10,15,655.5,128.0,1.1,16.5,465.5,352.44,268.22
2016,2,12,10,30,813.0,98.0,1.2,17.0,533.0,416.65,318.65
2016,2,12,10,45,821.5,100.5,1.3,17.5,557.0,453.7,349.35
2016,2,12,11,0,830.0,103.0,1.4,18.0,581.0,489.38,378.42
2016,2,12,11,15,836.5,104.0,1.5,18.0,598.5,521.05,404.62
2016,2,12,11,30,843.0,105.0,1.6,18.0,616.0,550.85,428.95
2016,2,12,11,45,843.5,107.0,1.7,18.0,625.5,576.25,449.63
2016,2,12,12,0,844.0,109.0,1.8,18.0,635.0,599.22,468.2
2016,2,12,12,15,844.5,109.5,1.8,18.0,636.5,618.16,483.06
2016,2,12,12,30,845.0,110.0,1.8,18.0,638.0,634.46,495.79
2016,2,12,12,45,839.5,110.5,1.8,18.0,631.5,644.28,503.64
2016,2,12,13,0,834.0,111.0,1.8,18.0,625.0,651.22,509.33
2016,2,12,13,15,828.0,110.0,1.8,17.5,611.0,653.41,512.53
2016,2,12,13,30,822.0,109.0,1.8,17.0,597.0,652.73,513.61
2016,2,12,13,45,684.5,143.5,1.8,17.0,540.0,602.29,475.22
2016,2,12,14,0,547.0,178.0,1.8,17.0,483.0,546.51,432.67
2016,2,12,14,15,534.5,172.0,1.7,16.5,457.5,530.52,421.88
2016,2,12,14,30,522.0,166.0,1.6,16.0,432.0,512.83,409.36
2016,2,12,14,45,491.5,159.5,1.5,16.0,396.5,482.01,385.81
2016,2,12,15,0,461.0,153.0,1.4,16.0,361.0,450.4,361.48
2016,2,12,15,15,496.0,131.0,1.25,15.5,337.0,439.25,353.85
2016,2,12,15,30,531.0,109.0,1.1,15.0,313.0,427.3,344.92
2016,2,12,15,45,485.0,105.0,0.95,15.0,274.0,383.64,309.56
2016,2,12,16,0,439.0,101.0,0.8,15.0,235.0,343.9,276.81
2016,2,12,16,15,397.5,88.5,0.8,14.5,194.5,298.15,239.68
2016,2,12,16,30,356.0,76.0,0.8,14.0,154.0,254.04,202.69
2016,2,12,16,45,292.0,61.0,0.8,14.0,115.0,200.04,156.55
2016,2,12,17,0,228.0,46.0,0.8,14.0,76.0,150.25,112.96
2016,2,12,17,15,114.0,30.0,0.8,14.0,45.0,80.69,48.96
2016,2,12,17,30,0.0,14.0,0.8,14.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,0.8,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,13.5,1.3,10.5,27.5,13.27,0.0
2016,2,13,7,30,340.0,27.0,1.4,11.0,55.0,21.13,10.46
2016,2,13,7,45,446.5,36.0,1.55,11.5,99.0,26.86,17.83
2016,2,13,8,0,553.0,45.0,1.7,12.0,143.0,32.32,23.18
2016,2,13,8,15,616.5,51.0,1.7,12.5,190.5,34.96,25.78
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,74.29,38.97
2016,2,13,8,45,340.0,87.0,1.75,13.5,177.5,100.87,66.17
2016,2,13,9,0,0.0,117.0,1.8,14.0,117.0,109.32,87.1
2016,2,13,9,15,0.0,126.5,1.85,14.5,126.5,118.88,94.75
2016,2,13,9,30,0.0,136.0,1.9,15.0,136.0,128.35,102.19
2016,2,13,9,45,20.5,167.0,2.0,15.5,177.0,162.76,129.41
2016,2,13,10,0,41.0,198.0,2.1,16.0,218.0,196.23,155.67
2016,2,13,10,15,135.5,219.0,2.15,16.5,291.5,250.73,197.61
2016,2,13,10,30,230.0,240.0,2.2,17.0,365.0,315.03,247.39
2016,2,13,10,45,353.0,226.5,2.25,17.5,427.5,366.49,287.21
2016,2,13,11,0,476.0,213.0,2.3,18.0,490.0,426.27,333.65
2016,2,13,11,15,710.5,144.0,2.3,18.0,571.5,497.99,390.4
2016,2,13,11,30,945.0,75.0,2.3,18.0,653.0,580.6,455.16
2016,2,13,11,45,951.5,74.5,2.35,18.5,664.0,608.89,476.79
2016,2,13,12,0,958.0,74.0,2.4,19.0,675.0,634.67,496.45
2016,2,13,12,15,959.0,74.0,2.4,19.0,677.0,654.95,512.44
2016,2,13,12,30,960.0,74.0,2.4,19.0,679.0,672.26,526.04
2016,2,13,12,45,951.5,77.0,2.45,19.0,672.0,683.58,535.26
2016,2,13,13,0,943.0,80.0,2.5,19.0,665.0,691.65,542.02
2016,2,13,13,15,938.5,79.0,2.55,19.0,651.0,694.91,545.38
2016,2,13,13,30,934.0,78.0,2.6,19.0,637.0,694.97,546.37
2016,2,13,13,45,926.0,77.0,2.65,19.0,615.0,689.58,543.31
2016,2,13,14,0,918.0,76.0,2.7,19.0,593.0,681.1,537.93
2016,2,13,14,15,906.0,75.0,2.75,18.5,563.5,667.05,529.33
2016,2,13,14,30,894.0,74.0,2.8,18.0,534.0,650.2,518.47
2016,2,13,14,45,876.0,72.0,2.9,18.0,498.0,625.88,500.98
2016,2,13,15,0,858.0,70.0,3.0,18.0,462.0,602.19,483.52
2016,2,13,15,15,835.0,67.5,2.7,17.5,421.0,570.13,458.86
2016,2,13,15,30,812.0,65.0,2.4,17.0,380.0,536.44,432.4
2016,2,13,15,45,777.0,62.0,2.1,16.5,334.5,494.42,398.8
2016,2,13,16,0,742.0,59.0,1.8,16.0,289.0,452.01,363.97
2016,2,13,16,15,692.0,54.0,1.65,15.0,241.0,400.21,321.79
2016,2,13,16,30,642.0,49.0,1.5,14.0,193.0,349.76,279.13
2016,2,13,16,45,556.0,42.5,1.35,13.5,146.0,287.78,225.56
2016,2,13,17,0,470.0,36.0,1.2,13.0,99.0,228.69,172.94
2016,2,13,17,15,235.0,28.5,1.2,12.5,60.0,125.92,81.54
2016,2,13,17,30,0.0,21.0,1.2,12.0,21.0,20.64,0.0
2016,2,13,17,45,0.0,10.5,1.2,12.0,10.5,10.32,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,148.0,13.5,1.4,11.5,26.0,13.27,0.0
2016,2,14,7,30,296.0,27.0,1.6,12.0,52.0,20.88,10.7
2016,2,14,7,45,370.0,38.5,1.85,12.5,91.5,28.92,19.6
2016,2,14,8,0,444.0,50.0,2.1,13.0,131.0,36.53,26.82
2016,2,14,8,15,493.0,59.0,2.15,13.5,173.0,41.5,31.51
2016,2,14,8,30,542.0,68.0,2.2,14.0,215.0,76.47,43.63
2016,2,14,8,45,572.0,76.0,2.3,14.5,256.0,114.93,67.87
2016,2,14,9,0,602.0,84.0,2.4,15.0,297.0,155.88,99.27
2016,2,14,9,15,578.0,102.5,2.6,15.5,327.5,198.06,136.61
2016,2,14,9,30,554.0,121.0,2.8,16.0,358.0,237.51,172.38
2016,2,14,9,45,329.0,168.5,3.0,17.0,312.5,244.3,186.49
2016,2,14,10,0,104.0,216.0,3.2,18.0,267.0,232.73,182.69
2016,2,14,10,15,266.0,210.5,3.35,18.0,352.5,290.1,226.7
2016,2,14,10,30,428.0,205.0,3.5,18.0,438.0,362.66,283.59
2016,2,14,10,45,373.0,228.5,3.7,18.5,438.5,378.77,297.24
2016,2,14,11,0,318.0,252.0,3.9,19.0,439.0,389.13,305.8
2016,2,14,11,15,606.0,166.5,3.95,19.0,535.0,469.25,370.34
2016,2,14,11,30,894.0,81.0,4.0,19.0,631.0,563.11,445.37
2016,2,14,11,45,646.5,170.0,4.05,19.5,571.0,533.05,420.45
2016,2,14,12,0,399.0,259.0,4.1,20.0,511.0,487.97,383.3
2016,2,14,12,15,439.5,247.5,4.1,20.0,526.5,513.74,404.19
2016,2,14,12,30,480.0,236.0,4.1,20.0,542.0,537.88,423.53
2016,2,14,12,45,691.0,159.0,4.1,20.5,594.0,606.51,478.38
2016,2,14,13,0,902.0,82.0,4.1,21.0,646.0,671.41,529.65
2016,2,14,13,15,899.0,81.5,4.05,21.0,633.5,675.91,533.21
2016,2,14,13,30,896.0,81.0,4.0,21.0,621.0,677.36,534.78
2016,2,14,13,45,886.5,81.0,3.95,21.0,599.5,672.04,531.24
2016,2,14,14,0,877.0,81.0,3.9,21.0,578.0,663.78,525.49
2016,2,14,14,15,866.0,79.5,3.8,20.5,550.0,650.1,516.51
2016,2,14,14,30,855.0,78.0,3.7,20.0,522.0,636.44,507.32
2016,2,14,14,45,833.5,77.5,3.6,20.0,486.5,612.21,489.02
2016,2,14,15,0,812.0,77.0,3.5,20.0,451.0,585.89,468.92
2016,2,14,15,15,663.5,96.5,3.3,19.5,384.0,507.2,407.8
2016,2,14,15,30,515.0,116.0,3.1,19.0,317.0,427.89,345.35
2016,2,14,15,45,482.0,107.5,2.9,19.0,278.5,388.92,314.08
2016,2,14,16,0,449.0,99.0,2.7,19.0,240.0,350.33,282.3
2016,2,14,16,15,415.0,86.5,2.55,18.0,200.5,307.38,247.38
2016,2,14,16,30,381.0,74.0,2.4,17.0,161.0,265.52,212.19
2016,2,14,16,45,327.5,60.0,2.25,16.5,122.0,215.38,169.0
2016,2,14,17,0,274.0,46.0,2.1,16.0,83.0,168.59,127.63
2016,2,14,17,15,137.0,32.5,2.05,15.5,51.0,99.18,65.37
2016,2,14,17,30,0.0,19.0,2.0,15.0,19.0,20.0,0.0
2016,2,14,17,45,0.0,9.5,2.0,15.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,215.0,13.0,1.6,13.5,32.5,10.51,0.0
2016,2,15,7,30,430.0,26.0,1.8,14.0,65.0,21.53,11.5
2016,2,15,7,45,528.5,33.0,2.05,14.5,110.5,25.89,16.85
2016,2,15,8,0,627.0,40.0,2.3,15.0,156.0,30.14,20.99
2016,2,15,8,15,684.0,45.0,2.35,15.5,204.5,33.07,23.79
2016,2,15,8,30,741.0,50.0,2.4,16.0,253.0,76.32,36.28
2016,2,15,8,45,778.0,53.0,2.45,16.5,300.0,120.94,63.46
2016,2,15,9,0,815.0,56.0,2.5,17.0,347.0,168.47,99.77
2016,2,15,9,15,840.0,58.5,2.45,17.0,390.5,219.2,142.98
2016,2,15,9,30,865.0,61.0,2.4,17.0,434.0,267.54,185.8
2016,2,15,9,45,883.0,63.0,2.4,17.5,472.5,314.25,227.48
2016,2,15,10,0,901.0,65.0,2.4,18.0,511.0,360.91,268.59
2016,2,15,10,15,913.0,66.5,2.4,18.5,543.0,404.57,306.6
2016,2,15,10,30,925.0,68.0,2.4,19.0,575.0,447.21,342.8
2016,2,15,10,45,933.5,68.5,2.45,19.5,600.5,486.08,375.29
2016,2,15,11,0,942.0,69.0,2.5,20.0,626.0,523.23,405.58
2016,2,15,11,15,947.0,70.0,2.5,20.0,643.5,557.15,433.31
2016,2,15,11,30,952.0,71.0,2.5,20.0,661.0,588.78,458.71
2016,2,15,11,45,954.5,71.5,2.55,20.0,671.0,616.04,480.61
2016,2,15,12,0,957.0,72.0,2.6,20.0,681.0,640.58,500.14
2016,2,15,12,15,957.5,72.0,2.65,20.0,683.0,660.57,516.07
2016,2,15,12,30,958.0,72.0,2.7,20.0,685.0,677.54,529.62
2016,2,15,12,45,950.0,74.5,2.75,20.5,677.5,688.57,537.57
2016,2,15,13,0,942.0,77.0,2.8,21.0,670.0,696.35,543.04
2016,2,15,13,15,937.0,76.5,2.8,21.0,656.0,699.72,546.18
2016,2,15,13,30,932.0,76.0,2.8,21.0,642.0,699.9,546.88
2016,2,15,13,45,923.5,75.5,2.8,21.0,620.0,694.61,543.66
2016,2,15,14,0,915.0,75.0,2.8,21.0,598.0,686.23,538.2
2016,2,15,14,15,904.0,73.5,2.65,21.0,569.0,672.15,527.78
2016,2,15,14,30,893.0,72.0,2.5,21.0,540.0,655.24,515.19
2016,2,15,14,45,875.5,70.5,2.45,21.0,504.5,631.57,497.91
2016,2,15,15,0,858.0,69.0,2.4,21.0,469.0,605.61,478.69
2016,2,15,15,15,836.0,67.0,2.1,20.5,428.0,577.4,457.13
2016,2,15,15,30,814.0,65.0,1.8,20.0,387.0,544.56,431.65
2016,2,15,15,45,781.0,62.0,1.55,19.5,341.5,503.21,399.31
2016,2,15,16,0,748.0,59.0,1.3,19.0,296.0,461.36,365.7
2016,2,15,16,15,700.5,54.5,1.25,18.0,248.5,410.66,325.7
2016,2,15,16,30,653.0,50.0,1.2,17.0,201.0,361.12,284.95
2016,2,15,16,45,578.0,43.5,1.15,16.5,154.0,299.65,232.89
2016,2,15,17,0,503.0,37.0,1.1,16.0,107.0,245.82,185.23
2016,2,15,17,15,367.5,26.5,1.1,16.0,66.5,169.75,114.61
2016,2,15,17,30,232.0,16.0,1.1,16.0,26.0,94.46,0.0
2016,2,15,17,45,116.0,8.0,1.1,16.0,13.0,37.05,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,203.0,14.0,1.0,12.5,33.0,10.51,0.0
2016,2,16,7,30,406.0,28.0,1.1,13.0,66.0,21.41,11.8
2016,2,16,7,45,501.5,36.0,1.2,14.0,111.5,26.2,17.25
2016,2,16,8,0,597.0,44.0,1.3,15.0,157.0,33.7,24.19
2016,2,16,8,15,654.5,49.5,1.3,15.5,205.0,39.62,29.63
2016,2,16,8,30,712.0,55.0,1.3,16.0,253.0,82.06,40.99
2016,2,16,8,45,748.5,59.0,1.3,16.5,299.5,126.25,68.68
2016,2,16,9,0,785.0,63.0,1.3,17.0,346.0,173.35,104.85
2016,2,16,9,15,811.0,65.5,1.35,17.5,389.0,219.6,143.92
2016,2,16,9,30,837.0,68.0,1.4,18.0,432.0,267.17,185.31
2016,2,16,9,45,858.5,69.0,1.45,18.5,471.0,316.19,228.05
2016,2,16,10,0,880.0,70.0,1.5,19.0,510.0,362.25,267.95
2016,2,16,10,15,892.5,72.0,1.5,19.5,542.0,405.85,305.13
2016,2,16,10,30,905.0,74.0,1.5,20.0,574.0,448.52,340.55
2016,2,16,10,45,912.5,75.5,1.5,20.5,599.0,487.29,372.07
2016,2,16,11,0,920.0,77.0,1.5,21.0,624.0,524.34,401.36
2016,2,16,11,15,925.5,77.5,1.5,21.0,642.0,557.47,427.79
2016,2,16,11,30,931.0,78.0,1.5,21.0,660.0,588.39,452.01
2016,2,16,11,45,932.0,79.0,1.5,21.5,669.5,614.84,471.6
2016,2,16,12,0,933.0,80.0,1.5,22.0,679.0,638.58,488.79
2016,2,16,12,15,933.5,80.0,1.5,22.0,680.5,658.18,503.69
2016,2,16,12,30,934.0,80.0,1.5,22.0,682.0,674.86,516.32
2016,2,16,12,45,934.0,79.0,1.55,22.5,676.5,687.18,525.15
2016,2,16,13,0,934.0,78.0,1.6,23.0,671.0,696.4,531.72
2016,2,16,13,15,929.5,77.5,1.65,23.0,656.5,700.05,535.21
2016,2,16,13,30,925.0,77.0,1.7,23.0,642.0,700.51,536.38
2016,2,16,13,45,916.5,76.0,1.75,23.0,620.5,694.64,533.22
2016,2,16,14,0,908.0,75.0,1.8,23.0,599.0,685.69,528.03
2016,2,16,14,15,897.0,74.0,1.75,23.0,570.0,672.14,518.67
2016,2,16,14,30,886.0,73.0,1.7,23.0,541.0,655.78,507.15
2016,2,16,14,45,872.0,70.5,1.7,23.0,506.0,633.21,491.37
2016,2,16,15,0,858.0,68.0,1.7,23.0,471.0,608.22,473.57
2016,2,16,15,15,836.0,65.5,1.5,22.5,430.0,579.31,452.13
2016,2,16,15,30,814.0,63.0,1.3,22.0,389.0,545.76,426.85
2016,2,16,15,45,783.0,60.0,1.1,22.0,344.0,505.33,395.03
2016,2,16,16,0,752.0,57.0,0.9,22.0,299.0,464.29,362.02
2016,2,16,16,15,706.0,52.5,0.95,21.0,251.5,413.99,323.67
2016,2,16,16,30,660.0,48.0,1.0,20.0,204.0,364.77,284.35
2016,2,16,16,45,584.5,42.0,1.05,19.5,156.5,303.13,233.24
2016,2,16,17,0,509.0,36.0,1.1,19.0,109.0,245.64,183.65
2016,2,16,17,15,254.5,32.0,1.1,18.5,68.5,138.89,94.69
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,32.84,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,10.5,3.45,16.0,10.5,10.13,0.0
2016,2,17,7,30,0.0,21.0,3.6,16.0,21.0,20.27,10.9
2016,2,17,7,45,0.0,35.5,3.8,16.0,35.5,34.21,24.02
2016,2,17,8,0,0.0,50.0,4.0,16.0,50.0,47.63,36.3
2016,2,17,8,15,0.0,66.0,4.1,16.0,66.0,62.23,49.49
2016,2,17,8,30,0.0,82.0,4.2,16.0,82.0,77.12,59.66
2016,2,17,8,45,0.0,98.0,4.35,16.5,98.0,92.13,72.13
2016,2,17,9,0,0.0,114.0,4.5,17.0,114.0,107.22,84.46
2016,2,17,9,15,120.0,149.5,4.65,17.0,202.0,158.04,121.69
2016,2,17,9,30,240.0,185.0,4.8,17.0,290.0,223.02,171.41
2016,2,17,9,45,175.0,205.0,4.95,17.5,285.0,236.87,185.11
2016,2,17,10,0,110.0,225.0,5.1,18.0,280.0,244.34,192.69
2016,2,17,10,15,234.0,227.0,5.25,18.0,354.5,298.22,234.83
2016,2,17,10,30,358.0,229.0,5.4,18.0,429.0,361.9,285.52
2016,2,17,10,45,597.5,165.0,5.55,18.5,516.0,427.86,338.23
2016,2,17,11,0,837.0,101.0,5.7,19.0,603.0,508.99,403.58
2016,2,17,11,15,577.0,190.0,5.8,19.0,540.5,483.67,384.27
2016,2,17,11,30,317.0,279.0,5.9,19.0,478.0,442.6,350.91
2016,2,17,11,45,233.0,294.0,6.0,19.0,441.5,418.36,331.75
2016,2,17,12,0,149.0,309.0,6.1,19.0,405.0,389.9,308.68
2016,2,17,12,15,77.0,252.0,6.1,18.5,302.0,293.28,232.64
2016,2,17,12,30,5.0,195.0,6.1,18.0,199.0,192.31,151.27
2016,2,17,12,45,10.0,212.0,6.15,18.0,219.0,212.61,167.83
2016,2,17,13,0,15.0,229.0,6.2,18.0,239.0,233.22,184.51
2016,2,17,13,15,61.5,258.0,6.1,18.0,296.5,297.7,237.08
2016,2,17,13,30,108.0,287.0,6.0,18.0,354.0,360.44,287.72
2016,2,17,13,45,187.0,273.5,5.95,18.0,384.0,406.2,325.75
2016,2,17,14,0,266.0,260.0,5.9,18.0,414.0,451.77,363.39
2016,2,17,14,15,133.0,140.5,5.75,17.5,217.5,232.66,188.52
2016,2,17,14,30,0.0,21.0,5.6,17.0,21.0,20.28,11.33
2016,2,17,14,45,133.5,110.5,5.5,17.0,173.5,204.82,167.35
2016,2,17,15,0,267.0,200.0,5.4,17.0,326.0,385.03,314.29
2016,2,17,15,15,304.0,176.5,5.25,16.5,308.5,378.2,309.87
2016,2,17,15,30,341.0,153.0,5.1,16.0,291.0,368.43,303.21
2016,2,17,15,45,317.0,140.0,4.95,16.0,257.0,333.91,274.75
2016,2,17,16,0,293.0,127.0,4.8,16.0,223.0,299.77,246.2
2016,2,17,16,15,265.0,110.0,4.7,15.5,186.5,259.58,212.61
2016,2,17,16,30,237.0,93.0,4.6,15.0,150.0,220.44,179.12
2016,2,17,16,45,194.5,74.5,4.6,15.0,114.5,174.63,139.21
2016,2,17,17,0,152.0,56.0,4.6,15.0,79.0,131.39,101.08
2016,2,17,17,15,76.0,38.0,4.75,15.0,49.5,74.9,51.61
2016,2,17,17,30,0.0,20.0,4.9,15.0,20.0,20.58,0.0
2016,2,17,17,45,0.0,10.0,5.1,15.0,10.0,9.83,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,21.5,2.9,11.0,30.5,18.06,0.0
2016,2,18,7,30,173.0,43.0,3.0,11.0,61.0,35.06,23.82
2016,2,18,7,45,279.5,56.5,3.1,11.5,104.0,43.1,32.39
2016,2,18,8,0,386.0,70.0,3.2,12.0,147.0,52.13,40.96
2016,2,18,8,15,454.5,79.5,3.3,12.0,193.0,64.51,45.25
2016,2,18,8,30,523.0,89.0,3.4,12.0,239.0,102.93,64.21
2016,2,18,8,45,574.5,95.0,3.55,12.5,285.5,141.53,89.88
2016,2,18,9,0,626.0,101.0,3.7,13.0,332.0,184.91,123.71
2016,2,18,9,15,313.0,61.0,3.75,13.0,176.5,115.36,80.33
2016,2,18,9,30,0.0,21.0,3.8,13.0,21.0,20.27,11.7
2016,2,18,9,45,373.5,68.0,3.85,13.5,258.0,171.16,129.55
2016,2,18,10,0,747.0,115.0,3.9,14.0,495.0,360.14,278.07
2016,2,18,10,15,511.5,181.0,3.9,14.0,448.5,361.73,285.22
2016,2,18,10,30,276.0,247.0,3.9,14.0,402.0,344.8,275.03
2016,2,18,10,45,541.5,185.0,3.9,14.5,506.5,422.64,337.16
2016,2,18,11,0,807.0,123.0,3.9,15.0,611.0,518.96,413.78
2016,2,18,11,15,814.5,124.0,3.85,15.0,628.5,550.92,440.07
2016,2,18,11,30,822.0,125.0,3.8,15.0,646.0,581.11,464.76
2016,2,18,11,45,823.0,127.0,3.8,15.0,655.5,606.57,485.47
2016,2,18,12,0,824.0,129.0,3.8,15.0,665.0,629.64,504.06
2016,2,18,12,15,824.5,129.0,3.75,15.0,667.0,647.95,518.7
2016,2,18,12,30,825.0,129.0,3.7,15.0,669.0,663.66,531.19
2016,2,18,12,45,842.5,120.0,3.65,15.0,667.0,678.75,543.46
2016,2,18,13,0,860.0,111.0,3.6,15.0,665.0,691.24,553.71
2016,2,18,13,15,613.0,186.0,3.55,15.0,577.0,610.01,488.78
2016,2,18,13,30,366.0,261.0,3.5,15.0,489.0,517.48,414.34
2016,2,18,13,45,597.0,184.0,3.45,15.0,540.5,601.33,483.93
2016,2,18,14,0,828.0,107.0,3.4,15.0,592.0,676.98,545.25
2016,2,18,14,15,815.0,105.0,3.3,15.0,563.0,661.89,533.52
2016,2,18,14,30,802.0,103.0,3.2,15.0,534.0,644.22,520.32
2016,2,18,14,45,504.0,155.5,3.15,15.0,420.5,498.86,405.22
2016,2,18,15,0,206.0,208.0,3.1,15.0,307.0,350.56,284.7
2016,2,18,15,15,457.5,150.0,2.85,14.5,344.0,449.79,368.35
2016,2,18,15,30,709.0,92.0,2.6,14.0,381.0,526.28,430.64
2016,2,18,15,45,681.0,85.5,2.35,14.0,337.5,486.22,397.37
2016,2,18,16,0,653.0,79.0,2.1,14.0,294.0,445.63,363.65
2016,2,18,16,15,602.0,72.5,1.85,13.0,247.0,393.43,321.04
2016,2,18,16,30,551.0,66.0,1.6,12.0,200.0,342.86,278.4
2016,2,18,16,45,479.5,56.5,1.35,11.5,154.5,282.42,226.14
2016,2,18,17,0,408.0,47.0,1.1,11.0,109.0,226.13,176.17
2016,2,18,17,15,282.0,34.5,1.1,10.5,69.5,152.97,110.94
2016,2,18,17,30,156.0,22.0,1.1,10.0,30.0,82.53,5.2
2016,2,18,17,45,78.0,11.0,1.1,10.0,15.0,31.21,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,176.0,17.0,2.75,10.5,35.5,12.79,0.0
2016,2,19,7,30,352.0,34.0,3.0,11.0,71.0,26.41,16.79
2016,2,19,7,45,440.5,43.5,3.25,11.5,115.5,32.27,22.92
2016,2,19,8,0,529.0,53.0,3.5,12.0,160.0,37.85,28.27
2016,2,19,8,15,587.0,59.5,3.6,12.5,207.0,51.74,31.21
2016,2,19,8,30,645.0,66.0,3.7,13.0,254.0,92.72,50.3
2016,2,19,8,45,436.5,108.5,3.85,13.5,245.5,138.89,93.22
2016,2,19,9,0,228.0,151.0,4.0,14.0,237.0,166.74,125.27
2016,2,19,9,15,498.5,117.5,4.0,14.0,333.0,206.61,148.98
2016,2,19,9,30,769.0,84.0,4.0,14.0,429.0,274.74,199.48
2016,2,19,9,45,664.0,119.0,4.05,14.5,435.0,307.66,233.02
2016,2,19,10,0,559.0,154.0,4.1,15.0,441.0,333.15,258.64
2016,2,19,10,15,502.0,183.0,4.1,15.0,453.0,362.16,285.09
2016,2,19,10,30,445.0,212.0,4.1,15.0,465.0,385.99,306.23
2016,2,19,10,45,351.5,244.0,4.15,15.0,449.5,391.46,312.0
2016,2,19,11,0,258.0,276.0,4.2,15.0,434.0,388.55,310.2
2016,2,19,11,15,391.0,248.0,4.15,15.0,494.5,444.28,355.47
2016,2,19,11,30,524.0,220.0,4.1,15.0,555.0,506.7,405.77
2016,2,19,11,45,347.5,266.5,4.05,15.0,490.0,462.56,369.92
2016,2,19,12,0,171.0,313.0,4.0,15.0,425.0,408.64,325.65
2016,2,19,12,15,94.0,277.0,3.85,14.5,339.0,329.06,263.06
2016,2,19,12,30,17.0,241.0,3.7,14.0,253.0,244.93,195.3
2016,2,19,12,45,11.5,220.5,3.55,14.0,228.5,222.01,177.03
2016,2,19,13,0,6.0,200.0,3.4,14.0,204.0,198.73,158.25
2016,2,19,13,15,38.5,240.0,3.2,14.0,264.5,264.41,211.92
2016,2,19,13,30,71.0,280.0,3.0,14.0,325.0,328.94,263.64
2016,2,19,13,45,110.0,277.0,2.9,14.0,343.5,354.17,284.47
2016,2,19,14,0,149.0,274.0,2.8,14.0,362.0,384.34,309.14
2016,2,19,14,15,74.5,189.0,2.8,13.5,233.0,240.27,194.43
2016,2,19,14,30,0.0,104.0,2.8,13.0,104.0,100.95,79.29
2016,2,19,14,45,0.0,111.0,2.8,13.0,111.0,108.06,85.57
2016,2,19,15,0,0.0,118.0,2.8,13.0,118.0,115.38,91.88
2016,2,19,15,15,0.0,113.0,2.55,13.0,113.0,110.68,88.14
2016,2,19,15,30,0.0,108.0,2.3,13.0,108.0,106.06,84.47
2016,2,19,15,45,0.0,95.0,2.1,13.0,95.0,93.19,73.82
2016,2,19,16,0,0.0,82.0,1.9,13.0,82.0,80.3,63.03
2016,2,19,16,15,0.0,69.0,1.65,12.5,69.0,67.36,52.18
2016,2,19,16,30,0.0,56.0,1.4,12.0,56.0,54.38,41.09
2016,2,19,16,45,0.0,43.0,1.15,12.0,43.0,41.54,29.89
2016,2,19,17,0,0.0,30.0,0.9,12.0,30.0,28.96,18.82
2016,2,19,17,15,0.0,19.0,0.85,11.5,19.0,18.33,9.22
2016,2,19,17,30,0.0,8.0,0.8,11.0,8.0,7.71,0.0
2016,2,19,17,45,0.0,4.0,0.8,11.0,4.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,114.5,20.0,1.25,6.5,32.5,15.48,1.61
2016,2,20,7,30,229.0,40.0,1.3,7.0,65.0,30.85,21.18
2016,2,20,7,45,293.0,55.5,1.4,7.5,105.0,41.93,32.08
2016,2,20,8,0,357.0,71.0,1.5,8.0,145.0,52.51,42.09
2016,2,20,8,15,400.0,84.0,1.45,8.5,187.0,70.96,49.69
2016,2,20,8,30,443.0,97.0,1.4,9.0,229.0,107.53,70.63
2016,2,20,8,45,493.5,101.0,1.4,9.5,270.0,141.6,94.01
2016,2,20,9,0,544.0,105.0,1.4,10.0,311.0,179.82,124.1
2016,2,20,9,15,493.5,130.5,1.3,10.5,334.0,218.94,160.46
2016,2,20,9,30,443.0,156.0,1.2,11.0,357.0,252.85,192.02
2016,2,20,9,45,502.0,155.5,1.2,11.5,401.5,292.97,225.15
2016,2,20,10,0,561.0,155.0,1.2,12.0,446.0,337.31,261.66
2016,2,20,10,15,703.0,129.0,1.15,12.0,516.0,394.87,307.88
2016,2,20,10,30,845.0,103.0,1.1,12.0,586.0,463.65,362.65
2016,2,20,10,45,721.5,142.5,1.05,12.5,567.5,473.31,371.61
2016,2,20,11,0,598.0,182.0,1.0,13.0,549.0,474.97,373.46
2016,2,20,11,15,549.5,206.5,0.95,13.0,551.0,492.46,387.24
2016,2,20,11,30,501.0,231.0,0.9,13.0,553.0,506.57,397.68
2016,2,20,11,45,369.0,270.0,0.9,13.5,509.5,480.29,376.38
2016,2,20,12,0,237.0,309.0,0.9,14.0,466.0,446.24,348.89
2016,2,20,12,15,291.0,299.5,0.95,14.0,492.5,480.41,376.14
2016,2,20,12,30,345.0,290.0,1.0,14.0,519.0,513.91,402.25
2016,2,20,12,45,368.5,281.0,1.1,14.5,523.5,527.9,413.07
2016,2,20,13,0,392.0,272.0,1.2,15.0,528.0,541.0,423.41
2016,2,20,13,15,642.5,183.5,1.2,15.0,593.0,633.39,496.21
2016,2,20,13,30,893.0,95.0,1.2,15.0,658.0,714.45,558.36
2016,2,20,13,45,884.5,94.0,1.3,15.0,636.0,708.54,554.88
2016,2,20,14,0,876.0,93.0,1.4,15.0,614.0,702.27,552.17
2016,2,20,14,15,865.0,91.0,1.4,15.0,585.0,687.93,542.52
2016,2,20,14,30,854.0,89.0,1.4,15.0,556.0,670.83,530.72
2016,2,20,14,45,842.5,85.5,1.45,15.0,521.0,649.12,515.85
2016,2,20,15,0,831.0,82.0,1.5,15.0,486.0,624.94,498.86
2016,2,20,15,15,809.0,79.0,1.4,14.5,445.0,592.59,475.15
2016,2,20,15,30,787.0,76.0,1.3,14.0,404.0,558.6,449.72
2016,2,20,15,45,760.0,71.5,1.25,14.0,359.5,518.76,418.7
2016,2,20,16,0,733.0,67.0,1.2,14.0,315.0,478.11,386.21
2016,2,20,16,15,688.0,62.0,1.15,13.0,266.5,427.35,346.08
2016,2,20,16,30,643.0,57.0,1.1,12.0,218.0,380.29,307.21
2016,2,20,16,45,573.0,49.5,1.05,11.5,170.0,318.84,254.88
2016,2,20,17,0,503.0,42.0,1.0,11.0,122.0,261.4,204.22
2016,2,20,17,15,382.0,31.5,1.0,10.5,79.5,187.34,138.37
2016,2,20,17,30,261.0,21.0,1.0,10.0,37.0,116.99,39.29
2016,2,20,17,45,130.5,10.5,1.05,10.0,18.5,45.32,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,17.0,1.2,8.5,41.5,12.48,1.46
2016,2,21,7,30,425.0,34.0,1.4,9.0,83.0,25.86,16.83
2016,2,21,7,45,517.0,42.5,1.6,10.0,131.0,30.84,21.93
2016,2,21,8,0,609.0,51.0,1.8,11.0,179.0,35.59,26.45
2016,2,21,8,15,664.5,56.5,1.85,11.5,228.5,59.63,33.6
2016,2,21,8,30,720.0,62.0,1.9,12.0,278.0,103.77,55.61
2016,2,21,8,45,760.0,65.5,2.0,12.5,327.0,149.29,87.72
2016,2,21,9,0,800.0,69.0,2.1,13.0,376.0,198.1,127.51
2016,2,21,9,15,825.5,72.0,2.1,13.0,420.0,246.18,169.98
2016,2,21,9,30,851.0,75.0,2.1,13.0,464.0,295.54,214.37
2016,2,21,9,45,871.0,76.5,2.1,13.5,504.0,342.77,256.65
2016,2,21,10,0,891.0,78.0,2.1,14.0,544.0,393.06,300.52
2016,2,21,10,15,903.5,79.5,2.1,14.0,577.0,437.16,339.26
2016,2,21,10,30,916.0,81.0,2.1,14.0,610.0,480.28,376.3
2016,2,21,10,45,925.5,82.5,2.1,14.5,636.0,520.76,409.66
2016,2,21,11,0,935.0,84.0,2.1,15.0,662.0,559.62,440.81
2016,2,21,11,15,941.0,84.5,2.1,15.0,680.5,593.79,468.5
2016,2,21,11,30,947.0,85.0,2.1,15.0,699.0,625.7,493.92
2016,2,21,11,45,950.0,85.5,2.15,15.5,709.0,653.42,515.07
2016,2,21,12,0,953.0,86.0,2.2,16.0,719.0,678.43,533.83
2016,2,21,12,15,953.0,86.0,2.2,16.0,721.0,698.21,549.18
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,714.95,562.15
2016,2,21,12,45,951.0,86.0,2.25,16.5,716.5,727.25,570.8
2016,2,21,13,0,949.0,86.0,2.3,17.0,710.0,736.36,576.78
2016,2,21,13,15,944.5,85.5,2.35,17.0,695.5,740.02,580.05
2016,2,21,13,30,940.0,85.0,2.4,17.0,681.0,740.44,581.17
2016,2,21,13,45,929.0,85.0,2.5,17.0,657.5,733.7,577.56
2016,2,21,14,0,918.0,85.0,2.6,17.0,634.0,723.85,571.83
2016,2,21,14,15,906.5,83.5,2.6,16.5,604.5,709.06,563.06
2016,2,21,14,30,895.0,82.0,2.6,16.0,575.0,691.43,552.23
2016,2,21,14,45,876.5,81.0,2.6,16.0,538.0,670.13,536.78
2016,2,21,15,0,858.0,80.0,2.6,16.0,501.0,643.58,517.25
2016,2,21,15,15,648.5,111.0,2.4,15.5,414.0,534.32,432.42
2016,2,21,15,30,439.0,142.0,2.2,15.0,327.0,427.12,347.6
2016,2,21,15,45,594.5,104.5,2.0,15.0,325.0,466.75,380.04
2016,2,21,16,0,750.0,67.0,1.8,15.0,323.0,490.36,397.6
2016,2,21,16,15,704.0,62.0,1.65,14.0,274.0,438.33,355.59
2016,2,21,16,30,658.0,57.0,1.5,13.0,225.0,389.97,315.36
2016,2,21,16,45,587.0,50.0,1.4,12.5,176.0,327.79,262.29
2016,2,21,17,0,516.0,43.0,1.3,12.0,127.0,269.67,210.98
2016,2,21,17,15,394.0,32.5,1.3,11.5,83.5,194.17,144.3
2016,2,21,17,30,272.0,22.0,1.3,11.0,40.0,123.34,52.04
2016,2,21,17,45,136.0,11.0,1.3,10.5,20.0,47.74,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
