Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,13.76,0.0
2016,2,22,7,15,233.0,23.5,1.25,9.5,51.5,18.36,6.2
2016,2,22,7,30,466.0,33.0,1.5,10.0,89.0,24.67,15.83
2016,2,22,7,45,550.5,40.5,1.75,11.0,137.0,31.52,22.49
2016,2,22,8,0,635.0,48.0,2.0,12.0,185.0,35.95,26.68
2016,2,22,8,15,687.5,53.0,2.1,12.0,234.5,59.94,31.71
2016,2,22,8,30,740.0,58.0,2.2,12.0,284.0,104.89,55.1
2016,2,22,8,45,774.0,62.0,2.35,12.5,332.0,151.33,88.78
2016,2,22,9,0,808.0,66.0,2.5,13.0,380.0,200.41,129.48
2016,2,22,9,15,833.0,69.0,2.6,13.5,424.5,248.9,172.34
2016,2,22,9,30,858.0,72.0,2.7,14.0,469.0,298.59,216.88
2016,2,22,9,45,874.5,74.0,2.85,14.5,508.0,348.69,261.73
2016,2,22,10,0,891.0,76.0,3.0,15.0,547.0,395.33,303.12
2016,2,22,10,15,904.0,78.0,3.0,15.5,580.0,440.15,341.96
2016,2,22,10,30,917.0,80.0,3.0,16.0,613.0,484.04,379.01
2016,2,22,10,45,924.5,81.5,3.05,16.5,638.5,523.65,411.9
2016,2,22,11,0,932.0,83.0,3.1,17.0,664.0,561.49,442.56
2016,2,22,11,15,937.5,84.0,3.15,17.0,682.5,595.8,470.67
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,627.84,496.54
2016,2,22,11,45,945.0,86.0,3.25,17.5,711.0,655.36,517.61
2016,2,22,12,0,947.0,87.0,3.3,18.0,721.0,680.15,536.26
2016,2,22,12,15,947.5,87.5,3.35,18.0,723.0,700.64,552.47
2016,2,22,12,30,948.0,88.0,3.4,18.0,725.0,718.13,566.33
2016,2,22,12,45,941.5,89.5,3.45,18.0,718.0,728.86,574.73
2016,2,22,13,0,935.0,91.0,3.5,18.0,711.0,736.35,580.61
2016,2,22,13,15,931.5,90.5,3.5,18.0,696.5,740.62,584.08
2016,2,22,13,30,928.0,90.0,3.5,18.0,682.0,741.7,585.37
2016,2,22,13,45,922.0,88.5,3.5,18.0,660.5,736.81,582.45
2016,2,22,14,0,916.0,87.0,3.5,18.0,639.0,728.78,577.39
2016,2,22,14,15,906.5,85.5,3.4,18.0,610.0,715.31,568.03
2016,2,22,14,30,897.0,84.0,3.3,18.0,581.0,698.95,556.64
2016,2,22,14,45,883.0,81.5,3.2,18.0,545.0,678.86,541.92
2016,2,22,15,0,869.0,79.0,3.1,18.0,509.0,653.3,522.83
2016,2,22,15,15,848.5,76.5,2.8,17.5,467.5,621.38,498.84
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,587.67,472.98
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,545.84,440.29
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,503.28,406.18
2016,2,22,16,15,724.5,62.5,1.75,15.0,283.5,452.29,365.71
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,402.1,324.33
2016,2,22,16,45,610.5,51.5,1.45,13.5,184.0,342.2,273.13
2016,2,22,17,0,540.0,45.0,1.3,13.0,134.0,283.56,221.49
2016,2,22,17,15,420.0,34.5,1.3,12.5,89.5,207.23,154.52
2016,2,22,17,30,300.0,24.0,1.3,12.0,45.0,136.18,66.61
2016,2,22,17,45,150.0,12.0,1.35,12.0,22.5,53.03,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,0.6,10.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,0.6,10.0,12.0,11.8,0.0
2016,2,23,7,15,105.5,28.0,0.6,10.0,41.0,23.32,10.75
2016,2,23,7,30,211.0,44.0,0.6,10.0,70.0,33.72,23.87
2016,2,23,7,45,255.5,61.0,0.6,10.5,107.0,45.84,35.38
2016,2,23,8,0,300.0,78.0,0.6,11.0,144.0,57.43,46.11
2016,2,23,8,15,327.0,94.5,0.65,11.5,182.0,82.51,57.7
2016,2,23,8,30,354.0,111.0,0.7,12.0,220.0,117.62,80.5
2016,2,23,8,45,378.5,123.5,0.75,12.5,257.0,151.63,105.93
2016,2,23,9,0,403.0,136.0,0.8,13.0,294.0,187.78,135.13
2016,2,23,9,15,635.0,107.0,0.9,13.5,388.5,237.78,169.35
2016,2,23,9,30,867.0,78.0,1.0,14.0,483.0,310.49,224.53
2016,2,23,9,45,886.5,79.5,1.1,14.5,523.5,358.54,266.74
2016,2,23,10,0,906.0,81.0,1.2,15.0,564.0,409.55,310.51
2016,2,23,10,15,735.0,131.5,1.2,15.5,538.0,420.05,323.49
2016,2,23,10,30,564.0,182.0,1.2,16.0,512.0,420.48,326.6
2016,2,23,10,45,756.5,134.5,1.3,16.5,597.5,492.91,383.25
2016,2,23,11,0,949.0,87.0,1.4,17.0,683.0,578.52,448.73
2016,2,23,11,15,954.0,87.5,1.35,17.5,701.0,612.68,473.91
2016,2,23,11,30,959.0,88.0,1.3,18.0,719.0,644.49,497.05
2016,2,23,11,45,960.0,89.0,1.3,18.5,728.5,671.85,516.79
2016,2,23,12,0,961.0,90.0,1.3,19.0,738.0,696.39,534.1
2016,2,23,12,15,961.0,90.5,1.2,19.0,739.5,716.85,548.25
2016,2,23,12,30,961.0,91.0,1.1,19.0,741.0,734.26,559.94
2016,2,23,12,45,956.0,91.5,1.05,19.5,733.5,745.14,565.85
2016,2,23,13,0,951.0,92.0,1.0,20.0,726.0,752.75,569.51
2016,2,23,13,15,945.5,91.5,0.9,20.0,711.0,755.71,570.52
2016,2,23,13,30,940.0,91.0,0.8,20.0,696.0,755.4,569.41
2016,2,23,13,45,929.5,90.5,0.75,20.0,672.0,748.38,564.57
2016,2,23,14,0,919.0,90.0,0.7,20.0,648.0,738.23,557.8
2016,2,23,14,15,908.0,88.5,0.65,20.0,618.0,723.66,548.14
2016,2,23,14,30,897.0,87.0,0.6,20.0,588.0,706.22,536.63
2016,2,23,14,45,880.0,85.0,0.55,20.0,551.0,684.67,521.82
2016,2,23,15,0,863.0,83.0,0.5,20.0,514.0,657.69,502.9
2016,2,23,15,15,841.0,80.0,0.5,19.5,471.5,624.29,480.75
2016,2,23,15,30,819.0,77.0,0.5,19.0,429.0,589.15,456.78
2016,2,23,15,45,786.0,73.5,0.55,18.5,381.5,545.66,426.43
2016,2,23,16,0,753.0,70.0,0.6,18.0,334.0,501.62,394.5
2016,2,23,16,15,707.5,65.0,0.7,17.5,284.0,449.27,355.26
2016,2,23,16,30,662.0,60.0,0.8,17.0,234.0,400.69,316.94
2016,2,23,16,45,583.0,54.0,0.9,16.5,183.5,335.29,263.77
2016,2,23,17,0,504.0,48.0,1.0,16.0,133.0,274.42,212.22
2016,2,23,17,15,387.0,36.5,1.0,15.5,89.0,198.99,147.47
2016,2,23,17,30,270.0,25.0,1.0,15.0,45.0,129.63,69.13
2016,2,23,17,45,135.0,12.5,1.05,15.0,22.5,49.85,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,14.74,0.0
2016,2,24,7,15,188.5,27.5,0.9,10.5,51.5,21.33,10.24
2016,2,24,7,30,377.0,40.0,1.0,11.0,88.0,30.71,21.23
2016,2,24,7,45,465.5,49.0,1.1,11.5,135.0,35.85,26.39
2016,2,24,8,0,554.0,58.0,1.2,12.0,182.0,40.77,31.07
2016,2,24,8,15,608.0,64.5,1.1,12.5,230.5,69.61,38.81
2016,2,24,8,30,662.0,71.0,1.0,13.0,279.0,112.72,63.36
2016,2,24,8,45,704.0,74.5,0.95,13.5,327.0,156.57,95.5
2016,2,24,9,0,746.0,78.0,0.9,14.0,375.0,206.84,136.58
2016,2,24,9,15,771.5,81.5,0.9,14.5,418.0,253.23,176.76
2016,2,24,9,30,797.0,85.0,0.9,15.0,461.0,300.99,218.35
2016,2,24,9,45,818.5,86.5,0.9,16.0,500.0,346.69,257.47
2016,2,24,10,0,840.0,88.0,0.9,17.0,539.0,392.83,295.92
2016,2,24,10,15,853.0,90.0,0.85,17.5,571.5,436.08,331.46
2016,2,24,10,30,866.0,92.0,0.8,18.0,604.0,478.54,365.22
2016,2,24,10,45,875.0,93.5,0.8,18.5,629.0,519.39,396.98
2016,2,24,11,0,884.0,95.0,0.8,19.0,654.0,556.52,425.14
2016,2,24,11,15,889.5,96.0,0.7,19.5,672.0,589.49,448.6
2016,2,24,11,30,895.0,97.0,0.6,20.0,690.0,620.32,469.68
2016,2,24,11,45,896.5,98.0,0.55,20.5,699.5,646.42,487.31
2016,2,24,12,0,898.0,99.0,0.5,21.0,709.0,669.9,502.68
2016,2,24,12,15,898.0,99.0,0.5,21.0,710.5,688.7,516.18
2016,2,24,12,30,898.0,99.0,0.5,21.0,712.0,704.63,527.6
2016,2,24,12,45,896.0,99.0,0.5,21.0,705.5,716.26,535.75
2016,2,24,13,0,894.0,99.0,0.5,21.0,699.0,724.86,541.66
2016,2,24,13,15,889.0,98.0,0.6,21.0,684.5,727.3,545.05
2016,2,24,13,30,884.0,97.0,0.7,21.0,670.0,726.65,546.52
2016,2,24,13,45,877.0,95.5,0.8,21.0,648.0,721.03,544.67
2016,2,24,14,0,870.0,94.0,0.9,21.0,626.0,715.15,542.73
2016,2,24,14,15,858.5,92.0,0.95,20.5,596.5,700.19,534.93
2016,2,24,14,30,847.0,90.0,1.0,20.0,567.0,682.48,525.25
2016,2,24,14,45,830.5,88.0,1.05,20.0,531.0,658.84,509.71
2016,2,24,15,0,814.0,86.0,1.1,20.0,495.0,632.93,492.2
2016,2,24,15,15,791.5,83.0,1.05,19.5,454.0,600.07,469.31
2016,2,24,15,30,769.0,80.0,1.0,19.0,413.0,565.65,444.77
2016,2,24,15,45,736.5,76.5,1.0,19.0,367.0,523.58,413.44
2016,2,24,16,0,704.0,73.0,1.0,19.0,321.0,483.26,382.51
2016,2,24,16,15,659.0,67.5,1.0,18.0,273.5,432.22,343.76
2016,2,24,16,30,614.0,62.0,1.0,17.0,226.0,382.39,304.34
2016,2,24,16,45,545.0,54.5,1.0,16.0,178.0,321.15,254.3
2016,2,24,17,0,476.0,47.0,1.0,15.0,130.0,263.87,205.61
2016,2,24,17,15,367.5,36.0,1.0,14.5,87.0,192.78,144.27
2016,2,24,17,30,259.0,25.0,1.0,14.0,44.0,128.1,73.83
2016,2,24,17,45,129.5,12.5,1.05,13.5,22.0,48.76,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.4,13.0,17.0,12.78,0.0
2016,2,25,7,15,218.0,28.0,0.35,13.0,53.0,21.65,11.06
2016,2,25,7,30,344.0,43.0,0.3,13.0,89.0,33.29,23.44
2016,2,25,7,45,420.0,54.5,0.25,13.5,134.5,40.62,30.49
2016,2,25,8,0,496.0,66.0,0.2,14.0,180.0,47.57,36.95
2016,2,25,8,15,551.0,73.5,0.25,14.5,227.5,77.79,45.69
2016,2,25,8,30,606.0,81.0,0.3,15.0,275.0,119.19,69.91
2016,2,25,8,45,639.0,88.0,0.35,15.5,320.5,162.17,101.8
2016,2,25,9,0,672.0,95.0,0.4,16.0,366.0,207.91,138.99
2016,2,25,9,15,699.5,99.5,0.5,16.5,408.5,252.57,176.96
2016,2,25,9,30,727.0,104.0,0.6,17.0,451.0,298.92,216.59
2016,2,25,9,45,748.5,107.0,0.7,17.5,489.0,343.33,254.52
2016,2,25,10,0,770.0,110.0,0.8,18.0,527.0,388.33,292.25
2016,2,25,10,15,784.0,112.0,0.8,18.5,558.5,431.82,327.57
2016,2,25,10,30,798.0,114.0,0.8,19.0,590.0,472.25,359.63
2016,2,25,10,45,813.0,114.0,0.85,19.5,616.0,510.53,389.58
2016,2,25,11,0,828.0,114.0,0.9,20.0,642.0,547.85,418.1
2016,2,25,11,15,544.0,212.0,0.85,20.0,562.5,507.76,387.49
2016,2,25,11,30,260.0,310.0,0.8,20.0,483.0,450.55,343.02
2016,2,25,11,45,260.5,314.5,0.8,20.5,490.5,464.91,353.56
2016,2,25,12,0,261.0,319.0,0.8,21.0,498.0,478.56,362.85
2016,2,25,12,15,557.0,217.0,0.75,21.0,599.5,584.44,443.67
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,695.64,524.86
2016,2,25,12,45,863.5,109.0,0.65,21.5,697.5,709.65,532.29
2016,2,25,13,0,874.0,103.0,0.6,22.0,694.0,719.17,537.16
2016,2,25,13,15,869.5,102.5,0.55,22.0,680.0,722.34,538.81
2016,2,25,13,30,865.0,102.0,0.5,22.0,666.0,724.83,540.19
2016,2,25,13,45,856.0,101.5,0.45,22.0,644.0,719.11,536.16
2016,2,25,14,0,847.0,101.0,0.4,22.0,622.0,710.47,530.39
2016,2,25,14,15,835.5,99.0,0.3,22.0,593.5,695.64,519.86
2016,2,25,14,30,824.0,97.0,0.2,22.0,565.0,678.13,507.64
2016,2,25,14,45,804.0,96.0,0.15,22.0,529.0,653.47,490.79
2016,2,25,15,0,784.0,95.0,0.1,22.0,493.0,626.72,472.44
2016,2,25,15,15,762.0,91.5,0.15,21.5,452.0,594.12,451.64
2016,2,25,15,30,740.0,88.0,0.2,21.0,411.0,562.04,430.62
2016,2,25,15,45,705.5,84.5,0.3,20.5,366.0,519.65,401.91
2016,2,25,16,0,671.0,81.0,0.4,20.0,321.0,477.05,371.94
2016,2,25,16,15,626.0,74.5,0.5,19.5,273.5,425.69,334.04
2016,2,25,16,30,581.0,68.0,0.6,19.0,226.0,375.58,295.33
2016,2,25,16,45,520.0,59.0,0.75,18.5,179.0,317.11,248.5
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,262.02,202.28
2016,2,25,17,15,353.5,38.5,0.9,17.5,89.0,191.69,142.53
2016,2,25,17,30,248.0,27.0,0.9,17.0,46.0,128.46,77.33
2016,2,25,17,45,124.0,13.5,0.95,16.5,23.0,48.61,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.9,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,11.8,0.0
2016,2,26,7,15,39.5,31.0,0.95,13.5,36.5,27.19,15.91
2016,2,26,7,30,79.0,50.0,1.1,14.0,61.0,42.76,31.55
2016,2,26,7,45,101.0,71.5,1.3,14.5,91.5,59.67,47.05
2016,2,26,8,0,123.0,93.0,1.5,15.0,122.0,76.05,61.82
2016,2,26,8,15,138.0,114.0,1.5,15.0,153.5,101.54,76.32
2016,2,26,8,30,153.0,135.0,1.5,15.0,185.0,129.74,97.37
2016,2,26,8,45,167.0,153.5,1.5,15.5,215.5,157.49,118.94
2016,2,26,9,0,181.0,172.0,1.5,16.0,246.0,186.55,142.13
2016,2,26,9,15,169.0,192.0,1.6,16.5,267.0,211.69,163.27
2016,2,26,9,30,157.0,212.0,1.7,17.0,288.0,235.63,183.15
2016,2,26,9,45,380.0,182.0,1.8,17.5,385.0,289.38,222.12
2016,2,26,10,0,603.0,152.0,1.9,18.0,482.0,366.68,281.27
2016,2,26,10,15,553.0,181.0,1.95,18.0,497.0,398.7,308.61
2016,2,26,10,30,503.0,210.0,2.0,18.0,512.0,425.99,331.4
2016,2,26,10,45,528.0,210.0,2.05,18.5,538.5,459.57,357.82
2016,2,26,11,0,553.0,210.0,2.1,19.0,565.0,493.59,384.1
2016,2,26,11,15,527.0,226.5,2.1,19.0,572.5,514.43,400.21
2016,2,26,11,30,501.0,243.0,2.1,19.0,580.0,532.5,413.9
2016,2,26,11,45,426.0,272.5,2.15,19.0,562.0,529.9,411.5
2016,2,26,12,0,351.0,302.0,2.2,19.0,544.0,521.4,404.5
2016,2,26,12,15,603.0,210.5,2.25,19.0,627.0,612.51,476.99
2016,2,26,12,30,855.0,119.0,2.3,19.0,710.0,705.09,548.88
2016,2,26,12,45,647.5,196.0,2.4,19.0,641.5,652.28,507.25
2016,2,26,13,0,440.0,273.0,2.5,19.0,573.0,590.64,459.21
2016,2,26,13,15,639.0,195.0,2.55,19.0,620.0,660.79,516.03
2016,2,26,13,30,838.0,117.0,2.6,19.0,667.0,725.35,566.87
2016,2,26,13,45,595.5,190.0,2.7,19.0,574.5,631.08,494.76
2016,2,26,14,0,353.0,263.0,2.8,19.0,482.0,527.38,414.28
2016,2,26,14,15,381.5,242.5,2.8,18.5,469.5,525.56,415.69
2016,2,26,14,30,410.0,222.0,2.8,18.0,457.0,527.82,419.44
2016,2,26,14,45,591.5,159.5,2.85,18.0,475.0,583.2,465.62
2016,2,26,15,0,773.0,97.0,2.9,18.0,493.0,625.08,500.75
2016,2,26,15,15,749.5,93.5,2.85,17.5,451.5,591.62,476.1
2016,2,26,15,30,726.0,90.0,2.8,17.0,410.0,558.86,451.86
2016,2,26,15,45,700.5,83.5,2.8,16.5,366.0,518.52,421.39
2016,2,26,16,0,675.0,77.0,2.8,16.0,322.0,477.47,389.47
2016,2,26,16,15,630.5,71.5,2.55,15.5,274.5,427.18,348.54
2016,2,26,16,30,586.0,66.0,2.3,15.0,227.0,378.11,307.44
2016,2,26,16,45,524.0,58.0,2.1,14.5,180.0,319.87,257.84
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,265.08,209.73
2016,2,26,17,15,354.5,39.0,1.65,13.5,90.5,193.98,147.76
2016,2,26,17,30,247.0,28.0,1.4,13.0,48.0,131.15,83.92
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.0,49.39,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,21.7,0.0
2016,2,27,7,15,218.5,32.5,1.0,11.5,63.5,25.14,14.89
2016,2,27,7,30,437.0,41.0,1.1,12.0,103.0,30.72,21.39
2016,2,27,7,45,520.5,48.5,1.25,12.5,151.5,34.51,25.2
2016,2,27,8,0,604.0,56.0,1.4,13.0,200.0,38.17,28.68
2016,2,27,8,15,654.0,61.0,1.4,13.5,249.0,77.46,40.4
2016,2,27,8,30,704.0,66.0,1.4,14.0,298.0,125.13,70.53
2016,2,27,8,45,741.0,69.5,1.45,14.5,346.0,170.67,105.51
2016,2,27,9,0,778.0,73.0,1.5,15.0,394.0,219.22,146.28
2016,2,27,9,15,394.0,122.5,1.5,15.0,285.5,203.39,150.36
2016,2,27,9,30,10.0,172.0,1.5,15.0,177.0,164.82,130.97
2016,2,27,9,45,180.5,198.5,1.55,15.5,298.0,242.9,190.49
2016,2,27,10,0,351.0,225.0,1.6,16.0,419.0,339.34,264.47
2016,2,27,10,15,617.5,156.0,1.6,16.0,520.5,406.41,316.29
2016,2,27,10,30,884.0,87.0,1.6,16.0,622.0,496.93,387.09
2016,2,27,10,45,891.0,89.0,1.6,16.5,647.5,535.83,417.74
2016,2,27,11,0,898.0,91.0,1.6,17.0,673.0,573.0,446.56
2016,2,27,11,15,903.0,92.0,1.6,17.0,690.5,606.16,472.56
2016,2,27,11,30,908.0,93.0,1.6,17.0,708.0,637.1,496.41
2016,2,27,11,45,908.0,95.0,1.6,17.5,717.0,663.54,515.55
2016,2,27,12,0,908.0,97.0,1.6,18.0,726.0,687.26,532.36
2016,2,27,12,15,908.5,97.0,1.65,18.0,727.5,706.52,547.19
2016,2,27,12,30,909.0,97.0,1.7,18.0,729.0,722.89,559.4
2016,2,27,12,45,691.0,179.0,1.75,18.0,657.0,668.82,518.05
2016,2,27,13,0,473.0,261.0,1.8,18.0,585.0,604.21,468.18
2016,2,27,13,15,675.0,182.0,1.8,18.0,634.0,676.46,525.81
2016,2,27,13,30,877.0,103.0,1.8,18.0,683.0,740.12,574.03
2016,2,27,13,45,875.0,99.5,1.85,18.0,662.5,735.84,571.43
2016,2,27,14,0,873.0,96.0,1.9,18.0,642.0,731.35,569.44
2016,2,27,14,15,862.5,94.5,1.9,18.0,612.5,717.36,560.38
2016,2,27,14,30,852.0,93.0,1.9,18.0,583.0,700.59,549.47
2016,2,27,14,45,840.0,89.5,1.9,18.0,548.0,677.97,534.32
2016,2,27,15,0,828.0,86.0,1.9,18.0,513.0,652.88,516.6
2016,2,27,15,15,807.0,83.0,1.7,17.5,471.5,620.28,492.68
2016,2,27,15,30,786.0,80.0,1.5,17.0,430.0,586.01,467.07
2016,2,27,15,45,760.0,75.5,1.35,16.5,384.5,545.7,436.67
2016,2,27,16,0,734.0,71.0,1.2,16.0,339.0,504.53,404.83
2016,2,27,16,15,692.0,66.0,1.1,15.5,290.5,453.76,364.86
2016,2,27,16,30,650.0,61.0,1.0,15.0,242.0,406.41,326.18
2016,2,27,16,45,592.0,53.5,0.95,14.5,193.5,347.94,277.61
2016,2,27,17,0,534.0,46.0,0.9,14.0,145.0,292.57,229.8
2016,2,27,17,15,426.5,36.5,0.9,13.5,100.0,219.8,167.16
2016,2,27,17,30,319.0,27.0,0.9,13.0,55.0,155.84,102.94
2016,2,27,17,45,159.5,13.5,0.95,12.5,27.5,59.83,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,9.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,1.3,10.0,22.0,20.36,0.0
2016,2,28,7,15,126.5,38.0,1.5,10.5,56.5,31.22,20.37
2016,2,28,7,30,253.0,54.0,1.7,11.0,91.0,41.14,30.71
2016,2,28,7,45,307.5,70.0,1.95,12.0,132.5,52.13,40.96
2016,2,28,8,0,362.0,86.0,2.2,13.0,174.0,64.39,52.05
2016,2,28,8,15,397.0,100.5,2.2,13.0,216.5,99.51,66.41
2016,2,28,8,30,432.0,115.0,2.2,13.0,259.0,138.08,93.07
2016,2,28,8,45,474.5,119.5,2.25,13.5,299.5,172.75,119.43
2016,2,28,9,0,517.0,124.0,2.3,14.0,340.0,211.1,150.92
2016,2,28,9,15,300.0,168.5,2.3,14.0,296.5,224.29,171.47
2016,2,28,9,30,83.0,213.0,2.3,14.0,253.0,219.06,174.06
2016,2,28,9,45,81.0,229.0,2.3,14.5,271.5,238.19,189.34
2016,2,28,10,0,79.0,245.0,2.3,15.0,290.0,257.07,204.1
2016,2,28,10,15,109.5,264.5,2.3,15.0,330.0,292.88,232.32
2016,2,28,10,30,140.0,284.0,2.3,15.0,370.0,329.33,260.93
2016,2,28,10,45,232.5,285.5,2.35,15.5,434.5,385.58,304.76
2016,2,28,11,0,325.0,287.0,2.4,16.0,499.0,446.87,352.14
2016,2,28,11,15,415.0,266.5,2.45,16.0,544.5,492.64,388.4
2016,2,28,11,30,505.0,246.0,2.5,16.0,590.0,542.72,427.88
2016,2,28,11,45,479.0,261.0,2.6,16.5,591.0,556.61,437.64
2016,2,28,12,0,453.0,276.0,2.7,17.0,592.0,568.0,445.51
2016,2,28,12,15,400.0,293.0,2.7,17.0,572.5,558.84,438.11
2016,2,28,12,30,347.0,310.0,2.7,17.0,553.0,548.41,429.67
2016,2,28,12,45,264.5,321.0,2.75,17.0,505.5,508.93,399.07
2016,2,28,13,0,182.0,332.0,2.8,17.0,458.0,462.98,363.29
2016,2,28,13,15,265.0,311.0,2.75,17.0,490.0,509.45,400.81
2016,2,28,13,30,348.0,290.0,2.7,17.0,522.0,551.43,434.24
2016,2,28,13,45,251.0,293.0,2.65,17.0,457.5,487.19,384.13
2016,2,28,14,0,154.0,296.0,2.6,17.0,393.0,416.83,329.18
2016,2,28,14,15,264.5,265.5,2.55,17.0,423.0,470.39,373.55
2016,2,28,14,30,375.0,235.0,2.5,17.0,453.0,514.67,409.81
2016,2,28,14,45,274.5,233.5,2.45,17.0,388.0,441.34,352.29
2016,2,28,15,0,174.0,232.0,2.4,17.0,323.0,363.64,291.05
2016,2,28,15,15,139.0,212.5,2.15,16.5,281.5,318.37,255.97
2016,2,28,15,30,104.0,193.0,1.9,16.0,240.0,267.41,215.74
2016,2,28,15,45,54.0,161.0,1.7,16.0,185.5,201.05,161.88
2016,2,28,16,0,4.0,129.0,1.5,16.0,131.0,131.98,104.9
2016,2,28,16,15,2.0,111.0,1.35,15.5,112.0,112.88,89.52
2016,2,28,16,30,0.0,93.0,1.2,15.0,93.0,93.82,73.77
2016,2,28,16,45,0.0,74.0,1.1,14.5,74.0,74.57,57.57
2016,2,28,17,0,0.0,55.0,1.0,14.0,55.0,55.09,40.88
2016,2,28,17,15,0.0,38.0,1.0,13.5,38.0,37.62,25.66
2016,2,28,17,30,0.0,21.0,1.0,13.0,21.0,20.27,9.76
2016,2,28,17,45,0.0,10.5,1.0,13.0,10.5,10.32,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,9.83,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,15.65,0.0
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,24.38,15.11
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,32.56,23.2
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,34.95,25.69
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,46.54,27.96
2016,2,29,8,15,321.0,91.0,1.6,13.5,172.0,90.85,60.49
2016,2,29,8,30,20.0,126.0,1.6,14.0,133.0,118.57,93.97
2016,2,29,8,45,25.5,145.0,1.65,14.5,155.0,134.92,106.9
2016,2,29,9,0,31.0,164.0,1.7,15.0,177.0,155.38,123.16
2016,2,29,9,15,44.5,186.5,1.75,15.5,207.5,181.53,143.65
2016,2,29,9,30,58.0,209.0,1.8,16.0,238.0,209.13,165.2
2016,2,29,9,45,85.0,231.5,1.85,16.5,278.0,242.96,191.36
2016,2,29,10,0,112.0,254.0,1.9,17.0,318.0,279.27,219.37
2016,2,29,10,15,241.0,254.5,1.85,17.5,400.5,339.35,265.38
2016,2,29,10,30,370.0,255.0,1.8,18.0,483.0,414.16,322.48
2016,2,29,10,45,632.0,175.5,1.8,18.5,583.0,492.41,383.11
2016,2,29,11,0,894.0,96.0,1.8,19.0,683.0,588.61,456.63
2016,2,29,11,15,899.0,96.5,1.75,19.0,700.5,621.26,481.18
2016,2,29,11,30,904.0,97.0,1.7,19.0,718.0,651.68,504.05
2016,2,29,11,45,912.5,95.0,1.7,19.5,729.0,679.53,524.05
2016,2,29,12,0,921.0,93.0,1.7,20.0,740.0,704.98,541.96
2016,2,29,12,15,922.0,93.0,1.75,20.0,742.0,724.74,556.38
2016,2,29,12,30,923.0,93.0,1.8,20.0,744.0,741.57,568.42
2016,2,29,12,45,925.5,90.5,1.85,20.0,738.5,753.92,577.45
2016,2,29,13,0,928.0,88.0,1.9,20.0,733.0,763.17,584.48
2016,2,29,13,15,924.0,87.5,1.9,20.0,718.5,766.63,587.21
2016,2,29,13,30,920.0,87.0,1.9,20.0,704.0,766.88,587.89
2016,2,29,13,45,911.5,86.5,1.9,20.5,681.0,760.69,583.11
2016,2,29,14,0,903.0,86.0,1.9,21.0,658.0,751.4,576.35
2016,2,29,14,15,685.5,149.5,1.8,21.0,572.5,662.32,511.77
2016,2,29,14,30,468.0,213.0,1.7,21.0,487.0,566.97,439.43
2016,2,29,14,45,652.5,149.0,1.6,21.0,505.0,625.23,486.16
2016,2,29,15,0,837.0,85.0,1.5,21.0,523.0,668.57,520.03
2016,2,29,15,15,816.0,82.0,1.35,20.5,481.0,635.37,495.78
2016,2,29,15,30,795.0,79.0,1.2,20.0,439.0,600.48,470.56
2016,2,29,15,45,758.0,77.0,1.05,20.0,392.0,555.6,436.49
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,510.48,401.62
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,461.85,364.93
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,412.1,326.03
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,349.15,275.38
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,290.2,226.15
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.0,218.02,165.36
2016,2,29,17,30,292.0,31.0,0.9,17.0,58.0,154.09,106.8
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.0,71.34,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,120.0,10.0,1.15,12.5,17.0,9.83,0.0
2016,3,1,7,0,240.0,20.0,1.1,13.0,34.0,15.41,1.56
2016,3,1,7,15,367.0,31.5,1.35,13.5,77.5,23.64,14.5
2016,3,1,7,30,494.0,43.0,1.6,14.0,121.0,31.36,21.98
2016,3,1,7,45,571.5,49.5,1.85,14.5,171.0,34.27,24.88
2016,3,1,8,0,649.0,56.0,2.1,15.0,221.0,50.06,28.16
2016,3,1,8,15,696.0,61.0,2.15,15.5,271.5,96.12,50.37
2016,3,1,8,30,743.0,66.0,2.2,16.0,322.0,143.26,82.41
2016,3,1,8,45,723.5,74.5,2.3,16.5,353.0,186.34,119.19
2016,3,1,9,0,704.0,83.0,2.4,17.0,384.0,223.91,153.72
2016,3,1,9,15,677.0,102.0,2.45,17.0,415.5,268.94,195.14
2016,3,1,9,30,650.0,121.0,2.5,17.0,447.0,310.84,233.34
2016,3,1,9,45,566.0,160.5,2.65,17.5,460.5,347.42,266.65
2016,3,1,10,0,482.0,200.0,2.8,18.0,474.0,375.38,291.37
2016,3,1,10,15,699.5,141.0,2.8,18.0,562.5,441.36,343.91
2016,3,1,10,30,917.0,82.0,2.8,18.0,651.0,525.58,410.72
2016,3,1,10,45,925.0,83.0,2.85,18.5,676.5,565.35,442.34
2016,3,1,11,0,933.0,84.0,2.9,19.0,702.0,603.34,472.02
2016,3,1,11,15,938.0,84.5,2.9,19.0,719.5,637.11,498.63
2016,3,1,11,30,943.0,85.0,2.9,19.0,737.0,668.55,523.03
2016,3,1,11,45,947.0,85.0,2.9,19.0,747.5,696.36,544.38
2016,3,1,12,0,951.0,85.0,2.9,19.0,758.0,721.48,563.28
2016,3,1,12,15,951.5,85.0,2.85,19.0,759.5,741.39,577.08
2016,3,1,12,30,952.0,85.0,2.8,19.0,761.0,758.25,588.75
2016,3,1,12,45,950.5,85.0,2.8,19.0,754.5,770.55,597.55
2016,3,1,13,0,949.0,85.0,2.8,19.0,748.0,779.64,604.2
2016,3,1,13,15,945.0,84.0,2.8,19.0,733.0,782.62,606.66
2016,3,1,13,30,941.0,83.0,2.8,19.0,718.0,782.31,606.97
2016,3,1,13,45,935.0,82.0,2.8,19.0,696.0,777.28,604.08
2016,3,1,14,0,929.0,81.0,2.8,19.0,674.0,769.06,599.07
2016,3,1,14,15,919.0,79.5,2.8,18.5,643.5,754.28,590.6
2016,3,1,14,30,909.0,78.0,2.8,18.0,613.0,736.57,580.07
2016,3,1,14,45,895.0,76.5,2.8,18.0,576.5,713.26,564.39
2016,3,1,15,0,881.0,75.0,2.8,18.0,540.0,687.47,546.85
2016,3,1,15,15,861.5,72.5,2.65,17.5,497.5,654.62,524.08
2016,3,1,15,30,842.0,70.0,2.5,17.0,455.0,623.45,501.14
2016,3,1,15,45,815.5,67.0,2.45,17.0,408.0,582.38,469.75
2016,3,1,16,0,789.0,64.0,2.4,17.0,361.0,540.39,436.91
2016,3,1,16,15,749.5,60.0,2.1,16.0,311.0,489.53,396.92
2016,3,1,16,30,710.0,56.0,1.8,15.0,261.0,439.28,356.04
2016,3,1,16,45,648.5,50.5,1.5,14.5,210.5,377.88,304.27
2016,3,1,17,0,587.0,45.0,1.2,14.0,160.0,319.59,253.45
2016,3,1,17,15,487.0,36.5,1.15,13.5,113.0,249.71,192.85
2016,3,1,17,30,387.0,28.0,1.1,13.0,66.0,185.09,132.13
2016,3,1,17,45,193.5,14.0,1.05,12.5,33.0,85.07,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,20.5,11.0,0.8,12.5,12.5,10.81,0.0
2016,3,2,7,0,41.0,22.0,0.9,13.0,25.0,19.7,5.76
2016,3,2,7,15,90.0,40.5,1.05,13.5,53.5,33.23,22.84
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,47.41,36.12
2016,3,2,7,45,160.0,79.5,1.4,14.5,114.5,62.5,49.87
2016,3,2,8,0,181.0,100.0,1.6,15.0,147.0,83.02,61.76
2016,3,2,8,15,197.0,119.5,1.6,15.5,180.0,111.99,81.49
2016,3,2,8,30,213.0,139.0,1.6,16.0,213.0,142.7,104.68
2016,3,2,8,45,274.5,152.0,1.6,16.5,262.0,177.88,130.78
2016,3,2,9,0,336.0,165.0,1.6,17.0,311.0,218.92,162.56
2016,3,2,9,15,582.5,123.0,1.6,17.5,406.0,265.06,194.04
2016,3,2,9,30,829.0,81.0,1.6,18.0,501.0,338.34,249.7
2016,3,2,9,45,844.5,83.5,1.6,18.5,539.5,385.11,289.75
2016,3,2,10,0,860.0,86.0,1.6,19.0,578.0,434.56,330.81
2016,3,2,10,15,872.0,87.5,1.65,19.0,610.0,477.97,367.09
2016,3,2,10,30,884.0,89.0,1.7,19.0,642.0,520.4,401.79
2016,3,2,10,45,892.0,90.5,1.8,19.5,667.5,559.52,432.64
2016,3,2,11,0,900.0,92.0,1.9,20.0,693.0,596.95,461.51
2016,3,2,11,15,722.0,164.5,1.95,20.0,654.5,587.97,454.32
2016,3,2,11,30,544.0,237.0,2.0,20.0,616.0,568.59,438.72
2016,3,2,11,45,729.5,166.5,2.15,20.0,682.0,638.81,494.47
2016,3,2,12,0,915.0,96.0,2.3,20.0,748.0,712.76,551.9
2016,3,2,12,15,687.5,188.0,2.4,20.0,678.5,666.59,515.16
2016,3,2,12,30,460.0,280.0,2.5,20.0,609.0,608.49,469.56
2016,3,2,12,45,421.5,291.0,2.6,20.0,590.0,600.67,464.25
2016,3,2,13,0,383.0,302.0,2.7,20.0,571.0,587.14,454.4
2016,3,2,13,15,367.0,305.5,2.75,19.5,559.5,584.1,453.34
2016,3,2,13,30,351.0,309.0,2.8,19.0,548.0,579.73,451.23
2016,3,2,13,45,384.5,283.0,2.85,19.0,537.0,580.11,453.36
2016,3,2,14,0,418.0,257.0,2.9,19.0,526.0,584.17,458.08
2016,3,2,14,15,497.5,217.5,2.9,18.5,523.5,600.31,473.65
2016,3,2,14,30,577.0,178.0,2.9,18.0,521.0,612.11,485.94
2016,3,2,14,45,545.0,176.5,2.9,18.0,484.5,581.72,463.28
2016,3,2,15,0,513.0,175.0,2.9,18.0,448.0,550.49,440.01
2016,3,2,15,15,415.5,179.0,2.85,17.5,389.0,481.22,386.98
2016,3,2,15,30,318.0,183.0,2.8,17.0,330.0,408.04,330.06
2016,3,2,15,45,253.0,170.0,2.8,17.0,279.5,347.34,281.97
2016,3,2,16,0,188.0,157.0,2.8,17.0,229.0,282.67,229.85
2016,3,2,16,15,165.0,139.5,2.65,16.5,196.5,246.51,200.78
2016,3,2,16,30,142.0,122.0,2.5,16.0,164.0,211.48,171.92
2016,3,2,16,45,129.0,100.0,2.4,15.5,132.5,176.86,142.89
2016,3,2,17,0,116.0,78.0,2.3,15.0,101.0,142.6,113.42
2016,3,2,17,15,84.0,57.0,2.1,14.5,71.0,102.44,78.61
2016,3,2,17,30,52.0,36.0,1.9,14.0,41.0,63.94,44.35
2016,3,2,17,45,26.0,18.0,1.75,14.0,20.5,29.83,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,9.83,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,19.31,7.07
2016,3,3,7,15,14.0,39.5,0.95,13.5,42.0,36.15,25.51
2016,3,3,7,30,28.0,59.0,1.0,14.0,64.0,52.74,40.88
2016,3,3,7,45,40.5,80.0,1.05,14.5,89.5,70.04,56.55
2016,3,3,8,0,53.0,101.0,1.1,15.0,115.0,89.57,69.2
2016,3,3,8,15,61.0,122.0,1.0,15.0,141.0,112.27,86.83
2016,3,3,8,30,69.0,143.0,0.9,15.0,167.0,135.99,105.6
