Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,165.0,161.0,0.8,15.5,230.0,170.66,129.55
2016,3,3,9,0,261.0,179.0,0.7,16.0,293.0,214.95,161.92
2016,3,3,9,15,197.0,203.5,0.6,16.0,294.5,236.41,181.68
2016,3,3,9,30,133.0,228.0,0.5,16.0,296.0,248.06,192.65
2016,3,3,9,45,73.0,216.0,0.45,16.5,254.0,226.92,176.85
2016,3,3,10,0,13.0,204.0,0.4,17.0,212.0,198.76,154.93
2016,3,3,10,15,21.0,226.5,0.5,17.0,240.0,224.46,175.07
2016,3,3,10,30,29.0,249.0,0.6,17.0,268.0,248.63,193.65
2016,3,3,10,45,83.0,284.5,0.7,17.5,340.5,312.5,242.46
2016,3,3,11,0,137.0,320.0,0.8,18.0,413.0,379.61,292.72
2016,3,3,11,15,98.5,316.5,1.05,18.0,384.0,360.57,278.45
2016,3,3,11,30,60.0,313.0,1.3,18.0,355.0,337.83,261.45
2016,3,3,11,45,61.5,316.0,1.55,18.0,359.5,345.01,267.55
2016,3,3,12,0,63.0,319.0,1.8,18.0,364.0,352.07,273.38
2016,3,3,12,15,52.0,312.5,1.9,18.0,350.0,341.05,264.96
2016,3,3,12,30,41.0,306.0,2.0,18.0,336.0,329.33,256.03
2016,3,3,12,45,90.0,324.0,2.1,18.0,388.5,384.97,299.91
2016,3,3,13,0,139.0,342.0,2.2,18.0,441.0,445.82,346.93
2016,3,3,13,15,141.5,333.5,2.05,17.5,432.5,442.54,344.85
2016,3,3,13,30,144.0,325.0,1.9,17.0,424.0,438.66,342.69
2016,3,3,13,45,93.0,298.0,1.8,17.0,361.0,369.61,289.57
2016,3,3,14,0,42.0,271.0,1.7,17.0,298.0,305.13,239.32
2016,3,3,14,15,21.0,155.5,1.6,17.0,169.0,170.75,134.11
2016,3,3,14,30,0.0,40.0,1.5,17.0,40.0,38.66,26.52
2016,3,3,14,45,7.5,117.0,1.45,17.0,121.5,119.16,93.18
2016,3,3,15,0,15.0,194.0,1.4,17.0,203.0,203.23,161.09
2016,3,3,15,15,55.0,197.0,1.3,17.0,224.0,240.5,191.78
2016,3,3,15,30,95.0,200.0,1.2,17.0,245.0,270.77,216.69
2016,3,3,15,45,138.5,179.5,1.1,17.0,237.0,281.36,226.0
2016,3,3,16,0,182.0,159.0,1.0,17.0,229.0,282.05,227.27
2016,3,3,16,15,167.5,139.5,0.9,16.5,197.0,248.33,200.48
2016,3,3,16,30,153.0,120.0,0.8,16.0,165.0,215.02,173.58
2016,3,3,16,45,135.5,98.5,0.7,16.0,133.0,178.28,142.91
2016,3,3,17,0,118.0,77.0,0.6,16.0,101.0,142.24,112.2
2016,3,3,17,15,86.0,56.5,0.6,15.5,71.5,102.43,78.21
2016,3,3,17,30,54.0,36.0,0.6,15.0,42.0,64.35,44.84
2016,3,3,17,45,27.0,18.0,0.65,15.0,21.0,30.16,1.63
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.2,13.5,10.5,10.32,0.0
2016,3,4,7,0,0.0,21.0,1.3,14.0,21.0,20.28,8.79
2016,3,4,7,15,8.0,41.0,1.35,14.0,42.0,38.39,27.5
2016,3,4,7,30,16.0,61.0,1.4,14.0,63.0,54.42,42.4
2016,3,4,7,45,25.5,81.5,1.5,14.5,87.0,71.32,57.72
2016,3,4,8,0,35.0,102.0,1.6,15.0,111.0,90.35,70.16
2016,3,4,8,15,42.5,122.0,1.75,15.5,135.5,111.36,86.67
2016,3,4,8,30,50.0,142.0,1.9,16.0,160.0,133.29,104.02
2016,3,4,8,45,30.0,149.5,2.05,16.5,161.0,140.88,110.76
2016,3,4,9,0,10.0,157.0,2.2,17.0,162.0,149.32,118.03
2016,3,4,9,15,6.0,161.5,2.35,17.0,164.5,153.89,121.61
2016,3,4,9,30,2.0,166.0,2.5,17.0,167.0,157.85,124.63
2016,3,4,9,45,1.0,154.0,2.65,17.5,154.5,147.28,115.59
2016,3,4,10,0,0.0,142.0,2.8,18.0,142.0,136.17,106.18
2016,3,4,10,15,0.0,87.0,2.8,18.0,87.0,84.19,63.78
2016,3,4,10,30,0.0,32.0,2.8,18.0,32.0,30.93,19.98
2016,3,4,10,45,4.0,123.5,2.85,18.0,126.5,121.37,93.9
2016,3,4,11,0,8.0,215.0,2.9,18.0,221.0,210.87,165.15
2016,3,4,11,15,5.0,198.5,2.8,18.0,202.5,194.09,151.45
2016,3,4,11,30,2.0,182.0,2.7,18.0,184.0,176.88,137.65
2016,3,4,11,45,1.0,153.0,2.65,18.0,154.0,148.6,115.07
2016,3,4,12,0,0.0,124.0,2.6,18.0,124.0,120.04,92.17
2016,3,4,12,15,0.0,95.5,2.65,17.5,95.5,92.48,70.12
2016,3,4,12,30,0.0,67.0,2.7,17.0,67.0,64.85,47.77
2016,3,4,12,45,0.0,91.0,2.75,17.0,91.0,88.12,66.79
2016,3,4,13,0,0.0,115.0,2.8,17.0,115.0,111.47,85.76
2016,3,4,13,15,0.0,112.5,2.8,17.0,112.5,109.06,83.84
2016,3,4,13,30,0.0,110.0,2.8,17.0,110.0,106.64,81.96
2016,3,4,13,45,0.0,61.5,2.85,17.0,61.5,59.5,43.55
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,12.56,4.8
2016,3,4,14,15,0.0,60.5,2.7,16.5,60.5,58.52,43.05
2016,3,4,14,30,0.0,108.0,2.5,16.0,108.0,104.81,81.36
2016,3,4,14,45,2.5,143.0,2.35,16.0,144.5,141.7,111.7
2016,3,4,15,0,5.0,178.0,2.2,16.0,181.0,179.67,142.72
2016,3,4,15,15,2.5,107.0,1.95,16.0,108.5,105.86,82.69
2016,3,4,15,30,0.0,36.0,1.7,16.0,36.0,34.77,23.71
2016,3,4,15,45,0.0,33.0,1.45,16.0,33.0,31.86,21.38
2016,3,4,16,0,0.0,30.0,1.2,16.0,30.0,28.96,18.99
2016,3,4,16,15,0.0,26.0,1.1,15.5,26.0,25.09,15.79
2016,3,4,16,30,0.0,22.0,1.0,15.0,22.0,21.22,12.55
2016,3,4,16,45,0.0,17.5,0.95,15.0,17.5,16.88,8.8
2016,3,4,17,0,0.0,13.0,0.9,15.0,13.0,12.53,5.02
2016,3,4,17,15,0.0,9.0,0.95,15.0,9.0,8.67,1.63
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,4.82,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,2.41,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.8,14.5,3.5,3.44,0.0
2016,3,5,7,0,0.0,7.0,3.1,15.0,7.0,6.74,0.0
2016,3,5,7,15,0.0,14.5,3.2,15.0,14.5,13.98,6.44
2016,3,5,7,30,0.0,22.0,3.3,15.0,22.0,21.22,13.11
2016,3,5,7,45,0.0,30.0,3.45,15.5,30.0,28.95,20.12
2016,3,5,8,0,0.0,38.0,3.6,16.0,38.0,36.69,25.55
2016,3,5,8,15,0.0,46.5,3.6,16.0,46.5,44.91,32.54
2016,3,5,8,30,0.0,55.0,3.6,16.0,55.0,53.14,39.43
2016,3,5,8,45,28.0,119.5,3.65,16.0,132.0,115.83,90.62
2016,3,5,9,0,56.0,184.0,3.7,16.0,209.0,179.8,142.14
2016,3,5,9,15,28.0,108.0,3.75,16.0,120.5,110.19,85.74
2016,3,5,9,30,0.0,32.0,3.8,16.0,32.0,30.91,20.35
2016,3,5,9,45,19.0,135.5,3.9,16.5,147.0,135.46,106.52
2016,3,5,10,0,38.0,239.0,4.0,17.0,262.0,238.26,188.74
2016,3,5,10,15,19.0,147.0,4.25,17.0,158.5,148.8,116.7
2016,3,5,10,30,0.0,55.0,4.5,17.0,55.0,53.19,38.45
2016,3,5,10,45,0.0,76.5,4.75,17.5,76.5,74.03,55.45
2016,3,5,11,0,0.0,98.0,5.0,18.0,98.0,94.85,72.23
2016,3,5,11,15,0.0,119.5,5.1,18.5,119.5,115.54,88.75
2016,3,5,11,30,0.0,141.0,5.2,19.0,141.0,136.28,105.17
2016,3,5,11,45,5.5,189.5,5.3,19.5,193.5,186.74,145.26
2016,3,5,12,0,11.0,238.0,5.4,20.0,246.0,237.72,185.2
2016,3,5,12,15,151.5,289.0,5.35,19.5,400.0,391.21,308.68
2016,3,5,12,30,292.0,340.0,5.3,19.0,554.0,550.23,433.0
2016,3,5,12,45,158.5,309.5,5.3,19.0,426.0,425.22,334.96
2016,3,5,13,0,25.0,279.0,5.3,19.0,298.0,291.17,227.96
2016,3,5,13,15,26.0,273.0,5.35,18.5,292.0,286.87,225.53
2016,3,5,13,30,27.0,267.0,5.4,18.0,286.0,287.15,226.47
2016,3,5,13,45,14.0,221.5,5.5,17.5,231.5,227.71,179.74
2016,3,5,14,0,1.0,176.0,5.6,17.0,177.0,172.82,135.94
2016,3,5,14,15,0.5,104.5,5.85,17.0,105.0,101.68,78.36
2016,3,5,14,30,0.0,33.0,6.1,17.0,33.0,31.89,20.91
2016,3,5,14,45,0.0,32.5,6.35,17.0,32.5,31.4,20.57
2016,3,5,15,0,0.0,32.0,6.6,17.0,32.0,30.91,20.22
2016,3,5,15,15,0.0,25.5,6.75,16.5,25.5,24.63,15.05
2016,3,5,15,30,0.0,19.0,6.9,16.0,19.0,18.34,9.84
2016,3,5,15,45,0.0,18.5,7.05,16.0,18.5,17.86,9.47
2016,3,5,16,0,0.0,18.0,7.2,16.0,18.0,17.37,9.09
2016,3,5,16,15,0.0,15.5,7.25,15.5,15.5,14.95,7.09
2016,3,5,16,30,0.0,13.0,7.3,15.0,13.0,12.54,5.06
2016,3,5,16,45,0.0,10.5,7.35,15.0,10.5,10.12,2.98
2016,3,5,17,0,0.0,8.0,7.4,15.0,8.0,7.71,0.88
2016,3,5,17,15,0.0,5.5,7.3,15.0,5.5,5.3,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,67.0,17.5,1.5,11.5,23.0,17.2,0.0
2016,3,6,7,0,134.0,35.0,1.6,12.0,46.0,28.83,17.06
2016,3,6,7,15,246.5,50.5,1.8,12.0,89.0,38.64,28.19
2016,3,6,7,30,359.0,66.0,2.0,12.0,132.0,49.34,38.38
2016,3,6,7,45,440.5,75.5,2.25,12.5,181.5,54.8,43.56
2016,3,6,8,0,522.0,85.0,2.5,13.0,231.0,86.04,53.87
2016,3,6,8,15,573.5,92.5,2.6,13.0,281.0,125.93,77.73
2016,3,6,8,30,625.0,100.0,2.7,13.0,331.0,171.03,111.55
2016,3,6,8,45,663.5,104.5,2.85,13.5,379.0,215.78,148.78
2016,3,6,9,0,702.0,109.0,3.0,14.0,427.0,263.83,190.35
2016,3,6,9,15,727.0,113.0,3.05,14.0,470.5,310.43,231.99
2016,3,6,9,30,752.0,117.0,3.1,14.0,514.0,358.42,274.55
2016,3,6,9,45,420.0,191.5,3.2,14.5,416.5,332.74,261.57
2016,3,6,10,0,88.0,266.0,3.3,15.0,319.0,283.83,225.51
2016,3,6,10,15,453.0,196.5,3.3,15.0,487.0,393.26,312.88
2016,3,6,10,30,818.0,127.0,3.3,15.0,655.0,537.74,427.11
2016,3,6,10,45,826.5,129.0,3.35,15.0,680.0,575.93,457.85
2016,3,6,11,0,835.0,131.0,3.4,15.0,705.0,612.68,487.43
2016,3,6,11,15,841.5,132.5,3.4,15.0,722.5,646.07,513.82
2016,3,6,11,30,848.0,134.0,3.4,15.0,740.0,677.52,538.31
2016,3,6,11,45,851.5,134.0,3.45,15.0,749.5,703.39,558.54
2016,3,6,12,0,855.0,134.0,3.5,15.0,759.0,726.84,576.76
2016,3,6,12,15,679.0,202.0,3.55,15.0,699.0,687.59,544.93
2016,3,6,12,30,503.0,270.0,3.6,15.0,639.0,639.01,505.78
2016,3,6,12,45,370.5,307.5,3.7,15.0,578.5,584.28,462.81
2016,3,6,13,0,238.0,345.0,3.8,15.0,518.0,525.04,415.53
2016,3,6,13,15,236.0,339.0,3.85,15.0,507.0,521.51,413.64
2016,3,6,13,30,234.0,333.0,3.9,15.0,496.0,517.08,410.81
2016,3,6,13,45,222.5,322.0,3.95,15.0,473.0,499.37,397.73
2016,3,6,14,0,211.0,311.0,4.0,15.0,450.0,480.8,383.99
2016,3,6,14,15,221.5,294.5,4.05,15.0,435.0,472.06,378.42
2016,3,6,14,30,232.0,278.0,4.1,15.0,420.0,462.14,371.87
2016,3,6,14,45,160.0,260.5,4.15,15.0,355.5,390.54,315.08
2016,3,6,15,0,88.0,243.0,4.2,15.0,291.0,313.6,253.27
2016,3,6,15,15,52.0,209.0,4.1,14.5,237.0,252.03,204.06
2016,3,6,15,30,16.0,175.0,4.0,14.0,183.0,185.62,149.89
2016,3,6,15,45,8.0,150.5,3.95,14.0,154.5,155.44,125.27
2016,3,6,16,0,0.0,126.0,3.9,14.0,126.0,125.55,100.55
2016,3,6,16,15,0.0,108.5,3.75,13.5,108.5,108.09,86.33
2016,3,6,16,30,0.0,91.0,3.6,13.0,91.0,90.55,71.76
2016,3,6,16,45,0.0,73.0,3.45,12.5,73.0,72.36,56.37
2016,3,6,17,0,0.0,55.0,3.3,12.0,55.0,54.03,40.59
2016,3,6,17,15,0.0,39.5,3.3,12.0,39.5,38.28,26.76
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,23.17,13.37
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,11.57,0.58
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,15.5,1.7,9.0,20.5,13.19,0.0
2016,3,7,7,0,120.0,31.0,1.8,9.0,41.0,25.77,15.45
2016,3,7,7,15,169.0,49.5,1.95,9.0,75.0,40.22,30.06
2016,3,7,7,30,218.0,68.0,2.1,9.0,109.0,54.15,43.23
2016,3,7,7,45,245.5,87.0,2.3,9.5,146.5,67.9,55.92
2016,3,7,8,0,273.0,106.0,2.5,10.0,184.0,97.9,70.84
2016,3,7,8,15,296.0,122.5,2.6,10.0,221.5,130.41,93.84
2016,3,7,8,30,319.0,139.0,2.7,10.0,259.0,165.2,121.45
2016,3,7,8,45,271.5,166.5,2.85,10.5,278.0,196.94,150.58
2016,3,7,9,0,224.0,194.0,3.0,11.0,297.0,227.76,178.7
2016,3,7,9,15,112.0,105.0,3.0,11.0,156.5,130.67,102.42
2016,3,7,9,30,0.0,16.0,3.0,11.0,16.0,15.45,7.58
2016,3,7,9,45,2.0,101.0,3.0,11.0,102.5,98.3,77.77
2016,3,7,10,0,4.0,186.0,3.0,11.0,189.0,178.89,144.3
2016,3,7,10,15,40.0,240.0,3.0,11.0,266.5,244.06,197.03
2016,3,7,10,30,76.0,294.0,3.0,11.0,344.0,314.58,253.41
2016,3,7,10,45,38.0,155.0,3.05,11.5,180.0,169.53,135.85
2016,3,7,11,0,0.0,16.0,3.1,12.0,16.0,15.47,7.4
2016,3,7,11,15,11.0,144.0,3.15,12.0,152.0,145.88,116.16
2016,3,7,11,30,22.0,272.0,3.2,12.0,288.0,275.9,220.93
2016,3,7,11,45,82.5,316.0,3.3,12.0,376.5,360.58,288.81
2016,3,7,12,0,143.0,360.0,3.4,12.0,465.0,450.26,359.53
2016,3,7,12,15,97.5,343.0,3.45,12.0,415.0,404.52,322.92
2016,3,7,12,30,52.0,326.0,3.5,12.0,365.0,357.97,285.74
2016,3,7,12,45,51.5,323.0,3.6,12.0,361.0,357.05,285.4
2016,3,7,13,0,51.0,320.0,3.7,12.0,357.0,355.91,284.77
2016,3,7,13,15,112.0,329.5,3.7,12.0,409.0,418.72,335.97
2016,3,7,13,30,173.0,339.0,3.7,12.0,461.0,477.82,383.52
2016,3,7,13,45,238.0,318.5,3.7,12.0,480.5,508.5,409.35
2016,3,7,14,0,303.0,298.0,3.7,12.0,500.0,543.82,438.66
2016,3,7,14,15,284.5,287.0,3.7,12.0,469.5,518.71,419.46
2016,3,7,14,30,266.0,276.0,3.7,12.0,439.0,492.82,399.82
2016,3,7,14,45,146.5,245.5,3.7,12.5,334.5,365.04,297.0
2016,3,7,15,0,27.0,215.0,3.7,13.0,230.0,233.61,188.73
2016,3,7,15,15,118.5,211.5,3.5,12.5,269.5,307.42,252.09
2016,3,7,15,30,210.0,208.0,3.3,12.0,309.0,363.65,299.97
2016,3,7,15,45,420.5,157.0,3.15,12.0,334.0,451.06,373.75
2016,3,7,16,0,631.0,106.0,3.0,12.0,359.0,513.3,425.23
2016,3,7,16,15,586.5,99.0,2.55,11.5,310.0,460.26,381.43
2016,3,7,16,30,542.0,92.0,2.1,11.0,261.0,408.46,338.22
2016,3,7,16,45,489.5,80.5,1.7,11.0,212.5,349.58,287.8
2016,3,7,17,0,437.0,69.0,1.3,11.0,164.0,292.27,237.59
2016,3,7,17,15,341.0,56.5,1.25,10.5,118.5,221.22,176.38
2016,3,7,17,30,245.0,44.0,1.2,10.0,73.0,158.25,120.57
2016,3,7,17,45,122.5,22.0,1.15,10.0,36.5,77.95,39.23
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.0,30.0,12.33,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,60.0,25.08,15.32
2016,3,8,7,15,412.0,42.5,1.3,9.5,106.5,31.79,22.65
2016,3,8,7,30,520.0,53.0,1.4,10.0,153.0,38.14,28.78
2016,3,8,7,45,578.0,61.0,1.5,10.5,203.0,41.93,32.4
2016,3,8,8,0,636.0,69.0,1.6,11.0,253.0,83.01,46.02
2016,3,8,8,15,678.5,74.5,1.6,11.5,303.5,126.92,73.72
2016,3,8,8,30,721.0,80.0,1.6,12.0,354.0,174.87,110.93
2016,3,8,8,45,734.5,89.0,1.6,12.5,399.0,223.62,153.18
2016,3,8,9,0,748.0,98.0,1.6,13.0,444.0,273.06,197.02
2016,3,8,9,15,769.5,101.5,1.6,13.0,487.0,320.59,239.43
2016,3,8,9,30,791.0,105.0,1.6,13.0,530.0,371.81,284.23
2016,3,8,9,45,597.0,171.5,1.65,13.0,505.5,389.93,304.39
2016,3,8,10,0,403.0,238.0,1.7,13.0,481.0,394.11,310.86
2016,3,8,10,15,458.5,233.0,1.75,13.0,522.5,433.6,343.03
2016,3,8,10,30,514.0,228.0,1.8,13.0,564.0,478.65,379.06
2016,3,8,10,45,419.0,270.0,1.9,13.5,550.5,485.81,383.92
2016,3,8,11,0,324.0,312.0,2.0,14.0,537.0,486.24,383.07
2016,3,8,11,15,432.0,281.5,2.0,14.0,590.0,538.34,424.47
2016,3,8,11,30,540.0,251.0,2.0,14.0,643.0,595.55,469.06
2016,3,8,11,45,457.0,287.5,2.0,14.0,622.0,590.87,463.94
2016,3,8,12,0,374.0,324.0,2.0,14.0,601.0,579.81,454.27
2016,3,8,12,15,193.5,285.5,1.95,13.5,429.0,420.34,332.85
2016,3,8,12,30,13.0,247.0,1.9,13.0,257.0,249.48,197.03
2016,3,8,12,45,23.0,272.5,1.85,13.0,289.5,282.68,224.06
2016,3,8,13,0,33.0,298.0,1.8,13.0,322.0,320.35,253.6
2016,3,8,13,15,17.5,240.0,1.85,13.0,253.0,247.9,196.6
2016,3,8,13,30,2.0,182.0,1.9,13.0,184.0,178.99,141.61
2016,3,8,13,45,38.5,242.5,2.0,13.0,269.0,272.41,217.82
2016,3,8,14,0,75.0,303.0,2.1,13.0,354.0,364.51,290.9
2016,3,8,14,15,52.0,273.5,2.15,12.5,308.0,317.39,254.09
2016,3,8,14,30,29.0,244.0,2.2,12.0,262.0,270.17,217.17
2016,3,8,14,45,14.5,162.0,2.3,12.0,171.0,169.58,136.23
2016,3,8,15,0,0.0,80.0,2.4,12.0,80.0,77.39,59.84
2016,3,8,15,15,0.0,77.0,2.2,12.0,77.0,74.47,57.64
2016,3,8,15,30,0.0,74.0,2.0,12.0,74.0,71.56,55.35
2016,3,8,15,45,0.0,40.5,1.8,12.0,40.5,39.12,27.93
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,6.75,0.18
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,5.79,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.82,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.86,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.89,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.93,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.96,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.48,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,10.5,6.0,5.78,0.0
2016,3,9,7,0,0.0,12.0,1.9,11.0,12.0,11.57,4.1
2016,3,9,7,15,0.0,21.5,1.95,11.0,21.5,20.74,12.77
2016,3,9,7,30,0.0,31.0,2.0,11.0,31.0,29.92,21.31
2016,3,9,7,45,0.0,41.5,2.15,11.5,41.5,40.07,30.6
2016,3,9,8,0,0.0,52.0,2.3,12.0,52.0,50.24,37.68
2016,3,9,8,15,0.0,62.5,2.35,12.5,62.5,60.4,46.26
2016,3,9,8,30,0.0,73.0,2.4,13.0,73.0,70.58,54.7
2016,3,9,8,45,0.0,110.5,2.5,13.5,110.5,105.25,83.59
2016,3,9,9,0,0.0,148.0,2.6,14.0,148.0,139.66,111.69
2016,3,9,9,15,67.0,196.0,2.6,14.0,232.5,200.37,159.5
2016,3,9,9,30,134.0,244.0,2.6,14.0,317.0,267.24,212.25
2016,3,9,9,45,116.5,260.0,2.6,14.5,326.5,282.8,224.53
2016,3,9,10,0,99.0,276.0,2.6,15.0,336.0,299.35,237.31
2016,3,9,10,15,211.5,283.0,2.6,15.0,420.0,364.51,288.7
2016,3,9,10,30,324.0,290.0,2.6,15.0,504.0,438.97,347.01
2016,3,9,10,45,334.5,299.5,2.6,15.5,527.5,468.33,369.06
2016,3,9,11,0,345.0,309.0,2.6,16.0,551.0,497.72,390.99
2016,3,9,11,15,345.0,317.5,2.6,16.0,564.5,519.47,407.53
2016,3,9,11,30,345.0,326.0,2.6,16.0,578.0,540.38,423.3
2016,3,9,11,45,264.5,345.5,2.6,16.5,540.0,515.93,402.86
2016,3,9,12,0,184.0,365.0,2.6,17.0,502.0,485.52,377.9
2016,3,9,12,15,230.5,359.0,2.6,17.0,531.0,519.78,404.88
2016,3,9,12,30,277.0,353.0,2.6,17.0,560.0,557.69,434.04
2016,3,9,12,45,156.5,329.5,2.65,17.5,446.5,446.75,348.45
2016,3,9,13,0,36.0,306.0,2.7,18.0,333.0,330.84,257.4
2016,3,9,13,15,64.5,320.0,2.65,18.0,366.5,368.83,287.86
2016,3,9,13,30,93.0,334.0,2.6,18.0,400.0,407.27,317.86
2016,3,9,13,45,56.0,291.0,2.6,18.5,330.5,336.08,262.43
2016,3,9,14,0,19.0,248.0,2.6,19.0,261.0,258.97,202.0
2016,3,9,14,15,18.0,237.0,2.55,18.5,248.5,247.69,194.09
2016,3,9,14,30,17.0,226.0,2.5,18.0,236.0,236.35,185.89
2016,3,9,14,45,21.5,221.0,2.45,18.0,233.0,235.21,185.54
2016,3,9,15,0,26.0,216.0,2.4,18.0,230.0,234.0,185.11
2016,3,9,15,15,24.0,200.0,2.2,17.5,212.5,216.55,171.89
2016,3,9,15,30,22.0,184.0,2.0,17.0,195.0,199.1,158.58
2016,3,9,15,45,11.0,156.5,1.85,17.0,162.0,163.57,129.99
2016,3,9,16,0,0.0,129.0,1.7,17.0,129.0,128.49,101.46
2016,3,9,16,15,0.0,112.0,1.5,16.5,112.0,111.57,87.98
2016,3,9,16,30,0.0,95.0,1.3,16.0,95.0,94.59,74.17
2016,3,9,16,45,0.0,78.0,1.1,16.0,78.0,77.53,59.9
2016,3,9,17,0,0.0,61.0,0.9,16.0,61.0,60.35,45.3
2016,3,9,17,15,0.0,44.5,0.9,15.5,44.5,43.56,30.9
2016,3,9,17,30,0.0,28.0,0.9,15.0,28.0,27.03,16.58
2016,3,9,17,45,0.0,16.0,0.9,14.5,16.0,15.44,4.74
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.0,2.5,12.5,13.0,12.54,0.0
2016,3,10,7,0,0.0,26.0,2.7,13.0,26.0,25.11,15.56
2016,3,10,7,15,0.0,44.0,2.8,13.5,44.0,41.73,31.06
2016,3,10,7,30,0.0,62.0,2.9,14.0,62.0,58.01,45.92
2016,3,10,7,45,0.0,82.0,3.0,14.5,82.0,75.84,58.84
2016,3,10,8,0,0.0,102.0,3.1,15.0,102.0,94.32,74.37
2016,3,10,8,15,4.5,120.0,3.3,15.5,122.0,111.82,88.6
2016,3,10,8,30,9.0,138.0,3.5,16.0,142.0,129.87,103.01
2016,3,10,8,45,4.5,131.0,3.7,16.5,133.0,124.63,98.43
2016,3,10,9,0,0.0,124.0,3.9,17.0,124.0,118.15,92.82
2016,3,10,9,15,3.0,153.0,4.0,17.0,155.0,146.07,115.35
2016,3,10,9,30,6.0,182.0,4.1,17.0,186.0,174.36,137.95
2016,3,10,9,45,154.5,224.5,4.2,17.5,319.0,268.42,211.69
2016,3,10,10,0,303.0,267.0,4.3,18.0,452.0,378.88,297.86
2016,3,10,10,15,573.5,188.5,4.3,18.0,561.5,454.78,358.55
2016,3,10,10,30,844.0,110.0,4.3,18.0,671.0,551.84,436.27
2016,3,10,10,45,611.0,206.5,4.3,18.0,620.5,540.97,426.9
2016,3,10,11,0,378.0,303.0,4.3,18.0,570.0,513.84,403.82
2016,3,10,11,15,453.0,281.5,4.2,18.0,609.0,556.03,437.36
2016,3,10,11,30,528.0,260.0,4.1,18.0,648.0,601.5,472.96
2016,3,10,11,45,533.5,259.0,4.1,18.5,655.0,620.84,486.88
2016,3,10,12,0,539.0,258.0,4.1,19.0,662.0,638.77,499.72
2016,3,10,12,15,274.0,241.5,4.05,19.0,447.0,439.92,346.92
2016,3,10,12,30,9.0,225.0,4.0,19.0,232.0,225.18,174.77
2016,3,10,12,45,47.5,286.5,3.95,19.0,322.0,318.42,248.91
2016,3,10,13,0,86.0,348.0,3.9,19.0,412.0,411.72,320.99
2016,3,10,13,15,70.0,331.5,3.75,18.5,383.0,385.08,300.69
2016,3,10,13,30,54.0,315.0,3.6,18.0,354.0,357.82,280.17
2016,3,10,13,45,27.0,168.5,3.45,18.0,188.0,188.4,147.77
2016,3,10,14,0,0.0,22.0,3.3,18.0,22.0,21.27,11.91
2016,3,10,14,15,0.0,42.0,3.1,18.0,42.0,40.61,27.96
2016,3,10,14,30,0.0,62.0,2.9,18.0,62.0,59.97,43.96
2016,3,10,14,45,0.0,54.5,2.75,18.0,54.5,52.7,38.06
2016,3,10,15,0,0.0,47.0,2.6,18.0,47.0,45.43,32.15
2016,3,10,15,15,0.0,38.5,2.35,17.5,38.5,37.2,25.47
2016,3,10,15,30,0.0,30.0,2.1,17.0,30.0,28.97,18.73
2016,3,10,15,45,0.0,33.5,1.9,17.0,33.5,32.35,21.64
2016,3,10,16,0,0.0,37.0,1.7,17.0,37.0,35.73,24.56
2016,3,10,16,15,0.0,32.0,1.5,16.5,32.0,30.89,20.6
2016,3,10,16,30,0.0,27.0,1.3,16.0,27.0,26.06,16.58
2016,3,10,16,45,0.0,22.0,1.15,16.0,22.0,21.22,12.46
2016,3,10,17,0,0.0,17.0,1.0,16.0,17.0,16.39,8.3
2016,3,10,17,15,0.0,12.5,1.05,15.5,12.5,12.05,4.52
2016,3,10,17,30,0.0,8.0,1.1,15.0,8.0,7.71,0.71
2016,3,10,17,45,0.0,4.5,1.2,15.0,4.5,4.33,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,7.71,0.91
2016,3,11,7,15,0.0,13.5,4.9,13.0,13.5,13.01,5.85
2016,3,11,7,30,0.0,19.0,4.8,13.0,19.0,18.32,10.77
2016,3,11,7,45,0.0,25.0,4.7,13.0,25.0,24.12,15.08
2016,3,11,8,0,0.0,31.0,4.6,13.0,31.0,29.92,20.1
2016,3,11,8,15,0.0,37.0,4.55,13.0,37.0,35.72,25.05
2016,3,11,8,30,0.0,43.0,4.5,13.0,43.0,41.53,29.95
2016,3,11,8,45,0.0,65.5,4.45,13.0,65.5,63.31,48.37
2016,3,11,9,0,0.0,88.0,4.4,13.0,88.0,85.0,66.51
2016,3,11,9,15,26.0,160.0,4.45,13.0,174.5,157.14,125.89
2016,3,11,9,30,52.0,232.0,4.5,13.0,261.0,231.97,186.61
2016,3,11,9,45,29.0,213.0,4.6,13.5,229.0,210.22,168.57
2016,3,11,10,0,6.0,194.0,4.7,14.0,197.0,187.51,149.66
2016,3,11,10,15,11.0,216.0,4.9,14.0,222.5,211.26,168.76
2016,3,11,10,30,16.0,238.0,5.1,14.0,248.0,235.52,188.16
2016,3,11,10,45,8.0,129.5,5.3,14.0,134.5,129.6,101.93
2016,3,11,11,0,0.0,21.0,5.5,14.0,21.0,20.31,11.33
2016,3,11,11,15,45.0,185.5,5.55,14.0,219.0,207.35,166.17
2016,3,11,11,30,90.0,350.0,5.6,14.0,417.0,395.76,316.43
2016,3,11,11,45,105.0,359.0,5.65,14.0,438.0,419.11,334.64
2016,3,11,12,0,120.0,368.0,5.7,14.0,459.0,444.58,354.89
2016,3,11,12,15,180.0,367.0,5.6,14.0,503.5,492.8,393.85
2016,3,11,12,30,240.0,366.0,5.5,14.0,548.0,542.5,433.61
2016,3,11,12,45,150.5,351.5,5.4,14.0,465.5,465.62,371.98
2016,3,11,13,0,61.0,337.0,5.3,14.0,383.0,381.71,304.25
2016,3,11,13,15,164.0,337.5,5.4,14.0,456.5,469.41,376.53
2016,3,11,13,30,267.0,338.0,5.5,14.0,530.0,558.57,448.52
2016,3,11,13,45,140.5,287.0,5.65,14.0,387.5,403.94,325.75
2016,3,11,14,0,14.0,236.0,5.8,14.0,245.0,243.06,194.39
2016,3,11,14,15,58.0,263.0,5.7,13.5,299.5,311.37,251.74
2016,3,11,14,30,102.0,290.0,5.6,13.0,354.0,374.7,304.38
2016,3,11,14,45,90.0,270.0,5.55,13.0,324.5,345.0,280.73
2016,3,11,15,0,78.0,250.0,5.5,13.0,295.0,315.23,257.08
2016,3,11,15,15,39.0,167.5,5.25,12.5,190.0,198.24,161.6
2016,3,11,15,30,0.0,85.0,5.0,12.0,85.0,82.22,64.27
2016,3,11,15,45,0.0,71.0,4.8,12.0,71.0,68.64,53.01
2016,3,11,16,0,0.0,57.0,4.6,12.0,57.0,55.08,41.61
2016,3,11,16,15,0.0,49.5,4.35,11.5,49.5,47.82,35.58
2016,3,11,16,30,0.0,42.0,4.1,11.0,42.0,40.56,29.47
2016,3,11,16,45,0.0,34.0,3.9,11.0,34.0,32.82,22.78
2016,3,11,17,0,0.0,26.0,3.7,11.0,26.0,25.09,16.02
2016,3,11,17,15,0.0,19.0,3.55,10.5,19.0,18.32,10.06
2016,3,11,17,30,0.0,12.0,3.4,10.0,12.0,11.57,4.07
2016,3,11,17,45,0.0,6.5,3.3,10.0,6.5,6.26,0.0
2016,3,11,18,0,0.0,1.0,3.2,10.0,1.0,0.98,0.0
2016,3,11,18,15,0.0,0.5,3.25,10.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.5,1.85,9.5,12.5,12.06,1.26
2016,3,12,7,0,0.0,25.0,2.1,10.0,25.0,24.13,15.3
2016,3,12,7,15,0.0,43.0,2.25,10.0,43.0,41.13,31.14
2016,3,12,7,30,0.0,61.0,2.4,10.0,61.0,57.48,46.29
2016,3,12,7,45,0.0,81.0,2.6,10.5,81.0,75.47,59.5
2016,3,12,8,0,0.0,101.0,2.8,11.0,101.0,93.92,75.19
2016,3,12,8,15,2.5,119.5,2.9,11.0,120.5,111.59,89.98
2016,3,12,8,30,5.0,138.0,3.0,11.0,140.0,129.61,104.85
2016,3,12,8,45,94.5,174.0,3.2,11.5,219.5,178.68,142.08
2016,3,12,9,0,184.0,210.0,3.4,12.0,299.0,236.7,187.22
2016,3,12,9,15,136.5,228.5,3.45,12.0,298.0,248.52,198.61
2016,3,12,9,30,89.0,247.0,3.5,12.0,297.0,259.0,208.16
2016,3,12,9,45,57.5,244.0,3.6,12.5,277.0,249.62,200.52
2016,3,12,10,0,26.0,241.0,3.7,13.0,257.0,239.91,192.25
2016,3,12,10,15,22.0,243.5,3.75,13.0,257.5,242.3,193.94
2016,3,12,10,30,18.0,246.0,3.8,13.0,258.0,244.19,195.19
2016,3,12,10,45,10.5,215.5,3.85,13.0,223.0,212.64,169.56
2016,3,12,11,0,3.0,185.0,3.9,13.0,188.0,179.93,142.9
2016,3,12,11,15,4.0,193.0,3.9,13.0,197.0,188.58,149.84
2016,3,12,11,30,5.0,201.0,3.9,13.0,206.0,197.32,156.79
2016,3,12,11,45,2.5,175.0,3.9,13.5,177.5,170.96,135.09
2016,3,12,12,0,0.0,149.0,3.9,14.0,149.0,144.27,113.16
2016,3,12,12,15,0.0,136.5,3.95,14.0,136.5,132.25,103.42
2016,3,12,12,30,0.0,124.0,4.0,14.0,124.0,120.18,93.62
2016,3,12,12,45,2.0,157.0,4.05,14.0,158.5,153.92,121.17
2016,3,12,13,0,4.0,190.0,4.1,14.0,193.0,187.95,148.76
2016,3,12,13,15,15.5,237.0,4.2,14.0,248.5,243.65,193.89
2016,3,12,13,30,27.0,284.0,4.3,14.0,304.0,305.27,243.24
2016,3,12,13,45,14.5,233.5,4.4,14.0,244.5,240.42,191.54
2016,3,12,14,0,2.0,183.0,4.5,14.0,185.0,180.53,143.28
2016,3,12,14,15,1.0,154.5,4.5,14.0,155.5,151.58,120.0
2016,3,12,14,30,0.0,126.0,4.5,14.0,126.0,122.61,96.47
2016,3,12,14,45,0.0,102.5,4.5,14.0,102.5,99.39,77.52
2016,3,12,15,0,0.0,79.0,4.5,14.0,79.0,76.42,58.6
2016,3,12,15,15,0.0,49.5,4.3,14.0,49.5,47.84,34.79
2016,3,12,15,30,0.0,20.0,4.1,14.0,20.0,19.31,10.76
2016,3,12,15,45,0.0,31.0,3.9,14.0,31.0,29.94,19.85
2016,3,12,16,0,0.0,42.0,3.7,14.0,42.0,40.56,28.97
2016,3,12,16,15,0.0,36.5,3.55,13.5,36.5,35.24,24.57
2016,3,12,16,30,0.0,31.0,3.4,13.0,31.0,29.92,20.1
2016,3,12,16,45,0.0,25.5,3.25,13.0,25.5,24.6,15.54
2016,3,12,17,0,0.0,20.0,3.1,13.0,20.0,19.29,10.91
2016,3,12,17,15,0.0,14.5,3.05,12.5,14.5,13.98,6.27
2016,3,12,17,30,0.0,9.0,3.0,12.0,9.0,8.67,1.6
2016,3,12,17,45,0.0,5.0,3.0,12.0,5.0,4.82,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,2.7,13.5,4.0,3.85,0.0
2016,3,13,7,0,0.0,8.0,2.9,14.0,8.0,7.71,0.98
2016,3,13,7,15,0.0,13.5,2.9,14.0,13.5,13.01,5.87
2016,3,13,7,30,0.0,19.0,2.9,14.0,19.0,18.32,10.75
2016,3,13,7,45,0.0,24.5,2.95,14.0,24.5,23.64,14.63
2016,3,13,8,0,0.0,30.0,3.0,14.0,30.0,28.95,19.2
2016,3,13,8,15,0.0,36.0,3.0,14.0,36.0,34.76,24.12
2016,3,13,8,30,0.0,42.0,3.0,14.0,42.0,40.56,29.0
2016,3,13,8,45,0.0,31.0,3.05,14.0,31.0,29.93,19.87
2016,3,13,9,0,0.0,20.0,3.1,14.0,20.0,19.31,10.78
2016,3,13,9,15,0.0,51.0,3.15,14.0,51.0,49.29,36.08
2016,3,13,9,30,0.0,82.0,3.2,14.0,82.0,79.33,61.08
2016,3,13,9,45,0.0,81.5,3.3,14.0,81.5,78.85,60.51
2016,3,13,10,0,0.0,81.0,3.4,14.0,81.0,78.38,59.97
2016,3,13,10,15,0.0,57.0,3.45,14.0,57.0,55.13,40.54
2016,3,13,10,30,0.0,33.0,3.5,14.0,33.0,31.91,21.1
2016,3,13,10,45,0.0,47.5,3.6,14.0,47.5,45.95,32.78
2016,3,13,11,0,0.0,62.0,3.7,14.0,62.0,60.0,44.39
2016,3,13,11,15,0.0,93.5,3.75,14.0,93.5,90.55,69.54
2016,3,13,11,30,0.0,125.0,3.8,14.0,125.0,120.94,94.34
2016,3,13,11,45,2.0,158.0,3.9,14.5,159.5,154.25,121.16
2016,3,13,12,0,4.0,191.0,4.0,15.0,194.0,187.79,147.88
2016,3,13,12,15,4.0,188.0,4.05,15.0,191.0,185.19,145.74
2016,3,13,12,30,4.0,185.0,4.1,15.0,188.0,182.55,143.66
2016,3,13,12,45,4.0,185.5,4.2,15.0,188.5,183.3,144.33
2016,3,13,13,0,4.0,186.0,4.3,15.0,189.0,184.04,145.03
2016,3,13,13,15,12.5,228.5,4.25,15.0,238.0,232.93,184.52
2016,3,13,13,30,21.0,271.0,4.2,15.0,287.0,282.53,224.13
2016,3,13,13,45,11.5,225.0,4.2,15.0,234.0,229.59,181.99
2016,3,13,14,0,2.0,179.0,4.2,15.0,181.0,176.54,139.42
2016,3,13,14,15,5.5,194.0,4.1,15.0,198.0,194.62,154.43
2016,3,13,14,30,9.0,209.0,4.0,15.0,215.0,212.97,169.55
2016,3,13,14,45,4.5,166.5,3.9,15.0,169.5,166.83,132.39
2016,3,13,15,0,0.0,124.0,3.8,15.0,124.0,120.91,95.04
2016,3,13,15,15,0.0,120.5,3.65,14.5,120.5,117.62,92.81
2016,3,13,15,30,0.0,117.0,3.5,14.0,117.0,114.39,90.56
2016,3,13,15,45,0.0,102.5,3.4,14.0,102.5,99.98,78.81
2016,3,13,16,0,0.0,88.0,3.3,14.0,88.0,85.55,66.94
2016,3,13,16,15,0.0,76.5,3.1,14.0,76.5,74.15,57.51
2016,3,13,16,30,0.0,65.0,2.9,14.0,65.0,62.83,48.03
2016,3,13,16,45,0.0,53.5,2.75,14.0,53.5,51.69,38.57
2016,3,13,17,0,0.0,42.0,2.6,14.0,42.0,40.56,28.99
2016,3,13,17,15,0.0,31.0,2.55,14.0,31.0,29.92,19.72
2016,3,13,17,30,0.0,20.0,2.5,14.0,20.0,19.29,10.41
2016,3,13,17,45,0.0,11.5,2.5,14.0,11.5,11.09,2.75
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
