Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.45,10.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.6,10.0,9.0,8.85,0.0
2016,3,14,6,45,58.5,28.5,1.8,10.5,36.0,24.99,12.31
2016,3,14,7,0,117.0,48.0,2.0,11.0,63.0,39.0,28.39
2016,3,14,7,15,169.5,68.5,2.1,11.0,100.5,54.48,42.99
2016,3,14,7,30,222.0,89.0,2.2,11.0,138.0,69.36,56.81
2016,3,14,7,45,255.0,108.5,2.3,11.5,179.0,93.02,68.96
2016,3,14,8,0,288.0,128.0,2.4,12.0,220.0,127.61,91.91
2016,3,14,8,15,334.5,136.5,2.45,12.0,261.0,158.85,114.46
2016,3,14,8,30,381.0,145.0,2.5,12.0,302.0,190.09,139.11
2016,3,14,8,45,414.0,158.0,2.55,12.5,347.0,230.63,172.98
2016,3,14,9,0,447.0,171.0,2.6,13.0,392.0,274.15,209.66
2016,3,14,9,15,477.5,180.0,2.6,13.0,435.0,316.15,245.52
2016,3,14,9,30,508.0,189.0,2.6,13.0,478.0,360.44,282.96
2016,3,14,9,45,458.0,220.0,2.6,13.0,493.5,391.92,310.22
2016,3,14,10,0,408.0,251.0,2.6,13.0,509.0,420.81,334.26
2016,3,14,10,15,488.5,235.0,2.6,13.0,558.5,464.99,370.14
2016,3,14,10,30,569.0,219.0,2.6,13.0,608.0,516.48,411.41
2016,3,14,10,45,557.0,233.0,2.6,13.5,625.0,545.72,433.49
2016,3,14,11,0,545.0,247.0,2.6,14.0,642.0,572.94,453.58
2016,3,14,11,15,389.5,305.0,2.6,14.0,591.0,545.63,430.71
2016,3,14,11,30,234.0,363.0,2.6,14.0,540.0,508.03,399.47
2016,3,14,11,45,292.0,354.5,2.6,14.5,577.5,550.69,432.31
2016,3,14,12,0,350.0,346.0,2.6,15.0,615.0,594.61,465.28
2016,3,14,12,15,477.5,297.5,2.6,15.0,664.5,654.92,512.83
2016,3,14,12,30,605.0,249.0,2.6,15.0,714.0,716.4,560.61
2016,3,14,12,45,720.5,199.0,2.65,15.0,747.5,767.16,600.37
2016,3,14,13,0,836.0,149.0,2.7,15.0,781.0,814.84,635.76
2016,3,14,13,15,830.5,147.5,2.75,15.0,765.0,815.52,636.6
2016,3,14,13,30,825.0,146.0,2.8,15.0,749.0,813.22,635.86
2016,3,14,13,45,819.5,143.0,2.85,15.0,726.0,806.42,632.05
2016,3,14,14,0,814.0,140.0,2.9,15.0,703.0,796.73,626.29
2016,3,14,14,15,801.5,137.5,2.9,15.0,672.0,779.26,614.73
2016,3,14,14,30,789.0,135.0,2.9,15.0,641.0,761.59,603.14
2016,3,14,14,45,771.0,132.0,2.95,15.0,603.5,734.64,585.02
2016,3,14,15,0,753.0,129.0,3.0,15.0,566.0,705.64,565.28
2016,3,14,15,15,730.5,125.0,2.95,14.5,523.0,670.5,540.57
2016,3,14,15,30,708.0,121.0,2.9,14.0,480.0,633.98,514.37
2016,3,14,15,45,677.0,116.0,2.9,14.0,432.5,589.63,480.84
2016,3,14,16,0,646.0,111.0,2.9,14.0,385.0,544.95,446.36
2016,3,14,16,15,603.5,104.0,2.65,13.5,335.5,491.21,404.01
2016,3,14,16,30,561.0,97.0,2.4,13.0,286.0,438.59,361.5
2016,3,14,16,45,499.0,88.5,2.15,12.5,235.5,373.68,307.93
2016,3,14,17,0,437.0,80.0,1.9,12.0,185.0,315.47,258.36
2016,3,14,17,15,349.0,66.5,1.8,11.5,137.5,244.24,197.26
2016,3,14,17,30,261.0,53.0,1.7,11.0,90.0,180.28,141.18
2016,3,14,17,45,130.5,35.0,1.65,10.5,53.5,97.16,67.54
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,17.2,0.0
2016,3,14,18,15,0.0,8.5,1.6,9.5,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,48.0,11.0,1.1,8.0,13.0,10.81,0.0
2016,3,15,6,45,187.5,27.0,1.15,9.0,49.0,20.86,10.36
2016,3,15,7,0,327.0,43.0,1.2,10.0,85.0,33.31,23.69
2016,3,15,7,15,418.0,53.5,1.25,10.0,133.0,39.53,29.91
2016,3,15,7,30,509.0,64.0,1.3,10.0,181.0,45.41,35.56
2016,3,15,7,45,577.0,69.5,1.4,10.5,233.0,69.45,40.84
2016,3,15,8,0,645.0,75.0,1.5,11.0,285.0,112.0,64.2
2016,3,15,8,15,684.0,80.5,1.6,11.5,335.5,157.42,97.92
2016,3,15,8,30,723.0,86.0,1.7,12.0,386.0,206.49,138.73
2016,3,15,8,45,755.0,88.5,1.8,13.0,434.5,257.73,183.11
2016,3,15,9,0,787.0,91.0,1.9,14.0,483.0,308.05,227.07
2016,3,15,9,15,806.5,94.0,1.95,14.5,526.5,356.73,269.96
2016,3,15,9,30,826.0,97.0,2.0,15.0,570.0,406.09,312.5
2016,3,15,9,45,842.0,98.5,2.15,15.5,608.0,452.99,352.37
2016,3,15,10,0,858.0,100.0,2.3,16.0,646.0,499.73,391.1
2016,3,15,10,15,868.5,102.0,2.35,16.0,677.5,546.0,428.89
2016,3,15,10,30,879.0,104.0,2.4,16.0,709.0,588.49,463.04
2016,3,15,10,45,887.5,104.5,2.5,16.5,734.0,627.06,492.89
2016,3,15,11,0,896.0,105.0,2.6,17.0,759.0,663.94,520.84
2016,3,15,11,15,900.5,106.0,2.65,17.0,775.5,696.77,546.04
2016,3,15,11,30,905.0,107.0,2.7,17.0,792.0,727.31,568.96
2016,3,15,11,45,908.0,106.5,2.75,17.0,801.0,752.89,587.12
2016,3,15,12,0,911.0,106.0,2.8,17.0,810.0,775.82,603.42
2016,3,15,12,15,911.5,106.0,2.85,17.0,811.0,794.58,616.83
2016,3,15,12,30,912.0,106.0,2.9,17.0,812.0,810.39,628.26
2016,3,15,12,45,915.0,103.5,2.95,17.0,805.5,822.61,637.27
2016,3,15,13,0,918.0,101.0,3.0,17.0,799.0,831.75,644.26
2016,3,15,13,15,914.5,100.0,3.0,17.0,783.5,834.13,646.32
2016,3,15,13,30,911.0,99.0,3.0,17.0,768.0,833.32,646.31
2016,3,15,13,45,905.5,97.5,3.0,17.5,745.0,827.21,641.5
2016,3,15,14,0,900.0,96.0,3.0,18.0,722.0,817.99,634.67
2016,3,15,14,15,890.5,94.5,2.95,17.5,692.0,802.6,625.68
2016,3,15,14,30,881.0,93.0,2.9,17.0,662.0,784.34,614.72
2016,3,15,14,45,868.5,91.0,2.9,17.0,625.0,760.56,598.94
2016,3,15,15,0,856.0,89.0,2.9,17.0,588.0,738.21,584.21
2016,3,15,15,15,838.5,86.5,2.7,16.5,545.0,705.61,561.92
2016,3,15,15,30,821.0,84.0,2.5,16.0,502.0,671.14,538.1
2016,3,15,15,45,797.5,80.5,2.4,16.0,455.0,629.93,507.7
2016,3,15,16,0,774.0,77.0,2.3,16.0,408.0,587.69,475.41
2016,3,15,16,15,739.0,72.5,2.0,15.5,357.5,536.69,435.59
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,486.06,395.0
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,429.66,348.75
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,373.35,301.11
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,303.54,242.42
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,239.81,186.64
2016,3,15,17,45,307.0,28.0,1.2,11.5,63.5,158.2,112.26
2016,3,15,18,0,169.0,16.0,1.2,11.0,23.0,79.41,0.0
2016,3,15,18,15,84.5,8.0,1.2,11.0,11.5,29.92,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,102.0,13.0,0.9,10.0,16.0,12.78,0.0
2016,3,16,6,45,249.5,26.5,0.95,10.5,54.5,20.31,10.49
2016,3,16,7,0,397.0,40.0,1.0,11.0,93.0,30.05,20.84
2016,3,16,7,15,484.5,49.0,1.2,11.5,142.5,35.08,25.81
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,39.84,30.3
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.0,69.87,38.11
2016,3,16,8,0,684.0,70.0,1.8,13.0,296.0,114.78,63.91
2016,3,16,8,15,721.5,75.0,1.9,13.5,347.5,165.02,101.95
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,215.25,143.9
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,264.77,187.46
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,316.19,232.91
2016,3,16,9,15,832.0,90.0,2.25,15.5,540.0,366.02,276.76
2016,3,16,9,30,851.0,93.0,2.3,16.0,584.0,416.44,320.11
2016,3,16,9,45,865.0,95.0,2.35,16.5,622.5,464.08,360.25
2016,3,16,10,0,879.0,97.0,2.4,17.0,661.0,514.04,400.93
2016,3,16,10,15,889.5,98.5,2.4,17.0,692.5,558.04,436.71
2016,3,16,10,30,900.0,100.0,2.4,17.0,724.0,600.87,470.74
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.0,639.74,500.36
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,676.76,527.93
2016,3,16,11,15,918.5,103.0,2.5,18.0,790.5,710.1,553.01
2016,3,16,11,30,923.0,104.0,2.5,18.0,807.0,741.09,575.33
2016,3,16,11,45,925.5,104.0,2.55,18.5,815.5,767.19,592.54
2016,3,16,12,0,928.0,104.0,2.6,19.0,824.0,790.55,607.8
2016,3,16,12,15,927.5,104.0,2.6,19.0,824.0,808.81,620.34
2016,3,16,12,30,927.0,104.0,2.6,19.0,824.0,824.02,630.86
2016,3,16,12,45,930.0,100.5,2.6,19.5,817.5,835.34,637.58
2016,3,16,13,0,933.0,97.0,2.6,20.0,811.0,843.51,642.23
2016,3,16,13,15,928.5,96.5,2.6,20.0,795.0,845.57,644.04
2016,3,16,13,30,924.0,96.0,2.6,20.0,779.0,844.4,643.79
2016,3,16,13,45,917.5,94.5,2.6,20.0,755.0,837.36,639.64
2016,3,16,14,0,911.0,93.0,2.6,20.0,731.0,827.16,633.47
2016,3,16,14,15,901.0,91.5,2.55,20.0,699.5,811.15,623.01
2016,3,16,14,30,891.0,90.0,2.5,20.0,668.0,792.26,610.66
2016,3,16,14,45,878.0,88.0,2.5,20.0,630.5,767.81,594.77
2016,3,16,15,0,865.0,86.0,2.5,20.0,593.0,740.88,577.11
2016,3,16,15,15,847.0,83.5,2.35,19.5,550.0,711.45,557.74
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,676.3,534.03
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.0,634.04,503.43
2016,3,16,16,0,780.0,74.0,1.9,19.0,411.0,590.82,470.72
2016,3,16,16,15,746.0,70.0,1.65,18.5,360.5,540.64,432.31
2016,3,16,16,30,712.0,66.0,1.4,18.0,310.0,490.76,393.08
2016,3,16,16,45,662.0,60.5,1.2,17.5,258.5,431.38,345.51
2016,3,16,17,0,612.0,55.0,1.0,17.0,207.0,377.05,300.25
2016,3,16,17,15,534.0,47.5,1.0,16.0,157.0,308.4,243.41
2016,3,16,17,30,456.0,40.0,1.0,15.0,107.0,245.62,189.22
2016,3,16,17,45,320.5,28.0,1.0,14.5,66.0,163.86,116.32
2016,3,16,18,0,185.0,16.0,1.0,14.0,25.0,85.44,0.0
2016,3,16,18,15,92.5,8.0,1.0,13.5,12.5,32.25,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,79.0,7.0,0.95,11.5,10.0,6.88,0.0
2016,3,17,6,30,158.0,14.0,1.0,12.0,20.0,10.65,0.0
2016,3,17,6,45,302.5,26.0,1.05,12.5,60.0,19.58,10.23
2016,3,17,7,0,447.0,38.0,1.1,13.0,100.0,27.9,18.84
2016,3,17,7,15,530.5,46.5,1.15,13.5,150.5,32.6,23.43
2016,3,17,7,30,614.0,55.0,1.2,14.0,201.0,37.05,27.57
2016,3,17,7,45,666.5,60.5,1.3,14.5,254.0,75.45,40.01
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,121.65,67.15
2016,3,17,8,15,755.0,70.0,1.45,15.5,359.0,169.31,103.19
2016,3,17,8,30,791.0,74.0,1.5,16.0,411.0,220.26,145.74
2016,3,17,8,45,816.0,77.5,1.6,17.0,459.5,271.02,189.81
2016,3,17,9,0,841.0,81.0,1.7,18.0,508.0,323.42,235.21
2016,3,17,9,15,859.0,83.5,1.65,18.5,552.5,373.85,278.71
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,428.05,323.84
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,476.15,363.24
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,523.67,400.97
2016,3,17,10,15,912.5,91.5,1.55,20.0,706.0,568.08,435.81
2016,3,17,10,30,922.0,93.0,1.5,20.0,738.0,611.18,468.68
2016,3,17,10,45,928.0,94.5,1.45,20.5,762.5,650.65,497.09
2016,3,17,11,0,934.0,96.0,1.4,21.0,787.0,688.15,523.23
2016,3,17,11,15,938.0,96.5,1.3,21.0,803.5,721.21,546.14
2016,3,17,11,30,942.0,97.0,1.2,21.0,820.0,751.83,565.57
2016,3,17,11,45,943.5,97.5,1.2,21.5,828.5,778.07,581.63
2016,3,17,12,0,945.0,98.0,1.2,22.0,837.0,801.47,595.74
2016,3,17,12,15,945.0,98.0,1.2,22.0,837.0,820.31,607.95
2016,3,17,12,30,945.0,98.0,1.2,22.0,837.0,836.06,618.23
2016,3,17,12,45,942.5,98.0,1.2,22.5,828.5,846.71,624.06
2016,3,17,13,0,940.0,98.0,1.2,23.0,820.0,854.11,627.9
2016,3,17,13,15,935.5,97.0,1.2,23.0,804.0,855.62,629.24
2016,3,17,13,30,931.0,96.0,1.2,23.0,788.0,853.85,628.63
2016,3,17,13,45,924.0,95.0,1.25,23.0,764.0,846.84,625.41
2016,3,17,14,0,917.0,94.0,1.3,23.0,740.0,836.67,620.24
2016,3,17,14,15,907.0,92.5,1.3,23.0,708.5,820.51,610.57
2016,3,17,14,30,897.0,91.0,1.3,23.0,677.0,801.46,599.07
2016,3,17,14,45,883.0,89.5,1.3,23.0,639.0,776.6,583.68
2016,3,17,15,0,869.0,88.0,1.3,23.0,601.0,749.3,566.63
2016,3,17,15,15,851.5,85.5,1.25,22.5,557.5,720.09,548.71
2016,3,17,15,30,834.0,83.0,1.2,22.0,514.0,685.06,526.51
2016,3,17,15,45,809.0,79.5,1.2,22.0,466.0,642.2,497.62
2016,3,17,16,0,784.0,76.0,1.2,22.0,418.0,598.39,466.41
2016,3,17,16,15,750.0,72.0,1.1,21.0,367.0,547.91,430.32
2016,3,17,16,30,716.0,68.0,1.0,20.0,316.0,497.72,393.16
2016,3,17,16,45,666.5,62.5,0.95,19.5,263.5,440.69,348.85
2016,3,17,17,0,617.0,57.0,0.9,19.0,211.0,383.87,303.01
2016,3,17,17,15,538.5,49.0,0.95,18.5,160.5,313.89,245.56
2016,3,17,17,30,460.0,41.0,1.0,18.0,110.0,249.8,190.76
2016,3,17,17,45,327.5,29.0,1.05,17.5,68.5,168.44,119.57
2016,3,17,18,0,195.0,17.0,1.1,17.0,27.0,90.87,0.0
2016,3,17,18,15,97.5,8.5,1.1,16.5,13.5,34.3,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,7.86,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,12.33,0.0
2016,3,18,6,45,298.5,28.5,1.75,12.0,63.5,21.64,12.28
2016,3,18,7,0,436.0,41.0,2.0,13.0,104.0,30.33,21.01
2016,3,18,7,15,518.5,49.5,2.0,13.0,154.5,34.9,25.53
2016,3,18,7,30,601.0,58.0,2.0,13.0,205.0,39.22,29.64
2016,3,18,7,45,300.5,69.5,2.0,13.5,143.0,66.48,42.19
2016,3,18,8,0,0.0,81.0,2.0,14.0,81.0,77.45,60.39
2016,3,18,8,15,0.0,92.0,1.95,14.0,92.0,87.95,69.09
2016,3,18,8,30,0.0,103.0,1.9,14.0,103.0,98.45,77.67
2016,3,18,8,45,0.0,126.0,1.9,14.5,126.0,119.88,95.03
2016,3,18,9,0,0.0,149.0,1.9,15.0,149.0,141.38,112.16
2016,3,18,9,15,54.0,207.5,1.9,15.0,239.5,210.26,166.73
2016,3,18,9,30,108.0,266.0,1.9,15.0,330.0,286.89,226.75
2016,3,18,9,45,66.5,258.0,1.9,15.5,298.0,268.63,211.93
2016,3,18,10,0,25.0,250.0,1.9,16.0,266.0,249.01,195.92
2016,3,18,10,15,70.5,292.0,1.9,16.0,341.0,310.56,244.11
2016,3,18,10,30,116.0,334.0,1.9,16.0,416.0,377.27,295.33
2016,3,18,10,45,116.0,346.0,1.9,16.5,430.0,395.22,307.94
2016,3,18,11,0,116.0,358.0,1.9,17.0,444.0,413.02,320.54
2016,3,18,11,15,160.5,368.0,1.85,17.0,490.0,458.69,355.23
2016,3,18,11,30,205.0,378.0,1.8,17.0,536.0,506.67,391.08
2016,3,18,11,45,384.0,325.5,1.8,17.5,626.0,595.43,459.06
2016,3,18,12,0,563.0,273.0,1.8,18.0,716.0,691.8,530.48
2016,3,18,12,15,742.5,192.5,1.8,18.0,776.0,765.13,585.91
2016,3,18,12,30,922.0,112.0,1.8,18.0,836.0,836.25,635.21
2016,3,18,12,45,908.0,117.5,1.85,18.0,825.0,843.07,639.81
2016,3,18,13,0,894.0,123.0,1.9,18.0,814.0,846.62,642.97
2016,3,18,13,15,889.5,122.5,1.9,18.0,798.0,848.57,644.72
2016,3,18,13,30,885.0,122.0,1.9,18.0,782.0,847.41,644.49
2016,3,18,13,45,876.5,121.0,1.95,18.0,758.0,843.04,642.71
2016,3,18,14,0,868.0,120.0,2.0,18.0,734.0,832.28,636.66
2016,3,18,14,15,857.0,118.0,2.05,17.5,703.0,815.54,627.76
2016,3,18,14,30,846.0,116.0,2.1,17.0,672.0,796.02,616.95
2016,3,18,14,45,833.5,112.5,2.15,17.0,634.5,771.1,601.12
2016,3,18,15,0,821.0,109.0,2.2,17.0,597.0,743.76,583.49
2016,3,18,15,15,680.0,134.0,2.2,16.5,518.5,654.63,520.04
2016,3,18,15,30,539.0,159.0,2.2,16.0,440.0,563.8,452.14
2016,3,18,15,45,462.5,158.5,2.2,16.0,383.5,498.29,402.31
2016,3,18,16,0,386.0,158.0,2.2,16.0,327.0,435.86,353.61
2016,3,18,16,15,356.5,145.5,2.0,15.5,287.0,384.74,313.94
2016,3,18,16,30,327.0,133.0,1.8,15.0,247.0,342.89,280.53
2016,3,18,16,45,304.5,113.5,1.6,14.5,206.5,297.83,243.81
2016,3,18,17,0,282.0,94.0,1.4,14.0,166.0,253.67,206.77
2016,3,18,17,15,241.5,75.0,1.3,13.0,126.5,203.1,163.81
2016,3,18,17,30,201.0,56.0,1.2,12.0,87.0,155.41,122.15
2016,3,18,17,45,100.5,39.0,1.1,11.5,54.5,92.05,66.77
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,23.09,0.0
2016,3,18,18,15,0.0,11.0,1.0,11.0,11.0,10.81,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,14.48,0.0
2016,3,19,6,45,36.5,34.5,1.35,11.5,40.0,30.21,19.78
2016,3,19,7,0,73.0,54.0,1.5,12.0,65.0,46.14,35.09
2016,3,19,7,15,93.5,75.5,1.55,12.5,95.5,63.03,50.63
2016,3,19,7,30,114.0,97.0,1.6,13.0,126.0,79.67,65.66
2016,3,19,7,45,130.5,118.5,1.65,13.5,158.5,106.31,80.65
2016,3,19,8,0,147.0,140.0,1.7,14.0,191.0,134.9,102.1
2016,3,19,8,15,312.0,139.0,1.75,14.5,268.5,166.96,120.95
2016,3,19,8,30,477.0,138.0,1.8,15.0,346.0,214.97,154.77
2016,3,19,8,45,517.0,145.0,1.85,15.5,393.5,257.76,190.53
2016,3,19,9,0,557.0,152.0,1.9,16.0,441.0,304.02,229.32
2016,3,19,9,15,453.0,198.0,1.9,16.0,446.0,335.63,258.82
2016,3,19,9,30,349.0,244.0,1.9,16.0,451.0,360.18,280.74
2016,3,19,9,45,451.0,227.5,1.95,16.5,512.0,407.34,317.8
2016,3,19,10,0,553.0,211.0,2.0,17.0,573.0,465.14,362.88
2016,3,19,10,15,361.0,275.5,2.0,17.0,516.5,447.53,349.22
2016,3,19,10,30,169.0,340.0,2.0,17.0,460.0,413.87,322.0
2016,3,19,10,45,518.0,225.5,2.05,17.5,610.0,528.75,413.65
2016,3,19,11,0,867.0,111.0,2.1,18.0,760.0,667.93,520.27
2016,3,19,11,15,871.5,112.0,2.1,18.0,776.0,699.79,543.12
2016,3,19,11,30,876.0,113.0,2.1,18.0,792.0,729.44,564.12
2016,3,19,11,45,643.0,225.0,2.15,18.0,726.5,691.73,533.36
2016,3,19,12,0,410.0,337.0,2.2,18.0,661.0,639.38,490.87
2016,3,19,12,15,382.0,347.0,2.2,18.0,649.0,638.41,490.14
2016,3,19,12,30,354.0,357.0,2.2,18.0,637.0,635.41,487.52
2016,3,19,12,45,420.5,326.0,2.2,18.0,655.5,668.56,513.5
2016,3,19,13,0,487.0,295.0,2.2,18.0,674.0,698.48,536.88
2016,3,19,13,15,482.0,290.5,2.2,18.0,659.0,695.59,535.03
2016,3,19,13,30,477.0,286.0,2.2,18.0,644.0,690.82,532.16
2016,3,19,13,45,673.0,194.5,2.2,18.0,683.0,760.18,587.56
2016,3,19,14,0,869.0,103.0,2.2,18.0,722.0,814.74,626.83
2016,3,19,14,15,860.5,101.5,2.15,18.0,692.0,800.09,616.63
2016,3,19,14,30,852.0,100.0,2.1,18.0,662.0,782.66,605.22
2016,3,19,14,45,619.0,169.0,2.1,18.0,565.5,672.2,525.94
2016,3,19,15,0,386.0,238.0,2.1,18.0,469.0,550.46,432.99
2016,3,19,15,15,408.5,214.0,2.1,17.5,442.5,542.08,429.79
2016,3,19,15,30,431.0,190.0,2.1,17.0,416.0,523.57,418.2
2016,3,19,15,45,288.0,189.5,2.15,17.0,334.5,408.11,328.36
2016,3,19,16,0,145.0,189.0,2.2,17.0,253.0,301.18,242.86
2016,3,19,16,15,138.0,167.5,2.15,16.5,222.5,270.13,219.18
2016,3,19,16,30,131.0,146.0,2.1,16.0,192.0,239.03,194.58
2016,3,19,16,45,123.5,123.5,2.05,15.5,161.5,206.44,168.13
2016,3,19,17,0,116.0,101.0,2.0,15.0,131.0,173.9,140.96
2016,3,19,17,15,99.0,79.0,1.85,14.5,100.5,137.69,109.94
2016,3,19,17,30,82.0,57.0,1.7,14.0,70.0,102.25,79.01
2016,3,19,17,45,41.0,38.0,1.6,13.5,44.5,62.91,44.42
2016,3,19,18,0,0.0,19.0,1.5,13.0,19.0,18.83,0.0
2016,3,19,18,15,0.0,9.5,1.45,12.5,9.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.2,11.5,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,1.4,12.0,22.0,20.65,0.02
2016,3,20,6,45,108.5,37.5,1.65,13.0,54.5,30.89,20.49
2016,3,20,7,0,217.0,53.0,1.9,14.0,87.0,39.85,29.38
2016,3,20,7,15,256.0,71.0,2.0,14.0,126.0,52.28,40.88
2016,3,20,7,30,295.0,89.0,2.1,14.0,165.0,66.72,53.99
2016,3,20,7,45,322.0,105.5,2.25,14.5,205.0,99.75,68.23
2016,3,20,8,0,349.0,122.0,2.4,15.0,245.0,135.67,93.69
2016,3,20,8,15,231.0,155.0,2.45,15.5,241.5,168.21,125.18
2016,3,20,8,30,113.0,188.0,2.5,16.0,238.0,188.3,146.46
2016,3,20,8,45,176.0,207.0,2.65,16.5,294.5,229.46,177.91
2016,3,20,9,0,239.0,226.0,2.8,17.0,351.0,272.99,211.72
2016,3,20,9,15,395.0,206.0,2.9,17.0,433.0,323.8,250.94
2016,3,20,9,30,551.0,186.0,3.0,17.0,515.0,391.4,304.6
2016,3,20,9,45,689.5,147.0,3.15,17.5,585.0,446.08,348.7
2016,3,20,10,0,828.0,108.0,3.3,18.0,655.0,513.4,402.63
2016,3,20,10,15,570.5,215.0,3.4,18.0,600.0,506.16,397.12
2016,3,20,10,30,313.0,322.0,3.5,18.0,545.0,480.33,375.43
2016,3,20,10,45,161.0,275.5,3.65,18.5,390.5,359.86,282.22
2016,3,20,11,0,9.0,229.0,3.8,19.0,236.0,225.96,175.36
2016,3,20,11,15,21.0,273.5,3.9,19.0,290.0,277.22,215.73
2016,3,20,11,30,33.0,318.0,4.0,19.0,344.0,329.51,256.08
2016,3,20,11,45,138.0,352.0,4.1,19.0,462.0,442.85,344.97
2016,3,20,12,0,243.0,386.0,4.2,19.0,580.0,560.67,435.05
2016,3,20,12,15,121.5,251.5,4.25,18.5,348.5,342.43,269.16
2016,3,20,12,30,0.0,117.0,4.3,18.0,117.0,113.41,86.36
2016,3,20,12,45,0.0,111.0,4.35,18.0,111.0,107.6,81.94
2016,3,20,13,0,0.0,105.0,4.4,18.0,105.0,101.78,77.3
2016,3,20,13,15,8.0,184.5,4.35,18.0,190.5,186.2,145.25
2016,3,20,13,30,16.0,264.0,4.3,18.0,276.0,271.96,212.99
2016,3,20,13,45,8.0,172.5,4.3,18.0,178.5,174.76,136.2
2016,3,20,14,0,0.0,81.0,4.3,18.0,81.0,78.42,58.62
2016,3,20,14,15,0.0,67.0,4.2,17.5,67.0,64.83,47.8
2016,3,20,14,30,0.0,53.0,4.1,17.0,53.0,51.26,36.83
2016,3,20,14,45,9.5,137.0,4.05,17.0,143.0,141.02,110.76
2016,3,20,15,0,19.0,221.0,4.0,17.0,233.0,234.23,186.16
2016,3,20,15,15,11.5,196.5,3.85,16.5,203.5,203.85,162.12
2016,3,20,15,30,4.0,172.0,3.7,16.0,174.0,173.67,138.2
2016,3,20,15,45,2.0,157.0,3.55,16.0,158.0,157.5,125.37
2016,3,20,16,0,0.0,142.0,3.4,16.0,142.0,141.42,112.5
2016,3,20,16,15,0.0,125.0,3.15,15.5,125.0,124.55,99.07
2016,3,20,16,30,0.0,108.0,2.9,15.0,108.0,107.63,85.38
2016,3,20,16,45,0.0,90.0,2.7,15.0,90.0,89.55,70.33
2016,3,20,17,0,0.0,72.0,2.5,15.0,72.0,71.36,54.95
2016,3,20,17,15,0.0,55.5,2.3,15.0,55.5,54.69,40.63
2016,3,20,17,30,0.0,39.0,2.1,15.0,39.0,37.84,26.01
2016,3,20,17,45,0.0,24.5,1.95,15.0,24.5,23.65,13.44
2016,3,20,18,0,0.0,10.0,1.8,15.0,10.0,9.64,0.0
2016,3,20,18,15,0.0,5.0,1.75,14.5,5.0,4.91,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,12.5,10.5,1.3,11.5,11.5,10.32,0.0
2016,3,21,6,30,25.0,21.0,1.5,12.0,23.0,18.8,2.88
2016,3,21,6,45,87.5,41.0,1.75,12.5,54.0,33.59,23.07
2016,3,21,7,0,150.0,61.0,2.0,13.0,85.0,48.9,37.52
2016,3,21,7,15,191.5,81.5,2.15,13.0,123.5,63.97,51.46
2016,3,21,7,30,233.0,102.0,2.3,13.0,162.0,82.24,62.48
2016,3,21,7,45,276.5,115.5,2.5,13.5,202.5,111.2,79.24
2016,3,21,8,0,320.0,129.0,2.7,14.0,243.0,144.52,102.58
2016,3,21,8,15,367.5,142.0,2.8,14.0,291.5,177.96,128.28
2016,3,21,8,30,415.0,155.0,2.9,14.0,340.0,220.71,163.25
2016,3,21,8,45,432.5,170.5,3.05,14.5,382.0,262.01,198.47
2016,3,21,9,0,450.0,186.0,3.2,15.0,424.0,304.76,234.76
2016,3,21,9,15,513.5,182.0,3.35,15.0,475.0,348.83,271.65
2016,3,21,9,30,577.0,178.0,3.5,15.0,526.0,398.03,312.74
2016,3,21,9,45,317.0,234.0,3.65,15.0,427.5,358.62,284.56
2016,3,21,10,0,57.0,290.0,3.8,15.0,329.0,298.47,236.71
2016,3,21,10,15,447.5,207.5,3.9,15.0,527.5,434.98,348.19
2016,3,21,10,30,838.0,125.0,4.0,15.0,726.0,607.92,485.62
2016,3,21,10,45,486.0,247.0,4.1,15.5,598.5,533.82,424.18
2016,3,21,11,0,134.0,369.0,4.2,16.0,471.0,436.96,343.36
2016,3,21,11,15,69.5,279.0,4.35,16.0,332.0,315.38,249.11
2016,3,21,11,30,5.0,189.0,4.5,16.0,193.0,186.16,145.74
2016,3,21,11,45,47.0,285.5,4.65,16.0,323.0,311.24,245.99
2016,3,21,12,0,89.0,382.0,4.8,16.0,453.0,439.09,345.54
2016,3,21,12,15,90.0,381.5,4.9,16.0,453.0,443.22,348.56
2016,3,21,12,30,91.0,381.0,5.0,16.0,453.0,447.07,351.8
2016,3,21,12,45,45.5,250.0,5.1,16.5,286.0,283.01,223.49
2016,3,21,13,0,0.0,119.0,5.2,17.0,119.0,115.42,88.52
2016,3,21,13,15,0.0,117.0,5.1,16.5,117.0,113.5,87.33
2016,3,21,13,30,0.0,115.0,5.0,16.0,115.0,111.57,86.01
2016,3,21,13,45,0.0,138.5,4.95,16.0,139.0,134.67,104.87
2016,3,21,14,0,0.0,162.0,4.9,16.0,163.0,158.01,123.88
2016,3,21,14,15,4.5,189.0,4.8,16.0,192.5,188.83,149.07
2016,3,21,14,30,9.0,216.0,4.7,16.0,222.0,220.11,174.54
2016,3,21,14,45,4.5,123.0,4.6,16.0,126.0,123.19,96.3
2016,3,21,15,0,0.0,30.0,4.5,16.0,30.0,28.99,18.59
2016,3,21,15,15,0.0,25.5,4.35,15.5,25.5,24.63,15.06
2016,3,21,15,30,0.0,21.0,4.2,15.0,21.0,20.28,11.49
2016,3,21,15,45,11.5,94.5,4.1,15.0,100.0,99.61,78.53
2016,3,21,16,0,23.0,168.0,4.0,15.0,179.0,184.28,148.99
2016,3,21,16,15,11.5,86.5,3.75,14.5,92.0,91.3,71.94
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,3,21,16,45,0.0,4.0,3.25,13.5,4.0,3.86,0.0
2016,3,21,17,0,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,3,21,17,15,105.5,36.0,2.75,12.5,53.5,92.64,73.74
2016,3,21,17,30,211.0,69.0,2.5,12.0,104.0,178.29,142.26
2016,3,21,17,45,147.0,47.0,2.3,12.0,67.0,120.8,90.59
2016,3,21,18,0,83.0,25.0,2.1,12.0,30.0,63.27,23.86
2016,3,21,18,15,41.5,12.5,2.0,11.5,15.0,23.78,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,90.5,12.0,1.2,9.5,17.5,11.8,0.0
2016,3,22,6,30,181.0,24.0,1.4,10.0,35.0,18.71,5.22
2016,3,22,6,45,311.5,36.5,1.65,10.5,78.5,28.02,18.66
2016,3,22,7,0,442.0,49.0,1.9,11.0,122.0,36.38,26.81
2016,3,22,7,15,520.5,57.5,2.05,11.0,173.5,40.6,31.0
2016,3,22,7,30,599.0,66.0,2.2,11.0,225.0,56.24,35.03
2016,3,22,7,45,653.0,71.5,2.35,11.5,278.5,97.87,54.24
2016,3,22,8,0,707.0,77.0,2.5,12.0,332.0,145.1,86.75
2016,3,22,8,15,741.0,81.0,2.55,12.0,383.5,196.22,128.78
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,246.83,173.14
2016,3,22,8,45,555.5,149.5,2.65,12.5,414.0,280.52,211.5
2016,3,22,9,0,336.0,214.0,2.7,13.0,393.0,297.46,232.66
2016,3,22,9,15,603.5,153.5,2.75,13.0,507.5,359.73,281.07
2016,3,22,9,30,871.0,93.0,2.8,13.0,622.0,453.78,356.49
2016,3,22,9,45,663.0,174.0,2.85,13.5,591.0,465.17,368.17
2016,3,22,10,0,455.0,255.0,2.9,14.0,560.0,463.02,366.94
2016,3,22,10,15,501.5,249.0,2.9,14.0,599.0,504.64,400.48
2016,3,22,10,30,548.0,243.0,2.9,14.0,638.0,548.72,435.34
2016,3,22,10,45,549.0,252.5,2.95,14.5,660.0,580.69,459.29
2016,3,22,11,0,550.0,262.0,3.0,15.0,682.0,611.5,481.96
2016,3,22,11,15,554.5,265.0,3.0,15.0,695.5,637.34,501.53
2016,3,22,11,30,559.0,268.0,3.0,15.0,709.0,661.93,519.98
2016,3,22,11,45,756.0,183.0,3.05,15.0,785.5,743.87,585.02
2016,3,22,12,0,953.0,98.0,3.1,15.0,862.0,828.49,646.43
2016,3,22,12,15,952.5,98.0,3.15,15.0,862.0,846.76,658.98
2016,3,22,12,30,952.0,98.0,3.2,15.0,862.0,861.91,669.95
2016,3,22,12,45,947.5,98.5,3.25,15.0,852.5,871.15,676.87
2016,3,22,13,0,943.0,99.0,3.3,15.0,843.0,877.09,681.65
2016,3,22,13,15,938.5,98.5,3.35,15.0,826.5,878.73,683.55
2016,3,22,13,30,934.0,98.0,3.4,15.0,810.0,877.09,683.3
2016,3,22,13,45,927.5,97.0,3.5,15.0,785.5,870.04,679.66
2016,3,22,14,0,921.0,96.0,3.6,15.0,761.0,859.82,673.88
2016,3,22,14,15,911.5,94.5,3.6,15.0,729.5,843.54,663.32
2016,3,22,14,30,902.0,93.0,3.6,15.0,698.0,824.36,650.77
2016,3,22,14,45,890.0,91.0,3.65,15.0,660.0,799.89,634.67
2016,3,22,15,0,878.0,89.0,3.7,15.0,622.0,772.9,616.68
2016,3,22,15,15,861.0,86.5,3.6,14.5,578.5,739.32,594.17
2016,3,22,15,30,844.0,84.0,3.5,14.0,535.0,707.93,573.13
2016,3,22,15,45,820.0,81.0,3.45,14.0,486.5,665.38,542.48
2016,3,22,16,0,796.0,78.0,3.4,14.0,438.0,621.81,509.65
2016,3,22,16,15,763.5,74.0,3.15,13.5,386.5,571.08,470.25
2016,3,22,16,30,731.0,70.0,2.9,13.0,335.0,520.55,429.93
2016,3,22,16,45,683.0,65.0,2.65,13.0,282.0,463.34,382.24
2016,3,22,17,0,635.0,60.0,2.4,13.0,229.0,406.24,333.34
2016,3,22,17,15,560.5,52.5,2.15,12.5,177.5,336.54,273.42
2016,3,22,17,30,486.0,45.0,1.9,12.0,126.0,272.31,216.4
2016,3,22,17,45,359.5,34.0,1.7,11.5,82.0,190.8,144.32
2016,3,22,18,0,233.0,23.0,1.5,11.0,38.0,116.32,54.75
2016,3,22,18,15,116.5,11.5,1.5,10.5,19.0,43.88,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,58.0,12.0,1.2,7.5,16.0,11.8,0.0
2016,3,23,6,30,116.0,24.0,1.4,8.0,32.0,18.58,6.83
2016,3,23,6,45,189.5,41.0,1.6,9.0,67.5,31.26,21.76
2016,3,23,7,0,263.0,58.0,1.8,10.0,103.0,43.33,33.19
2016,3,23,7,15,305.5,75.0,1.9,10.5,145.0,54.78,43.84
2016,3,23,7,30,348.0,92.0,2.0,11.0,187.0,75.54,53.7
2016,3,23,7,45,385.0,104.5,2.15,11.5,229.5,109.26,73.3
2016,3,23,8,0,422.0,117.0,2.3,12.0,272.0,146.8,100.57
2016,3,23,8,15,370.5,147.0,2.35,12.5,297.0,186.76,136.28
2016,3,23,8,30,319.0,177.0,2.4,13.0,322.0,225.49,171.35
2016,3,23,8,45,295.0,202.5,2.5,13.5,348.0,258.7,200.42
2016,3,23,9,0,271.0,228.0,2.6,14.0,374.0,289.53,226.85
2016,3,23,9,15,502.5,178.0,2.65,14.5,475.5,346.46,270.42
2016,3,23,9,30,734.0,128.0,2.7,15.0,577.0,425.45,333.03
2016,3,23,9,45,815.0,114.0,2.8,15.5,641.0,488.0,383.66
2016,3,23,10,0,896.0,100.0,2.9,16.0,705.0,555.75,437.52
2016,3,23,10,15,750.0,162.0,2.9,16.0,684.5,565.42,445.59
2016,3,23,10,30,604.0,224.0,2.9,16.0,664.0,567.29,446.54
2016,3,23,10,45,632.0,223.0,2.9,16.5,696.0,608.36,477.57
2016,3,23,11,0,660.0,222.0,2.9,17.0,728.0,649.82,508.08
2016,3,23,11,15,799.5,163.5,2.85,17.0,789.0,714.74,558.42
2016,3,23,11,30,939.0,105.0,2.8,17.0,850.0,783.03,608.14
2016,3,23,11,45,939.5,106.0,2.75,17.5,857.5,808.67,623.99
2016,3,23,12,0,940.0,107.0,2.7,18.0,865.0,831.45,638.07
2016,3,23,12,15,747.0,196.5,2.7,18.0,799.0,788.98,607.72
2016,3,23,12,30,554.0,286.0,2.7,18.0,733.0,735.43,565.42
2016,3,23,12,45,605.5,261.0,2.7,18.0,745.5,763.16,587.33
2016,3,23,13,0,657.0,236.0,2.7,18.0,758.0,788.99,607.24
2016,3,23,13,15,784.0,174.5,2.65,18.0,784.5,837.74,643.26
2016,3,23,13,30,911.0,113.0,2.6,18.0,811.0,877.24,670.49
2016,3,23,13,45,743.5,174.0,2.6,18.0,732.0,807.94,622.53
2016,3,23,14,0,576.0,235.0,2.6,18.0,653.0,729.26,564.99
2016,3,23,14,15,569.0,227.0,2.55,18.0,625.5,712.36,554.01
2016,3,23,14,30,562.0,219.0,2.5,18.0,598.0,693.48,541.07
2016,3,23,14,45,606.0,192.0,2.5,18.0,580.0,695.31,544.62
2016,3,23,15,0,650.0,165.0,2.5,18.0,562.0,690.79,543.46
2016,3,23,15,15,658.0,144.5,2.4,17.5,522.0,661.82,524.23
2016,3,23,15,30,666.0,124.0,2.3,17.0,482.0,629.87,502.64
2016,3,23,15,45,484.0,151.5,2.2,17.0,399.5,513.2,412.28
2016,3,23,16,0,302.0,179.0,2.1,17.0,317.0,402.45,324.59
2016,3,23,16,15,489.5,131.5,1.85,16.5,324.0,465.87,377.62
2016,3,23,16,30,677.0,84.0,1.6,16.0,331.0,509.57,412.3
2016,3,23,16,45,623.5,77.5,1.4,15.5,278.0,447.29,362.03
2016,3,23,17,0,570.0,71.0,1.2,15.0,225.0,387.72,313.14
2016,3,23,17,15,493.0,62.0,1.2,14.0,174.5,317.49,255.33
2016,3,23,17,30,416.0,53.0,1.2,13.0,124.0,252.88,200.04
2016,3,23,17,45,292.0,39.5,1.2,12.5,80.5,171.54,129.72
2016,3,23,18,0,168.0,26.0,1.2,12.0,37.0,99.38,51.19
2016,3,23,18,15,84.0,13.0,1.15,11.5,18.5,36.49,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
