Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.5,13.0,1.25,9.5,19.5,12.78,0.0
2016,3,24,6,30,179.0,26.0,1.5,10.0,39.0,20.14,8.96
2016,3,24,6,45,287.0,40.0,1.75,11.0,81.0,30.33,20.87
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,40.29,30.27
2016,3,24,7,15,468.5,64.0,2.05,12.5,173.0,45.62,35.35
2016,3,24,7,30,542.0,74.0,2.1,13.0,223.0,67.89,41.95
2016,3,24,7,45,572.5,80.5,2.2,13.5,266.5,105.91,62.16
2016,3,24,8,0,603.0,87.0,2.3,14.0,310.0,147.13,92.1
2016,3,24,8,15,650.5,95.0,2.35,14.5,367.5,195.79,131.43
2016,3,24,8,30,698.0,103.0,2.4,15.0,425.0,249.01,176.45
2016,3,24,8,45,704.5,115.5,2.45,15.5,469.0,298.7,220.43
2016,3,24,9,0,711.0,128.0,2.5,16.0,513.0,348.42,263.82
2016,3,24,9,15,731.5,132.0,2.55,16.0,556.5,395.79,304.85
2016,3,24,9,30,752.0,136.0,2.6,16.0,600.0,444.05,345.79
2016,3,24,9,45,757.5,144.0,2.65,16.5,635.5,489.44,382.93
2016,3,24,10,0,763.0,152.0,2.7,17.0,671.0,533.99,418.36
2016,3,24,10,15,775.0,154.5,2.7,17.0,701.5,576.12,451.82
2016,3,24,10,30,787.0,157.0,2.7,17.0,732.0,619.3,485.29
2016,3,24,10,45,807.5,152.0,2.7,17.5,758.5,657.67,513.88
2016,3,24,11,0,828.0,147.0,2.7,18.0,785.0,695.34,541.39
2016,3,24,11,15,833.5,148.5,2.7,18.0,802.0,727.76,565.35
2016,3,24,11,30,839.0,150.0,2.7,18.0,819.0,758.16,587.33
2016,3,24,11,45,835.5,154.0,2.75,18.5,826.0,782.05,602.93
2016,3,24,12,0,832.0,158.0,2.8,19.0,833.0,803.26,616.66
2016,3,24,12,15,832.5,158.5,2.8,19.0,833.5,821.46,629.19
2016,3,24,12,30,833.0,159.0,2.8,19.0,834.0,836.96,639.91
2016,3,24,12,45,855.5,145.0,2.85,19.0,832.0,853.1,651.54
2016,3,24,13,0,878.0,131.0,2.9,19.0,830.0,863.35,659.18
2016,3,24,13,15,873.5,130.0,2.9,19.0,813.5,867.7,662.57
2016,3,24,13,30,869.0,129.0,2.9,19.0,797.0,865.89,661.88
2016,3,24,13,45,864.5,126.0,2.9,19.0,773.5,858.9,657.78
2016,3,24,14,0,860.0,123.0,2.9,19.0,750.0,848.87,651.72
2016,3,24,14,15,849.5,121.0,2.9,19.0,719.0,832.02,641.01
2016,3,24,14,30,839.0,119.0,2.9,19.0,688.0,812.43,628.48
2016,3,24,14,45,821.5,118.0,2.9,19.0,649.5,785.79,610.97
2016,3,24,15,0,804.0,117.0,2.9,19.0,611.0,756.98,591.89
2016,3,24,15,15,785.0,114.0,2.85,18.5,568.0,722.9,569.72
2016,3,24,15,30,766.0,111.0,2.8,18.0,525.0,689.79,548.01
2016,3,24,15,45,723.5,111.5,2.75,18.0,475.0,640.54,511.84
2016,3,24,16,0,681.0,112.0,2.7,18.0,425.0,591.55,474.98
2016,3,24,16,15,644.5,105.5,2.5,17.5,374.0,539.23,435.37
2016,3,24,16,30,608.0,99.0,2.3,17.0,323.0,487.61,395.28
2016,3,24,16,45,566.5,89.0,2.15,16.5,272.5,430.46,349.85
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,375.14,304.41
2016,3,24,17,15,452.5,68.0,1.9,15.0,172.0,306.38,247.21
2016,3,24,17,30,380.0,57.0,1.8,14.0,122.0,242.33,192.17
2016,3,24,17,45,287.5,41.0,1.7,13.5,80.5,172.46,130.86
2016,3,24,18,0,195.0,25.0,1.6,13.0,39.0,107.88,59.97
2016,3,24,18,15,97.5,12.5,1.6,12.5,19.5,40.06,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,22.5,14.25,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,45.0,22.51,11.64
2016,3,25,6,45,317.0,43.0,1.25,10.5,88.5,33.24,23.59
2016,3,25,7,0,419.0,57.0,1.4,11.0,132.0,42.75,32.66
2016,3,25,7,15,491.0,66.5,1.5,11.0,182.5,47.5,37.3
2016,3,25,7,30,563.0,76.0,1.6,11.0,233.0,73.19,44.84
2016,3,25,7,45,350.5,115.5,1.7,11.5,220.0,119.54,82.52
2016,3,25,8,0,138.0,155.0,1.8,12.0,207.0,151.69,116.98
2016,3,25,8,15,189.0,174.5,1.9,12.5,256.5,187.31,144.19
2016,3,25,8,30,240.0,194.0,2.0,13.0,306.0,223.92,172.83
2016,3,25,8,45,518.0,147.0,2.15,14.0,421.0,276.1,208.6
2016,3,25,9,0,796.0,100.0,2.3,15.0,536.0,359.2,272.2
2016,3,25,9,15,813.5,103.0,2.3,15.5,579.0,408.25,314.31
2016,3,25,9,30,831.0,106.0,2.3,16.0,622.0,457.75,355.76
2016,3,25,9,45,846.5,107.0,2.35,16.5,659.5,504.65,394.22
2016,3,25,10,0,862.0,108.0,2.4,17.0,697.0,551.29,431.41
2016,3,25,10,15,871.5,110.0,2.4,17.0,728.5,597.08,467.53
2016,3,25,10,30,881.0,112.0,2.4,17.0,760.0,639.15,500.12
2016,3,25,10,45,885.0,114.5,2.4,17.5,783.0,676.72,527.71
2016,3,25,11,0,889.0,117.0,2.4,18.0,806.0,712.29,553.2
2016,3,25,11,15,893.5,118.0,2.4,18.0,822.5,744.65,576.3
2016,3,25,11,30,898.0,119.0,2.4,18.0,839.0,774.72,596.93
2016,3,25,11,45,901.0,119.0,2.45,18.5,847.0,800.26,613.53
2016,3,25,12,0,904.0,119.0,2.5,19.0,855.0,823.16,628.28
2016,3,25,12,15,904.0,119.0,2.5,19.0,855.0,840.92,640.33
2016,3,25,12,30,904.0,119.0,2.5,19.0,855.0,855.74,650.47
2016,3,25,12,45,912.5,112.5,2.55,19.0,849.5,868.01,659.36
2016,3,25,13,0,921.0,106.0,2.6,19.0,844.0,877.21,666.29
2016,3,25,13,15,917.0,105.5,2.6,19.0,827.5,878.97,667.89
2016,3,25,13,30,913.0,105.0,2.6,19.0,811.0,877.54,667.49
2016,3,25,13,45,909.0,102.5,2.65,19.0,787.0,870.84,664.02
2016,3,25,14,0,905.0,100.0,2.7,19.0,763.0,860.99,658.52
2016,3,25,14,15,895.5,98.5,2.7,19.0,731.5,844.61,648.23
2016,3,25,14,30,886.0,97.0,2.7,19.0,700.0,825.38,636.06
2016,3,25,14,45,874.5,94.5,2.7,19.0,662.5,800.75,620.14
2016,3,25,15,0,863.0,92.0,2.7,19.0,625.0,773.63,602.44
2016,3,25,15,15,846.0,89.5,2.65,18.5,581.5,744.27,583.87
2016,3,25,15,30,829.0,87.0,2.6,18.0,538.0,708.86,560.72
2016,3,25,15,45,801.5,84.5,2.6,18.0,489.0,664.49,529.87
2016,3,25,16,0,774.0,82.0,2.6,18.0,440.0,619.38,497.2
2016,3,25,16,15,742.0,78.0,2.45,17.5,389.0,569.28,459.59
2016,3,25,16,30,710.0,74.0,2.3,17.0,338.0,519.4,421.07
2016,3,25,16,45,655.0,69.5,2.2,16.5,284.5,459.34,373.38
2016,3,25,17,0,600.0,65.0,2.1,16.0,231.0,399.79,324.59
2016,3,25,17,15,528.0,57.0,1.95,15.0,180.5,331.4,267.53
2016,3,25,17,30,456.0,49.0,1.8,14.0,130.0,268.29,212.91
2016,3,25,17,45,333.0,37.5,1.7,13.5,86.0,187.65,142.91
2016,3,25,18,0,210.0,26.0,1.6,13.0,42.0,116.27,68.77
2016,3,25,18,15,105.0,13.0,1.6,12.5,21.0,42.97,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,12.78,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,19.83,10.1
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.5,25.86,17.05
2016,3,26,7,0,521.0,45.0,2.3,13.0,142.0,31.52,22.46
2016,3,26,7,15,586.0,51.5,2.4,13.5,193.0,34.33,25.17
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,67.61,35.95
2016,3,26,7,45,694.0,62.5,2.6,14.5,296.0,110.93,60.12
2016,3,26,8,0,737.0,67.0,2.7,15.0,348.0,158.67,95.53
2016,3,26,8,15,766.5,71.0,2.8,15.5,398.5,207.52,136.65
2016,3,26,8,30,796.0,75.0,2.9,16.0,449.0,258.91,181.76
2016,3,26,8,45,817.0,78.0,3.0,16.5,496.5,309.18,226.66
2016,3,26,9,0,838.0,81.0,3.1,17.0,544.0,364.44,274.97
2016,3,26,9,15,853.5,83.0,3.1,17.0,586.5,413.56,318.11
2016,3,26,9,30,869.0,85.0,3.1,17.0,629.0,462.79,360.33
2016,3,26,9,45,876.5,89.0,3.15,17.5,665.0,509.81,399.15
2016,3,26,10,0,884.0,93.0,3.2,18.0,701.0,555.81,436.04
2016,3,26,10,15,892.5,94.0,3.15,18.0,731.5,598.38,469.98
2016,3,26,10,30,901.0,95.0,3.1,18.0,762.0,639.56,502.07
2016,3,26,10,45,905.0,97.0,3.1,18.5,785.0,677.21,529.97
2016,3,26,11,0,909.0,99.0,3.1,19.0,808.0,712.8,555.57
2016,3,26,11,15,912.5,99.5,3.05,19.0,823.0,744.38,577.34
2016,3,26,11,30,916.0,100.0,3.0,19.0,838.0,773.56,597.28
2016,3,26,11,45,919.5,99.5,3.0,19.5,846.0,799.21,613.77
2016,3,26,12,0,923.0,99.0,3.0,20.0,854.0,822.17,628.32
2016,3,26,12,15,922.0,99.0,3.0,20.0,853.5,839.22,639.97
2016,3,26,12,30,921.0,99.0,3.0,20.0,853.0,853.23,649.64
2016,3,26,12,45,909.5,103.5,3.0,20.0,841.5,860.04,654.44
2016,3,26,13,0,898.0,108.0,3.0,20.0,830.0,863.62,657.19
2016,3,26,13,15,745.5,175.5,2.95,20.0,767.0,815.7,623.95
2016,3,26,13,30,593.0,243.0,2.9,20.0,704.0,759.7,582.53
2016,3,26,13,45,573.0,246.0,2.9,20.0,680.0,745.5,573.11
2016,3,26,14,0,553.0,249.0,2.9,20.0,656.0,731.24,563.27
2016,3,26,14,15,546.5,238.0,2.9,20.0,626.5,711.72,550.3
2016,3,26,14,30,540.0,227.0,2.9,20.0,597.0,690.22,535.89
2016,3,26,14,45,585.5,197.0,2.9,20.0,578.0,690.71,538.61
2016,3,26,15,0,631.0,167.0,2.9,20.0,559.0,684.96,536.71
2016,3,26,15,15,648.5,147.5,2.85,19.5,526.0,664.62,524.21
2016,3,26,15,30,666.0,128.0,2.8,19.0,493.0,640.93,509.1
2016,3,26,15,45,476.0,157.5,2.8,18.5,406.5,518.97,415.91
2016,3,26,16,0,286.0,187.0,2.8,18.0,320.0,403.53,325.16
2016,3,26,16,15,376.0,150.5,2.7,17.5,304.5,419.66,340.78
2016,3,26,16,30,466.0,114.0,2.6,17.0,289.0,419.96,342.77
2016,3,26,16,45,422.5,103.5,2.55,17.0,244.0,366.91,299.48
2016,3,26,17,0,379.0,93.0,2.5,17.0,199.0,316.38,257.37
2016,3,26,17,15,325.5,77.5,2.4,16.0,155.0,258.09,208.7
2016,3,26,17,30,272.0,62.0,2.3,15.0,111.0,203.9,162.06
2016,3,26,17,45,189.0,45.0,2.2,14.5,73.5,141.02,107.4
2016,3,26,18,0,106.0,28.0,2.1,14.0,36.0,77.59,46.66
2016,3,26,18,15,53.0,14.0,2.05,13.5,18.0,29.14,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.5,15.0,2.35,11.5,26.5,11.58,0.0
2016,3,27,6,30,263.0,30.0,2.5,12.0,53.0,23.38,13.34
2016,3,27,6,45,370.0,41.5,2.65,12.5,98.5,31.06,21.62
2016,3,27,7,0,477.0,53.0,2.8,13.0,144.0,38.25,28.47
2016,3,27,7,15,546.5,60.5,2.8,13.0,195.5,41.5,31.65
2016,3,27,7,30,616.0,68.0,2.8,13.0,247.0,74.48,41.37
2016,3,27,7,45,658.0,75.0,2.85,13.5,299.5,118.44,67.65
2016,3,27,8,0,700.0,82.0,2.9,14.0,352.0,166.7,104.25
2016,3,27,8,15,733.0,86.5,2.95,14.0,403.5,215.14,145.39
2016,3,27,8,30,766.0,91.0,3.0,14.0,455.0,269.62,193.28
2016,3,27,8,45,783.5,97.0,3.05,14.5,502.0,320.13,238.38
2016,3,27,9,0,801.0,103.0,3.1,15.0,549.0,371.56,283.63
2016,3,27,9,15,819.0,106.0,3.2,15.0,592.5,421.16,327.17
2016,3,27,9,30,837.0,109.0,3.3,15.0,636.0,471.23,370.17
2016,3,27,9,45,643.0,188.5,3.4,15.5,607.5,484.74,382.55
2016,3,27,10,0,449.0,268.0,3.5,16.0,579.0,482.81,380.76
2016,3,27,10,15,666.0,192.5,3.55,16.0,676.5,559.52,443.0
2016,3,27,10,30,883.0,117.0,3.6,16.0,774.0,653.06,517.27
2016,3,27,10,45,553.0,249.0,3.7,16.0,665.0,593.01,467.91
2016,3,27,11,0,223.0,381.0,3.8,16.0,556.0,513.16,401.7
2016,3,27,11,15,379.5,337.5,3.8,16.0,642.0,593.44,466.04
2016,3,27,11,30,536.0,294.0,3.8,16.0,728.0,682.24,535.09
2016,3,27,11,45,722.0,209.0,3.85,16.0,799.5,759.58,596.42
2016,3,27,12,0,908.0,124.0,3.9,16.0,871.0,838.66,654.58
2016,3,27,12,15,908.5,124.0,3.85,16.0,871.5,856.81,666.69
2016,3,27,12,30,909.0,124.0,3.8,16.0,872.0,872.01,677.2
2016,3,27,12,45,912.5,121.0,3.8,16.5,865.0,883.7,684.29
2016,3,27,13,0,916.0,118.0,3.8,17.0,858.0,892.31,689.33
2016,3,27,13,15,912.5,117.5,3.8,16.5,842.0,894.43,692.54
2016,3,27,13,30,909.0,117.0,3.8,16.0,826.0,893.37,693.71
2016,3,27,13,45,899.0,117.5,3.8,16.0,801.0,884.73,688.37
2016,3,27,14,0,889.0,118.0,3.8,16.0,776.0,873.09,681.06
2016,3,27,14,15,732.5,166.5,3.8,16.0,694.0,795.27,626.16
2016,3,27,14,30,576.0,215.0,3.8,16.0,612.0,708.67,561.59
2016,3,27,14,45,633.5,181.5,3.8,16.0,595.5,714.95,569.33
2016,3,27,15,0,691.0,148.0,3.8,16.0,579.0,713.47,570.66
2016,3,27,15,15,549.0,177.5,3.75,15.5,505.5,620.24,499.65
2016,3,27,15,30,407.0,207.0,3.7,15.0,432.0,536.2,434.16
2016,3,27,15,45,390.0,190.0,3.7,15.0,390.0,495.8,403.88
2016,3,27,16,0,373.0,173.0,3.7,15.0,348.0,446.84,366.28
2016,3,27,16,15,212.5,161.0,3.5,14.5,258.5,320.17,263.38
2016,3,27,16,30,52.0,149.0,3.3,14.0,169.0,189.79,154.74
2016,3,27,16,45,40.5,128.0,3.15,13.5,142.0,159.81,130.25
2016,3,27,17,0,29.0,107.0,3.0,13.0,115.0,130.49,105.66
2016,3,27,17,15,19.0,85.0,2.85,12.5,90.0,96.78,76.94
2016,3,27,17,30,9.0,63.0,2.7,12.0,65.0,68.86,52.77
2016,3,27,17,45,4.5,42.0,2.55,11.5,43.0,44.64,31.54
2016,3,27,18,0,0.0,21.0,2.4,11.0,21.0,20.28,9.1
2016,3,27,18,15,0.0,10.5,2.45,11.0,10.5,10.32,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.0,3.15,8.5,30.5,11.37,0.0
2016,3,28,6,30,331.0,30.0,3.4,9.0,61.0,23.07,13.66
2016,3,28,6,45,449.0,39.5,3.7,9.5,110.5,28.92,20.08
2016,3,28,7,0,567.0,49.0,4.0,10.0,160.0,34.43,25.43
2016,3,28,7,15,631.5,55.0,4.15,10.0,213.5,36.68,27.69
2016,3,28,7,30,696.0,61.0,4.3,10.0,267.0,79.2,42.22
2016,3,28,7,45,741.0,65.0,4.45,10.5,321.5,125.04,70.16
2016,3,28,8,0,786.0,69.0,4.6,11.0,376.0,175.5,109.41
2016,3,28,8,15,814.5,72.5,4.6,11.0,428.5,226.5,154.15
2016,3,28,8,30,843.0,76.0,4.6,11.0,481.0,279.89,202.77
2016,3,28,8,45,863.5,78.5,4.6,11.5,530.0,336.03,253.8
2016,3,28,9,0,884.0,81.0,4.6,12.0,579.0,389.13,301.7
2016,3,28,9,15,899.5,83.5,4.6,12.0,623.0,440.95,348.26
2016,3,28,9,30,915.0,86.0,4.6,12.0,667.0,492.8,393.77
2016,3,28,9,45,925.5,88.0,4.6,12.5,705.0,541.51,434.91
2016,3,28,10,0,936.0,90.0,4.6,13.0,743.0,589.32,474.14
2016,3,28,10,15,944.0,91.0,4.6,13.0,774.0,633.64,510.57
2016,3,28,10,30,952.0,92.0,4.6,13.0,805.0,676.41,545.01
2016,3,28,10,45,957.0,93.5,4.65,13.0,828.5,715.95,576.5
2016,3,28,11,0,962.0,95.0,4.7,13.0,852.0,753.35,604.87
2016,3,28,11,15,760.5,192.5,4.65,13.0,798.0,731.57,585.45
2016,3,28,11,30,559.0,290.0,4.6,13.0,744.0,697.92,555.59
2016,3,28,11,45,763.5,194.0,4.6,13.5,821.0,780.0,621.48
2016,3,28,12,0,968.0,98.0,4.6,14.0,898.0,864.28,681.82
2016,3,28,12,15,736.5,206.0,4.55,14.0,814.5,805.48,637.9
2016,3,28,12,30,505.0,314.0,4.5,14.0,731.0,734.31,579.41
2016,3,28,12,45,498.0,311.0,4.5,14.0,719.0,734.73,580.43
2016,3,28,13,0,491.0,308.0,4.5,14.0,707.0,733.2,579.64
2016,3,28,13,15,701.0,213.0,4.4,14.0,769.5,822.11,651.03
2016,3,28,13,30,911.0,118.0,4.3,14.0,832.0,899.4,706.41
2016,3,28,13,45,905.5,116.0,4.25,14.0,807.5,891.87,700.83
2016,3,28,14,0,900.0,114.0,4.2,14.0,783.0,881.23,693.88
2016,3,28,14,15,681.0,188.0,4.1,14.0,682.0,777.77,619.03
2016,3,28,14,30,462.0,262.0,4.0,14.0,581.0,667.15,532.18
2016,3,28,14,45,488.5,236.0,3.9,14.0,557.5,655.76,525.89
2016,3,28,15,0,515.0,210.0,3.8,14.0,534.0,641.26,516.65
2016,3,28,15,15,547.0,183.5,3.65,13.5,506.0,627.08,508.46
2016,3,28,15,30,579.0,157.0,3.5,13.0,478.0,612.68,499.82
2016,3,28,15,45,316.0,174.5,3.4,13.0,347.5,418.9,344.6
2016,3,28,16,0,53.0,192.0,3.3,13.0,217.0,237.84,193.75
2016,3,28,16,15,132.0,172.5,3.0,12.5,225.5,274.64,226.87
2016,3,28,16,30,211.0,153.0,2.7,12.0,234.0,305.34,253.64
2016,3,28,16,45,415.5,110.5,2.4,12.0,239.5,373.48,310.73
2016,3,28,17,0,620.0,68.0,2.1,12.0,245.0,419.06,345.98
2016,3,28,17,15,549.0,60.0,1.95,11.5,193.0,349.58,286.41
2016,3,28,17,30,478.0,52.0,1.8,11.0,141.0,285.23,229.92
2016,3,28,17,45,367.5,40.5,1.65,10.5,95.5,207.27,161.37
2016,3,28,18,0,257.0,29.0,1.5,10.0,50.0,139.67,93.67
2016,3,28,18,15,128.5,14.5,1.5,9.5,25.0,52.24,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,15.5,0.95,8.5,31.5,11.64,0.0
2016,3,29,6,30,323.0,31.0,1.0,9.0,63.0,23.71,14.53
2016,3,29,6,45,438.5,40.0,1.1,9.5,112.0,29.07,20.33
2016,3,29,7,0,554.0,49.0,1.2,10.0,161.0,34.13,25.24
2016,3,29,7,15,617.5,55.5,1.35,10.5,214.0,36.8,27.8
2016,3,29,7,30,681.0,62.0,1.5,11.0,267.0,82.86,44.28
2016,3,29,7,45,730.0,65.5,1.65,11.5,322.0,128.1,72.37
2016,3,29,8,0,779.0,69.0,1.8,12.0,377.0,178.38,111.37
2016,3,29,8,15,807.5,72.5,1.8,12.5,429.0,229.12,155.15
2016,3,29,8,30,836.0,76.0,1.8,13.0,481.0,282.25,202.23
2016,3,29,8,45,859.0,78.0,1.85,13.5,530.5,338.45,251.91
2016,3,29,9,0,882.0,80.0,1.9,14.0,580.0,391.82,298.57
2016,3,29,9,15,897.0,82.0,1.9,14.0,624.0,442.9,342.95
2016,3,29,9,30,912.0,84.0,1.9,14.0,668.0,493.96,386.13
2016,3,29,9,45,923.5,86.0,1.9,14.5,706.0,543.01,425.79
2016,3,29,10,0,935.0,88.0,1.9,15.0,744.0,591.24,463.56
2016,3,29,10,15,943.0,89.5,1.9,15.0,775.5,635.94,498.5
2016,3,29,10,30,951.0,91.0,1.9,15.0,807.0,679.1,531.45
2016,3,29,10,45,956.0,92.0,1.95,15.5,830.5,718.07,559.96
2016,3,29,11,0,961.0,93.0,2.0,16.0,854.0,754.9,585.08
2016,3,29,11,15,964.5,93.5,2.05,16.0,870.0,787.85,607.88
2016,3,29,11,30,968.0,94.0,2.1,16.0,886.0,818.24,628.85
2016,3,29,11,45,968.0,95.0,2.2,16.0,893.0,843.7,646.83
2016,3,29,12,0,968.0,96.0,2.3,16.0,900.0,866.19,662.85
2016,3,29,12,15,967.5,96.0,2.35,16.0,899.0,884.21,675.46
2016,3,29,12,30,967.0,96.0,2.4,16.0,898.0,899.06,686.02
2016,3,29,12,45,962.5,97.0,2.45,16.0,888.0,908.35,692.91
2016,3,29,13,0,958.0,98.0,2.5,16.0,878.0,914.31,697.7
2016,3,29,13,15,953.5,97.0,2.5,16.0,861.0,914.89,698.53
2016,3,29,13,30,949.0,96.0,2.5,16.0,844.0,912.14,697.27
2016,3,29,13,45,939.5,96.5,2.55,16.0,818.0,903.45,692.52
2016,3,29,14,0,930.0,97.0,2.6,16.0,792.0,891.61,685.74
2016,3,29,14,15,920.5,95.5,2.55,16.0,759.5,874.6,674.66
2016,3,29,14,30,911.0,94.0,2.5,16.0,727.0,854.66,661.65
2016,3,29,14,45,894.5,94.0,2.5,16.0,687.5,827.94,644.33
2016,3,29,15,0,878.0,94.0,2.5,16.0,648.0,798.9,625.35
2016,3,29,15,15,861.0,91.0,2.45,15.5,603.5,768.34,605.98
2016,3,29,15,30,844.0,88.0,2.4,15.0,559.0,731.6,581.91
2016,3,29,15,45,819.0,85.5,2.35,15.0,509.5,688.08,551.46
2016,3,29,16,0,794.0,83.0,2.3,15.0,460.0,643.63,519.76
2016,3,29,16,15,762.5,79.0,2.1,14.5,408.0,592.67,481.29
2016,3,29,16,30,731.0,75.0,1.9,14.0,356.0,541.85,441.92
2016,3,29,16,45,685.5,69.5,1.7,13.5,302.5,484.37,396.07
2016,3,29,17,0,640.0,64.0,1.5,13.0,249.0,426.69,348.65
2016,3,29,17,15,572.0,57.0,1.4,12.0,197.0,358.8,292.3
2016,3,29,17,30,504.0,50.0,1.3,11.0,145.0,295.79,237.84
2016,3,29,17,45,391.0,39.0,1.25,10.5,98.5,215.91,168.18
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,146.65,100.51
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,55.22,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,127.0,18.5,1.6,9.5,31.5,14.34,0.0
2016,3,30,6,30,254.0,37.0,1.8,10.0,63.0,28.46,18.71
2016,3,30,6,45,351.0,50.0,2.05,10.5,109.0,37.49,27.73
2016,3,30,7,0,448.0,63.0,2.3,11.0,155.0,46.31,36.06
2016,3,30,7,15,514.5,71.5,2.3,11.0,206.5,52.81,42.15
2016,3,30,7,30,581.0,80.0,2.3,11.0,258.0,92.36,54.5
2016,3,30,7,45,628.5,86.0,2.3,11.5,311.0,134.75,82.1
2016,3,30,8,0,676.0,92.0,2.3,12.0,364.0,182.07,119.16
2016,3,30,8,15,708.5,97.0,2.3,12.5,414.5,230.0,160.25
2016,3,30,8,30,741.0,102.0,2.3,13.0,465.0,280.84,204.86
2016,3,30,8,45,768.5,104.5,2.3,13.5,513.5,333.74,251.25
2016,3,30,9,0,796.0,107.0,2.3,14.0,562.0,385.07,295.72
2016,3,30,9,15,813.0,110.0,2.35,14.0,605.0,434.14,338.31
2016,3,30,9,30,830.0,113.0,2.4,14.0,648.0,483.6,380.21
2016,3,30,9,45,845.5,114.0,2.45,14.5,686.0,530.6,418.49
2016,3,30,10,0,861.0,115.0,2.5,15.0,724.0,577.33,455.51
2016,3,30,10,15,699.0,189.5,2.55,15.0,697.0,585.35,461.25
2016,3,30,10,30,537.0,264.0,2.6,15.0,670.0,581.81,457.18
2016,3,30,10,45,715.5,192.0,2.65,15.5,751.0,654.79,514.6
2016,3,30,11,0,894.0,120.0,2.7,16.0,832.0,737.99,577.87
2016,3,30,11,15,898.0,121.0,2.7,16.0,847.5,769.93,599.66
2016,3,30,11,30,902.0,122.0,2.7,16.0,863.0,799.53,620.1
2016,3,30,11,45,904.0,122.5,2.75,16.0,870.5,824.62,637.65
2016,3,30,12,0,906.0,123.0,2.8,16.0,878.0,847.03,653.38
2016,3,30,12,15,906.0,122.5,2.8,16.0,877.5,864.04,665.05
2016,3,30,12,30,906.0,122.0,2.8,16.0,877.0,878.08,674.79
2016,3,30,12,45,908.0,119.5,2.8,16.5,869.0,888.79,681.05
2016,3,30,13,0,910.0,117.0,2.8,17.0,861.0,896.42,685.29
2016,3,30,13,15,905.5,116.0,2.8,17.0,844.5,896.9,686.04
2016,3,30,13,30,901.0,115.0,2.8,17.0,828.0,894.22,684.8
2016,3,30,13,45,895.0,113.5,2.85,17.0,803.5,886.61,680.68
2016,3,30,14,0,889.0,112.0,2.9,17.0,779.0,875.95,674.58
2016,3,30,14,15,879.5,110.0,2.9,16.5,747.0,858.85,664.98
2016,3,30,14,30,870.0,108.0,2.9,16.0,715.0,838.95,653.46
2016,3,30,14,45,857.0,105.5,2.9,16.0,676.5,817.41,639.59
2016,3,30,15,0,844.0,103.0,2.9,16.0,638.0,789.15,620.88
2016,3,30,15,15,826.0,100.5,2.9,15.5,594.0,754.83,598.84
2016,3,30,15,30,808.0,98.0,2.9,15.0,550.0,718.74,575.22
2016,3,30,15,45,784.5,94.0,2.95,15.0,502.0,675.53,545.09
2016,3,30,16,0,761.0,90.0,3.0,15.0,454.0,631.37,513.26
2016,3,30,16,15,728.5,85.5,3.0,14.5,402.5,582.57,476.79
2016,3,30,16,30,696.0,81.0,3.0,14.0,351.0,531.93,437.83
2016,3,30,16,45,649.5,75.5,3.0,13.5,298.5,472.82,390.76
2016,3,30,17,0,603.0,70.0,3.0,13.0,246.0,415.88,343.78
2016,3,30,17,15,534.5,62.0,2.8,12.5,194.5,347.9,285.87
2016,3,30,17,30,466.0,54.0,2.6,12.0,143.0,284.85,230.4
2016,3,30,17,45,354.5,42.5,2.4,11.5,97.5,206.35,161.51
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,138.2,96.41
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,61.83,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,19.0,1.75,11.0,34.0,14.66,1.03
2016,3,31,6,30,277.0,38.0,1.8,11.0,68.0,29.14,19.41
2016,3,31,6,45,364.5,51.5,1.9,11.0,114.5,39.12,29.18
2016,3,31,7,0,452.0,65.0,2.0,11.0,161.0,47.77,37.41
2016,3,31,7,15,226.0,64.5,1.95,11.0,112.5,48.04,34.13
2016,3,31,7,30,0.0,64.0,1.9,11.0,64.0,61.84,47.81
2016,3,31,7,45,0.0,77.5,1.9,11.5,77.5,74.52,58.46
2016,3,31,8,0,0.0,91.0,1.9,12.0,91.0,87.24,68.95
2016,3,31,8,15,0.0,108.5,1.9,12.5,108.5,103.63,82.35
2016,3,31,8,30,0.0,126.0,1.9,13.0,126.0,120.08,95.59
2016,3,31,8,45,0.5,147.5,1.9,13.5,148.0,140.4,111.79
2016,3,31,9,0,1.0,169.0,1.9,14.0,170.0,160.84,127.87
2016,3,31,9,15,5.5,192.0,1.95,14.0,196.0,184.47,146.57
2016,3,31,9,30,10.0,215.0,2.0,14.0,222.0,208.63,165.58
2016,3,31,9,45,66.0,275.5,2.05,14.5,322.5,289.93,229.52
2016,3,31,10,0,122.0,336.0,2.1,15.0,423.0,376.58,296.08
2016,3,31,10,15,122.0,351.0,2.15,15.0,440.5,397.78,311.82
2016,3,31,10,30,122.0,366.0,2.2,15.0,458.0,418.87,327.67
2016,3,31,10,45,522.0,237.0,2.3,15.5,651.5,571.23,449.83
2016,3,31,11,0,922.0,108.0,2.4,16.0,845.0,750.04,585.38
2016,3,31,11,15,925.5,108.5,2.45,16.0,860.5,781.82,606.33
2016,3,31,11,30,929.0,109.0,2.5,16.0,876.0,811.16,626.75
2016,3,31,11,45,931.5,108.5,2.6,16.5,883.5,836.15,643.28
2016,3,31,12,0,934.0,108.0,2.7,17.0,891.0,858.37,657.91
2016,3,31,12,15,934.0,108.0,2.8,17.0,890.0,876.16,670.75
2016,3,31,12,30,934.0,108.0,2.9,17.0,889.0,890.91,681.63
2016,3,31,12,45,937.5,104.0,3.05,17.0,881.5,901.46,690.11
2016,3,31,13,0,941.0,100.0,3.2,17.0,874.0,908.83,696.52
2016,3,31,13,15,937.0,99.5,3.25,17.0,857.0,910.14,698.19
2016,3,31,13,30,933.0,99.0,3.3,17.0,840.0,908.19,697.79
2016,3,31,13,45,926.5,98.0,3.4,17.0,815.0,900.35,693.76
2016,3,31,14,0,920.0,97.0,3.5,17.0,790.0,889.37,687.65
2016,3,31,14,15,911.5,95.5,3.55,16.5,758.5,873.11,678.88
2016,3,31,14,30,903.0,94.0,3.6,16.0,727.0,853.93,668.09
2016,3,31,14,45,890.0,92.5,3.65,16.0,688.5,828.33,651.42
2016,3,31,15,0,877.0,91.0,3.7,16.0,650.0,800.27,632.95
2016,3,31,15,15,861.0,88.5,3.7,15.5,606.5,766.54,611.13
2016,3,31,15,30,845.0,86.0,3.7,15.0,563.0,735.2,590.86
2016,3,31,15,45,821.5,84.0,3.7,15.0,514.0,693.07,561.08
2016,3,31,16,0,798.0,82.0,3.7,15.0,465.0,649.93,530.16
2016,3,31,16,15,768.0,78.0,3.55,14.5,413.5,599.57,492.15
2016,3,31,16,30,738.0,74.0,3.4,14.0,362.0,549.26,452.98
2016,3,31,16,45,693.5,69.5,3.3,14.0,309.0,492.84,406.95
2016,3,31,17,0,649.0,65.0,3.2,14.0,256.0,436.26,359.48
2016,3,31,17,15,584.5,57.5,2.85,13.0,204.0,368.69,302.45
2016,3,31,17,30,520.0,50.0,2.5,12.0,152.0,305.7,247.31
2016,3,31,17,45,411.5,40.0,2.15,11.5,105.0,227.35,178.2
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,159.01,112.71
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,72.35,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.5,18.0,2.45,10.0,37.0,13.34,2.06
2016,4,1,6,30,337.0,36.0,2.5,10.0,74.0,27.55,18.28
2016,4,1,6,45,428.0,46.5,2.55,10.5,121.5,34.04,24.78
2016,4,1,7,0,519.0,57.0,2.6,11.0,169.0,40.13,30.57
2016,4,1,7,15,259.5,63.5,2.6,11.5,119.5,49.15,33.78
2016,4,1,7,30,0.0,70.0,2.6,12.0,70.0,67.28,52.25
2016,4,1,7,45,0.0,83.5,2.65,12.5,83.5,79.98,62.85
2016,4,1,8,0,0.0,97.0,2.7,13.0,97.0,92.72,73.3
2016,4,1,8,15,3.0,132.0,2.65,13.0,133.5,125.48,100.34
2016,4,1,8,30,6.0,167.0,2.6,13.0,170.0,158.53,127.23
2016,4,1,8,45,8.5,182.5,2.6,13.5,187.0,174.58,139.65
2016,4,1,9,0,11.0,198.0,2.6,14.0,204.0,190.91,152.22
2016,4,1,9,15,14.5,217.0,2.6,14.0,226.0,211.09,168.08
2016,4,1,9,30,18.0,236.0,2.6,14.0,248.0,231.66,184.16
2016,4,1,9,45,49.5,281.5,2.6,14.5,316.5,287.2,227.57
2016,4,1,10,0,81.0,327.0,2.6,15.0,385.0,349.35,275.35
2016,4,1,10,15,159.5,346.5,2.55,15.0,466.5,416.85,327.83
2016,4,1,10,30,238.0,366.0,2.5,15.0,548.0,493.2,386.29
2016,4,1,10,45,574.0,238.0,2.5,15.5,695.0,609.14,478.7
2016,4,1,11,0,910.0,110.0,2.5,16.0,842.0,747.33,583.58
2016,4,1,11,15,914.0,111.0,2.45,16.0,857.5,779.56,604.61
2016,4,1,11,30,918.0,112.0,2.4,16.0,873.0,809.4,624.68
2016,4,1,11,45,920.0,112.0,2.35,16.5,880.5,834.19,639.92
2016,4,1,12,0,922.0,112.0,2.3,17.0,888.0,856.23,653.19
2016,4,1,12,15,922.0,112.0,2.25,17.0,887.0,873.77,664.57
2016,4,1,12,30,922.0,112.0,2.2,17.0,886.0,888.31,673.98
2016,4,1,12,45,923.5,109.5,2.2,17.0,878.0,898.54,681.02
2016,4,1,13,0,925.0,107.0,2.2,17.0,870.0,905.63,686.09
2016,4,1,13,15,921.0,106.0,2.2,17.0,853.5,906.34,686.98
2016,4,1,13,30,917.0,105.0,2.2,17.0,837.0,903.84,685.9
2016,4,1,13,45,911.5,103.5,2.25,17.0,812.5,896.36,682.06
2016,4,1,14,0,906.0,102.0,2.3,17.0,788.0,885.77,676.22
2016,4,1,14,15,897.5,100.5,2.3,17.0,756.5,869.6,666.22
2016,4,1,14,30,889.0,99.0,2.3,17.0,725.0,850.58,654.35
2016,4,1,14,45,877.5,96.5,2.35,17.0,687.0,825.29,638.54
2016,4,1,15,0,866.0,94.0,2.4,17.0,649.0,797.51,620.94
2016,4,1,15,15,850.0,91.5,2.4,16.5,605.0,768.33,603.0
2016,4,1,15,30,834.0,89.0,2.4,16.0,561.0,732.91,580.32
2016,4,1,15,45,812.5,86.0,2.45,16.0,513.0,691.29,551.98
2016,4,1,16,0,791.0,83.0,2.5,16.0,465.0,648.57,522.35
2016,4,1,16,15,761.5,79.0,2.45,15.5,414.0,598.66,485.78
2016,4,1,16,30,732.0,75.0,2.4,15.0,363.0,548.78,447.91
2016,4,1,16,45,689.0,70.0,2.4,14.5,310.0,492.76,403.98
2016,4,1,17,0,646.0,65.0,2.4,14.0,257.0,436.43,358.21
2016,4,1,17,15,582.5,57.5,2.15,13.5,205.0,369.29,301.52
2016,4,1,17,30,519.0,50.0,1.9,13.0,153.0,306.66,246.79
2016,4,1,17,45,415.0,40.0,1.65,12.5,106.5,229.85,179.58
2016,4,1,18,0,311.0,30.0,1.4,12.0,60.0,162.65,116.21
2016,4,1,18,15,155.5,15.0,1.3,11.5,30.0,74.49,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,160.5,19.5,0.8,10.0,38.5,14.5,3.97
2016,4,2,6,30,321.0,39.0,0.8,10.0,77.0,30.12,20.7
2016,4,2,6,45,403.5,51.0,0.85,10.5,124.0,37.86,28.29
2016,4,2,7,0,486.0,63.0,0.9,11.0,171.0,45.12,35.13
2016,4,2,7,15,247.0,88.0,0.85,11.5,143.5,74.64,54.88
2016,4,2,7,30,8.0,113.0,0.8,12.0,116.0,104.64,83.52
2016,4,2,7,45,13.0,132.5,0.75,12.5,137.5,124.05,99.07
2016,4,2,8,0,18.0,152.0,0.7,13.0,159.0,144.07,114.87
2016,4,2,8,15,40.0,181.0,0.7,13.5,200.0,172.11,136.41
2016,4,2,8,30,62.0,210.0,0.7,14.0,241.0,206.76,163.13
2016,4,2,8,45,133.5,236.0,0.7,14.5,311.5,253.75,198.43
2016,4,2,9,0,205.0,262.0,0.7,15.0,382.0,312.15,242.65
2016,4,2,9,15,291.0,266.0,0.7,15.5,450.0,361.16,279.49
2016,4,2,9,30,377.0,270.0,0.7,16.0,518.0,421.6,324.87
2016,4,2,9,45,514.0,235.5,0.7,16.5,593.5,478.49,367.74
2016,4,2,10,0,651.0,201.0,0.7,17.0,669.0,548.03,419.47
2016,4,2,10,15,739.5,175.0,0.75,17.5,727.5,605.67,461.92
2016,4,2,10,30,828.0,149.0,0.8,18.0,786.0,669.75,508.2
2016,4,2,10,45,831.0,152.5,0.85,18.5,808.0,706.06,533.17
2016,4,2,11,0,834.0,156.0,0.9,19.0,830.0,740.49,556.64
2016,4,2,11,15,838.5,157.0,0.95,19.0,845.0,771.61,578.23
2016,4,2,11,30,843.0,158.0,1.0,19.0,860.0,800.62,597.67
2016,4,2,11,45,848.0,156.5,1.1,19.5,868.0,825.35,613.8
2016,4,2,12,0,853.0,155.0,1.2,20.0,876.0,847.66,628.36
2016,4,2,12,15,852.5,154.5,1.25,20.0,874.5,863.86,639.46
2016,4,2,12,30,852.0,154.0,1.3,20.0,873.0,877.25,648.87
2016,4,2,12,45,863.5,145.0,1.4,20.5,867.0,889.41,657.03
2016,4,2,13,0,875.0,136.0,1.5,21.0,861.0,895.17,661.06
2016,4,2,13,15,687.5,217.5,1.55,21.0,780.0,827.8,617.18
2016,4,2,13,30,500.0,299.0,1.6,21.0,699.0,750.03,561.01
2016,4,2,13,45,539.5,274.0,1.7,21.0,694.0,759.99,571.39
2016,4,2,14,0,579.0,249.0,1.8,21.0,689.0,767.13,579.02
2016,4,2,14,15,595.0,230.0,1.85,20.5,666.0,759.84,576.87
2016,4,2,14,30,611.0,211.0,1.9,20.0,643.0,747.99,571.73
2016,4,2,14,45,538.0,223.5,1.95,20.0,589.0,690.87,531.35
2016,4,2,15,0,465.0,236.0,2.0,20.0,535.0,637.44,493.14
2016,4,2,15,15,508.5,203.5,2.0,19.5,510.0,627.5,489.66
2016,4,2,15,30,552.0,171.0,2.0,19.0,485.0,613.12,482.43
2016,4,2,15,45,567.5,150.0,2.05,19.0,449.0,590.28,467.25
2016,4,2,16,0,583.0,129.0,2.1,19.0,413.0,561.33,447.26
2016,4,2,16,15,530.0,124.0,2.1,18.5,360.5,498.29,400.4
2016,4,2,16,30,477.0,119.0,2.1,18.0,308.0,441.76,357.32
2016,4,2,16,45,416.0,114.0,2.1,17.5,262.0,383.47,311.49
2016,4,2,17,0,355.0,109.0,2.1,17.0,216.0,329.18,267.54
2016,4,2,17,15,365.0,89.0,2.0,16.0,180.0,297.18,241.02
2016,4,2,17,30,375.0,69.0,1.9,15.0,144.0,263.39,211.19
2016,4,2,17,45,274.0,53.5,1.8,14.5,99.5,188.59,146.93
2016,4,2,18,0,173.0,38.0,1.7,14.0,55.0,123.39,88.47
2016,4,2,18,15,86.5,19.0,1.65,13.5,27.5,57.88,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
