Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,9.83,0.0
2016,4,3,6,15,177.0,26.0,1.15,9.0,45.5,20.15,8.93
2016,4,3,6,30,309.0,42.0,1.2,9.0,80.0,31.98,22.52
2016,4,3,6,45,402.5,53.0,1.3,9.5,128.0,39.37,29.79
2016,4,3,7,0,496.0,64.0,1.4,10.0,176.0,45.65,35.76
2016,4,3,7,15,248.0,69.0,1.4,10.5,125.0,56.02,38.34
2016,4,3,7,30,0.0,74.0,1.4,11.0,74.0,70.97,55.61
2016,4,3,7,45,0.0,88.0,1.4,11.5,88.0,84.13,66.57
2016,4,3,8,0,0.0,102.0,1.4,12.0,102.0,97.34,77.37
2016,4,3,8,15,3.0,135.5,1.4,12.5,137.0,128.8,103.06
2016,4,3,8,30,6.0,169.0,1.4,13.0,172.0,160.58,128.51
2016,4,3,8,45,8.5,184.5,1.4,13.5,189.5,176.66,140.83
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,193.0,153.29
2016,4,3,9,15,64.5,253.5,1.4,14.5,296.0,261.4,206.66
2016,4,3,9,30,118.0,307.0,1.4,15.0,385.0,335.07,263.04
2016,4,3,9,45,489.5,213.5,1.45,15.5,564.0,448.38,351.62
2016,4,3,10,0,861.0,120.0,1.5,16.0,743.0,597.34,465.34
2016,4,3,10,15,870.5,122.0,1.5,16.0,773.5,640.9,497.54
2016,4,3,10,30,880.0,124.0,1.5,16.0,804.0,684.61,529.92
2016,4,3,10,45,742.0,196.0,1.55,16.5,781.0,688.79,530.15
2016,4,3,11,0,604.0,268.0,1.6,17.0,758.0,685.03,524.31
2016,4,3,11,15,580.0,285.0,1.65,17.0,762.5,704.5,538.18
2016,4,3,11,30,556.0,302.0,1.7,17.0,767.0,721.11,549.62
2016,4,3,11,45,527.5,314.5,1.75,17.5,759.0,727.26,552.67
2016,4,3,12,0,499.0,327.0,1.8,18.0,751.0,730.69,553.83
2016,4,3,12,15,480.0,333.0,1.85,18.0,740.5,733.2,555.7
2016,4,3,12,30,461.0,339.0,1.9,18.0,730.0,733.58,556.09
2016,4,3,12,45,397.0,362.0,1.95,18.5,696.0,706.66,535.19
2016,4,3,13,0,333.0,385.0,2.0,19.0,662.0,680.9,515.1
2016,4,3,13,15,394.5,351.5,2.1,18.5,673.5,704.88,536.3
2016,4,3,13,30,456.0,318.0,2.2,18.0,685.0,732.87,559.87
2016,4,3,13,45,648.0,231.0,2.3,18.0,735.0,813.54,623.05
2016,4,3,14,0,840.0,144.0,2.4,18.0,785.0,883.57,673.6
2016,4,3,14,15,829.5,141.5,2.45,18.0,753.0,865.61,661.99
2016,4,3,14,30,819.0,139.0,2.5,18.0,721.0,844.98,649.39
2016,4,3,14,45,806.0,135.5,2.55,18.0,683.0,818.7,632.81
2016,4,3,15,0,793.0,132.0,2.6,18.0,645.0,790.13,614.55
2016,4,3,15,15,774.5,128.0,2.6,17.5,601.0,757.59,594.12
2016,4,3,15,30,756.0,124.0,2.6,17.0,557.0,720.65,570.25
2016,4,3,15,45,742.5,115.5,2.65,16.5,510.5,680.92,544.19
2016,4,3,16,0,729.0,107.0,2.7,16.0,464.0,639.74,515.53
2016,4,3,16,15,696.5,101.5,2.6,15.5,413.0,588.23,477.27
2016,4,3,16,30,664.0,96.0,2.5,15.0,362.0,537.11,438.32
2016,4,3,16,45,628.0,87.5,2.45,14.5,310.0,481.3,394.66
2016,4,3,17,0,592.0,79.0,2.4,14.0,258.0,426.84,350.54
2016,4,3,17,15,526.5,70.0,2.15,13.5,206.5,358.8,293.43
2016,4,3,17,30,461.0,61.0,1.9,13.0,155.0,295.36,238.48
2016,4,3,17,45,362.0,48.5,1.65,12.5,108.5,219.69,172.66
2016,4,3,18,0,263.0,36.0,1.4,12.0,62.0,153.19,111.85
2016,4,3,18,15,131.5,18.0,1.3,11.5,31.0,71.05,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,7.86,0.0
2016,4,4,6,15,25.0,26.5,2.15,11.5,30.0,24.65,13.02
2016,4,4,6,30,50.0,45.0,2.3,12.0,52.0,38.91,28.32
2016,4,4,6,45,72.5,67.5,2.45,12.5,82.0,56.76,44.82
2016,4,4,7,0,95.0,90.0,2.6,13.0,112.0,74.03,60.55
2016,4,4,7,15,109.5,113.0,2.55,13.5,144.5,96.43,74.27
2016,4,4,7,30,124.0,136.0,2.5,14.0,177.0,124.36,94.9
2016,4,4,7,45,139.0,157.0,2.5,14.5,210.0,152.64,116.73
2016,4,4,8,0,154.0,178.0,2.5,15.0,243.0,182.58,140.49
2016,4,4,8,15,144.5,201.5,2.55,15.0,268.5,210.26,163.83
2016,4,4,8,30,135.0,225.0,2.6,15.0,294.0,237.09,186.26
2016,4,4,8,45,235.5,235.0,2.65,15.5,369.5,285.15,222.92
2016,4,4,9,0,336.0,245.0,2.7,16.0,445.0,347.09,271.12
2016,4,4,9,15,600.0,177.5,2.8,16.0,565.5,417.89,326.88
2016,4,4,9,30,864.0,110.0,2.9,16.0,686.0,516.31,405.19
2016,4,4,9,45,875.0,112.5,3.0,16.5,723.0,563.85,443.18
2016,4,4,10,0,886.0,115.0,3.1,17.0,760.0,612.97,481.5
2016,4,4,10,15,894.5,117.0,3.05,17.0,790.5,656.47,515.18
2016,4,4,10,30,903.0,119.0,3.0,17.0,821.0,698.56,547.05
2016,4,4,10,45,908.0,120.5,3.0,17.5,844.0,736.22,574.17
2016,4,4,11,0,913.0,122.0,3.0,18.0,867.0,771.85,598.06
2016,4,4,11,15,916.5,123.0,3.0,18.0,882.0,803.72,619.93
2016,4,4,11,30,920.0,124.0,3.0,18.0,897.0,833.17,640.03
2016,4,4,11,45,920.0,125.0,3.0,18.5,904.0,857.29,655.14
2016,4,4,12,0,920.0,126.0,3.0,19.0,911.0,878.59,668.29
2016,4,4,12,15,920.0,126.0,3.0,19.0,909.5,896.02,680.09
2016,4,4,12,30,920.0,126.0,3.0,19.0,908.0,910.46,689.94
2016,4,4,12,45,922.5,122.5,3.0,19.0,900.0,920.49,696.9
2016,4,4,13,0,925.0,119.0,3.0,19.0,892.0,927.4,701.89
2016,4,4,13,15,920.5,118.0,3.0,19.0,874.5,927.56,702.44
2016,4,4,13,30,916.0,117.0,3.0,19.0,857.0,924.53,701.0
2016,4,4,13,45,907.5,117.0,3.0,19.0,831.5,915.9,695.88
2016,4,4,14,0,899.0,117.0,3.0,19.0,806.0,904.23,688.85
2016,4,4,14,15,889.0,115.0,3.05,19.0,773.0,886.24,677.91
2016,4,4,14,30,879.0,113.0,3.1,19.0,740.0,865.43,665.09
2016,4,4,14,45,863.5,111.5,3.2,19.0,700.5,842.59,651.15
2016,4,4,15,0,848.0,110.0,3.3,19.0,661.0,812.91,632.27
2016,4,4,15,15,830.0,107.5,3.4,18.5,616.0,778.05,610.68
2016,4,4,15,30,812.0,105.0,3.5,18.0,571.0,741.43,587.44
2016,4,4,15,45,784.0,102.0,3.6,17.5,521.5,695.44,556.76
2016,4,4,16,0,756.0,99.0,3.7,17.0,472.0,651.39,526.51
2016,4,4,16,15,723.0,94.5,3.5,16.5,420.0,599.66,487.63
2016,4,4,16,30,690.0,90.0,3.3,16.0,368.0,548.33,448.09
2016,4,4,16,45,640.0,84.5,3.15,15.5,314.0,486.62,399.3
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,427.36,350.98
2016,4,4,17,15,522.0,70.5,2.55,14.0,208.0,358.52,293.53
2016,4,4,17,30,454.0,62.0,2.1,13.0,156.0,294.51,238.36
2016,4,4,17,45,345.5,50.0,1.7,12.5,109.5,214.54,169.04
2016,4,4,18,0,237.0,38.0,1.3,12.0,63.0,146.89,108.11
2016,4,4,18,15,118.5,19.0,1.2,11.5,31.5,69.1,8.16
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,110.0,13.0,1.2,10.0,17.0,12.78,0.0
2016,4,5,6,15,260.0,26.0,1.3,10.5,55.5,19.87,10.08
2016,4,5,6,30,410.0,39.0,1.4,11.0,94.0,29.13,20.01
2016,4,5,6,45,492.0,49.0,1.55,12.0,144.0,35.07,25.73
2016,4,5,7,0,574.0,59.0,1.7,13.0,194.0,40.62,30.86
2016,4,5,7,15,631.0,65.5,1.75,13.5,248.0,67.62,37.45
2016,4,5,7,30,688.0,72.0,1.8,14.0,302.0,112.69,62.29
2016,4,5,7,45,729.0,76.0,1.9,14.5,356.5,162.78,99.28
2016,4,5,8,0,770.0,80.0,2.0,15.0,411.0,213.32,140.91
2016,4,5,8,15,797.5,83.5,2.0,15.5,462.5,264.04,185.19
2016,4,5,8,30,825.0,87.0,2.0,16.0,514.0,317.04,231.68
2016,4,5,8,45,847.5,89.0,2.0,16.5,563.0,369.0,276.98
2016,4,5,9,0,870.0,91.0,2.0,17.0,612.0,425.92,324.99
2016,4,5,9,15,884.5,93.5,2.1,17.5,655.0,476.8,367.48
2016,4,5,9,30,899.0,96.0,2.2,18.0,698.0,527.62,408.71
2016,4,5,9,45,909.5,98.0,2.35,18.5,735.0,575.55,446.84
2016,4,5,10,0,920.0,100.0,2.5,19.0,772.0,622.59,483.3
2016,4,5,10,15,927.5,101.0,2.6,19.0,802.5,665.75,516.82
2016,4,5,10,30,935.0,102.0,2.7,19.0,833.0,707.36,548.57
2016,4,5,10,45,940.5,103.0,2.85,19.5,856.0,745.83,576.06
2016,4,5,11,0,946.0,104.0,3.0,20.0,879.0,782.22,600.67
2016,4,5,11,15,949.0,104.5,3.05,20.0,894.0,814.01,622.53
2016,4,5,11,30,952.0,105.0,3.1,20.0,909.0,843.26,642.6
2016,4,5,11,45,953.5,105.0,3.2,20.5,916.0,868.13,658.7
2016,4,5,12,0,955.0,105.0,3.3,21.0,923.0,890.14,672.84
2016,4,5,12,15,954.5,105.0,3.25,21.0,921.5,907.49,684.2
2016,4,5,12,30,954.0,105.0,3.2,21.0,920.0,921.72,693.52
2016,4,5,12,45,952.0,104.5,3.2,21.5,910.5,930.98,698.58
2016,4,5,13,0,950.0,104.0,3.2,22.0,901.0,936.99,701.57
2016,4,5,13,15,946.0,103.0,3.15,22.0,883.5,937.46,701.98
2016,4,5,13,30,942.0,102.0,3.1,22.0,866.0,934.65,700.35
2016,4,5,13,45,935.5,101.0,3.05,22.5,840.5,926.41,693.87
2016,4,5,14,0,929.0,100.0,3.0,23.0,815.0,915.0,685.44
2016,4,5,14,15,920.5,98.5,2.9,22.5,782.5,898.28,675.83
2016,4,5,14,30,912.0,97.0,2.8,22.0,750.0,878.62,664.31
2016,4,5,14,45,899.0,95.5,2.7,22.0,711.0,852.46,647.1
2016,4,5,15,0,886.0,94.0,2.6,22.0,672.0,823.83,628.24
2016,4,5,15,15,870.0,91.5,2.45,22.0,627.0,789.48,605.02
2016,4,5,15,30,854.0,89.0,2.3,22.0,582.0,757.65,583.53
2016,4,5,15,45,832.0,86.0,2.2,22.0,533.0,714.72,554.3
2016,4,5,16,0,810.0,83.0,2.1,22.0,484.0,670.69,524.02
2016,4,5,16,15,780.5,79.0,1.85,21.0,432.0,619.72,488.51
2016,4,5,16,30,751.0,75.0,1.6,20.0,380.0,568.76,451.17
2016,4,5,16,45,708.5,70.5,1.4,19.5,326.0,509.91,406.07
2016,4,5,17,0,666.0,66.0,1.2,19.0,272.0,455.46,362.85
2016,4,5,17,15,604.0,59.0,1.15,18.0,219.0,388.07,309.37
2016,4,5,17,30,542.0,52.0,1.1,17.0,166.0,325.02,257.12
2016,4,5,17,45,441.0,42.5,1.1,16.5,117.5,247.78,191.71
2016,4,5,18,0,340.0,33.0,1.1,16.0,69.0,179.67,130.97
2016,4,5,18,15,170.0,16.5,1.1,15.5,34.5,84.66,19.97
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.0,7.0,1.1,13.5,9.0,6.88,0.0
2016,4,6,6,0,104.0,14.0,1.1,14.0,18.0,10.87,0.0
2016,4,6,6,15,245.0,28.0,1.15,15.0,56.5,21.5,11.56
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,31.63,21.79
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,36.53,26.49
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,41.16,30.7
2016,4,6,7,15,619.5,67.0,1.35,18.5,249.0,71.57,38.79
2016,4,6,7,30,676.0,74.0,1.4,19.0,303.0,116.66,64.22
2016,4,6,7,45,715.0,79.0,1.5,19.5,356.5,163.45,98.43
2016,4,6,8,0,754.0,84.0,1.6,20.0,410.0,217.42,142.25
2016,4,6,8,15,781.5,88.0,1.65,20.5,462.0,267.84,185.31
2016,4,6,8,30,809.0,92.0,1.7,21.0,514.0,320.55,230.49
2016,4,6,8,45,829.0,95.0,1.8,21.5,562.0,371.79,274.26
2016,4,6,9,0,849.0,98.0,1.9,22.0,610.0,424.07,317.88
2016,4,6,9,15,863.5,100.5,1.95,22.5,653.0,474.24,358.69
2016,4,6,9,30,878.0,103.0,2.0,23.0,696.0,527.51,400.47
2016,4,6,9,45,887.5,106.0,2.05,23.5,732.5,574.91,436.8
2016,4,6,10,0,897.0,109.0,2.1,24.0,769.0,621.39,471.43
2016,4,6,10,15,905.0,110.5,2.05,24.0,799.0,664.44,503.14
2016,4,6,10,30,913.0,112.0,2.0,24.0,829.0,706.01,533.01
2016,4,6,10,45,915.5,114.5,1.95,24.5,850.5,743.06,557.59
2016,4,6,11,0,918.0,117.0,1.9,25.0,872.0,777.92,578.99
2016,4,6,11,15,921.0,118.0,1.8,25.0,887.0,809.4,598.55
2016,4,6,11,30,924.0,119.0,1.7,25.0,902.0,838.42,616.23
2016,4,6,11,45,923.0,120.0,1.65,25.5,907.5,861.64,629.22
2016,4,6,12,0,922.0,121.0,1.6,26.0,913.0,882.0,640.3
2016,4,6,12,15,721.0,223.5,1.55,26.0,842.5,834.95,608.72
2016,4,6,12,30,520.0,326.0,1.5,26.0,772.0,776.45,564.77
2016,4,6,12,45,710.5,226.5,1.45,26.5,829.0,852.71,619.52
2016,4,6,13,0,901.0,127.0,1.4,27.0,886.0,920.62,660.78
2016,4,6,13,15,721.5,209.5,1.3,27.0,809.5,858.86,619.58
2016,4,6,13,30,542.0,292.0,1.2,27.0,733.0,786.59,568.51
2016,4,6,13,45,708.0,207.5,1.15,27.5,765.5,848.31,612.39
2016,4,6,14,0,874.0,123.0,1.1,28.0,798.0,894.28,639.89
2016,4,6,14,15,758.5,163.5,1.05,28.0,732.0,838.34,603.84
2016,4,6,14,30,643.0,204.0,1.0,28.0,666.0,775.43,563.24
2016,4,6,14,45,585.0,210.0,0.95,28.0,613.5,721.84,527.91
2016,4,6,15,0,527.0,216.0,0.9,28.0,561.0,671.73,494.18
2016,4,6,15,15,463.0,219.5,0.85,28.0,508.0,614.91,455.32
2016,4,6,15,30,399.0,223.0,0.8,28.0,455.0,551.36,411.37
2016,4,6,15,45,371.5,207.5,0.8,28.0,409.5,504.53,379.65
2016,4,6,16,0,344.0,192.0,0.8,28.0,364.0,458.18,347.42
2016,4,6,16,15,438.5,152.5,0.75,27.5,347.0,475.27,362.75
2016,4,6,16,30,533.0,113.0,0.7,27.0,330.0,478.71,367.17
2016,4,6,16,45,482.5,106.5,0.7,26.5,282.5,418.36,322.93
2016,4,6,17,0,432.0,100.0,0.7,26.0,235.0,364.64,282.57
2016,4,6,17,15,383.5,85.5,0.75,25.0,188.5,305.95,237.72
2016,4,6,17,30,335.0,71.0,0.8,24.0,142.0,250.85,193.74
2016,4,6,17,45,261.0,55.0,0.85,23.5,100.5,187.27,141.44
2016,4,6,18,0,187.0,39.0,0.9,23.0,59.0,130.51,92.95
2016,4,6,18,15,93.5,19.5,0.85,23.0,29.5,63.13,18.57
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,16.2,0.0
2016,4,7,6,15,120.5,34.5,2.7,14.5,51.5,28.51,17.62
2016,4,7,6,30,241.0,52.0,2.9,15.0,86.0,39.48,28.73
2016,4,7,6,45,309.0,67.5,3.1,15.5,130.5,50.0,38.52
2016,4,7,7,0,377.0,83.0,3.3,16.0,175.0,59.97,47.57
2016,4,7,7,15,450.0,87.0,3.4,16.0,223.0,84.65,53.56
2016,4,7,7,30,523.0,91.0,3.5,16.0,271.0,119.69,73.52
2016,4,7,7,45,464.0,121.0,3.6,16.5,300.0,165.8,112.76
2016,4,7,8,0,405.0,151.0,3.7,17.0,329.0,205.16,148.46
2016,4,7,8,15,435.5,165.0,3.65,17.0,376.5,247.76,184.17
2016,4,7,8,30,466.0,179.0,3.6,17.0,424.0,293.3,222.57
2016,4,7,8,45,356.0,224.0,3.6,17.0,421.5,322.36,249.96
2016,4,7,9,0,246.0,269.0,3.6,17.0,419.0,336.27,263.41
2016,4,7,9,15,365.5,255.5,3.55,17.0,495.5,392.94,308.19
2016,4,7,9,30,485.0,242.0,3.5,17.0,572.0,456.36,358.46
2016,4,7,9,45,490.5,254.5,3.45,17.5,603.0,494.39,387.75
2016,4,7,10,0,496.0,267.0,3.4,18.0,634.0,532.14,416.21
2016,4,7,10,15,503.0,277.5,3.35,18.0,662.5,568.62,443.95
2016,4,7,10,30,510.0,288.0,3.3,18.0,691.0,604.68,470.89
2016,4,7,10,45,530.0,292.5,3.3,18.5,721.5,643.69,499.06
2016,4,7,11,0,550.0,297.0,3.3,19.0,752.0,682.79,526.81
2016,4,7,11,15,541.5,307.5,3.25,19.0,762.5,705.81,542.9
2016,4,7,11,30,533.0,318.0,3.2,19.0,773.0,727.0,557.58
2016,4,7,11,45,544.0,310.0,3.15,19.0,777.0,744.4,570.22
2016,4,7,12,0,555.0,302.0,3.1,19.0,781.0,760.45,581.86
2016,4,7,12,15,492.5,330.5,3.05,19.0,755.0,748.51,571.49
2016,4,7,12,30,430.0,359.0,3.0,19.0,729.0,733.3,558.94
2016,4,7,12,45,448.0,347.0,3.0,19.0,729.0,745.57,568.66
2016,4,7,13,0,466.0,335.0,3.0,19.0,729.0,756.32,577.16
2016,4,7,13,15,371.0,362.5,3.0,18.5,672.5,700.78,536.58
2016,4,7,13,30,276.0,390.0,3.0,18.0,616.0,648.73,498.09
2016,4,7,13,45,337.0,360.0,3.0,18.0,627.5,673.62,519.03
2016,4,7,14,0,398.0,330.0,3.0,18.0,639.0,696.15,537.75
2016,4,7,14,15,270.0,337.5,3.0,18.0,543.0,592.59,459.78
2016,4,7,14,30,142.0,345.0,3.0,18.0,447.0,483.35,376.35
2016,4,7,14,45,189.5,322.5,3.0,18.0,452.0,498.95,390.98
2016,4,7,15,0,237.0,300.0,3.0,18.0,457.0,511.95,402.99
2016,4,7,15,15,232.0,279.5,2.95,17.5,424.0,482.62,382.34
2016,4,7,15,30,227.0,259.0,2.9,17.0,391.0,452.64,361.11
2016,4,7,15,45,187.5,238.5,2.85,17.0,341.5,396.7,317.97
2016,4,7,16,0,148.0,218.0,2.8,17.0,292.0,342.46,275.59
2016,4,7,16,15,187.0,191.5,2.65,16.5,275.0,335.91,272.6
2016,4,7,16,30,226.0,165.0,2.5,16.0,258.0,333.59,272.29
2016,4,7,16,45,199.5,147.0,2.4,16.0,221.0,283.12,231.47
2016,4,7,17,0,173.0,129.0,2.3,16.0,184.0,242.15,197.69
2016,4,7,17,15,147.5,107.0,2.15,15.5,147.5,198.57,161.38
2016,4,7,17,30,122.0,85.0,2.0,15.0,111.0,156.7,125.71
2016,4,7,17,45,87.0,63.0,1.85,15.0,79.0,112.57,87.45
2016,4,7,18,0,52.0,41.0,1.7,15.0,47.0,70.77,50.86
2016,4,7,18,15,26.0,20.5,1.6,14.5,23.5,33.59,10.5
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,24.0,1.2,13.5,24.0,23.17,13.66
2016,4,8,6,30,0.0,40.0,1.4,14.0,40.0,38.22,27.87
2016,4,8,6,45,0.0,59.5,1.6,14.5,59.5,55.85,43.9
2016,4,8,7,0,0.0,79.0,1.8,15.0,79.0,73.24,59.49
2016,4,8,7,15,3.0,99.5,1.8,15.0,101.0,92.2,72.46
2016,4,8,7,30,6.0,120.0,1.8,15.0,123.0,111.71,88.5
2016,4,8,7,45,3.0,127.5,1.8,15.5,129.0,119.7,94.84
2016,4,8,8,0,0.0,135.0,1.8,16.0,135.0,127.09,100.56
2016,4,8,8,15,5.5,159.5,1.8,16.0,162.5,151.24,119.78
2016,4,8,8,30,11.0,184.0,1.8,16.0,190.0,176.09,139.35
2016,4,8,8,45,34.0,222.0,1.85,16.5,243.0,215.28,169.67
2016,4,8,9,0,57.0,260.0,1.9,17.0,296.0,260.92,204.77
2016,4,8,9,15,74.0,286.0,1.9,17.0,335.5,296.06,231.74
2016,4,8,9,30,91.0,312.0,1.9,17.0,375.0,332.94,259.9
2016,4,8,9,45,63.5,308.0,1.9,17.0,353.0,320.79,250.05
2016,4,8,10,0,36.0,304.0,1.9,17.0,331.0,305.74,237.96
2016,4,8,10,15,72.5,343.0,1.95,17.0,400.0,367.24,285.27
2016,4,8,10,30,109.0,382.0,2.0,17.0,469.0,431.88,333.98
2016,4,8,10,45,184.5,392.0,2.05,17.0,543.5,498.62,384.7
2016,4,8,11,0,260.0,402.0,2.1,17.0,618.0,571.2,439.02
2016,4,8,11,15,146.0,375.5,2.15,17.0,497.5,471.26,363.27
2016,4,8,11,30,32.0,349.0,2.2,17.0,377.0,362.07,279.15
2016,4,8,11,45,23.0,312.5,2.25,17.0,332.5,320.92,248.31
2016,4,8,12,0,14.0,276.0,2.3,17.0,288.0,279.21,216.36
2016,4,8,12,15,10.5,236.0,2.3,17.0,245.0,238.05,184.65
2016,4,8,12,30,7.0,196.0,2.3,17.0,202.0,196.46,152.27
2016,4,8,12,45,6.0,190.0,2.3,17.5,195.0,190.0,147.04
2016,4,8,13,0,5.0,184.0,2.3,18.0,188.0,183.47,141.69
2016,4,8,13,15,5.5,191.5,2.35,18.0,196.5,191.48,148.13
2016,4,8,13,30,6.0,199.0,2.4,18.0,205.0,199.54,154.6
2016,4,8,13,45,10.0,227.5,2.45,18.0,236.0,231.63,180.01
2016,4,8,14,0,14.0,256.0,2.5,18.0,267.0,264.1,205.53
2016,4,8,14,15,19.0,265.5,2.5,17.5,280.0,278.58,217.54
2016,4,8,14,30,24.0,275.0,2.5,17.0,293.0,293.15,229.77
2016,4,8,14,45,12.0,166.0,2.5,17.0,175.0,172.56,135.08
2016,4,8,15,0,0.0,57.0,2.5,17.0,57.0,55.14,39.96
2016,4,8,15,15,0.0,106.5,2.5,16.5,106.5,103.38,79.9
2016,4,8,15,30,0.0,156.0,2.5,16.0,156.0,153.51,121.11
2016,4,8,15,45,18.5,177.0,2.5,16.0,186.5,189.67,151.32
2016,4,8,16,0,37.0,198.0,2.5,16.0,217.0,233.49,187.48
2016,4,8,16,15,18.5,154.0,2.45,15.5,163.5,166.53,133.45
2016,4,8,16,30,0.0,110.0,2.4,15.0,110.0,108.5,85.75
2016,4,8,16,45,0.0,94.0,2.35,15.0,94.0,92.51,72.7
2016,4,8,17,0,0.0,78.0,2.3,15.0,78.0,76.48,59.35
2016,4,8,17,15,0.0,62.5,2.15,14.5,62.5,60.92,46.27
2016,4,8,17,30,0.0,47.0,2.0,14.0,47.0,45.41,33.01
2016,4,8,17,45,0.0,33.0,1.9,14.0,33.0,31.86,21.2
2016,4,8,18,0,0.0,19.0,1.8,14.0,19.0,18.33,9.34
2016,4,8,18,15,0.0,9.5,1.75,14.0,9.5,9.16,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.55,13.0,4.0,3.93,0.0
2016,4,9,6,0,0.0,8.0,1.6,13.0,8.0,7.71,0.0
2016,4,9,6,15,0.0,22.0,1.75,13.0,22.0,21.23,12.27
2016,4,9,6,30,0.0,36.0,1.9,13.0,36.0,34.77,25.02
2016,4,9,6,45,0.0,53.0,2.05,13.5,53.0,50.52,39.4
2016,4,9,7,0,0.0,70.0,2.2,14.0,70.0,66.01,53.36
2016,4,9,7,15,0.0,88.5,2.2,14.0,88.5,83.09,65.19
2016,4,9,7,30,0.0,107.0,2.2,14.0,107.0,100.32,79.59
2016,4,9,7,45,0.0,93.5,2.25,14.5,93.5,89.42,70.11
2016,4,9,8,0,0.0,80.0,2.3,15.0,80.0,77.37,59.7
2016,4,9,8,15,5.0,131.5,2.25,15.0,134.5,126.28,99.92
2016,4,9,8,30,10.0,183.0,2.2,15.0,189.0,175.06,139.23
2016,4,9,8,45,5.5,177.5,2.2,15.5,181.0,170.04,134.51
2016,4,9,9,0,1.0,172.0,2.2,16.0,173.0,164.15,129.21
2016,4,9,9,15,5.5,196.0,2.15,16.0,200.0,188.92,148.72
2016,4,9,9,30,10.0,220.0,2.1,16.0,227.0,214.2,168.41
2016,4,9,9,45,11.0,231.5,2.1,16.0,239.5,226.52,177.74
2016,4,9,10,0,12.0,243.0,2.1,16.0,252.0,238.93,187.17
2016,4,9,10,15,6.0,171.5,2.1,16.0,176.0,168.82,131.52
2016,4,9,10,30,0.0,100.0,2.1,16.0,100.0,96.82,73.62
2016,4,9,10,45,23.5,232.5,2.1,16.0,252.0,239.06,187.42
2016,4,9,11,0,47.0,365.0,2.1,16.0,404.0,382.89,297.48
2016,4,9,11,15,61.5,386.0,2.05,16.0,438.5,417.18,322.59
2016,4,9,11,30,76.0,407.0,2.0,16.0,473.0,452.43,348.73
2016,4,9,11,45,54.0,381.0,1.95,16.5,428.0,413.52,318.3
2016,4,9,12,0,32.0,355.0,1.9,17.0,383.0,372.93,286.86
2016,4,9,12,15,29.5,347.5,1.85,17.0,373.5,365.72,281.53
2016,4,9,12,30,27.0,340.0,1.8,17.0,364.0,358.2,275.83
2016,4,9,12,45,125.0,381.0,1.8,17.0,488.0,491.47,378.13
2016,4,9,13,0,223.0,422.0,1.8,17.0,612.0,623.12,474.87
2016,4,9,13,15,143.5,399.5,1.8,16.5,521.5,533.52,408.53
2016,4,9,13,30,64.0,377.0,1.8,16.0,431.0,436.32,336.34
2016,4,9,13,45,49.0,348.0,1.8,16.0,389.0,394.81,305.92
2016,4,9,14,0,34.0,319.0,1.8,16.0,347.0,352.9,274.46
2016,4,9,14,15,24.0,281.5,1.8,16.0,301.0,299.23,233.81
2016,4,9,14,30,14.0,244.0,1.8,16.0,255.0,252.94,198.23
2016,4,9,14,45,19.0,247.0,1.85,16.0,260.5,260.76,205.16
2016,4,9,15,0,24.0,250.0,1.9,16.0,266.0,268.59,211.93
2016,4,9,15,15,12.0,199.0,1.9,16.0,207.0,206.59,163.13
2016,4,9,15,30,0.0,148.0,1.9,16.0,148.0,145.31,114.11
2016,4,9,15,45,0.0,142.5,1.9,16.0,142.5,140.16,110.41
2016,4,9,16,0,0.0,137.0,1.9,16.0,137.0,135.09,106.64
2016,4,9,16,15,0.0,120.5,1.7,15.5,120.5,118.65,93.65
2016,4,9,16,30,0.0,104.0,1.5,15.0,104.0,102.17,80.46
2016,4,9,16,45,0.0,89.0,1.35,15.0,89.0,87.21,68.2
2016,4,9,17,0,0.0,74.0,1.2,15.0,74.0,72.21,55.73
2016,4,9,17,15,0.0,60.0,1.05,14.5,60.0,58.22,44.0
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,44.44,32.23
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,31.86,21.25
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,19.3,10.21
2016,4,9,18,15,0.0,10.0,0.65,14.0,10.0,9.64,0.14
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,1.8,13.0,7.5,7.23,0.84
2016,4,10,7,0,0.0,10.0,1.9,13.0,10.0,9.64,3.06
2016,4,10,7,15,0.0,12.5,1.9,13.0,12.5,12.05,4.75
2016,4,10,7,30,0.0,15.0,1.9,13.0,15.0,14.47,6.83
2016,4,10,7,45,0.0,17.5,1.95,13.5,17.5,16.89,8.85
2016,4,10,8,0,0.0,20.0,2.0,14.0,20.0,19.31,10.84
2016,4,10,8,15,0.0,30.0,2.0,14.0,30.0,28.97,19.0
2016,4,10,8,30,0.0,40.0,2.0,14.0,40.0,38.65,27.09
2016,4,10,8,45,0.0,44.0,2.05,14.0,44.0,42.53,30.25
2016,4,10,9,0,0.0,48.0,2.1,14.0,48.0,46.41,33.39
2016,4,10,9,15,0.0,77.5,2.15,14.0,77.5,75.0,57.06
2016,4,10,9,30,0.0,107.0,2.2,14.0,107.0,103.41,80.28
2016,4,10,9,45,0.0,111.5,2.25,14.5,111.5,107.75,83.45
2016,4,10,10,0,0.0,116.0,2.3,15.0,116.0,112.09,86.66
2016,4,10,10,15,0.0,98.5,2.35,15.0,98.5,95.36,72.91
2016,4,10,10,30,0.0,81.0,2.4,15.0,81.0,78.46,59.05
2016,4,10,10,45,0.0,93.0,2.45,15.0,93.0,90.09,68.47
2016,4,10,11,0,0.0,105.0,2.5,15.0,105.0,101.67,77.8
2016,4,10,11,15,0.0,110.5,2.55,15.0,110.5,107.01,82.05
2016,4,10,11,30,0.0,116.0,2.6,15.0,116.0,112.36,86.32
2016,4,10,11,45,1.0,137.0,2.7,15.0,138.0,133.55,103.39
2016,4,10,12,0,2.0,158.0,2.8,15.0,160.0,154.85,120.45
2016,4,10,12,15,5.0,183.0,2.85,15.0,187.5,181.87,142.08
2016,4,10,12,30,8.0,208.0,2.9,15.0,215.0,209.1,163.76
2016,4,10,12,45,4.0,170.0,2.95,15.0,173.5,168.74,131.59
2016,4,10,13,0,0.0,132.0,3.0,15.0,132.0,128.19,99.07
2016,4,10,13,15,0.0,126.5,3.05,15.0,126.5,122.86,94.9
2016,4,10,13,30,0.0,121.0,3.1,15.0,121.0,117.5,90.68
2016,4,10,13,45,3.5,165.0,3.15,15.0,167.5,163.92,128.36
2016,4,10,14,0,7.0,209.0,3.2,15.0,214.0,210.87,166.09
2016,4,10,14,15,3.5,184.5,3.15,14.5,187.5,183.57,144.59
2016,4,10,14,30,0.0,160.0,3.1,14.0,161.0,156.29,123.01
2016,4,10,14,45,49.5,232.5,3.1,14.0,266.5,278.05,222.87
2016,4,10,15,0,99.0,305.0,3.1,14.0,372.0,397.53,317.99
2016,4,10,15,15,49.5,204.0,3.0,14.0,237.5,248.03,199.22
2016,4,10,15,30,0.0,103.0,2.9,14.0,103.0,99.96,77.85
2016,4,10,15,45,18.5,151.5,2.85,14.0,161.5,163.16,131.03
2016,4,10,16,0,37.0,200.0,2.8,14.0,220.0,235.69,190.84
2016,4,10,16,15,26.0,175.0,2.65,13.5,188.5,194.21,157.37
2016,4,10,16,30,15.0,150.0,2.5,13.0,157.0,160.87,130.35
2016,4,10,16,45,9.0,130.5,2.45,13.0,134.5,137.26,110.91
2016,4,10,17,0,3.0,111.0,2.4,13.0,112.0,114.02,91.51
2016,4,10,17,15,1.5,90.0,2.15,12.5,90.5,91.8,72.87
2016,4,10,17,30,0.0,69.0,1.9,12.0,69.0,69.49,53.79
2016,4,10,17,45,85.0,58.5,1.7,12.0,69.0,105.25,82.92
2016,4,10,18,0,170.0,48.0,1.5,12.0,69.0,130.62,99.48
2016,4,10,18,15,90.0,27.5,1.4,12.0,38.5,70.29,38.07
2016,4,10,18,30,10.0,7.0,1.3,12.0,8.0,9.7,0.0
2016,4,10,18,45,5.0,3.5,1.2,12.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,8.0,0.85,11.5,8.0,7.86,0.0
2016,4,11,6,0,0.0,16.0,0.9,12.0,16.0,15.44,2.41
2016,4,11,6,15,11.5,36.5,1.05,12.0,38.5,33.58,23.23
2016,4,11,6,30,23.0,57.0,1.2,12.0,61.0,51.04,39.62
2016,4,11,6,45,39.5,79.5,1.35,12.5,89.0,69.53,56.52
2016,4,11,7,0,56.0,102.0,1.5,13.0,117.0,88.66,69.57
2016,4,11,7,15,71.0,123.5,1.55,13.0,147.0,112.24,87.47
2016,4,11,7,30,86.0,145.0,1.6,13.0,177.0,137.6,107.21
2016,4,11,7,45,69.5,164.0,1.65,13.5,192.5,157.44,123.84
2016,4,11,8,0,53.0,183.0,1.7,14.0,208.0,175.59,139.04
2016,4,11,8,15,43.5,198.0,1.7,14.0,220.0,190.69,151.48
2016,4,11,8,30,34.0,213.0,1.7,14.0,232.0,204.74,162.83
2016,4,11,8,45,91.0,249.5,1.75,14.5,305.0,260.71,206.15
2016,4,11,9,0,148.0,286.0,1.8,15.0,378.0,318.49,250.56
2016,4,11,9,15,185.0,304.5,1.8,15.0,427.5,361.48,283.79
2016,4,11,9,30,222.0,323.0,1.8,15.0,477.0,407.75,319.38
2016,4,11,9,45,297.5,323.5,1.85,15.5,541.5,459.45,358.78
2016,4,11,10,0,373.0,324.0,1.9,16.0,606.0,520.45,404.68
2016,4,11,10,15,196.5,308.0,1.9,16.0,457.5,413.61,322.77
2016,4,11,10,30,20.0,292.0,1.9,16.0,309.0,292.69,227.49
2016,4,11,10,45,21.0,299.0,1.9,16.5,317.0,301.47,234.09
2016,4,11,11,0,22.0,306.0,1.9,17.0,325.0,310.28,240.17
2016,4,11,11,15,167.5,357.5,1.9,17.0,502.5,472.72,365.92
2016,4,11,11,30,313.0,409.0,1.9,17.0,680.0,645.16,492.55
2016,4,11,11,45,325.5,401.5,1.95,17.0,685.5,659.33,501.99
2016,4,11,12,0,338.0,394.0,2.0,17.0,691.0,672.87,512.33
2016,4,11,12,15,603.5,265.0,2.0,17.0,793.0,786.93,600.57
2016,4,11,12,30,869.0,136.0,2.0,17.0,895.0,897.09,677.73
2016,4,11,12,45,501.0,281.0,2.05,17.0,718.0,732.66,559.47
2016,4,11,13,0,133.0,426.0,2.1,17.0,541.0,548.55,418.08
2016,4,11,13,15,136.5,414.5,2.1,17.0,530.0,543.53,416.25
2016,4,11,13,30,140.0,403.0,2.1,17.0,519.0,537.82,412.75
2016,4,11,13,45,227.5,379.0,2.1,17.0,561.0,593.16,456.47
2016,4,11,14,0,315.0,355.0,2.1,17.0,603.0,653.75,502.84
2016,4,11,14,15,310.0,343.0,2.1,17.0,579.0,636.45,490.67
2016,4,11,14,30,305.0,331.0,2.1,17.0,555.0,618.0,478.28
2016,4,11,14,45,305.0,312.5,2.15,17.0,526.5,595.7,463.53
2016,4,11,15,0,305.0,294.0,2.2,17.0,498.0,572.13,447.74
2016,4,11,15,15,519.0,209.5,2.15,16.5,529.5,655.16,516.5
2016,4,11,15,30,733.0,125.0,2.1,16.0,561.0,720.3,569.03
2016,4,11,15,45,708.0,121.0,2.1,16.0,514.0,677.25,538.57
2016,4,11,16,0,683.0,117.0,2.1,16.0,467.0,633.6,507.3
2016,4,11,16,15,651.0,111.5,2.05,16.0,417.0,583.19,469.73
2016,4,11,16,30,619.0,106.0,2.0,16.0,367.0,533.27,431.7
2016,4,11,16,45,581.0,97.5,1.95,16.0,316.5,477.17,387.93
2016,4,11,17,0,543.0,89.0,1.9,16.0,266.0,422.7,344.17
2016,4,11,17,15,482.0,79.5,1.7,15.5,215.5,357.1,290.39
2016,4,11,17,30,421.0,70.0,1.5,15.0,165.0,294.15,237.27
2016,4,11,17,45,341.0,56.5,1.35,14.5,120.0,225.95,178.79
2016,4,11,18,0,261.0,43.0,1.2,14.0,75.0,165.12,125.23
2016,4,11,18,15,146.5,26.0,1.15,13.5,42.5,93.58,54.53
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,17.94,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.98,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,4,12,6,15,0.0,4.5,2.15,12.0,4.5,4.33,0.0
2016,4,12,6,30,0.0,7.0,2.3,12.0,7.0,6.74,0.36
2016,4,12,6,45,0.0,10.5,2.45,12.5,10.5,10.12,3.46
2016,4,12,7,0,0.0,14.0,2.6,13.0,14.0,13.5,5.98
2016,4,12,7,15,0.0,17.5,2.55,13.0,17.5,16.88,8.91
2016,4,12,7,30,0.0,21.0,2.5,13.0,21.0,20.26,11.8
2016,4,12,7,45,0.0,41.0,2.5,13.0,41.0,39.6,28.3
2016,4,12,8,0,0.0,61.0,2.5,13.0,61.0,58.96,44.62
2016,4,12,8,15,0.0,53.0,2.5,13.0,53.0,51.22,37.91
2016,4,12,8,30,0.0,45.0,2.5,13.0,45.0,43.49,31.26
2016,4,12,8,45,13.0,142.0,2.5,13.5,150.5,140.65,111.68
2016,4,12,9,0,26.0,239.0,2.5,14.0,256.0,235.69,187.72
2016,4,12,9,15,13.0,184.0,2.55,14.0,192.5,181.61,143.86
2016,4,12,9,30,0.0,129.0,2.6,14.0,129.0,124.3,97.2
2016,4,12,9,45,7.0,190.5,2.65,14.5,195.5,186.35,147.09
2016,4,12,10,0,14.0,252.0,2.7,15.0,262.0,248.79,196.03
2016,4,12,10,15,11.0,236.0,2.75,15.0,244.5,233.07,183.19
2016,4,12,10,30,8.0,220.0,2.8,15.0,227.0,216.8,170.14
2016,4,12,10,45,8.0,217.0,2.9,15.0,224.0,214.59,168.31
2016,4,12,11,0,8.0,214.0,3.0,15.0,221.0,212.31,166.41
2016,4,12,11,15,8.5,221.5,3.05,15.0,229.5,220.44,172.75
2016,4,12,11,30,9.0,229.0,3.1,15.0,238.0,228.6,179.11
2016,4,12,11,45,8.5,221.0,3.2,15.0,229.5,221.0,173.08
2016,4,12,12,0,8.0,213.0,3.3,15.0,221.0,213.28,167.01
2016,4,12,12,15,42.0,314.0,3.3,15.0,351.5,343.94,270.11
2016,4,12,12,30,76.0,415.0,3.3,15.0,482.0,475.92,370.68
2016,4,12,12,45,76.5,411.0,3.35,15.0,478.0,475.42,369.99
2016,4,12,13,0,77.0,407.0,3.4,15.0,474.0,474.61,369.74
2016,4,12,13,15,78.0,398.0,3.4,15.0,464.5,468.84,365.79
2016,4,12,13,30,79.0,389.0,3.4,15.0,455.0,462.7,361.63
2016,4,12,13,45,155.0,384.0,3.45,15.5,508.5,534.26,417.87
2016,4,12,14,0,231.0,379.0,3.5,16.0,562.0,598.11,467.19
2016,4,12,14,15,329.5,336.5,3.55,15.5,585.5,647.47,508.32
2016,4,12,14,30,428.0,294.0,3.6,15.0,609.0,692.82,546.43
2016,4,12,14,45,414.5,285.5,3.65,15.0,577.5,667.6,528.36
2016,4,12,15,0,401.0,277.0,3.7,15.0,546.0,633.66,504.26
2016,4,12,15,15,442.0,241.0,3.7,15.0,520.0,628.61,503.02
2016,4,12,15,30,483.0,205.0,3.7,15.0,494.0,611.76,492.82
2016,4,12,15,45,435.5,197.5,3.7,15.0,442.0,555.59,450.07
2016,4,12,16,0,388.0,190.0,3.7,15.0,390.0,500.94,407.98
2016,4,12,16,15,378.0,170.5,3.6,14.5,348.5,460.62,377.85
2016,4,12,16,30,368.0,151.0,3.5,14.0,307.0,419.81,346.54
2016,4,12,16,45,318.0,142.0,3.45,14.0,264.0,358.4,296.67
2016,4,12,17,0,268.0,133.0,3.4,14.0,221.0,309.13,255.65
2016,4,12,17,15,231.0,113.0,3.15,13.5,179.0,257.19,212.17
2016,4,12,17,30,194.0,93.0,2.9,13.0,137.0,207.99,169.99
2016,4,12,17,45,145.5,71.5,2.65,12.5,99.5,154.8,123.77
2016,4,12,18,0,97.0,50.0,2.4,12.0,62.0,99.84,75.82
2016,4,12,18,15,48.5,29.0,2.35,11.5,35.0,54.17,31.61
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
