Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,45,47.0,13.5,1.75,10.5,17.0,13.27,0.0
2016,4,13,6,0,94.0,27.0,1.9,11.0,34.0,22.53,9.73
2016,4,13,6,15,197.5,45.0,2.1,11.5,74.0,34.53,24.36
2016,4,13,6,30,301.0,63.0,2.3,12.0,114.0,47.37,36.49
2016,4,13,6,45,397.5,72.0,2.55,12.5,165.0,52.44,41.4
2016,4,13,7,0,494.0,81.0,2.8,13.0,216.0,68.8,45.85
2016,4,13,7,15,547.5,89.5,2.8,13.0,268.5,106.74,65.01
2016,4,13,7,30,601.0,98.0,2.8,13.0,321.0,150.51,95.52
2016,4,13,7,45,642.5,103.5,2.85,13.5,374.0,195.16,131.33
2016,4,13,8,0,684.0,109.0,2.9,14.0,427.0,244.04,172.92
2016,4,13,8,15,712.0,114.0,2.9,14.5,477.0,292.69,215.64
2016,4,13,8,30,740.0,119.0,2.9,15.0,527.0,343.73,260.13
2016,4,13,8,45,760.0,123.5,2.9,15.5,573.5,393.43,303.0
2016,4,13,9,0,780.0,128.0,2.9,16.0,620.0,447.35,348.04
2016,4,13,9,15,795.5,131.0,2.85,16.0,661.5,495.27,388.0
2016,4,13,9,30,811.0,134.0,2.8,16.0,703.0,543.43,427.11
2016,4,13,9,45,837.5,128.5,2.8,16.5,742.5,589.96,463.51
2016,4,13,10,0,864.0,123.0,2.8,17.0,782.0,637.08,499.43
2016,4,13,10,15,872.0,125.0,2.8,17.0,811.0,681.12,532.86
2016,4,13,10,30,880.0,127.0,2.8,17.0,840.0,721.71,563.17
2016,4,13,10,45,883.5,129.5,2.85,17.0,861.5,757.97,589.19
2016,4,13,11,0,887.0,132.0,2.9,17.0,883.0,792.18,613.03
2016,4,13,11,15,890.0,132.5,2.9,17.0,897.0,821.95,633.33
2016,4,13,11,30,893.0,133.0,2.9,17.0,911.0,849.35,651.95
2016,4,13,11,45,893.0,134.0,2.95,17.5,917.0,872.26,666.53
2016,4,13,12,0,893.0,135.0,3.0,18.0,923.0,892.45,679.24
2016,4,13,12,15,892.5,135.0,3.05,18.0,921.0,908.46,690.43
2016,4,13,12,30,892.0,135.0,3.1,18.0,919.0,921.57,699.76
2016,4,13,12,45,887.0,136.0,3.15,18.0,908.5,928.73,705.16
2016,4,13,13,0,882.0,137.0,3.2,18.0,898.0,932.86,708.65
2016,4,13,13,15,877.5,136.0,3.2,18.0,880.5,932.39,708.8
2016,4,13,13,30,873.0,135.0,3.2,18.0,863.0,928.9,707.04
2016,4,13,13,45,860.5,137.0,3.25,18.0,836.5,923.08,704.17
2016,4,13,14,0,848.0,139.0,3.3,18.0,810.0,909.99,696.42
2016,4,13,14,15,838.5,137.0,3.3,17.5,778.5,892.59,686.77
2016,4,13,14,30,829.0,135.0,3.3,17.0,747.0,872.52,675.29
2016,4,13,14,45,634.5,196.5,3.3,17.0,651.0,764.03,598.53
2016,4,13,15,0,440.0,258.0,3.3,17.0,555.0,654.55,515.13
2016,4,13,15,15,507.0,215.5,3.2,16.5,536.5,654.62,519.7
2016,4,13,15,30,574.0,173.0,3.1,16.0,518.0,652.29,521.59
2016,4,13,15,45,636.5,148.0,3.05,16.0,501.0,656.86,527.14
2016,4,13,16,0,699.0,123.0,3.0,16.0,484.0,655.18,527.71
2016,4,13,16,15,667.5,117.0,2.9,15.5,433.0,603.83,489.62
2016,4,13,16,30,636.0,111.0,2.8,15.0,382.0,552.87,451.2
2016,4,13,16,45,591.5,103.5,2.7,14.5,330.0,493.03,404.66
2016,4,13,17,0,547.0,96.0,2.6,14.0,278.0,435.25,358.38
2016,4,13,17,15,486.0,86.0,2.3,13.5,226.5,366.51,301.45
2016,4,13,17,30,425.0,76.0,2.0,13.0,175.0,305.23,249.05
2016,4,13,17,45,327.0,63.0,1.7,12.5,127.5,229.38,183.77
2016,4,13,18,0,229.0,50.0,1.4,12.0,80.0,162.69,125.41
2016,4,13,18,15,126.5,30.5,1.4,11.5,46.0,88.44,56.04
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,17.75,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,68.0,15.0,1.65,10.5,20.0,14.74,0.0
2016,4,14,6,0,136.0,30.0,1.8,11.0,40.0,23.45,11.48
2016,4,14,6,15,253.5,45.0,2.0,11.0,83.0,34.39,24.41
2016,4,14,6,30,371.0,60.0,2.2,11.0,126.0,44.79,34.41
2016,4,14,6,45,447.0,71.0,2.4,11.5,176.5,52.06,41.26
2016,4,14,7,0,523.0,82.0,2.6,12.0,227.0,72.73,47.48
2016,4,14,7,15,535.0,89.0,2.7,12.0,264.5,107.86,66.08
2016,4,14,7,30,547.0,96.0,2.8,12.0,302.0,144.5,93.14
2016,4,14,7,45,438.5,137.5,2.9,12.5,317.5,190.63,136.75
2016,4,14,8,0,330.0,179.0,3.0,13.0,333.0,229.28,174.18
2016,4,14,8,15,332.5,200.5,3.05,13.0,371.0,267.17,206.8
2016,4,14,8,30,335.0,222.0,3.1,13.0,409.0,305.3,239.31
2016,4,14,8,45,371.5,234.5,3.15,13.5,457.5,349.01,274.91
2016,4,14,9,0,408.0,247.0,3.2,14.0,506.0,392.3,309.88
2016,4,14,9,15,509.0,227.0,3.25,14.0,571.5,444.71,352.46
2016,4,14,9,30,610.0,207.0,3.3,14.0,637.0,504.77,401.0
2016,4,14,9,45,731.5,171.0,3.4,14.5,712.5,569.5,452.51
2016,4,14,10,0,853.0,135.0,3.5,15.0,788.0,644.73,511.22
2016,4,14,10,15,860.5,137.0,3.55,15.0,817.0,686.42,543.44
2016,4,14,10,30,868.0,139.0,3.6,15.0,846.0,726.76,574.26
2016,4,14,10,45,861.5,147.0,3.7,15.5,864.5,761.13,598.7
2016,4,14,11,0,855.0,155.0,3.8,16.0,883.0,792.97,620.28
2016,4,14,11,15,858.5,156.0,3.85,16.0,897.0,823.31,641.66
2016,4,14,11,30,862.0,157.0,3.9,16.0,911.0,851.44,661.43
2016,4,14,11,45,846.5,168.0,3.95,16.0,912.5,871.15,675.24
2016,4,14,12,0,831.0,179.0,4.0,16.0,914.0,887.74,686.97
2016,4,14,12,15,830.5,178.5,4.1,16.0,912.0,903.01,698.14
2016,4,14,12,30,830.0,178.0,4.2,16.0,910.0,915.56,707.51
2016,4,14,12,45,855.0,160.5,4.35,16.0,907.0,931.02,719.47
2016,4,14,13,0,880.0,143.0,4.5,16.0,904.0,939.53,726.96
2016,4,14,13,15,875.5,142.0,4.55,16.0,887.0,939.06,727.48
2016,4,14,13,30,871.0,141.0,4.6,16.0,870.0,940.17,729.32
2016,4,14,13,45,853.5,145.5,4.65,16.0,842.0,928.01,721.89
2016,4,14,14,0,836.0,150.0,4.7,16.0,814.0,913.1,712.66
2016,4,14,14,15,826.0,148.0,4.7,16.0,782.0,895.39,701.14
2016,4,14,14,30,816.0,146.0,4.7,16.0,750.0,875.04,687.8
2016,4,14,14,45,800.0,144.0,4.7,16.0,711.5,847.09,668.99
2016,4,14,15,0,784.0,142.0,4.7,16.0,673.0,820.18,650.93
2016,4,14,15,15,765.5,138.0,4.65,15.5,628.5,784.23,627.04
2016,4,14,15,30,747.0,134.0,4.6,15.0,584.0,746.75,601.79
2016,4,14,15,45,561.0,164.5,4.6,15.0,487.0,615.73,501.17
2016,4,14,16,0,375.0,195.0,4.6,15.0,390.0,490.35,401.17
2016,4,14,16,15,517.5,150.0,4.5,14.5,389.5,535.38,441.1
2016,4,14,16,30,660.0,105.0,4.4,14.0,389.0,563.33,466.12
2016,4,14,16,45,622.5,97.0,4.3,14.0,337.0,506.24,419.78
2016,4,14,17,0,585.0,89.0,4.2,14.0,285.0,450.65,373.87
2016,4,14,17,15,524.5,80.5,3.9,13.5,233.0,384.19,318.16
2016,4,14,17,30,464.0,72.0,3.6,13.0,181.0,321.86,264.39
2016,4,14,17,45,374.0,60.0,3.35,12.5,133.0,246.79,199.08
2016,4,14,18,0,284.0,48.0,3.1,12.0,85.0,181.83,141.26
2016,4,14,18,15,142.0,31.5,2.95,11.5,50.0,102.42,67.64
2016,4,14,18,30,0.0,15.0,2.8,11.0,15.0,14.74,0.0
2016,4,14,18,45,0.0,7.5,2.65,11.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,14.0,1.6,8.5,22.5,13.76,0.0
2016,4,15,6,0,226.0,28.0,1.7,9.0,45.0,22.05,11.37
2016,4,15,6,15,343.5,40.0,2.05,9.5,90.0,30.35,21.12
2016,4,15,6,30,461.0,52.0,2.4,10.0,135.0,38.09,28.6
2016,4,15,6,45,532.0,61.0,2.8,10.5,187.0,42.64,32.97
2016,4,15,7,0,603.0,70.0,3.2,11.0,239.0,66.9,39.67
2016,4,15,7,15,652.0,76.0,3.4,11.5,293.5,108.6,61.73
2016,4,15,7,30,701.0,82.0,3.6,12.0,348.0,155.55,95.65
2016,4,15,7,45,730.5,88.5,3.8,12.5,401.0,204.36,136.48
2016,4,15,8,0,760.0,95.0,4.0,13.0,454.0,256.04,181.91
2016,4,15,8,15,785.5,99.0,4.0,13.5,505.5,310.32,230.19
2016,4,15,8,30,811.0,103.0,4.0,14.0,557.0,363.16,276.99
2016,4,15,8,45,826.5,107.5,4.0,14.5,603.5,414.37,321.83
2016,4,15,9,0,842.0,112.0,4.0,15.0,650.0,466.17,365.97
2016,4,15,9,15,856.5,115.0,3.95,15.0,692.5,516.47,408.42
2016,4,15,9,30,871.0,118.0,3.9,15.0,735.0,566.78,449.78
2016,4,15,9,45,886.5,117.5,3.9,15.5,772.5,616.71,489.03
2016,4,15,10,0,902.0,117.0,3.9,16.0,810.0,663.38,524.87
2016,4,15,10,15,909.5,118.5,3.9,16.0,840.0,705.94,557.74
2016,4,15,10,30,917.0,120.0,3.9,16.0,870.0,746.97,588.73
2016,4,15,10,45,924.5,120.0,3.95,16.5,892.5,784.9,614.48
2016,4,15,11,0,932.0,120.0,4.0,17.0,915.0,820.9,638.61
2016,4,15,11,15,934.5,120.5,4.05,17.0,929.0,851.36,659.87
2016,4,15,11,30,937.0,121.0,4.1,17.0,943.0,879.29,679.34
2016,4,15,11,45,941.0,119.5,4.2,17.5,950.0,903.91,695.43
2016,4,15,12,0,945.0,118.0,4.3,18.0,957.0,925.79,709.62
2016,4,15,12,15,944.0,118.0,4.35,18.0,954.5,941.94,720.97
2016,4,15,12,30,943.0,118.0,4.4,18.0,952.0,955.02,730.48
2016,4,15,12,45,945.0,114.5,4.45,18.5,942.5,964.15,735.96
2016,4,15,13,0,947.0,111.0,4.5,19.0,933.0,970.08,739.36
2016,4,15,13,15,942.0,110.5,4.55,19.0,914.5,969.51,739.87
2016,4,15,13,30,937.0,110.0,4.6,19.0,896.0,965.71,738.32
2016,4,15,13,45,932.5,107.5,4.65,19.0,870.0,957.08,733.56
2016,4,15,14,0,928.0,105.0,4.7,19.0,844.0,945.29,726.72
2016,4,15,14,15,918.5,103.0,4.7,19.0,811.0,926.51,714.69
2016,4,15,14,30,909.0,101.0,4.7,19.0,778.0,904.86,700.74
2016,4,15,14,45,896.5,99.5,4.7,19.0,738.0,878.48,683.47
2016,4,15,15,0,884.0,98.0,4.7,19.0,698.0,849.68,664.45
2016,4,15,15,15,868.0,95.5,4.55,18.5,653.5,814.7,641.22
2016,4,15,15,30,852.0,93.0,4.4,18.0,609.0,782.5,619.9
2016,4,15,15,45,830.5,90.0,4.25,18.0,559.5,739.25,589.15
2016,4,15,16,0,809.0,87.0,4.1,18.0,510.0,694.93,557.57
2016,4,15,16,15,781.5,83.5,3.8,17.5,458.0,645.09,521.95
2016,4,15,16,30,754.0,80.0,3.5,17.0,406.0,595.17,484.18
2016,4,15,16,45,718.0,74.5,3.25,17.0,352.5,537.97,438.84
2016,4,15,17,0,682.0,69.0,3.0,17.0,299.0,484.52,395.22
2016,4,15,17,15,628.0,63.0,2.75,16.0,246.0,420.3,343.09
2016,4,15,17,30,574.0,57.0,2.5,15.0,193.0,359.69,291.96
2016,4,15,17,45,493.0,48.0,2.25,14.5,144.0,287.71,229.58
2016,4,15,18,0,412.0,39.0,2.0,14.0,95.0,222.77,171.59
2016,4,15,18,15,272.5,26.0,1.9,13.5,56.5,141.2,94.98
2016,4,15,18,30,133.0,13.0,1.8,13.0,18.0,51.83,0.0
2016,4,15,18,45,66.5,6.5,1.7,12.5,9.0,6.39,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,1.25,10.0,24.5,13.76,0.0
2016,4,16,6,0,249.0,28.0,1.3,11.0,49.0,21.77,11.6
2016,4,16,6,15,357.5,40.0,1.4,11.5,93.5,30.05,20.77
2016,4,16,6,30,466.0,52.0,1.5,12.0,138.0,37.78,28.15
2016,4,16,6,45,534.0,60.5,1.6,12.5,189.5,41.91,32.08
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,68.79,39.55
2016,4,16,7,15,649.5,75.5,1.7,13.5,295.0,110.92,62.67
2016,4,16,7,30,697.0,82.0,1.7,14.0,349.0,158.12,96.94
2016,4,16,7,45,729.5,87.0,1.7,15.0,402.0,206.1,136.31
2016,4,16,8,0,762.0,92.0,1.7,16.0,455.0,260.54,182.63
2016,4,16,8,15,786.5,96.0,1.75,16.5,506.0,311.2,226.9
2016,4,16,8,30,811.0,100.0,1.8,17.0,557.0,363.79,272.28
2016,4,16,8,45,829.5,103.0,1.85,17.5,604.0,414.82,315.64
2016,4,16,9,0,848.0,106.0,1.9,18.0,651.0,466.7,358.48
2016,4,16,9,15,861.5,108.5,1.95,18.5,693.0,516.3,398.41
2016,4,16,9,30,875.0,111.0,2.0,19.0,735.0,568.7,439.12
2016,4,16,9,45,887.5,112.5,2.1,19.5,771.5,616.03,475.29
2016,4,16,10,0,900.0,114.0,2.2,20.0,808.0,662.66,510.04
2016,4,16,10,15,907.5,115.5,2.25,20.5,837.5,705.07,540.66
2016,4,16,10,30,915.0,117.0,2.3,21.0,867.0,745.95,569.14
2016,4,16,10,45,921.5,117.0,2.35,21.5,889.5,783.0,593.17
2016,4,16,11,0,928.0,117.0,2.4,22.0,912.0,818.08,615.64
2016,4,16,11,15,931.0,117.5,2.45,22.0,926.0,848.72,636.16
2016,4,16,11,30,934.0,118.0,2.5,22.0,940.0,876.88,654.99
2016,4,16,11,45,938.0,116.5,2.55,22.0,946.5,901.34,671.36
2016,4,16,12,0,942.0,115.0,2.6,22.0,953.0,923.08,685.98
2016,4,16,12,15,941.5,114.5,2.6,22.0,951.0,939.03,696.4
2016,4,16,12,30,941.0,114.0,2.6,22.0,949.0,951.92,704.93
2016,4,16,12,45,939.5,113.0,2.65,22.5,939.0,960.31,709.68
2016,4,16,13,0,938.0,112.0,2.7,23.0,929.0,965.51,712.47
2016,4,16,13,15,934.0,111.0,2.65,23.0,911.0,965.25,712.31
2016,4,16,13,30,930.0,110.0,2.6,23.0,893.0,961.78,710.21
2016,4,16,13,45,923.5,109.0,2.6,23.0,867.0,952.89,705.13
2016,4,16,14,0,917.0,108.0,2.6,23.0,841.0,940.91,698.17
2016,4,16,14,15,908.0,106.5,2.55,23.0,808.5,923.19,687.07
2016,4,16,14,30,899.0,105.0,2.5,23.0,776.0,902.64,674.21
2016,4,16,14,45,888.5,102.5,2.45,23.0,737.5,877.03,658.0
2016,4,16,15,0,878.0,100.0,2.4,23.0,699.0,848.94,640.14
2016,4,16,15,15,863.0,97.5,2.3,22.5,654.5,814.87,618.95
2016,4,16,15,30,848.0,95.0,2.2,22.0,610.0,783.59,599.57
2016,4,16,15,45,829.5,91.0,2.1,22.0,561.5,741.55,571.28
2016,4,16,16,0,811.0,87.0,2.0,22.0,513.0,698.24,541.87
2016,4,16,16,15,784.5,83.5,1.8,21.5,461.5,648.96,508.08
2016,4,16,16,30,758.0,80.0,1.6,21.0,410.0,599.52,472.28
2016,4,16,16,45,717.5,76.0,1.45,20.5,356.0,541.01,428.62
2016,4,16,17,0,677.0,72.0,1.3,20.0,302.0,486.78,386.8
2016,4,16,17,15,623.5,65.5,1.25,19.0,249.0,422.32,336.8
2016,4,16,17,30,570.0,59.0,1.2,18.0,196.0,361.4,287.46
2016,4,16,17,45,470.5,51.0,1.15,17.5,145.5,282.38,221.61
2016,4,16,18,0,371.0,43.0,1.1,17.0,95.0,211.95,161.22
2016,4,16,18,15,244.0,29.0,1.1,16.5,57.0,135.23,91.39
2016,4,16,18,30,117.0,15.0,1.1,16.0,19.0,58.98,0.0
2016,4,16,18,45,58.5,7.5,1.1,16.0,9.5,7.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,15.5,0.8,13.5,25.0,12.1,0.0
2016,4,17,6,0,217.0,31.0,0.8,14.0,50.0,23.94,13.6
2016,4,17,6,15,318.5,44.5,0.85,14.5,93.5,33.58,23.64
2016,4,17,6,30,420.0,58.0,0.9,15.0,137.0,43.02,32.45
2016,4,17,6,45,484.5,68.0,0.95,15.5,187.5,48.19,37.26
2016,4,17,7,0,549.0,78.0,1.0,16.0,238.0,77.25,46.18
2016,4,17,7,15,596.5,85.5,1.0,16.5,290.5,117.59,69.03
2016,4,17,7,30,644.0,93.0,1.0,17.0,343.0,163.02,101.89
2016,4,17,7,45,678.0,99.0,1.05,17.5,395.0,209.49,139.61
2016,4,17,8,0,712.0,105.0,1.1,18.0,447.0,259.32,181.62
2016,4,17,8,15,737.5,109.5,1.15,18.5,497.0,308.48,223.74
2016,4,17,8,30,763.0,114.0,1.2,19.0,547.0,359.71,267.0
2016,4,17,8,45,782.0,118.0,1.3,20.0,593.5,412.85,310.42
2016,4,17,9,0,801.0,122.0,1.4,21.0,640.0,463.62,350.83
2016,4,17,9,15,816.0,125.0,1.45,21.5,681.5,512.26,389.0
2016,4,17,9,30,831.0,128.0,1.5,22.0,723.0,561.02,426.14
2016,4,17,9,45,848.5,127.0,1.6,22.5,760.0,607.45,460.95
2016,4,17,10,0,866.0,126.0,1.7,23.0,797.0,653.7,494.8
2016,4,17,10,15,874.0,127.5,1.75,23.0,826.0,697.08,526.37
2016,4,17,10,30,882.0,129.0,1.8,23.0,855.0,737.12,555.11
2016,4,17,10,45,891.0,128.0,1.85,23.5,878.0,773.98,578.7
2016,4,17,11,0,900.0,127.0,1.9,24.0,901.0,809.09,600.86
2016,4,17,11,15,903.0,128.0,1.9,24.0,915.0,839.41,620.4
2016,4,17,11,30,906.0,129.0,1.9,24.0,929.0,867.34,638.32
2016,4,17,11,45,909.0,128.0,1.9,24.5,935.5,890.84,652.03
2016,4,17,12,0,912.0,127.0,1.9,25.0,942.0,911.68,664.0
2016,4,17,12,15,911.5,127.0,1.85,25.0,939.5,927.67,673.6
2016,4,17,12,30,911.0,127.0,1.8,25.0,937.0,940.72,681.38
2016,4,17,12,45,910.0,125.5,1.75,25.5,927.5,948.82,684.73
2016,4,17,13,0,909.0,124.0,1.7,26.0,918.0,953.85,686.24
2016,4,17,13,15,904.5,123.0,1.6,26.0,900.0,953.1,684.9
2016,4,17,13,30,900.0,122.0,1.5,26.0,882.0,949.24,681.72
2016,4,17,13,45,896.0,119.5,1.4,26.5,857.0,941.22,674.68
2016,4,17,14,0,892.0,117.0,1.3,27.0,832.0,930.15,665.87
2016,4,17,14,15,883.0,115.0,1.25,27.0,800.0,912.19,654.87
2016,4,17,14,30,874.0,113.0,1.2,27.0,768.0,891.47,642.27
2016,4,17,14,45,867.0,108.5,1.15,27.0,730.5,867.16,627.43
2016,4,17,15,0,860.0,104.0,1.1,27.0,693.0,840.25,610.97
2016,4,17,15,15,844.5,101.5,1.1,26.5,649.0,810.96,594.78
2016,4,17,15,30,829.0,99.0,1.1,26.0,605.0,775.04,573.99
2016,4,17,15,45,813.5,94.0,1.1,26.0,557.5,734.66,548.83
2016,4,17,16,0,798.0,89.0,1.1,26.0,510.0,692.87,522.34
2016,4,17,16,15,771.5,85.0,1.1,25.5,458.5,643.41,490.95
2016,4,17,16,30,745.0,81.0,1.1,25.0,407.0,593.83,457.43
2016,4,17,16,45,710.0,76.0,1.1,24.5,354.5,538.01,417.82
2016,4,17,17,0,675.0,71.0,1.1,24.0,302.0,485.96,379.39
2016,4,17,17,15,623.0,64.5,1.1,22.5,249.5,422.27,331.86
2016,4,17,17,30,571.0,58.0,1.1,21.0,197.0,362.02,284.61
2016,4,17,17,45,490.0,49.0,1.1,20.0,147.5,289.81,225.42
2016,4,17,18,0,409.0,40.0,1.1,19.0,98.0,224.62,169.87
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.5,146.56,99.81
2016,4,17,18,30,154.0,14.0,1.1,18.0,21.0,70.84,0.0
2016,4,17,18,45,77.0,7.0,1.15,17.5,10.5,26.31,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.5,0.65,14.5,28.0,11.88,0.0
2016,4,18,6,0,273.0,31.0,0.6,15.0,56.0,24.16,14.07
2016,4,18,6,15,377.0,42.5,0.6,15.5,101.5,31.84,22.1
2016,4,18,6,30,481.0,54.0,0.6,16.0,147.0,39.01,28.85
2016,4,18,6,45,551.0,62.0,0.65,16.5,199.5,42.64,32.25
2016,4,18,7,0,621.0,70.0,0.7,17.0,252.0,75.88,41.84
2016,4,18,7,15,666.0,76.0,0.7,17.5,306.0,118.68,66.38
2016,4,18,7,30,711.0,82.0,0.7,18.0,360.0,166.26,101.13
2016,4,18,7,45,743.0,86.5,0.7,18.5,413.5,218.03,143.27
2016,4,18,8,0,775.0,91.0,0.7,19.0,467.0,269.24,186.38
2016,4,18,8,15,798.5,95.0,0.8,19.5,518.0,320.35,230.11
2016,4,18,8,30,822.0,99.0,0.9,20.0,569.0,373.26,274.7
2016,4,18,8,45,840.0,102.0,1.0,21.0,615.5,424.64,316.66
2016,4,18,9,0,858.0,105.0,1.1,22.0,662.0,476.81,357.91
2016,4,18,9,15,871.0,107.5,1.2,22.5,703.5,529.79,399.12
2016,4,18,9,30,884.0,110.0,1.3,23.0,745.0,579.09,436.57
2016,4,18,9,45,897.5,109.5,1.45,23.5,782.0,625.5,471.4
2016,4,18,10,0,911.0,109.0,1.6,24.0,819.0,671.24,504.94
2016,4,18,10,15,918.0,110.5,1.65,24.0,847.5,713.61,535.61
2016,4,18,10,30,925.0,112.0,1.7,24.0,876.0,754.39,563.76
2016,4,18,10,45,929.5,112.5,1.75,24.5,897.5,790.63,586.6
2016,4,18,11,0,934.0,113.0,1.8,25.0,919.0,824.75,607.84
2016,4,18,11,15,936.5,114.0,1.8,25.0,932.5,855.49,627.43
2016,4,18,11,30,939.0,115.0,1.8,25.0,946.0,883.71,645.31
2016,4,18,11,45,939.5,115.0,1.8,25.5,951.5,906.64,658.44
2016,4,18,12,0,940.0,115.0,1.8,26.0,957.0,926.72,669.75
2016,4,18,12,15,938.5,115.0,1.75,26.0,954.5,942.12,678.82
2016,4,18,12,30,937.0,115.0,1.7,26.0,952.0,954.47,686.02
2016,4,18,12,45,930.5,117.0,1.65,26.5,940.0,961.2,688.4
2016,4,18,13,0,924.0,119.0,1.6,27.0,928.0,964.77,688.92
2016,4,18,13,15,919.0,118.0,1.55,27.0,909.5,963.5,687.88
2016,4,18,13,30,914.0,117.0,1.5,27.0,891.0,959.08,685.03
2016,4,18,13,45,903.0,118.0,1.45,27.0,864.0,948.19,678.25
2016,4,18,14,0,892.0,119.0,1.4,27.0,837.0,934.38,669.81
2016,4,18,14,15,882.5,117.5,1.4,26.5,804.5,916.47,660.87
2016,4,18,14,30,873.0,116.0,1.4,26.0,772.0,895.83,650.23
2016,4,18,14,45,852.5,117.5,1.4,26.0,731.0,871.37,635.85
2016,4,18,15,0,832.0,119.0,1.4,26.0,690.0,840.02,616.96
2016,4,18,15,15,717.5,143.5,1.35,26.0,613.5,758.21,563.62
2016,4,18,15,30,603.0,168.0,1.3,26.0,537.0,676.77,508.55
2016,4,18,15,45,564.0,169.0,1.3,26.0,492.5,628.14,475.83
2016,4,18,16,0,525.0,170.0,1.3,26.0,448.0,584.3,445.41
2016,4,18,16,15,601.0,136.0,1.3,25.0,424.0,586.03,450.93
2016,4,18,16,30,677.0,102.0,1.3,24.0,400.0,577.2,448.02
2016,4,18,16,45,630.5,97.0,1.35,23.5,346.5,516.93,404.51
2016,4,18,17,0,584.0,92.0,1.4,23.0,293.0,458.84,361.36
2016,4,18,17,15,528.0,83.0,1.3,21.5,241.5,393.77,311.89
2016,4,18,17,30,472.0,74.0,1.2,20.0,190.0,332.46,263.28
2016,4,18,17,45,387.0,62.0,1.2,19.0,142.0,258.07,202.32
2016,4,18,18,0,302.0,50.0,1.2,18.0,94.0,193.47,147.62
2016,4,18,18,15,151.0,35.0,1.2,17.5,57.0,110.38,76.33
2016,4,18,18,30,0.0,20.0,1.2,17.0,20.0,20.91,0.0
2016,4,18,18,45,0.0,10.0,1.2,16.5,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.0,17.0,0.55,14.5,28.0,13.21,0.0
2016,4,19,6,0,226.0,34.0,0.5,15.0,56.0,26.2,16.03
2016,4,19,6,15,325.0,47.0,0.5,15.5,100.0,35.34,25.21
2016,4,19,6,30,424.0,60.0,0.5,16.0,144.0,44.22,33.46
2016,4,19,6,45,503.5,67.5,0.55,16.5,196.5,47.1,36.2
2016,4,19,7,0,583.0,75.0,0.6,17.0,249.0,81.11,46.15
2016,4,19,7,15,629.0,81.5,0.55,17.0,302.0,122.58,70.83
2016,4,19,7,30,675.0,88.0,0.5,17.0,355.0,168.95,105.16
2016,4,19,7,45,716.0,91.0,0.5,17.5,409.0,216.08,143.32
2016,4,19,8,0,757.0,94.0,0.5,18.0,463.0,270.52,188.61
2016,4,19,8,15,781.0,97.5,0.4,18.5,513.5,320.45,230.56
2016,4,19,8,30,805.0,101.0,0.3,19.0,564.0,372.24,272.95
2016,4,19,8,45,822.5,104.5,0.25,20.0,610.5,423.05,313.0
2016,4,19,9,0,840.0,108.0,0.2,21.0,657.0,474.6,351.98
2016,4,19,9,15,853.5,111.0,0.3,21.5,698.5,524.23,390.08
2016,4,19,9,30,867.0,114.0,0.4,22.0,740.0,576.6,428.98
2016,4,19,9,45,869.5,120.0,0.55,23.0,773.5,621.7,461.51
2016,4,19,10,0,872.0,126.0,0.7,24.0,807.0,665.34,492.18
2016,4,19,10,15,725.5,205.5,0.8,24.0,786.5,673.25,496.58
2016,4,19,10,30,579.0,285.0,0.9,24.0,766.0,673.33,495.06
2016,4,19,10,45,729.5,213.5,1.0,24.5,835.0,739.74,543.57
2016,4,19,11,0,880.0,142.0,1.1,25.0,904.0,813.26,593.04
2016,4,19,11,15,705.5,241.5,1.2,25.0,858.5,796.35,580.38
2016,4,19,11,30,531.0,341.0,1.3,25.0,813.0,769.05,558.96
2016,4,19,11,45,492.5,354.0,1.4,25.0,794.5,764.79,556.68
2016,4,19,12,0,454.0,367.0,1.5,25.0,776.0,757.59,552.08
2016,4,19,12,15,429.5,376.5,1.55,25.0,762.5,756.71,551.49
2016,4,19,12,30,405.0,386.0,1.6,25.0,749.0,753.79,549.49
2016,4,19,12,45,376.5,398.0,1.65,25.5,732.0,744.51,542.13
2016,4,19,13,0,348.0,410.0,1.7,26.0,715.0,736.67,535.72
2016,4,19,13,15,396.0,376.5,1.75,25.5,717.5,750.98,549.02
2016,4,19,13,30,444.0,343.0,1.8,25.0,720.0,769.28,564.78
2016,4,19,13,45,411.5,348.0,1.9,25.0,690.0,746.3,549.64
2016,4,19,14,0,379.0,353.0,2.0,25.0,660.0,716.0,529.86
2016,4,19,14,15,220.5,344.0,2.0,24.5,521.0,555.83,416.7
2016,4,19,14,30,62.0,335.0,2.0,24.0,382.0,397.96,300.33
2016,4,19,14,45,48.5,306.0,2.05,24.0,342.0,356.22,270.65
2016,4,19,15,0,35.0,277.0,2.1,24.0,302.0,314.53,239.98
2016,4,19,15,15,31.5,256.5,2.15,23.0,278.0,290.5,223.43
2016,4,19,15,30,28.0,236.0,2.2,22.0,254.0,266.4,206.45
2016,4,19,15,45,101.5,234.5,2.3,21.5,290.0,322.31,253.11
2016,4,19,16,0,175.0,233.0,2.4,21.0,326.0,382.24,301.98
2016,4,19,16,15,134.5,208.5,2.45,20.5,276.0,322.67,256.19
2016,4,19,16,30,94.0,184.0,2.5,20.0,226.0,257.72,205.63
2016,4,19,16,45,84.5,163.0,2.6,19.5,197.0,226.88,181.86
2016,4,19,17,0,75.0,142.0,2.7,19.0,168.0,196.54,157.83
2016,4,19,17,15,64.5,118.5,2.6,18.0,138.5,163.11,130.87
2016,4,19,17,30,54.0,95.0,2.5,17.0,109.0,130.17,103.63
2016,4,19,17,45,188.0,72.5,2.45,16.5,103.0,175.64,140.03
2016,4,19,18,0,322.0,50.0,2.4,16.0,97.0,201.99,156.64
2016,4,19,18,15,207.5,33.5,2.15,15.5,59.0,128.19,90.78
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,56.22,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,20.29,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,31.5,12.47,0.0
2016,4,20,6,0,297.0,33.0,0.9,13.0,63.0,25.55,15.86
2016,4,20,6,15,398.0,44.0,1.0,13.5,109.5,32.68,23.14
2016,4,20,6,30,499.0,55.0,1.1,14.0,156.0,39.35,29.43
2016,4,20,6,45,568.0,62.0,1.25,15.0,208.5,42.12,31.99
2016,4,20,7,0,637.0,69.0,1.4,16.0,261.0,81.33,43.95
2016,4,20,7,15,680.5,74.5,1.35,16.5,315.0,124.68,70.39
2016,4,20,7,30,724.0,80.0,1.3,17.0,369.0,172.63,106.58
2016,4,20,7,45,756.5,84.0,1.3,17.5,422.5,224.69,149.81
2016,4,20,8,0,789.0,88.0,1.3,18.0,476.0,276.43,194.08
2016,4,20,8,15,811.0,91.5,1.35,18.5,526.0,327.41,238.23
2016,4,20,8,30,833.0,95.0,1.4,19.0,576.0,380.01,282.98
2016,4,20,8,45,779.5,118.0,1.5,19.5,597.0,420.81,318.52
2016,4,20,9,0,726.0,141.0,1.6,20.0,618.0,452.57,345.68
2016,4,20,9,15,808.5,122.5,1.65,20.0,684.5,515.18,395.12
2016,4,20,9,30,891.0,104.0,1.7,20.0,751.0,583.76,447.96
2016,4,20,9,45,903.5,103.5,1.8,20.5,787.0,629.77,482.54
2016,4,20,10,0,916.0,103.0,1.9,21.0,823.0,675.01,515.87
2016,4,20,10,15,922.0,105.0,1.95,21.0,851.5,717.21,546.88
2016,4,20,10,30,928.0,107.0,2.0,21.0,880.0,757.75,574.8
2016,4,20,10,45,924.0,112.5,2.05,21.5,898.5,792.33,596.91
2016,4,20,11,0,920.0,118.0,2.1,22.0,917.0,824.31,617.1
2016,4,20,11,15,922.5,119.0,2.15,22.0,931.0,854.55,637.23
2016,4,20,11,30,925.0,120.0,2.2,22.0,945.0,882.32,655.68
2016,4,20,11,45,913.5,128.0,2.3,22.5,947.0,902.36,668.18
2016,4,20,12,0,902.0,136.0,2.4,23.0,949.0,919.24,678.68
2016,4,20,12,15,901.0,136.0,2.45,23.0,946.5,934.52,689.07
2016,4,20,12,30,900.0,136.0,2.5,23.0,944.0,946.89,697.66
2016,4,20,12,45,898.5,134.5,2.55,23.0,933.5,954.36,703.16
2016,4,20,13,0,897.0,133.0,2.6,23.0,923.0,958.79,706.83
2016,4,20,13,15,710.0,225.5,2.65,22.5,843.5,893.52,665.57
2016,4,20,13,30,523.0,318.0,2.7,22.0,764.0,817.4,611.66
2016,4,20,13,45,697.0,223.5,2.75,22.0,799.0,882.07,662.42
2016,4,20,14,0,871.0,129.0,2.8,22.0,834.0,929.92,695.44
2016,4,20,14,15,861.0,127.0,2.85,21.5,801.5,916.26,688.54
2016,4,20,14,30,851.0,125.0,2.9,21.0,769.0,895.02,677.04
2016,4,20,14,45,726.0,164.0,2.95,21.0,694.0,819.09,626.29
2016,4,20,15,0,601.0,203.0,3.0,21.0,619.0,742.01,572.59
2016,4,20,15,15,615.5,182.0,3.0,20.5,584.5,719.24,559.67
2016,4,20,15,30,630.0,161.0,3.0,20.0,550.0,693.43,543.92
2016,4,20,15,45,689.5,133.5,3.0,20.0,528.5,691.84,545.11
2016,4,20,16,0,749.0,106.0,3.0,20.0,507.0,683.77,540.85
2016,4,20,16,15,720.5,101.5,2.9,19.5,456.0,634.01,505.73
2016,4,20,16,30,692.0,97.0,2.8,19.0,405.0,584.41,469.29
2016,4,20,16,45,656.5,90.0,2.7,18.5,353.0,528.0,426.63
2016,4,20,17,0,621.0,83.0,2.6,18.0,301.0,472.94,383.67
2016,4,20,17,15,567.0,75.5,2.3,17.0,249.0,408.95,332.36
2016,4,20,17,30,513.0,68.0,2.0,16.0,197.0,348.55,282.22
2016,4,20,17,45,436.0,57.5,1.7,15.5,149.0,278.46,222.35
2016,4,20,18,0,359.0,47.0,1.4,15.0,101.0,214.94,166.72
2016,4,20,18,15,179.5,35.5,1.3,14.5,62.5,121.23,86.77
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,26.11,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,0.3,14.0,12.5,12.06,0.0
2016,4,21,6,0,0.0,25.0,0.4,14.0,25.0,24.14,14.8
2016,4,21,6,15,0.0,44.0,0.5,14.5,44.0,41.77,31.06
2016,4,21,6,30,0.0,63.0,0.6,15.0,63.0,58.9,46.57
2016,4,21,6,45,2.0,84.0,0.75,15.5,84.5,77.48,63.11
2016,4,21,7,0,4.0,105.0,0.9,16.0,106.0,97.01,76.07
2016,4,21,7,15,10.5,125.0,1.0,16.0,128.5,116.59,91.86
2016,4,21,7,30,17.0,145.0,1.1,16.0,151.0,136.97,108.06
2016,4,21,7,45,116.5,177.0,1.25,16.5,233.5,178.66,137.66
2016,4,21,8,0,216.0,209.0,1.4,17.0,316.0,239.28,183.09
2016,4,21,8,15,161.0,233.5,1.5,17.0,318.0,256.0,198.44
2016,4,21,8,30,106.0,258.0,1.6,17.0,320.0,271.65,212.09
2016,4,21,8,45,169.5,279.0,1.75,17.5,386.5,319.08,248.28
2016,4,21,9,0,233.0,300.0,1.9,18.0,453.0,376.99,292.39
2016,4,21,9,15,162.5,318.5,2.0,18.0,429.0,370.89,287.84
2016,4,21,9,30,92.0,337.0,2.1,18.0,405.0,361.9,280.53
2016,4,21,9,45,101.0,357.0,2.25,18.5,434.5,391.29,302.34
2016,4,21,10,0,110.0,377.0,2.4,19.0,464.0,421.43,324.33
2016,4,21,10,15,212.0,382.5,2.45,19.0,557.5,499.25,383.81
2016,4,21,10,30,314.0,388.0,2.5,19.0,651.0,585.12,448.09
2016,4,21,10,45,396.0,365.5,2.55,19.0,705.5,639.32,488.78
2016,4,21,11,0,478.0,343.0,2.6,19.0,760.0,696.89,531.75
2016,4,21,11,15,479.5,350.0,2.65,19.0,773.5,721.96,549.33
2016,4,21,11,30,481.0,357.0,2.7,19.0,787.0,745.91,566.26
2016,4,21,11,45,498.5,345.0,2.75,19.0,793.5,764.14,579.88
2016,4,21,12,0,516.0,333.0,2.8,19.0,800.0,781.34,592.84
2016,4,21,12,15,271.5,338.0,2.85,19.0,583.5,578.41,443.52
2016,4,21,12,30,27.0,343.0,2.9,19.0,367.0,362.41,277.28
2016,4,21,12,45,26.0,341.5,3.0,19.5,365.0,361.83,277.33
2016,4,21,13,0,25.0,340.0,3.1,20.0,363.0,361.12,276.49
2016,4,21,13,15,164.0,371.5,3.2,20.0,512.5,528.67,406.14
2016,4,21,13,30,303.0,403.0,3.3,20.0,662.0,697.88,531.4
2016,4,21,13,45,361.0,368.5,3.4,20.0,668.5,717.25,547.2
2016,4,21,14,0,419.0,334.0,3.5,20.0,675.0,740.84,566.84
2016,4,21,14,15,308.5,348.5,3.55,20.0,594.5,648.53,498.52
2016,4,21,14,30,198.0,363.0,3.6,20.0,514.0,556.69,429.6
2016,4,21,14,45,525.0,232.0,3.65,20.0,603.0,715.61,557.45
2016,4,21,15,0,852.0,101.0,3.7,20.0,692.0,837.73,648.61
2016,4,21,15,15,837.0,98.5,3.7,19.5,649.0,808.82,629.86
2016,4,21,15,30,822.0,96.0,3.7,19.0,606.0,773.3,607.24
2016,4,21,15,45,801.5,93.5,3.7,19.0,558.0,731.95,578.96
2016,4,21,16,0,781.0,91.0,3.7,19.0,510.0,689.56,549.57
2016,4,21,16,15,754.5,87.0,3.6,18.5,459.5,640.47,515.35
2016,4,21,16,30,728.0,83.0,3.5,18.0,409.0,591.3,479.35
2016,4,21,16,45,691.5,78.5,3.4,17.5,357.0,537.9,438.39
2016,4,21,17,0,655.0,74.0,3.3,17.0,305.0,483.72,395.61
2016,4,21,17,15,603.0,67.5,3.0,16.5,253.5,420.47,343.84
2016,4,21,17,30,551.0,61.0,2.7,16.0,202.0,360.68,293.28
2016,4,21,17,45,475.0,52.5,2.4,15.5,153.5,291.51,233.77
2016,4,21,18,0,399.0,44.0,2.1,15.0,105.0,228.8,178.34
2016,4,21,18,15,199.5,35.5,1.95,14.5,66.0,128.47,92.95
2016,4,21,18,30,0.0,27.0,1.8,14.0,27.0,30.32,0.13
2016,4,21,18,45,0.0,13.5,1.7,14.0,13.5,13.27,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.9,13.5,15.5,14.96,1.35
2016,4,22,6,0,0.0,31.0,3.2,14.0,31.0,29.65,19.53
2016,4,22,6,15,5.5,52.0,3.3,14.0,53.0,48.49,36.97
2016,4,22,6,30,11.0,73.0,3.4,14.0,75.0,67.03,53.94
2016,4,22,6,45,19.5,94.0,3.5,14.0,99.5,85.68,70.79
2016,4,22,7,0,28.0,115.0,3.6,14.0,124.0,102.84,80.91
2016,4,22,7,15,35.0,136.0,3.65,14.0,149.0,124.36,98.26
2016,4,22,7,30,42.0,157.0,3.7,14.0,174.0,146.78,116.35
2016,4,22,7,45,21.0,138.5,3.75,14.5,147.0,134.85,106.9
2016,4,22,8,0,0.0,120.0,3.8,15.0,120.0,114.59,90.4
2016,4,22,8,15,5.5,159.0,3.9,15.0,162.5,152.29,121.02
2016,4,22,8,30,11.0,198.0,4.0,15.0,205.0,190.52,151.65
2016,4,22,8,45,176.5,238.5,4.1,15.0,355.5,288.52,228.96
2016,4,22,9,0,342.0,279.0,4.2,15.0,506.0,406.22,321.74
2016,4,22,9,15,171.0,156.0,4.45,15.0,269.5,228.91,182.8
2016,4,22,9,30,0.0,33.0,4.7,15.0,33.0,31.92,20.88
2016,4,22,9,45,2.5,108.5,4.95,15.5,110.5,106.41,82.07
2016,4,22,10,0,5.0,184.0,5.2,16.0,188.0,180.02,141.18
2016,4,22,10,15,6.5,196.0,5.3,16.0,201.5,192.87,151.22
2016,4,22,10,30,8.0,208.0,5.4,16.0,215.0,205.86,161.45
2016,4,22,10,45,9.0,220.0,5.5,16.0,228.0,218.62,171.47
2016,4,22,11,0,10.0,232.0,5.6,16.0,241.0,231.49,181.56
2016,4,22,11,15,270.0,289.0,5.6,15.5,531.5,496.52,396.86
2016,4,22,11,30,530.0,346.0,5.6,15.0,822.0,777.59,613.41
2016,4,22,11,45,349.0,402.0,5.65,15.0,716.5,691.33,543.44
2016,4,22,12,0,168.0,458.0,5.7,15.0,611.0,596.16,466.8
2016,4,22,12,15,86.5,318.0,5.65,15.0,397.0,392.12,310.09
2016,4,22,12,30,5.0,178.0,5.6,15.0,183.0,177.47,138.65
2016,4,22,12,45,6.5,194.5,5.6,15.0,201.0,195.18,153.15
2016,4,22,13,0,8.0,211.0,5.6,15.0,219.0,212.99,167.48
2016,4,22,13,15,215.5,283.0,5.45,14.5,468.5,491.52,394.31
2016,4,22,13,30,423.0,355.0,5.3,14.0,718.0,765.34,605.34
2016,4,22,13,45,632.0,247.5,5.2,14.0,771.5,850.18,673.8
2016,4,22,14,0,841.0,140.0,5.1,14.0,825.0,923.07,727.86
2016,4,22,14,15,832.5,138.0,4.9,14.0,794.0,906.16,714.87
2016,4,22,14,30,824.0,136.0,4.7,14.0,763.0,886.62,700.62
2016,4,22,14,45,815.0,132.5,4.55,14.0,726.5,862.52,683.51
2016,4,22,15,0,806.0,129.0,4.4,14.0,690.0,836.05,664.75
2016,4,22,15,15,550.0,198.0,4.4,14.0,570.0,681.39,548.88
2016,4,22,15,30,294.0,267.0,4.4,14.0,450.0,530.77,428.58
2016,4,22,15,45,322.5,238.5,4.45,14.0,425.0,514.75,418.93
2016,4,22,16,0,351.0,210.0,4.5,14.0,400.0,495.71,406.08
2016,4,22,16,15,346.0,188.5,4.4,14.0,360.5,457.83,376.9
2016,4,22,16,30,341.0,167.0,4.3,14.0,321.0,419.22,346.7
2016,4,22,16,45,318.0,151.0,4.2,14.0,281.0,375.09,311.04
2016,4,22,17,0,295.0,135.0,4.1,14.0,241.0,332.09,275.62
2016,4,22,17,15,418.5,101.5,3.7,13.5,224.0,357.35,296.78
2016,4,22,17,30,542.0,68.0,3.3,13.0,207.0,365.39,301.44
2016,4,22,17,45,450.0,60.0,2.9,12.5,157.5,289.55,235.49
2016,4,22,18,0,358.0,52.0,2.5,12.0,108.0,220.91,174.82
2016,4,22,18,15,232.5,37.5,2.25,11.5,68.5,143.24,105.96
2016,4,22,18,30,107.0,23.0,2.0,11.0,29.0,70.71,15.43
2016,4,22,18,45,53.5,11.5,1.8,11.0,14.5,25.39,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
