Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,135.0,19.5,1.7,11.5,34.5,15.0,2.87
2016,4,23,6,0,270.0,39.0,1.9,12.0,69.0,29.86,20.05
2016,4,23,6,15,366.0,50.5,2.0,12.0,115.0,37.93,28.04
2016,4,23,6,30,462.0,62.0,2.1,12.0,161.0,44.8,34.61
2016,4,23,6,45,522.0,71.0,2.25,12.5,212.0,55.98,37.76
2016,4,23,7,0,582.0,80.0,2.4,13.0,263.0,95.3,55.56
2016,4,23,7,15,626.0,86.5,2.4,13.0,315.5,137.05,83.47
2016,4,23,7,30,670.0,93.0,2.4,13.0,368.0,183.48,120.21
2016,4,23,7,45,505.5,142.5,2.4,13.5,366.0,226.71,164.55
2016,4,23,8,0,341.0,192.0,2.4,14.0,364.0,256.39,196.08
2016,4,23,8,15,563.5,150.0,2.45,14.5,467.5,305.91,232.79
2016,4,23,8,30,786.0,108.0,2.5,15.0,571.0,383.56,294.05
2016,4,23,8,45,803.5,111.0,2.6,15.5,616.5,432.99,336.12
2016,4,23,9,0,821.0,114.0,2.7,16.0,662.0,483.18,377.82
2016,4,23,9,15,834.5,116.5,2.75,16.0,702.0,531.41,417.57
2016,4,23,9,30,848.0,119.0,2.8,16.0,742.0,579.57,456.31
2016,4,23,9,45,867.0,116.0,2.85,16.5,779.0,628.09,493.59
2016,4,23,10,0,886.0,113.0,2.9,17.0,816.0,673.7,527.89
2016,4,23,10,15,892.5,114.5,2.95,17.0,844.0,714.51,558.78
2016,4,23,10,30,899.0,116.0,3.0,17.0,872.0,753.76,586.68
2016,4,23,10,45,902.0,117.5,3.1,17.5,892.5,788.65,610.08
2016,4,23,11,0,905.0,119.0,3.2,18.0,913.0,821.42,631.84
2016,4,23,11,15,907.5,120.0,3.2,18.0,926.0,851.04,651.94
2016,4,23,11,30,910.0,121.0,3.2,18.0,939.0,878.25,670.32
2016,4,23,11,45,910.0,121.5,3.2,18.0,944.0,900.31,685.13
2016,4,23,12,0,910.0,122.0,3.2,18.0,949.0,919.62,698.13
2016,4,23,12,15,909.0,122.0,3.2,18.0,946.5,934.72,708.32
2016,4,23,12,30,908.0,122.0,3.2,18.0,944.0,946.9,716.64
2016,4,23,12,45,902.0,123.5,3.25,18.0,932.5,953.02,721.32
2016,4,23,13,0,896.0,125.0,3.3,18.0,921.0,956.1,724.11
2016,4,23,13,15,891.0,124.5,3.35,18.0,903.0,955.04,724.22
2016,4,23,13,30,886.0,124.0,3.4,18.0,885.0,950.95,722.42
2016,4,23,13,45,874.0,125.5,3.5,18.0,858.0,939.52,716.04
2016,4,23,14,0,862.0,127.0,3.6,18.0,831.0,925.3,707.85
2016,4,23,14,15,852.5,125.0,3.65,17.5,799.0,907.01,697.9
2016,4,23,14,30,843.0,123.0,3.7,17.0,767.0,891.21,689.71
2016,4,23,14,45,684.0,177.5,3.8,17.0,682.5,801.7,627.74
2016,4,23,15,0,525.0,232.0,3.9,17.0,598.0,709.17,559.15
2016,4,23,15,15,649.5,175.0,3.85,16.5,599.5,743.88,590.7
2016,4,23,15,30,774.0,118.0,3.8,16.0,601.0,762.65,606.98
2016,4,23,15,45,746.0,116.5,3.8,16.0,552.5,720.7,577.43
2016,4,23,16,0,718.0,115.0,3.8,16.0,504.0,675.76,545.63
2016,4,23,16,15,689.0,110.0,3.75,15.5,454.0,625.99,509.64
2016,4,23,16,30,660.0,105.0,3.7,15.0,404.0,576.46,472.51
2016,4,23,16,45,614.5,100.5,3.65,15.0,352.0,517.59,426.05
2016,4,23,17,0,569.0,96.0,3.6,15.0,300.0,460.84,380.14
2016,4,23,17,15,514.0,87.5,3.35,14.5,249.0,396.95,327.64
2016,4,23,17,30,459.0,79.0,3.1,14.0,198.0,334.79,275.13
2016,4,23,17,45,371.5,68.5,2.85,14.0,150.5,262.79,212.85
2016,4,23,18,0,284.0,58.0,2.6,14.0,103.0,198.79,156.55
2016,4,23,18,15,181.5,40.5,2.45,13.5,65.0,129.09,95.36
2016,4,23,18,30,79.0,23.0,2.3,13.0,27.0,57.6,16.61
2016,4,23,18,45,39.5,11.5,2.15,12.5,13.5,21.79,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,52.0,23.0,2.55,11.5,29.5,19.34,6.7
2016,4,24,6,0,104.0,46.0,2.9,12.0,59.0,37.44,26.68
2016,4,24,6,15,167.5,66.5,2.9,12.0,98.5,52.99,41.38
2016,4,24,6,30,231.0,87.0,2.9,12.0,138.0,67.95,55.26
2016,4,24,6,45,284.0,104.5,2.95,12.5,183.5,85.96,64.54
2016,4,24,7,0,337.0,122.0,3.0,13.0,229.0,120.62,85.04
2016,4,24,7,15,408.0,123.0,2.95,13.0,275.5,144.97,99.47
2016,4,24,7,30,479.0,124.0,2.9,13.0,322.0,180.92,126.42
2016,4,24,7,45,380.5,164.5,2.9,13.0,335.0,219.48,163.91
2016,4,24,8,0,282.0,205.0,2.9,13.0,348.0,252.4,195.72
2016,4,24,8,15,502.5,172.0,2.9,13.5,457.5,307.9,237.08
2016,4,24,8,30,723.0,139.0,2.9,14.0,567.0,387.06,299.42
2016,4,24,8,45,762.0,134.5,2.95,14.5,616.5,436.23,340.89
2016,4,24,9,0,801.0,130.0,3.0,15.0,666.0,491.11,386.01
2016,4,24,9,15,815.5,133.0,3.0,15.5,707.0,539.41,424.9
2016,4,24,9,30,830.0,136.0,3.0,16.0,748.0,587.78,462.75
2016,4,24,9,45,850.5,133.0,3.05,16.5,786.0,634.08,498.37
2016,4,24,10,0,871.0,130.0,3.1,17.0,824.0,682.19,534.4
2016,4,24,10,15,878.5,131.5,3.1,17.0,852.5,723.17,565.13
2016,4,24,10,30,886.0,133.0,3.1,17.0,881.0,762.68,593.44
2016,4,24,10,45,890.5,134.5,3.1,17.5,902.0,798.31,616.79
2016,4,24,11,0,895.0,136.0,3.1,18.0,923.0,831.95,638.52
2016,4,24,11,15,898.0,136.5,3.25,18.0,936.5,861.29,659.23
2016,4,24,11,30,901.0,137.0,3.4,18.0,950.0,888.27,678.34
2016,4,24,11,45,897.5,140.0,3.6,18.5,954.0,909.57,692.57
2016,4,24,12,0,894.0,143.0,3.8,19.0,958.0,928.07,704.91
2016,4,24,12,15,893.5,143.5,3.95,18.5,956.0,943.98,717.97
2016,4,24,12,30,893.0,144.0,4.1,18.0,954.0,957.05,729.23
2016,4,24,12,45,877.0,152.0,4.35,18.0,940.0,960.39,733.06
2016,4,24,13,0,861.0,160.0,4.6,18.0,926.0,965.47,739.08
2016,4,24,13,15,648.0,255.5,4.7,18.0,826.0,873.06,674.45
2016,4,24,13,30,435.0,351.0,4.8,18.0,726.0,774.35,598.7
2016,4,24,13,45,396.0,357.5,4.95,18.0,691.5,740.45,575.0
2016,4,24,14,0,357.0,364.0,5.1,18.0,657.0,711.64,554.23
2016,4,24,14,15,461.0,308.0,5.15,17.5,671.0,753.03,590.37
2016,4,24,14,30,565.0,252.0,5.2,17.0,685.0,782.78,617.83
2016,4,24,14,45,546.0,242.0,5.3,16.5,643.5,747.98,594.36
2016,4,24,15,0,527.0,232.0,5.4,16.0,602.0,711.94,569.9
2016,4,24,15,15,566.0,202.0,5.35,15.5,576.5,701.29,565.39
2016,4,24,15,30,605.0,172.0,5.3,15.0,551.0,690.41,560.38
2016,4,24,15,45,598.5,173.5,5.3,15.0,524.0,670.33,545.69
2016,4,24,16,0,592.0,175.0,5.3,15.0,497.0,646.26,527.85
2016,4,24,16,15,559.5,166.0,5.2,14.5,447.0,594.22,488.48
2016,4,24,16,30,527.0,157.0,5.1,14.0,397.0,543.02,449.05
2016,4,24,16,45,506.0,141.0,5.0,13.5,348.5,492.4,409.47
2016,4,24,17,0,485.0,125.0,4.9,13.0,300.0,442.23,369.14
2016,4,24,17,15,428.5,112.5,4.65,12.5,249.0,377.28,314.94
2016,4,24,17,30,372.0,100.0,4.4,12.0,198.0,316.52,262.97
2016,4,24,17,45,311.0,82.0,4.2,12.0,151.5,251.9,206.38
2016,4,24,18,0,250.0,64.0,4.0,12.0,105.0,192.61,153.54
2016,4,24,18,15,157.0,44.0,3.9,11.5,66.5,118.81,88.82
2016,4,24,18,30,64.0,24.0,3.8,11.0,28.0,54.67,19.8
2016,4,24,18,45,32.0,12.0,3.75,11.0,14.0,20.36,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,79.0,10.0,2.0,8.0,12.0,9.83,0.0
2016,4,25,5,45,236.0,22.5,2.3,8.5,47.5,17.18,6.35
2016,4,25,6,0,393.0,35.0,2.6,9.0,83.0,26.22,17.35
2016,4,25,6,15,484.5,44.0,2.9,9.5,131.5,31.48,22.64
2016,4,25,6,30,576.0,53.0,3.2,10.0,180.0,36.41,27.36
2016,4,25,6,45,634.5,59.0,3.55,10.5,233.5,52.45,30.3
2016,4,25,7,0,693.0,65.0,3.9,11.0,287.0,98.72,53.53
2016,4,25,7,15,732.5,69.5,4.0,11.5,341.5,143.99,84.96
2016,4,25,7,30,772.0,74.0,4.1,12.0,396.0,193.44,125.29
2016,4,25,7,45,799.5,78.0,4.2,12.5,449.5,243.74,169.67
2016,4,25,8,0,827.0,82.0,4.3,13.0,503.0,296.6,217.22
2016,4,25,8,15,848.0,85.0,4.3,13.0,554.0,348.8,264.78
2016,4,25,8,30,869.0,88.0,4.3,13.0,605.0,406.46,316.04
2016,4,25,8,45,885.5,90.5,4.3,13.5,652.0,458.78,361.49
2016,4,25,9,0,902.0,93.0,4.3,14.0,699.0,511.59,406.05
2016,4,25,9,15,913.5,95.0,4.35,14.0,740.5,561.59,448.18
2016,4,25,9,30,925.0,97.0,4.4,14.0,782.0,611.16,488.95
2016,4,25,9,45,933.5,98.5,4.45,14.5,817.5,657.78,525.59
2016,4,25,10,0,942.0,100.0,4.5,15.0,853.0,703.26,560.45
2016,4,25,10,15,948.5,101.5,4.55,15.0,882.0,746.03,592.96
2016,4,25,10,30,955.0,103.0,4.6,15.0,911.0,787.11,622.53
2016,4,25,10,45,959.0,103.5,4.65,15.5,932.0,823.48,647.27
2016,4,25,11,0,963.0,104.0,4.7,16.0,953.0,857.63,670.23
2016,4,25,11,15,965.0,104.5,4.7,16.0,966.5,887.78,691.18
2016,4,25,11,30,967.0,105.0,4.7,16.0,980.0,915.31,710.24
2016,4,25,11,45,966.0,106.0,4.75,16.5,984.5,938.01,724.87
2016,4,25,12,0,965.0,107.0,4.8,17.0,989.0,957.77,737.46
2016,4,25,12,15,964.0,107.0,4.7,17.0,986.5,973.51,747.54
2016,4,25,12,30,963.0,107.0,4.6,17.0,984.0,986.15,755.52
2016,4,25,12,45,952.0,111.5,4.6,17.0,970.5,990.98,759.05
2016,4,25,13,0,941.0,116.0,4.6,17.0,957.0,992.57,760.51
2016,4,25,13,15,937.0,115.5,4.5,17.0,938.5,992.39,760.01
2016,4,25,13,30,933.0,115.0,4.4,17.0,920.0,989.03,757.45
2016,4,25,13,45,925.5,114.0,4.3,17.0,893.5,978.79,750.4
2016,4,25,14,0,918.0,113.0,4.2,17.0,867.0,965.51,741.62
2016,4,25,14,15,909.5,111.5,4.15,17.0,834.0,947.85,730.2
2016,4,25,14,30,901.0,110.0,4.1,17.0,801.0,927.38,716.92
2016,4,25,14,45,889.0,108.0,4.05,17.0,762.0,900.64,699.28
2016,4,25,15,0,877.0,106.0,4.0,17.0,723.0,871.51,679.97
2016,4,25,15,15,861.5,103.5,3.95,16.5,678.5,841.64,661.34
2016,4,25,15,30,846.0,101.0,3.9,16.0,634.0,804.97,637.61
2016,4,25,15,45,826.5,98.0,3.9,16.0,585.0,763.0,608.77
2016,4,25,16,0,807.0,95.0,3.9,16.0,536.0,719.86,578.72
2016,4,25,16,15,781.0,91.0,3.75,15.5,484.0,670.06,543.7
2016,4,25,16,30,755.0,87.0,3.6,15.0,432.0,620.09,507.18
2016,4,25,16,45,717.5,82.5,3.5,15.0,378.5,564.91,463.86
2016,4,25,17,0,680.0,78.0,3.4,15.0,325.0,508.8,418.76
2016,4,25,17,15,629.0,71.5,3.15,14.5,271.5,444.65,366.35
2016,4,25,17,30,578.0,65.0,2.9,14.0,218.0,383.78,314.96
2016,4,25,17,45,496.0,57.0,2.65,13.5,167.5,310.51,251.99
2016,4,25,18,0,414.0,49.0,2.4,13.0,117.0,244.09,193.38
2016,4,25,18,15,294.0,36.5,2.25,12.5,76.0,166.4,124.89
2016,4,25,18,30,174.0,24.0,2.1,12.0,35.0,95.34,43.15
2016,4,25,18,45,87.0,12.0,2.0,11.5,17.5,35.26,0.0
2016,4,25,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.81,0.0
2016,4,26,5,45,122.5,27.0,1.3,9.5,42.5,20.93,9.76
2016,4,26,6,0,245.0,43.0,1.4,10.0,74.0,32.77,23.1
2016,4,26,6,15,318.5,57.0,1.45,10.5,117.0,42.41,32.36
2016,4,26,6,30,392.0,71.0,1.5,11.0,160.0,51.54,40.89
2016,4,26,6,45,434.5,84.5,1.55,11.5,206.5,72.04,48.87
2016,4,26,7,0,477.0,98.0,1.6,12.0,253.0,110.26,70.54
2016,4,26,7,15,534.5,99.5,1.65,12.5,301.5,144.2,93.15
2016,4,26,7,30,592.0,101.0,1.7,13.0,350.0,184.26,124.39
2016,4,26,7,45,474.5,147.5,1.75,13.5,363.5,229.72,168.37
2016,4,26,8,0,357.0,194.0,1.8,14.0,377.0,266.66,203.82
2016,4,26,8,15,336.0,221.0,1.8,14.5,406.5,302.62,234.32
2016,4,26,8,30,315.0,248.0,1.8,15.0,436.0,336.54,262.26
2016,4,26,8,45,446.0,225.0,1.8,15.5,514.0,386.6,301.23
2016,4,26,9,0,577.0,202.0,1.8,16.0,592.0,451.57,351.89
2016,4,26,9,15,465.0,261.5,1.8,16.0,587.5,474.81,369.95
2016,4,26,9,30,353.0,321.0,1.8,16.0,583.0,490.36,380.95
2016,4,26,9,45,362.5,335.0,1.8,16.5,615.0,526.38,407.26
2016,4,26,10,0,372.0,349.0,1.8,17.0,647.0,562.67,433.11
2016,4,26,10,15,433.5,335.5,1.9,17.0,695.0,607.89,467.59
2016,4,26,10,30,495.0,322.0,2.0,17.0,743.0,658.94,505.92
2016,4,26,10,45,482.0,336.5,2.1,17.0,754.5,682.41,522.56
2016,4,26,11,0,469.0,351.0,2.2,17.0,766.0,704.07,537.97
2016,4,26,11,15,475.5,357.0,2.3,17.0,783.5,731.93,558.17
2016,4,26,11,30,482.0,363.0,2.4,17.0,801.0,758.95,577.63
2016,4,26,11,45,376.0,406.0,2.55,17.5,748.5,722.19,548.45
2016,4,26,12,0,270.0,449.0,2.7,18.0,696.0,681.36,516.33
2016,4,26,12,15,273.0,446.5,2.8,18.0,696.5,690.08,523.5
2016,4,26,12,30,276.0,444.0,2.9,18.0,697.0,697.92,529.74
2016,4,26,12,45,359.5,405.0,3.05,18.0,730.0,742.37,565.0
2016,4,26,13,0,443.0,366.0,3.2,18.0,763.0,790.78,602.56
2016,4,26,13,15,466.5,350.0,3.3,17.5,760.5,801.44,612.66
2016,4,26,13,30,490.0,334.0,3.4,17.0,758.0,810.14,621.78
2016,4,26,13,45,645.0,248.5,3.5,17.0,789.5,868.69,669.38
2016,4,26,14,0,800.0,163.0,3.6,17.0,821.0,916.5,704.71
2016,4,26,14,15,790.0,160.5,3.65,17.0,790.0,898.12,692.79
2016,4,26,14,30,780.0,158.0,3.7,17.0,759.0,877.26,679.67
2016,4,26,14,45,676.5,188.0,3.75,17.0,690.5,810.47,633.67
2016,4,26,15,0,573.0,218.0,3.8,17.0,622.0,738.32,581.2
2016,4,26,15,15,652.0,178.5,3.8,16.5,611.5,753.61,597.24
2016,4,26,15,30,731.0,139.0,3.8,16.0,601.0,758.68,603.71
2016,4,26,15,45,716.0,132.0,3.8,16.0,555.0,719.25,576.08
2016,4,26,16,0,701.0,125.0,3.8,16.0,509.0,678.62,547.53
2016,4,26,16,15,672.0,119.5,3.75,15.5,459.5,628.72,511.18
2016,4,26,16,30,643.0,114.0,3.7,15.0,410.0,579.08,474.1
2016,4,26,16,45,610.5,105.5,3.65,14.5,359.0,524.42,432.12
2016,4,26,17,0,578.0,97.0,3.6,14.0,308.0,470.92,389.79
2016,4,26,17,15,525.0,88.5,3.4,13.5,257.5,407.47,337.73
2016,4,26,17,30,472.0,80.0,3.2,13.0,207.0,347.51,287.04
2016,4,26,17,45,393.5,69.0,3.0,12.5,159.0,275.71,225.3
2016,4,26,18,0,315.0,58.0,2.8,12.0,111.0,213.13,170.12
2016,4,26,18,15,212.5,42.0,2.65,11.5,72.0,142.95,108.26
2016,4,26,18,30,110.0,26.0,2.5,11.0,33.0,72.95,35.76
2016,4,26,18,45,55.0,13.0,2.4,11.0,16.5,27.73,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,21.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,42.0,12.0,2.1,11.0,13.0,11.8,0.0
2016,4,27,5,45,170.0,27.0,2.35,11.5,46.5,20.85,10.2
2016,4,27,6,0,298.0,42.0,2.6,12.0,80.0,31.86,22.16
2016,4,27,6,15,386.5,52.5,2.65,12.0,126.0,38.67,28.85
2016,4,27,6,30,475.0,63.0,2.7,12.0,172.0,44.56,34.47
2016,4,27,6,45,237.5,36.5,2.75,12.5,91.0,29.42,15.07
2016,4,27,7,0,0.0,10.0,2.8,13.0,10.0,9.64,2.66
2016,4,27,7,15,0.0,34.5,2.85,13.0,34.5,33.31,22.98
2016,4,27,7,30,0.0,59.0,2.9,13.0,59.0,57.02,43.09
2016,4,27,7,45,22.5,132.5,3.0,13.5,144.5,127.7,101.3
2016,4,27,8,0,45.0,206.0,3.1,14.0,230.0,198.72,158.49
2016,4,27,8,15,32.5,212.5,3.3,14.0,230.5,204.58,163.24
2016,4,27,8,30,20.0,219.0,3.5,14.0,231.0,213.28,170.2
2016,4,27,8,45,10.0,136.0,3.7,14.5,142.0,134.86,106.11
2016,4,27,9,0,0.0,53.0,3.9,15.0,53.0,51.27,37.07
2016,4,27,9,15,68.5,204.0,4.0,15.0,255.5,227.66,181.19
2016,4,27,9,30,137.0,355.0,4.1,15.0,458.0,402.13,318.09
2016,4,27,9,45,113.0,367.0,4.25,15.0,454.5,406.76,320.79
2016,4,27,10,0,89.0,379.0,4.4,15.0,451.0,412.19,324.44
2016,4,27,10,15,210.5,385.0,4.5,14.5,562.5,504.8,398.7
2016,4,27,10,30,332.0,391.0,4.6,14.0,674.0,606.79,479.06
2016,4,27,10,45,232.5,416.0,4.7,14.0,617.0,570.35,449.0
2016,4,27,11,0,133.0,441.0,4.8,14.0,560.0,525.23,412.3
2016,4,27,11,15,318.0,401.0,4.85,14.0,689.5,645.74,508.82
2016,4,27,11,30,503.0,361.0,4.9,14.0,819.0,775.98,609.75
2016,4,27,11,45,686.5,261.5,4.95,14.0,890.0,854.1,672.38
2016,4,27,12,0,870.0,162.0,5.0,14.0,961.0,934.3,731.18
2016,4,27,12,15,870.5,161.5,5.0,14.0,959.0,950.27,742.09
2016,4,27,12,30,871.0,161.0,5.0,14.0,957.0,963.45,751.52
2016,4,27,12,45,856.5,168.5,5.0,14.0,944.5,967.98,754.92
2016,4,27,13,0,842.0,176.0,5.0,14.0,932.0,969.51,756.37
2016,4,27,13,15,837.5,175.0,4.95,14.0,914.0,968.83,756.02
2016,4,27,13,30,833.0,174.0,4.9,14.0,896.0,965.24,753.75
2016,4,27,13,45,831.5,168.5,4.9,14.0,872.0,956.94,748.65
2016,4,27,14,0,830.0,163.0,4.9,14.0,848.0,945.7,741.6
2016,4,27,14,15,819.5,160.5,4.85,14.0,815.5,926.51,728.6
2016,4,27,14,30,809.0,158.0,4.8,14.0,783.0,904.77,713.88
2016,4,27,14,45,797.5,154.0,4.8,14.0,744.5,878.15,696.03
2016,4,27,15,0,786.0,150.0,4.8,14.0,706.0,852.72,679.04
2016,4,27,15,15,767.5,146.0,4.7,14.0,661.5,816.11,653.13
2016,4,27,15,30,749.0,142.0,4.6,14.0,617.0,778.0,626.06
2016,4,27,15,45,561.0,176.0,4.55,14.0,516.5,643.87,523.61
2016,4,27,16,0,373.0,210.0,4.5,14.0,416.0,515.36,421.28
2016,4,27,16,15,298.5,200.0,4.35,13.5,354.5,440.05,362.05
2016,4,27,16,30,224.0,190.0,4.2,13.0,293.0,369.36,305.12
2016,4,27,16,45,196.5,173.0,4.05,13.0,256.0,317.94,263.47
2016,4,27,17,0,169.0,156.0,3.9,13.0,219.0,276.58,229.28
2016,4,27,17,15,296.5,124.0,3.7,12.5,212.5,312.28,260.32
2016,4,27,17,30,424.0,92.0,3.5,12.0,206.0,335.97,279.12
2016,4,27,17,45,356.5,77.5,3.3,12.0,159.0,269.49,220.97
2016,4,27,18,0,289.0,63.0,3.1,12.0,112.0,208.95,167.2
2016,4,27,18,15,190.5,45.0,3.0,12.0,73.0,138.95,105.56
2016,4,27,18,30,92.0,27.0,2.9,12.0,34.0,69.06,36.3
2016,4,27,18,45,46.0,13.5,2.8,12.0,17.0,25.88,0.0
2016,4,27,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.0,6.5,1.8,9.5,8.0,6.39,0.0
2016,4,28,5,30,68.0,13.0,2.1,10.0,16.0,12.78,0.0
2016,4,28,5,45,198.0,27.5,2.4,10.5,50.5,21.19,11.0
2016,4,28,6,0,328.0,42.0,2.7,11.0,85.0,32.12,22.56
2016,4,28,6,15,415.5,52.0,2.75,11.5,132.0,37.96,28.31
2016,4,28,6,30,503.0,62.0,2.8,12.0,179.0,43.43,33.48
2016,4,28,6,45,560.5,69.5,2.85,12.5,230.5,66.39,39.29
2016,4,28,7,0,618.0,77.0,2.9,13.0,282.0,107.16,61.38
2016,4,28,7,15,659.0,82.5,2.9,13.5,334.5,150.15,92.37
2016,4,28,7,30,700.0,88.0,2.9,14.0,387.0,197.43,131.0
2016,4,28,7,45,732.5,91.0,2.9,14.5,439.5,248.04,174.77
2016,4,28,8,0,765.0,94.0,2.9,15.0,492.0,298.13,218.82
2016,4,28,8,15,787.0,97.5,2.9,15.5,541.0,348.03,262.78
2016,4,28,8,30,809.0,101.0,2.9,16.0,590.0,399.53,307.19
2016,4,28,8,45,827.5,103.0,2.9,16.5,636.0,449.55,349.43
2016,4,28,9,0,846.0,105.0,2.9,17.0,682.0,500.37,391.09
2016,4,28,9,15,859.0,107.5,2.9,17.5,722.5,552.45,432.38
2016,4,28,9,30,872.0,110.0,2.9,18.0,763.0,600.86,469.8
2016,4,28,9,45,891.5,106.5,2.95,18.5,800.5,647.38,505.15
2016,4,28,10,0,911.0,103.0,3.0,19.0,838.0,693.67,539.48
2016,4,28,10,15,918.0,104.0,3.05,19.0,866.5,734.98,569.53
2016,4,28,10,30,925.0,105.0,3.1,19.0,895.0,774.71,597.11
2016,4,28,10,45,927.5,107.5,3.15,19.5,915.5,810.64,620.66
2016,4,28,11,0,930.0,110.0,3.2,20.0,936.0,844.37,642.49
2016,4,28,11,15,933.0,110.5,3.25,20.0,949.5,874.27,662.79
2016,4,28,11,30,936.0,111.0,3.3,20.0,963.0,901.71,681.41
2016,4,28,11,45,935.0,112.5,3.35,20.5,968.5,924.07,695.24
2016,4,28,12,0,934.0,114.0,3.4,21.0,974.0,943.59,707.19
2016,4,28,12,15,934.0,114.0,3.5,21.0,971.5,959.64,718.56
2016,4,28,12,30,934.0,114.0,3.6,21.0,969.0,972.73,728.06
2016,4,28,12,45,934.5,112.0,3.7,21.0,959.5,981.26,734.63
2016,4,28,13,0,935.0,110.0,3.8,21.0,950.0,986.68,739.25
2016,4,28,13,15,931.5,109.0,3.85,20.5,932.5,986.24,741.17
2016,4,28,13,30,928.0,108.0,3.9,20.0,915.0,982.66,741.13
2016,4,28,13,45,921.0,108.0,3.95,20.0,889.5,973.75,736.18
2016,4,28,14,0,914.0,108.0,4.0,20.0,864.0,961.85,729.33
2016,4,28,14,15,906.0,106.5,4.0,20.0,832.0,944.54,718.56
2016,4,28,14,30,898.0,105.0,4.0,20.0,800.0,924.44,705.96
2016,4,28,14,45,884.5,104.5,4.05,20.0,761.0,897.91,689.2
2016,4,28,15,0,871.0,104.0,4.1,20.0,722.0,869.11,670.81
2016,4,28,15,15,856.5,101.5,4.1,19.5,678.5,835.19,649.7
2016,4,28,15,30,842.0,99.0,4.1,19.0,635.0,804.3,630.57
2016,4,28,15,45,817.0,98.5,4.1,18.5,585.5,760.86,602.0
2016,4,28,16,0,792.0,98.0,4.1,18.0,536.0,716.62,572.42
2016,4,28,16,15,766.5,94.0,4.05,17.5,485.0,667.6,538.48
2016,4,28,16,30,741.0,90.0,4.0,17.0,434.0,618.39,503.07
2016,4,28,16,45,697.5,87.0,3.95,16.5,380.5,561.61,459.63
2016,4,28,17,0,654.0,84.0,3.9,16.0,327.0,504.27,414.55
2016,4,28,17,15,604.0,77.5,3.75,15.0,274.5,441.5,364.28
2016,4,28,17,30,554.0,71.0,3.6,14.0,222.0,381.92,314.77
2016,4,28,17,45,466.5,63.0,3.5,13.5,171.5,306.57,250.26
2016,4,28,18,0,379.0,55.0,3.4,13.0,121.0,238.44,190.46
2016,4,28,18,15,268.0,41.0,3.2,12.5,80.0,162.79,124.03
2016,4,28,18,30,157.0,27.0,3.0,12.0,39.0,96.58,55.54
2016,4,28,18,45,78.5,13.5,2.85,11.5,19.5,34.96,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,83.5,35.0,2.45,11.0,46.5,28.84,17.47
2016,4,29,6,0,167.0,57.0,2.5,11.0,80.0,45.82,34.62
2016,4,29,6,15,248.5,74.0,2.55,11.0,124.5,58.57,46.76
2016,4,29,6,30,330.0,91.0,2.6,11.0,169.0,66.81,54.6
2016,4,29,6,45,399.5,102.0,2.65,11.5,219.5,90.02,62.33
2016,4,29,7,0,469.0,113.0,2.7,12.0,270.0,127.33,84.22
2016,4,29,7,15,371.0,140.0,2.7,12.0,277.5,162.1,115.51
2016,4,29,7,30,273.0,167.0,2.7,12.0,285.0,191.5,144.6
2016,4,29,7,45,238.5,195.0,2.75,12.5,307.5,222.5,172.16
2016,4,29,8,0,204.0,223.0,2.8,13.0,330.0,254.86,200.18
2016,4,29,8,15,444.5,189.0,2.8,13.0,450.0,311.69,242.55
2016,4,29,8,30,685.0,155.0,2.8,13.0,570.0,398.62,311.24
2016,4,29,8,45,706.5,158.0,2.85,13.0,614.5,445.27,350.97
2016,4,29,9,0,728.0,161.0,2.9,13.0,659.0,493.23,391.08
2016,4,29,9,15,742.5,165.0,2.9,13.0,698.5,539.43,428.86
2016,4,29,9,30,757.0,169.0,2.9,13.0,738.0,585.85,465.93
2016,4,29,9,45,790.5,158.5,2.95,13.5,777.0,632.93,502.34
2016,4,29,10,0,824.0,148.0,3.0,14.0,816.0,678.51,536.96
2016,4,29,10,15,832.0,150.0,3.0,14.0,843.5,718.82,567.31
2016,4,29,10,30,840.0,152.0,3.0,14.0,871.0,757.86,595.75
2016,4,29,10,45,846.5,152.5,3.0,14.5,892.0,792.92,618.97
2016,4,29,11,0,853.0,153.0,3.0,15.0,913.0,826.25,640.76
2016,4,29,11,15,856.5,154.0,3.15,15.5,926.5,855.71,660.57
2016,4,29,11,30,860.0,155.0,3.3,16.0,940.0,882.99,678.82
2016,4,29,11,45,860.0,156.0,3.5,16.5,945.5,904.91,693.62
2016,4,29,12,0,860.0,157.0,3.7,17.0,951.0,924.26,706.69
2016,4,29,12,15,860.5,157.0,3.8,17.0,949.0,940.43,718.36
2016,4,29,12,30,861.0,157.0,3.9,17.0,947.0,953.87,728.26
2016,4,29,12,45,862.5,154.0,4.05,17.0,938.5,962.39,735.2
2016,4,29,13,0,864.0,151.0,4.2,17.0,930.0,963.37,737.06
2016,4,29,13,15,860.5,150.0,4.2,17.0,912.5,968.05,740.81
2016,4,29,13,30,857.0,149.0,4.2,17.0,895.0,965.13,739.39
2016,4,29,13,45,848.0,149.0,4.25,17.0,869.5,955.2,733.57
2016,4,29,14,0,839.0,149.0,4.3,17.0,844.0,942.48,725.94
2016,4,29,14,15,688.0,207.5,4.3,16.5,763.5,862.52,671.81
2016,4,29,14,30,537.0,266.0,4.3,16.0,683.0,777.88,610.0
2016,4,29,14,45,557.5,242.5,4.35,16.0,656.5,763.89,602.55
2016,4,29,15,0,578.0,219.0,4.4,16.0,630.0,746.9,592.41
2016,4,29,15,15,553.5,210.5,4.35,16.0,585.0,705.4,562.26
2016,4,29,15,30,529.0,202.0,4.3,16.0,540.0,663.32,531.49
2016,4,29,15,45,446.5,208.0,4.25,16.0,478.5,591.31,476.17
2016,4,29,16,0,364.0,214.0,4.2,16.0,417.0,514.36,416.42
2016,4,29,16,15,508.5,165.5,4.1,15.5,419.5,562.28,458.45
2016,4,29,16,30,653.0,117.0,4.0,15.0,422.0,593.01,485.99
2016,4,29,16,45,616.5,110.0,3.95,15.0,370.5,536.91,441.66
2016,4,29,17,0,580.0,103.0,3.9,15.0,319.0,482.23,397.79
2016,4,29,17,15,527.5,94.5,3.7,14.5,267.5,418.65,345.98
2016,4,29,17,30,475.0,86.0,3.5,14.0,216.0,356.81,294.16
2016,4,29,17,45,400.0,74.5,3.3,13.5,168.0,287.66,234.93
2016,4,29,18,0,325.0,63.0,3.1,13.0,120.0,225.17,180.08
2016,4,29,18,15,221.0,46.5,2.95,12.5,79.5,152.72,116.81
2016,4,29,18,30,117.0,30.0,2.8,12.0,39.0,82.6,49.21
2016,4,29,18,45,58.5,15.0,2.7,11.5,19.5,31.04,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,2.4,10.5,10.0,7.37,0.0
2016,4,30,5,30,106.0,15.0,2.6,11.0,20.0,11.65,0.0
2016,4,30,5,45,234.0,29.0,2.8,12.0,57.0,22.37,12.54
2016,4,30,6,0,362.0,43.0,3.0,13.0,94.0,32.58,22.87
2016,4,30,6,15,447.0,53.0,3.25,13.5,142.0,38.4,28.51
2016,4,30,6,30,532.0,63.0,3.5,14.0,190.0,43.85,33.59
2016,4,30,6,45,589.5,69.5,3.75,14.5,243.0,71.72,40.72
2016,4,30,7,0,647.0,76.0,4.0,15.0,296.0,113.45,64.23
2016,4,30,7,15,686.5,81.5,4.15,15.5,349.0,157.9,96.98
2016,4,30,7,30,726.0,87.0,4.3,16.0,402.0,206.47,137.07
2016,4,30,7,45,755.0,91.0,4.5,16.5,454.5,258.44,182.34
2016,4,30,8,0,784.0,95.0,4.7,17.0,507.0,309.64,227.63
2016,4,30,8,15,805.0,98.5,4.7,17.0,556.5,360.16,272.77
2016,4,30,8,30,826.0,102.0,4.7,17.0,606.0,412.16,318.44
2016,4,30,8,45,842.0,105.0,4.7,17.5,651.5,462.78,361.5
2016,4,30,9,0,858.0,108.0,4.7,18.0,697.0,513.95,403.8
2016,4,30,9,15,870.0,110.0,4.7,18.0,737.0,565.48,445.99
2016,4,30,9,30,882.0,112.0,4.7,18.0,777.0,613.3,484.45
2016,4,30,9,45,898.0,110.0,4.75,18.5,813.5,659.41,520.09
2016,4,30,10,0,914.0,108.0,4.8,19.0,850.0,705.02,554.53
2016,4,30,10,15,920.0,109.0,4.8,19.0,877.5,745.67,584.44
2016,4,30,10,30,926.0,110.0,4.8,19.0,905.0,784.66,611.91
2016,4,30,10,45,930.5,110.5,4.8,19.5,925.5,820.19,635.46
2016,4,30,11,0,935.0,111.0,4.8,20.0,946.0,853.62,657.3
2016,4,30,11,15,937.0,111.5,4.75,20.0,959.0,882.73,676.93
2016,4,30,11,30,939.0,112.0,4.7,20.0,972.0,909.33,694.73
2016,4,30,11,45,940.0,112.0,4.7,20.5,977.0,931.93,708.7
2016,4,30,12,0,941.0,112.0,4.7,21.0,982.0,951.76,720.74
2016,4,30,12,15,940.0,112.0,4.65,21.0,979.0,966.91,730.63
2016,4,30,12,30,939.0,112.0,4.6,21.0,976.0,979.05,738.57
2016,4,30,12,45,935.0,112.5,4.55,21.5,964.5,985.86,741.49
2016,4,30,13,0,931.0,113.0,4.5,22.0,953.0,989.55,742.43
2016,4,30,13,15,926.5,112.0,4.45,22.0,934.5,988.13,741.5
2016,4,30,13,30,922.0,111.0,4.4,22.0,916.0,983.58,738.84
2016,4,30,13,45,917.0,109.0,4.35,22.0,891.0,974.43,733.15
2016,4,30,14,0,912.0,107.0,4.3,22.0,866.0,962.25,725.55
2016,4,30,14,15,904.0,105.5,4.2,22.0,833.5,944.9,714.25
2016,4,30,14,30,896.0,104.0,4.1,22.0,801.0,924.77,701.16
2016,4,30,14,45,886.0,101.5,4.05,22.0,762.5,899.14,684.61
2016,4,30,15,0,876.0,99.0,4.0,22.0,724.0,871.06,666.39
2016,4,30,15,15,862.0,97.0,3.9,22.0,680.5,837.91,644.33
2016,4,30,15,30,848.0,95.0,3.8,22.0,637.0,802.89,620.88
2016,4,30,15,45,831.0,91.5,3.7,22.0,589.5,766.92,596.62
2016,4,30,16,0,814.0,88.0,3.6,22.0,542.0,724.84,567.73
2016,4,30,16,15,790.0,84.5,3.4,21.5,491.5,676.66,534.7
2016,4,30,16,30,766.0,81.0,3.2,21.0,441.0,628.18,500.89
2016,4,30,16,45,735.0,76.5,3.0,20.5,388.5,574.02,460.39
2016,4,30,17,0,704.0,72.0,2.8,20.0,336.0,520.68,419.33
2016,4,30,17,15,657.5,66.5,2.6,19.5,283.0,461.07,371.97
2016,4,30,17,30,611.0,61.0,2.4,19.0,230.0,402.11,323.62
2016,4,30,17,45,542.5,53.5,2.2,18.5,180.0,333.6,266.16
2016,4,30,18,0,474.0,46.0,2.0,18.0,130.0,270.77,211.72
2016,4,30,18,15,363.0,35.5,1.95,17.5,87.5,194.54,146.02
2016,4,30,18,30,252.0,25.0,1.9,17.0,45.0,128.28,79.12
2016,4,30,18,45,126.0,12.5,1.85,16.5,22.5,47.65,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,7.86,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,12.43,0.0
2016,5,1,5,45,261.0,28.5,0.3,13.5,59.5,21.69,12.22
2016,5,1,6,0,391.0,41.0,0.2,14.0,97.0,30.46,21.1
2016,5,1,6,15,473.5,49.5,0.3,14.5,145.0,35.05,25.56
2016,5,1,6,30,556.0,58.0,0.4,15.0,193.0,39.36,29.57
2016,5,1,6,45,608.5,64.5,0.5,15.5,245.0,70.49,38.06
2016,5,1,7,0,661.0,71.0,0.6,16.0,297.0,112.88,62.35
2016,5,1,7,15,698.5,76.0,0.65,16.5,350.0,157.42,95.03
2016,5,1,7,30,736.0,81.0,0.7,17.0,403.0,208.99,136.94
2016,5,1,7,45,763.0,85.0,0.8,18.0,454.5,257.52,178.14
2016,5,1,8,0,790.0,89.0,0.9,19.0,506.0,308.56,221.54
2016,5,1,8,15,810.5,92.0,0.85,19.5,555.0,358.76,263.88
2016,5,1,8,30,831.0,95.0,0.8,20.0,604.0,410.37,306.15
2016,5,1,8,45,846.0,98.0,0.8,21.0,649.0,464.45,348.4
2016,5,1,9,0,861.0,101.0,0.8,22.0,694.0,515.0,386.54
2016,5,1,9,15,872.5,103.0,0.75,22.0,734.0,562.94,422.62
2016,5,1,9,30,884.0,105.0,0.7,22.0,774.0,610.49,457.23
2016,5,1,9,45,891.5,107.5,0.7,22.5,808.0,655.41,488.53
2016,5,1,10,0,899.0,110.0,0.7,23.0,842.0,699.21,518.1
2016,5,1,10,15,905.5,111.0,0.8,23.0,869.5,739.6,546.18
2016,5,1,10,30,912.0,112.0,0.9,23.0,897.0,778.4,572.14
2016,5,1,10,45,915.0,113.5,1.0,23.5,917.5,813.21,594.22
2016,5,1,11,0,918.0,115.0,1.1,24.0,938.0,845.87,614.81
2016,5,1,11,15,921.0,115.5,1.25,24.0,951.0,875.31,635.14
2016,5,1,11,30,924.0,116.0,1.4,24.0,964.0,902.34,653.93
2016,5,1,11,45,923.0,117.5,1.55,24.5,968.5,924.29,668.21
2016,5,1,12,0,922.0,119.0,1.7,25.0,973.0,943.47,680.73
2016,5,1,12,15,921.5,118.5,1.8,25.0,970.5,958.3,691.25
2016,5,1,12,30,921.0,118.0,1.9,25.0,968.0,970.2,700.02
2016,5,1,12,45,918.0,118.0,2.05,25.0,957.0,977.28,706.42
2016,5,1,13,0,915.0,118.0,2.2,25.0,946.0,981.32,710.96
2016,5,1,13,15,911.0,117.0,2.3,24.5,928.0,980.34,713.23
2016,5,1,13,30,907.0,116.0,2.4,24.0,910.0,976.29,713.64
2016,5,1,13,45,899.0,116.0,2.55,24.0,884.0,966.51,709.48
2016,5,1,14,0,891.0,116.0,2.7,24.0,858.0,953.83,703.45
2016,5,1,14,15,883.0,114.5,2.75,24.0,826.5,936.77,693.68
2016,5,1,14,30,875.0,113.0,2.8,24.0,795.0,917.0,682.16
2016,5,1,14,45,861.0,112.0,2.85,24.0,756.5,889.87,665.7
2016,5,1,15,0,847.0,111.0,2.9,24.0,718.0,865.65,651.19
2016,5,1,15,15,833.0,108.5,2.9,23.5,674.5,832.68,631.47
2016,5,1,15,30,819.0,106.0,2.9,23.0,631.0,797.88,610.3
2016,5,1,15,45,796.5,104.0,2.95,22.5,583.0,755.3,583.57
2016,5,1,16,0,774.0,102.0,3.0,22.0,535.0,711.82,555.71
2016,5,1,16,15,748.0,98.0,2.9,21.5,484.5,662.97,522.64
2016,5,1,16,30,722.0,94.0,2.8,21.0,434.0,616.64,490.09
2016,5,1,16,45,683.0,89.5,2.75,20.5,381.5,559.11,447.56
2016,5,1,17,0,644.0,85.0,2.7,20.0,329.0,503.17,404.98
2016,5,1,17,15,595.0,78.5,2.45,19.0,277.0,441.17,356.48
2016,5,1,17,30,546.0,72.0,2.2,18.0,225.0,382.28,308.79
2016,5,1,17,45,470.0,63.5,1.95,17.5,175.5,311.76,249.74
2016,5,1,18,0,394.0,55.0,1.7,17.0,126.0,247.47,194.47
2016,5,1,18,15,288.5,41.5,1.6,16.5,84.5,172.33,130.16
2016,5,1,18,30,183.0,28.0,1.5,16.0,43.0,109.05,69.27
2016,5,1,18,45,91.5,14.0,1.45,15.5,21.5,39.65,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,9.0,1.05,11.5,10.5,8.85,0.0
2016,5,2,5,30,73.0,18.0,1.2,12.0,21.0,15.26,0.0
2016,5,2,5,45,183.0,34.0,1.35,12.5,57.0,26.19,16.16
2016,5,2,6,0,293.0,50.0,1.5,13.0,93.0,37.79,27.57
2016,5,2,6,15,374.0,62.0,1.5,13.5,139.5,45.64,35.01
2016,5,2,6,30,455.0,74.0,1.5,14.0,186.0,53.17,41.93
2016,5,2,6,45,361.0,100.0,1.55,14.5,202.5,91.33,61.84
2016,5,2,7,0,267.0,126.0,1.6,15.0,219.0,128.46,91.63
2016,5,2,7,15,344.5,135.5,1.5,15.5,275.0,158.6,111.98
2016,5,2,7,30,422.0,145.0,1.4,16.0,331.0,201.34,144.29
2016,5,2,7,45,317.5,186.0,1.35,16.5,335.5,237.6,178.48
2016,5,2,8,0,213.0,227.0,1.3,17.0,340.0,263.25,202.46
2016,5,2,8,15,394.0,201.5,1.25,17.0,435.0,309.15,236.27
2016,5,2,8,30,575.0,176.0,1.2,17.0,530.0,379.89,290.75
2016,5,2,8,45,678.5,154.5,1.2,17.5,602.5,435.93,334.63
2016,5,2,9,0,782.0,133.0,1.2,18.0,675.0,503.96,387.0
2016,5,2,9,15,702.0,179.0,1.2,18.5,686.5,536.44,411.18
2016,5,2,9,30,622.0,225.0,1.2,19.0,698.0,564.19,430.68
2016,5,2,9,45,581.0,256.5,1.25,19.5,713.5,596.09,452.94
2016,5,2,10,0,540.0,288.0,1.3,20.0,729.0,623.18,471.01
2016,5,2,10,15,702.5,211.0,1.25,20.5,805.0,689.04,519.43
2016,5,2,10,30,865.0,134.0,1.2,21.0,881.0,766.1,572.55
2016,5,2,10,45,868.0,136.0,1.15,21.5,900.5,799.9,592.05
2016,5,2,11,0,871.0,138.0,1.1,22.0,920.0,831.69,610.37
2016,5,2,11,15,874.0,139.0,1.1,22.0,933.0,860.4,628.35
2016,5,2,11,30,877.0,140.0,1.1,22.0,946.0,886.86,644.83
2016,5,2,11,45,874.0,142.5,1.1,22.5,949.5,907.11,656.05
2016,5,2,12,0,871.0,145.0,1.1,23.0,953.0,924.68,665.62
2016,5,2,12,15,870.0,145.0,1.2,23.0,950.5,938.93,676.05
2016,5,2,12,30,869.0,145.0,1.3,23.0,948.0,950.42,684.85
2016,5,2,12,45,861.5,147.0,1.4,23.0,936.0,955.01,689.37
2016,5,2,13,0,854.0,149.0,1.5,23.0,924.0,956.71,692.2
2016,5,2,13,15,673.5,244.5,1.6,23.0,848.0,896.32,654.99
2016,5,2,13,30,493.0,340.0,1.7,23.0,772.0,824.76,604.46
2016,5,2,13,45,466.5,336.5,1.85,23.0,736.5,797.44,588.46
2016,5,2,14,0,440.0,333.0,2.0,23.0,701.0,768.66,570.65
2016,5,2,14,15,490.5,300.0,2.1,22.5,695.5,778.82,582.23
2016,5,2,14,30,541.0,267.0,2.2,22.0,690.0,785.37,591.11
2016,5,2,14,45,526.5,255.5,2.35,22.0,651.0,753.14,570.7
2016,5,2,15,0,512.0,244.0,2.5,22.0,612.0,719.56,549.27
2016,5,2,15,15,535.5,218.5,2.55,21.5,583.0,701.77,540.25
2016,5,2,15,30,559.0,193.0,2.6,21.0,554.0,680.76,528.62
2016,5,2,15,45,519.0,190.5,2.7,20.5,505.5,631.73,494.85
2016,5,2,16,0,479.0,188.0,2.8,20.0,457.0,583.62,461.1
2016,5,2,16,15,491.0,165.0,2.8,19.5,419.0,551.73,439.76
2016,5,2,16,30,503.0,142.0,2.8,19.0,381.0,517.42,415.85
2016,5,2,16,45,344.5,146.5,2.85,18.5,301.5,392.42,318.08
2016,5,2,17,0,186.0,151.0,2.9,18.0,222.0,281.72,228.72
2016,5,2,17,15,156.0,133.0,2.85,17.0,186.5,238.49,194.29
2016,5,2,17,30,126.0,115.0,2.8,16.0,151.0,197.64,160.7
2016,5,2,17,45,99.0,92.5,2.75,15.5,117.5,154.93,124.59
2016,5,2,18,0,72.0,70.0,2.7,15.0,84.0,114.16,89.57
2016,5,2,18,15,39.5,49.0,2.55,14.5,56.0,70.07,51.7
2016,5,2,18,30,7.0,28.0,2.4,14.0,28.0,31.09,17.27
2016,5,2,18,45,3.5,14.0,2.25,14.0,14.0,14.76,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
