Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,10.61,0.0
2016,5,3,5,45,0.5,30.0,0.65,12.5,30.0,28.58,18.4
2016,5,3,6,0,1.0,49.0,0.7,13.0,49.0,45.72,34.59
2016,5,3,6,15,13.5,70.5,0.6,13.0,73.5,64.64,51.94
2016,5,3,6,30,26.0,92.0,0.5,13.0,98.0,79.94,65.84
2016,5,3,6,45,38.5,112.5,0.45,13.5,124.5,100.4,78.57
2016,5,3,7,0,51.0,133.0,0.4,14.0,151.0,122.48,95.58
2016,5,3,7,15,70.5,158.0,0.4,14.0,187.0,150.53,117.34
2016,5,3,7,30,90.0,183.0,0.4,14.0,223.0,180.84,140.91
2016,5,3,7,45,99.0,207.0,0.45,14.5,256.0,209.92,163.63
2016,5,3,8,0,108.0,231.0,0.5,15.0,289.0,240.06,187.01
2016,5,3,8,15,188.5,249.0,0.6,15.5,361.0,287.0,222.17
2016,5,3,8,30,269.0,267.0,0.7,16.0,433.0,341.79,263.65
2016,5,3,8,45,230.0,294.5,0.85,16.5,444.0,367.65,283.78
2016,5,3,9,0,191.0,322.0,1.0,17.0,455.0,385.32,297.17
2016,5,3,9,15,215.0,339.5,1.05,17.0,497.0,424.93,327.05
2016,5,3,9,30,239.0,357.0,1.1,17.0,539.0,466.49,357.91
2016,5,3,9,45,185.5,377.5,1.2,17.5,522.5,463.92,354.72
2016,5,3,10,0,132.0,398.0,1.3,18.0,506.0,456.86,348.15
2016,5,3,10,15,190.5,409.0,1.25,18.5,570.5,516.02,391.08
2016,5,3,10,30,249.0,420.0,1.2,19.0,635.0,577.05,433.96
2016,5,3,10,45,221.0,435.0,1.2,19.5,629.0,582.66,435.64
2016,5,3,11,0,193.0,450.0,1.2,20.0,623.0,584.07,434.8
2016,5,3,11,15,316.0,416.0,1.15,20.0,704.5,662.74,492.29
2016,5,3,11,30,439.0,382.0,1.1,20.0,786.0,747.77,551.9
2016,5,3,11,45,360.5,417.5,1.1,20.0,751.0,725.55,533.73
2016,5,3,12,0,282.0,453.0,1.1,20.0,716.0,700.25,514.46
2016,5,3,12,15,295.5,448.0,1.1,20.0,722.5,716.26,526.06
2016,5,3,12,30,309.0,443.0,1.1,20.0,729.0,731.56,536.76
2016,5,3,12,45,368.5,411.0,1.1,20.0,748.5,761.89,559.21
2016,5,3,13,0,428.0,379.0,1.1,20.0,768.0,795.81,583.66
2016,5,3,13,15,439.5,366.0,1.2,20.0,758.5,798.43,587.17
2016,5,3,13,30,451.0,353.0,1.3,20.0,749.0,799.22,589.86
2016,5,3,13,45,386.5,368.5,1.4,20.0,701.0,749.71,556.52
2016,5,3,14,0,322.0,384.0,1.5,20.0,653.0,705.97,526.76
2016,5,3,14,15,355.0,358.0,1.6,20.0,644.5,708.36,531.66
2016,5,3,14,30,388.0,332.0,1.7,20.0,636.0,708.32,534.46
2016,5,3,14,45,439.0,293.0,1.8,20.0,621.0,715.85,543.11
2016,5,3,15,0,490.0,254.0,1.9,20.0,606.0,711.98,543.93
2016,5,3,15,15,434.0,256.0,2.0,19.5,554.0,657.13,506.45
2016,5,3,15,30,378.0,258.0,2.1,19.0,502.0,595.21,463.45
2016,5,3,15,45,267.0,253.5,2.25,18.5,420.0,493.5,388.45
2016,5,3,16,0,156.0,249.0,2.4,18.0,338.0,389.19,308.88
2016,5,3,16,15,237.0,215.5,2.45,17.5,336.0,415.81,333.6
2016,5,3,16,30,318.0,182.0,2.5,17.0,334.0,426.99,345.52
2016,5,3,16,45,223.0,168.5,2.55,17.0,269.0,339.36,275.49
2016,5,3,17,0,128.0,155.0,2.6,17.0,204.0,251.22,203.92
2016,5,3,17,15,106.0,135.0,2.5,16.5,171.5,212.6,172.75
2016,5,3,17,30,84.0,115.0,2.4,16.0,139.0,175.62,142.14
2016,5,3,17,45,66.5,92.0,2.3,15.5,109.0,132.69,106.08
2016,5,3,18,0,49.0,69.0,2.2,15.0,79.0,97.22,75.67
2016,5,3,18,15,24.5,48.0,2.0,14.5,53.0,62.62,45.84
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,27.16,14.83
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,13.03,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.57,0.0
2016,5,4,5,45,8.0,32.5,2.1,12.5,34.0,30.77,20.35
2016,5,4,6,0,16.0,53.0,2.2,13.0,56.0,47.64,36.28
2016,5,4,6,15,33.0,75.5,2.2,13.0,83.5,66.16,53.3
2016,5,4,6,30,50.0,98.0,2.2,13.0,111.0,84.37,69.84
2016,5,4,6,45,72.5,118.5,2.2,13.0,141.5,106.9,83.28
2016,5,4,7,0,95.0,139.0,2.2,13.0,172.0,127.56,98.7
2016,5,4,7,15,125.0,162.5,2.15,13.0,213.5,158.37,122.61
2016,5,4,7,30,155.0,186.0,2.1,13.0,255.0,192.47,149.58
2016,5,4,7,45,276.0,191.0,2.1,13.5,332.0,233.31,179.18
2016,5,4,8,0,397.0,196.0,2.1,14.0,409.0,286.17,219.83
2016,5,4,8,15,358.0,227.0,2.0,14.0,433.0,324.8,252.98
2016,5,4,8,30,319.0,258.0,1.9,14.0,457.0,355.22,278.49
2016,5,4,8,45,296.0,285.0,1.8,14.5,479.5,385.74,302.4
2016,5,4,9,0,273.0,312.0,1.7,15.0,502.0,414.05,323.67
2016,5,4,9,15,285.0,329.0,1.6,15.0,537.5,450.55,351.27
2016,5,4,9,30,297.0,346.0,1.5,15.0,573.0,487.87,378.87
2016,5,4,9,45,286.5,366.0,1.4,15.5,593.0,514.42,396.93
2016,5,4,10,0,276.0,386.0,1.3,16.0,613.0,539.86,413.69
2016,5,4,10,15,297.0,394.5,1.3,16.0,646.5,576.1,439.91
2016,5,4,10,30,318.0,403.0,1.3,16.0,680.0,613.35,466.46
2016,5,4,10,45,319.0,413.5,1.3,16.5,696.5,637.78,482.35
2016,5,4,11,0,320.0,424.0,1.3,17.0,713.0,661.68,497.76
2016,5,4,11,15,295.5,438.0,1.4,17.0,707.5,667.06,501.3
2016,5,4,11,30,271.0,452.0,1.5,17.0,702.0,670.63,503.68
2016,5,4,11,45,271.5,454.5,1.65,17.5,706.5,683.53,512.79
2016,5,4,12,0,272.0,457.0,1.8,18.0,711.0,695.69,521.24
2016,5,4,12,15,307.5,446.0,1.85,18.0,732.0,725.83,543.58
2016,5,4,12,30,343.0,435.0,1.9,18.0,753.0,755.71,565.54
2016,5,4,12,45,349.0,426.5,2.0,18.5,747.0,759.84,568.37
2016,5,4,13,0,355.0,418.0,2.1,19.0,741.0,762.67,570.56
2016,5,4,13,15,360.5,406.5,2.15,19.0,729.5,760.57,570.22
2016,5,4,13,30,366.0,395.0,2.2,19.0,718.0,756.98,568.94
2016,5,4,13,45,380.5,376.0,2.3,19.5,703.0,752.51,566.77
2016,5,4,14,0,395.0,357.0,2.4,20.0,688.0,746.21,563.37
2016,5,4,14,15,403.5,339.0,2.5,19.5,666.5,740.65,562.32
2016,5,4,14,30,412.0,321.0,2.6,19.0,645.0,726.59,555.45
2016,5,4,14,45,393.5,310.5,2.75,19.0,608.0,686.54,528.62
2016,5,4,15,0,375.0,300.0,2.9,19.0,571.0,653.44,506.33
2016,5,4,15,15,348.5,286.5,2.95,18.5,526.5,609.8,476.34
2016,5,4,15,30,322.0,273.0,3.0,18.0,482.0,566.3,445.93
2016,5,4,15,45,332.0,248.5,3.05,18.0,450.0,539.93,428.1
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,511.75,408.52
2016,5,4,16,15,353.5,199.5,3.15,17.5,383.5,482.84,388.75
2016,5,4,16,30,365.0,175.0,3.2,17.0,349.0,451.97,366.92
2016,5,4,16,45,231.5,165.0,3.3,17.0,271.0,341.14,277.9
2016,5,4,17,0,98.0,155.0,3.4,17.0,193.0,232.9,188.96
2016,5,4,17,15,80.5,134.5,3.3,16.5,162.5,190.6,154.73
2016,5,4,17,30,63.0,114.0,3.2,16.0,132.0,156.82,126.69
2016,5,4,17,45,48.0,91.5,3.15,15.5,103.5,123.01,98.12
2016,5,4,18,0,33.0,69.0,3.1,15.0,75.0,90.08,69.88
2016,5,4,18,15,16.5,47.5,2.9,14.5,50.5,58.57,42.68
2016,5,4,18,30,0.0,26.0,2.7,14.0,26.0,25.66,13.97
2016,5,4,18,45,0.0,13.0,2.55,13.5,13.0,12.55,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,11.57,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,28.3,18.42
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,44.27,33.38
2016,5,5,6,15,5.0,68.0,2.15,13.0,69.5,62.9,50.46
2016,5,5,6,30,10.0,89.0,2.2,13.0,92.0,81.43,67.25
2016,5,5,6,45,19.5,110.0,2.3,13.5,116.5,101.82,80.47
2016,5,5,7,0,29.0,131.0,2.4,14.0,141.0,119.36,94.28
2016,5,5,7,15,14.5,131.5,2.4,14.0,136.5,125.01,99.35
2016,5,5,7,30,0.0,132.0,2.4,14.0,132.0,124.49,99.23
2016,5,5,7,45,98.5,182.5,2.45,14.5,235.5,186.43,146.46
2016,5,5,8,0,197.0,233.0,2.5,15.0,339.0,265.53,207.65
2016,5,5,8,15,127.5,248.0,2.5,15.0,319.5,265.71,209.46
2016,5,5,8,30,58.0,263.0,2.5,15.0,300.0,263.26,208.29
2016,5,5,8,45,92.5,294.0,2.55,15.5,357.0,310.51,244.77
2016,5,5,9,0,127.0,325.0,2.6,16.0,414.0,357.05,280.26
2016,5,5,9,15,206.0,338.0,2.6,16.0,491.5,420.01,328.94
2016,5,5,9,30,285.0,351.0,2.6,16.0,569.0,485.97,379.54
2016,5,5,9,45,158.5,341.5,2.6,16.5,464.0,416.01,324.32
2016,5,5,10,0,32.0,332.0,2.6,17.0,359.0,333.76,258.79
2016,5,5,10,15,48.0,365.5,2.6,17.0,407.5,378.78,293.32
2016,5,5,10,30,64.0,399.0,2.6,17.0,456.0,425.27,328.1
2016,5,5,10,45,43.0,366.0,2.6,17.5,405.0,382.41,294.54
2016,5,5,11,0,22.0,333.0,2.6,18.0,354.0,338.12,260.07
2016,5,5,11,15,11.0,231.0,2.6,18.0,241.5,232.44,179.18
2016,5,5,11,30,0.0,129.0,2.6,18.0,129.0,125.01,94.88
2016,5,5,11,45,14.0,249.5,2.6,18.5,262.5,254.15,196.16
2016,5,5,12,0,28.0,370.0,2.6,19.0,396.0,386.9,295.94
2016,5,5,12,15,36.0,388.0,2.6,19.0,422.0,414.17,315.86
2016,5,5,12,30,44.0,406.0,2.6,19.0,448.0,441.85,336.46
2016,5,5,12,45,73.5,427.0,2.65,19.0,495.0,493.07,375.12
2016,5,5,13,0,103.0,448.0,2.7,19.0,542.0,544.93,413.74
2016,5,5,13,15,51.5,293.0,2.7,19.0,340.0,340.86,262.4
2016,5,5,13,30,0.0,138.0,2.7,19.0,138.0,134.23,101.87
2016,5,5,13,45,9.0,215.0,2.7,19.0,223.0,218.79,169.02
2016,5,5,14,0,18.0,292.0,2.7,19.0,308.0,304.61,235.36
2016,5,5,14,15,53.5,329.5,2.65,18.5,373.0,384.45,297.74
2016,5,5,14,30,89.0,367.0,2.6,18.0,438.0,457.79,354.38
2016,5,5,14,45,44.5,222.0,2.6,18.0,257.5,264.51,206.98
2016,5,5,15,0,0.0,77.0,2.6,18.0,77.0,74.54,55.32
2016,5,5,15,15,115.5,184.5,2.6,17.5,259.5,292.53,234.36
2016,5,5,15,30,231.0,292.0,2.6,17.0,442.0,503.83,398.93
2016,5,5,15,45,115.5,168.5,2.65,17.0,243.5,270.94,217.37
2016,5,5,16,0,0.0,45.0,2.7,17.0,45.0,43.49,30.56
2016,5,5,16,15,0.0,51.0,2.6,16.5,51.0,49.29,35.7
2016,5,5,16,30,0.0,57.0,2.5,16.0,57.0,55.09,40.77
2016,5,5,16,45,0.0,44.0,2.45,16.0,44.0,42.5,30.32
2016,5,5,17,0,0.0,31.0,2.4,16.0,31.0,29.93,19.79
2016,5,5,17,15,0.0,26.0,2.15,15.5,26.0,25.09,15.77
2016,5,5,17,30,0.0,21.0,1.9,15.0,21.0,20.26,11.69
2016,5,5,17,45,0.0,16.5,1.65,15.0,16.5,15.91,7.94
2016,5,5,18,0,0.0,12.0,1.4,15.0,12.0,11.57,4.15
2016,5,5,18,15,0.0,8.0,1.25,14.5,8.0,7.71,0.78
2016,5,5,18,30,0.0,4.0,1.1,14.0,4.0,3.85,0.0
2016,5,5,18,45,0.0,2.0,1.0,13.5,2.0,1.93,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.35,11.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,1.5,11.0,11.0,10.61,0.0
2016,5,6,5,45,0.0,27.0,1.65,11.5,27.0,26.07,16.73
2016,5,6,6,0,0.0,43.0,1.8,12.0,43.0,41.0,30.69
2016,5,6,6,15,0.0,63.0,1.75,12.0,63.0,58.96,47.2
2016,5,6,6,30,0.0,83.0,1.7,12.0,83.0,76.79,63.4
2016,5,6,6,45,4.0,102.5,1.7,12.5,104.0,95.06,75.54
2016,5,6,7,0,8.0,122.0,1.7,13.0,125.0,113.89,90.9
2016,5,6,7,15,4.0,92.5,1.7,13.0,94.0,89.18,70.09
2016,5,6,7,30,0.0,63.0,1.7,13.0,63.0,60.89,46.25
2016,5,6,7,45,100.0,148.5,1.7,13.0,202.5,158.99,124.73
2016,5,6,8,0,200.0,234.0,1.7,13.0,342.0,267.97,210.61
2016,5,6,8,15,102.5,210.0,1.75,13.0,265.5,225.4,178.65
2016,5,6,8,30,5.0,186.0,1.8,13.0,189.0,178.49,141.94
2016,5,6,8,45,2.5,155.5,1.85,13.5,157.0,150.02,118.45
2016,5,6,9,0,0.0,125.0,1.9,14.0,125.0,120.47,94.02
2016,5,6,9,15,0.0,129.0,1.95,14.0,129.0,124.36,97.02
2016,5,6,9,30,0.0,133.0,2.0,14.0,133.0,128.26,99.98
2016,5,6,9,45,0.0,135.5,2.05,14.5,135.5,130.73,101.6
2016,5,6,10,0,0.0,138.0,2.1,15.0,138.0,133.21,103.23
2016,5,6,10,15,0.0,120.0,2.1,15.0,120.0,116.04,89.27
2016,5,6,10,30,0.0,102.0,2.1,15.0,102.0,98.77,75.24
2016,5,6,10,45,6.0,175.0,2.15,15.5,180.5,173.67,135.16
2016,5,6,11,0,12.0,248.0,2.2,16.0,259.0,248.92,193.7
2016,5,6,11,15,16.5,291.0,2.15,16.0,306.5,294.7,228.68
2016,5,6,11,30,21.0,334.0,2.1,16.0,354.0,340.96,263.63
2016,5,6,11,45,22.0,340.5,2.1,16.0,361.5,349.33,269.71
2016,5,6,12,0,23.0,347.0,2.1,16.0,369.0,357.71,276.01
2016,5,6,12,15,16.0,279.0,2.05,16.0,294.0,286.0,221.39
2016,5,6,12,30,9.0,211.0,2.0,16.0,219.0,213.62,165.55
2016,5,6,12,45,8.5,206.0,2.0,16.0,213.5,208.56,161.86
2016,5,6,13,0,8.0,201.0,2.0,16.0,208.0,203.43,157.93
2016,5,6,13,15,4.5,173.0,1.95,16.0,177.0,172.78,133.8
2016,5,6,13,30,1.0,145.0,1.9,16.0,146.0,142.05,109.46
2016,5,6,13,45,0.5,119.0,1.85,16.0,119.5,116.11,88.88
2016,5,6,14,0,0.0,93.0,1.8,16.0,93.0,90.18,68.12
2016,5,6,14,15,0.0,103.5,1.8,16.0,103.5,100.43,76.55
2016,5,6,14,30,0.0,114.0,1.8,16.0,114.0,110.73,84.99
2016,5,6,14,45,0.0,96.5,1.8,16.0,96.5,93.52,71.2
2016,5,6,15,0,0.0,79.0,1.8,16.0,79.0,76.48,57.49
2016,5,6,15,15,0.0,67.5,1.7,16.0,67.5,65.32,48.49
2016,5,6,15,30,0.0,56.0,1.6,16.0,56.0,54.16,39.43
2016,5,6,15,45,0.0,46.0,1.55,16.0,46.0,44.47,31.52
2016,5,6,16,0,0.0,36.0,1.5,16.0,36.0,34.79,23.56
2016,5,6,16,15,0.0,28.5,1.35,15.5,28.5,27.53,17.6
2016,5,6,16,30,0.0,21.0,1.2,15.0,21.0,20.27,11.58
2016,5,6,16,45,0.0,72.0,1.1,15.0,72.0,69.61,53.34
2016,5,6,17,0,0.0,123.0,1.0,15.0,123.0,122.99,97.9
2016,5,6,17,15,0.0,104.0,0.85,14.5,104.0,103.88,82.23
2016,5,6,17,30,0.0,85.0,0.7,14.0,85.0,84.66,66.36
2016,5,6,17,45,0.0,67.0,0.55,14.0,67.0,66.42,50.88
2016,5,6,18,0,0.0,49.0,0.4,14.0,49.0,48.0,35.04
2016,5,6,18,15,0.0,33.5,0.45,13.5,33.5,32.35,21.44
2016,5,6,18,30,0.0,18.0,0.5,13.0,18.0,17.37,8.03
2016,5,6,18,45,0.0,9.0,0.55,13.0,9.0,8.68,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,11.5,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.4,12.0,10.0,9.64,0.0
2016,5,7,5,45,0.0,23.5,1.65,12.5,23.5,22.68,13.84
2016,5,7,6,0,0.0,37.0,1.9,13.0,37.0,35.74,25.97
2016,5,7,6,15,0.0,54.0,1.95,13.0,54.0,51.51,40.42
2016,5,7,6,30,0.0,71.0,2.0,13.0,71.0,67.04,51.76
2016,5,7,6,45,0.0,90.0,2.1,13.5,90.0,84.53,66.53
2016,5,7,7,0,0.0,109.0,2.2,14.0,109.0,102.16,81.13
2016,5,7,7,15,0.0,102.5,2.25,14.0,102.5,97.55,77.04
2016,5,7,7,30,0.0,96.0,2.3,14.0,96.0,92.2,72.34
2016,5,7,7,45,14.5,151.5,2.35,14.5,159.5,146.7,116.58
2016,5,7,8,0,29.0,207.0,2.4,15.0,223.0,197.29,156.74
2016,5,7,8,15,176.0,234.0,2.4,15.0,343.5,272.59,214.51
2016,5,7,8,30,323.0,261.0,2.4,15.0,464.0,362.2,284.07
2016,5,7,8,45,164.0,229.0,2.4,15.5,332.5,283.93,223.85
2016,5,7,9,0,5.0,197.0,2.4,16.0,201.0,190.34,149.16
2016,5,7,9,15,11.5,233.0,2.35,16.0,242.0,228.01,178.92
2016,5,7,9,30,18.0,269.0,2.3,16.0,283.0,266.35,208.53
2016,5,7,9,45,9.0,197.0,2.3,16.5,204.0,194.75,151.63
2016,5,7,10,0,0.0,125.0,2.3,17.0,125.0,120.78,92.41
2016,5,7,10,15,0.0,115.5,2.25,17.0,115.5,111.72,85.14
2016,5,7,10,30,0.0,106.0,2.2,17.0,106.0,102.62,77.75
2016,5,7,10,45,0.0,111.5,2.2,17.5,111.5,107.95,81.79
2016,5,7,11,0,0.0,117.0,2.2,18.0,117.0,113.3,85.81
2016,5,7,11,15,6.0,182.5,2.15,18.0,188.5,181.6,139.85
2016,5,7,11,30,12.0,248.0,2.1,18.0,260.0,250.35,193.06
2016,5,7,11,45,10.5,230.0,2.05,18.0,240.5,232.23,178.78
2016,5,7,12,0,9.0,212.0,2.0,18.0,221.0,213.89,164.59
2016,5,7,12,15,6.5,186.0,1.95,18.0,192.5,186.65,143.39
2016,5,7,12,30,4.0,160.0,1.9,18.0,164.0,159.2,121.92
2016,5,7,12,45,2.0,138.5,1.9,18.5,140.5,136.47,103.84
2016,5,7,13,0,0.0,117.0,1.9,19.0,117.0,113.65,85.63
2016,5,7,13,15,4.0,163.0,1.9,19.0,167.0,162.5,124.4
2016,5,7,13,30,8.0,209.0,1.9,19.0,217.0,211.73,162.87
2016,5,7,13,45,11.5,243.0,1.95,19.0,253.5,249.02,191.78
2016,5,7,14,0,15.0,277.0,2.0,19.0,290.0,286.71,220.83
2016,5,7,14,15,22.0,293.5,2.0,18.5,311.5,310.37,239.71
2016,5,7,14,30,29.0,310.0,2.0,18.0,333.0,342.47,265.04
2016,5,7,14,45,25.5,288.5,2.05,18.0,308.0,309.43,240.26
2016,5,7,15,0,22.0,267.0,2.1,18.0,283.0,284.66,221.82
2016,5,7,15,15,14.0,231.5,2.1,18.0,242.0,241.56,188.71
2016,5,7,15,30,6.0,196.0,2.1,18.0,201.0,198.75,155.38
2016,5,7,15,45,16.5,206.0,2.1,18.0,216.5,218.14,171.67
2016,5,7,16,0,27.0,216.0,2.1,18.0,232.0,245.23,193.83
2016,5,7,16,15,13.5,148.0,2.05,17.5,156.0,156.15,123.16
2016,5,7,16,30,0.0,80.0,2.0,17.0,80.0,77.37,58.98
2016,5,7,16,45,0.0,72.0,1.95,17.0,72.0,69.61,52.82
2016,5,7,17,0,0.0,64.0,1.9,17.0,64.0,61.86,46.51
2016,5,7,17,15,0.0,54.0,1.8,16.5,54.0,52.17,38.57
2016,5,7,17,30,0.0,44.0,1.7,16.0,44.0,42.49,30.5
2016,5,7,17,45,0.0,35.0,1.65,15.5,35.0,33.79,23.11
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,25.09,15.61
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,17.36,8.86
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,9.64,1.97
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,4.82,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,0.85,12.5,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.0,13.0,7.0,6.74,0.0
2016,5,8,5,45,0.0,15.5,1.15,13.5,15.5,14.95,7.21
2016,5,8,6,0,0.0,24.0,1.3,14.0,24.0,23.16,14.83
2016,5,8,6,15,0.0,34.5,1.35,14.0,34.5,33.3,24.13
2016,5,8,6,30,0.0,45.0,1.4,14.0,45.0,43.46,31.58
2016,5,8,6,45,0.0,56.0,1.45,14.5,56.0,54.11,40.59
2016,5,8,7,0,0.0,67.0,1.5,15.0,67.0,64.76,49.44
2016,5,8,7,15,0.0,82.5,1.45,15.0,82.5,79.49,61.66
2016,5,8,7,30,0.0,98.0,1.4,15.0,98.0,94.06,73.56
2016,5,8,7,45,52.0,167.0,1.4,15.5,195.5,166.59,130.99
2016,5,8,8,0,104.0,236.0,1.4,16.0,293.0,245.14,192.01
2016,5,8,8,15,78.0,249.5,1.4,16.0,294.5,254.69,199.74
2016,5,8,8,30,52.0,263.0,1.4,16.0,296.0,261.55,205.17
2016,5,8,8,45,61.5,288.0,1.45,16.5,329.5,292.08,228.23
2016,5,8,9,0,71.0,313.0,1.5,17.0,363.0,323.66,251.72
2016,5,8,9,15,120.5,341.5,1.55,17.0,432.5,377.49,292.71
2016,5,8,9,30,170.0,370.0,1.6,17.0,502.0,439.92,339.64
2016,5,8,9,45,185.5,386.5,1.7,17.5,536.0,474.37,364.46
2016,5,8,10,0,201.0,403.0,1.8,18.0,570.0,509.91,389.98
2016,5,8,10,15,158.0,415.5,1.9,18.0,549.5,501.0,382.52
2016,5,8,10,30,115.0,428.0,2.0,18.0,529.0,488.76,372.67
2016,5,8,10,45,86.5,421.0,2.1,18.5,498.0,468.18,356.41
2016,5,8,11,0,58.0,414.0,2.2,19.0,467.0,443.32,336.94
2016,5,8,11,15,61.0,417.0,2.3,19.0,473.5,452.48,343.98
2016,5,8,11,30,64.0,420.0,2.4,19.0,480.0,461.65,350.88
2016,5,8,11,45,148.5,444.5,2.5,19.0,584.0,565.54,429.06
2016,5,8,12,0,233.0,469.0,2.6,19.0,688.0,671.93,506.72
2016,5,8,12,15,246.0,455.5,2.65,19.0,686.0,680.59,512.96
2016,5,8,12,30,259.0,442.0,2.7,19.0,684.0,686.5,518.06
2016,5,8,12,45,295.0,435.5,2.8,19.0,708.5,720.21,543.51
2016,5,8,13,0,331.0,429.0,2.9,19.0,733.0,753.29,568.26
2016,5,8,13,15,346.5,406.5,2.9,19.0,719.0,749.48,566.62
2016,5,8,13,30,362.0,384.0,2.9,19.0,705.0,744.03,564.18
2016,5,8,13,45,593.0,264.0,2.95,19.0,773.0,848.61,645.86
2016,5,8,14,0,824.0,144.0,3.0,19.0,841.0,935.34,707.61
2016,5,8,14,15,815.0,142.0,3.0,19.0,810.0,917.78,695.84
2016,5,8,14,30,806.0,140.0,3.0,19.0,779.0,897.71,683.33
2016,5,8,14,45,801.0,134.0,3.0,19.0,743.5,874.56,668.72
2016,5,8,15,0,796.0,128.0,3.0,19.0,708.0,848.97,652.43
2016,5,8,15,15,781.0,125.0,2.95,18.5,666.5,815.79,631.64
2016,5,8,15,30,766.0,122.0,2.9,18.0,625.0,780.96,609.52
2016,5,8,15,45,748.0,118.0,2.9,18.0,579.5,741.2,582.73
2016,5,8,16,0,730.0,114.0,2.9,18.0,534.0,703.21,556.95
2016,5,8,16,15,705.0,109.5,2.85,17.5,485.0,656.03,524.73
2016,5,8,16,30,680.0,105.0,2.8,17.0,436.0,608.82,490.95
2016,5,8,16,45,651.5,98.0,2.8,17.0,386.0,556.67,451.48
2016,5,8,17,0,623.0,91.0,2.8,17.0,336.0,505.31,411.57
2016,5,8,17,15,577.5,84.0,2.75,16.5,285.5,445.19,364.05
2016,5,8,17,30,532.0,77.0,2.7,16.0,235.0,387.89,317.25
2016,5,8,17,45,475.0,67.0,2.65,15.5,188.0,324.73,264.21
2016,5,8,18,0,418.0,57.0,2.6,15.0,141.0,266.12,213.35
2016,5,8,18,15,323.5,45.5,2.45,14.5,99.0,194.35,151.05
2016,5,8,18,30,229.0,34.0,2.3,14.0,57.0,134.3,96.36
2016,5,8,18,45,114.5,17.0,2.2,14.0,28.5,62.2,2.28
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,13.5,1.9,11.0,17.5,13.27,0.0
2016,5,9,5,30,106.0,27.0,2.0,11.0,35.0,22.52,9.45
2016,5,9,5,45,213.5,42.5,2.1,11.5,73.5,32.57,22.58
2016,5,9,6,0,321.0,58.0,2.2,12.0,112.0,43.52,33.02
2016,5,9,6,15,396.0,69.0,2.2,12.0,159.0,50.34,39.57
2016,5,9,6,30,471.0,80.0,2.2,12.0,206.0,66.33,45.24
2016,5,9,6,45,235.5,74.5,2.25,12.5,137.5,71.55,47.27
2016,5,9,7,0,0.0,69.0,2.3,13.0,69.0,66.7,51.46
2016,5,9,7,15,0.0,96.0,2.3,13.0,96.0,91.79,72.52
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,116.7,93.1
2016,5,9,7,45,1.0,145.0,2.3,13.5,145.5,137.46,109.72
2016,5,9,8,0,2.0,167.0,2.3,14.0,168.0,158.41,126.24
2016,5,9,8,15,4.0,178.5,2.3,14.0,181.0,170.46,135.58
2016,5,9,8,30,6.0,190.0,2.3,14.0,194.0,182.69,145.06
2016,5,9,8,45,17.0,231.5,2.35,14.5,243.5,226.61,179.54
2016,5,9,9,0,28.0,273.0,2.4,15.0,293.0,267.08,210.72
2016,5,9,9,15,35.5,299.0,2.4,15.0,326.0,297.24,233.86
2016,5,9,9,30,43.0,325.0,2.4,15.0,359.0,328.26,257.51
2016,5,9,9,45,91.5,365.0,2.45,15.5,440.5,398.89,311.47
2016,5,9,10,0,140.0,405.0,2.5,16.0,522.0,470.71,365.2
2016,5,9,10,15,208.0,412.0,2.55,16.5,592.0,534.04,412.45
2016,5,9,10,30,276.0,419.0,2.6,17.0,662.0,599.74,460.78
2016,5,9,10,45,284.5,421.5,2.65,17.5,676.5,621.33,475.42
2016,5,9,11,0,293.0,424.0,2.7,18.0,691.0,642.8,490.14
2016,5,9,11,15,598.5,275.5,2.75,18.0,830.0,770.86,590.54
2016,5,9,11,30,904.0,127.0,2.8,18.0,969.0,908.77,688.19
2016,5,9,11,45,904.5,127.0,2.85,18.5,973.5,929.9,700.18
2016,5,9,12,0,905.0,127.0,2.9,19.0,978.0,948.39,711.45
2016,5,9,12,15,904.5,127.0,2.95,19.0,975.5,963.23,721.7
2016,5,9,12,30,904.0,127.0,3.0,19.0,973.0,975.25,730.17
2016,5,9,12,45,900.5,127.0,3.05,19.0,962.5,981.55,734.95
2016,5,9,13,0,897.0,127.0,3.1,19.0,952.0,984.89,737.92
2016,5,9,13,15,893.5,126.0,3.15,19.0,934.5,984.25,738.35
2016,5,9,13,30,890.0,125.0,3.2,19.0,917.0,980.63,736.94
2016,5,9,13,45,883.5,124.0,3.25,19.0,892.0,971.23,731.76
2016,5,9,14,0,877.0,123.0,3.3,19.0,867.0,958.97,724.77
2016,5,9,14,15,869.5,121.5,3.3,19.0,835.5,942.49,714.64
2016,5,9,14,30,862.0,120.0,3.3,19.0,804.0,923.36,702.79
2016,5,9,14,45,851.5,117.5,3.35,19.0,767.0,897.93,686.96
2016,5,9,15,0,841.0,115.0,3.4,19.0,730.0,875.47,673.2
2016,5,9,15,15,827.5,112.5,3.35,18.5,687.5,843.04,653.01
2016,5,9,15,30,814.0,110.0,3.3,18.0,645.0,808.78,631.39
2016,5,9,15,45,797.0,106.5,3.3,18.0,599.0,768.97,604.63
2016,5,9,16,0,780.0,103.0,3.3,18.0,553.0,727.96,576.7
2016,5,9,16,15,756.0,99.0,3.2,17.5,503.0,680.26,544.03
2016,5,9,16,30,732.0,95.0,3.1,17.0,453.0,634.83,512.35
2016,5,9,16,45,699.0,90.5,3.05,16.5,401.5,580.58,471.93
2016,5,9,17,0,666.0,86.0,3.0,16.0,350.0,527.4,431.17
2016,5,9,17,15,621.5,80.0,2.85,15.5,298.5,467.18,383.27
2016,5,9,17,30,577.0,74.0,2.7,15.0,247.0,409.63,336.0
2016,5,9,17,45,506.5,66.5,2.55,15.0,197.0,340.57,277.41
2016,5,9,18,0,436.0,59.0,2.4,15.0,147.0,277.13,222.14
2016,5,9,18,15,338.0,47.5,2.1,14.0,103.5,204.52,159.47
2016,5,9,18,30,240.0,36.0,1.8,13.0,60.0,141.09,102.46
2016,5,9,18,45,120.0,18.0,1.55,12.5,30.0,65.82,10.26
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,1.8,11.0,18.0,13.27,0.0
2016,5,10,5,30,124.0,27.0,1.9,11.0,36.0,21.0,9.13
2016,5,10,5,45,237.0,41.5,2.0,11.5,76.0,31.67,21.87
2016,5,10,6,0,350.0,56.0,2.1,12.0,116.0,41.82,31.55
2016,5,10,6,15,423.5,66.5,2.05,12.0,163.5,48.51,37.96
2016,5,10,6,30,497.0,77.0,2.0,12.0,211.0,65.48,43.23
2016,5,10,6,45,248.5,70.0,1.95,12.5,137.0,69.71,45.05
2016,5,10,7,0,0.0,63.0,1.9,13.0,63.0,60.89,46.52
2016,5,10,7,15,0.0,78.0,1.85,13.5,78.0,75.39,58.56
2016,5,10,7,30,0.0,93.0,1.8,14.0,93.0,89.5,70.05
2016,5,10,7,45,0.0,109.5,1.75,14.5,109.5,105.02,82.53
2016,5,10,8,0,0.0,126.0,1.7,15.0,126.0,120.57,94.84
2016,5,10,8,15,0.0,143.5,1.55,15.5,143.5,137.09,107.73
2016,5,10,8,30,0.0,161.0,1.4,16.0,161.0,153.66,120.46
2016,5,10,8,45,6.0,196.5,1.3,17.0,201.0,189.65,148.16
2016,5,10,9,0,12.0,232.0,1.2,18.0,241.0,226.25,175.66
2016,5,10,9,15,20.5,267.5,1.2,18.5,283.0,264.91,204.63
2016,5,10,9,30,29.0,303.0,1.2,19.0,325.0,300.33,230.69
2016,5,10,9,45,66.0,350.5,1.25,19.5,405.0,369.76,282.31
2016,5,10,10,0,103.0,398.0,1.3,20.0,485.0,442.55,335.06
2016,5,10,10,15,260.5,381.0,1.35,20.0,608.0,541.47,409.42
2016,5,10,10,30,418.0,364.0,1.4,20.0,731.0,655.2,492.21
2016,5,10,10,45,631.0,263.0,1.45,20.5,831.0,745.29,558.34
2016,5,10,11,0,844.0,162.0,1.5,21.0,931.0,845.81,627.24
2016,5,10,11,15,847.0,162.5,1.55,21.5,944.0,873.72,643.56
2016,5,10,11,30,850.0,163.0,1.6,22.0,957.0,899.48,659.2
2016,5,10,11,45,854.0,161.5,1.7,22.5,963.0,921.92,673.26
2016,5,10,12,0,858.0,160.0,1.8,23.0,969.0,941.98,685.82
2016,5,10,12,15,857.5,159.5,1.9,23.0,966.0,956.37,696.1
2016,5,10,12,30,857.0,159.0,2.0,23.0,963.0,968.05,704.77
2016,5,10,12,45,864.5,152.0,2.15,23.0,955.5,973.43,710.05
2016,5,10,13,0,872.0,145.0,2.3,23.0,948.0,980.3,716.42
2016,5,10,13,15,868.0,144.0,2.4,23.0,930.0,979.29,717.19
2016,5,10,13,30,864.0,143.0,2.5,23.0,912.0,975.39,716.24
2016,5,10,13,45,858.0,141.0,2.6,23.0,887.5,965.7,711.59
2016,5,10,14,0,852.0,139.0,2.7,23.0,863.0,953.22,705.18
2016,5,10,14,15,843.5,137.0,2.75,23.0,831.5,941.25,698.75
2016,5,10,14,30,835.0,135.0,2.8,23.0,800.0,921.22,686.97
2016,5,10,14,45,826.0,131.5,2.9,23.0,763.0,896.65,672.55
2016,5,10,15,0,817.0,128.0,3.0,23.0,726.0,869.76,656.47
2016,5,10,15,15,802.5,125.0,3.05,22.5,684.0,836.53,636.78
2016,5,10,15,30,788.0,122.0,3.1,22.0,642.0,801.57,615.64
2016,5,10,15,45,772.5,117.0,3.2,22.0,596.0,762.09,590.05
2016,5,10,16,0,757.0,112.0,3.3,22.0,550.0,721.36,563.16
2016,5,10,16,15,732.5,108.0,3.35,21.5,500.5,676.87,533.88
2016,5,10,16,30,708.0,104.0,3.4,21.0,451.0,629.58,501.24
2016,5,10,16,45,679.0,97.5,3.45,20.5,400.5,576.56,462.62
2016,5,10,17,0,650.0,91.0,3.5,20.0,350.0,524.33,423.36
2016,5,10,17,15,605.5,84.0,3.45,19.0,298.5,463.56,376.51
2016,5,10,17,30,561.0,77.0,3.4,18.0,247.0,405.48,330.07
2016,5,10,17,45,500.0,68.5,3.35,17.5,198.0,340.55,275.85
2016,5,10,18,0,439.0,60.0,3.3,17.0,149.0,280.41,223.99
2016,5,10,18,15,344.0,48.0,3.1,16.0,105.5,208.16,161.84
2016,5,10,18,30,249.0,36.0,2.9,15.0,62.0,144.48,105.05
2016,5,10,18,45,124.5,18.0,2.7,14.5,31.0,67.7,16.69
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,13.0,1.65,11.5,20.5,12.78,0.0
2016,5,11,5,30,201.0,26.0,1.9,12.0,41.0,20.12,9.01
2016,5,11,5,45,309.5,38.0,2.15,12.5,81.5,28.87,19.42
2016,5,11,6,0,418.0,50.0,2.4,13.0,122.0,36.82,27.03
2016,5,11,6,15,489.5,58.5,2.35,13.5,170.5,41.09,31.13
2016,5,11,6,30,561.0,67.0,2.3,14.0,219.0,59.58,35.97
2016,5,11,6,45,280.5,92.5,2.25,14.5,168.5,90.49,60.87
2016,5,11,7,0,0.0,118.0,2.2,15.0,118.0,110.15,87.43
2016,5,11,7,15,18.0,148.0,2.1,15.0,156.5,140.44,111.47
2016,5,11,7,30,36.0,178.0,2.0,15.0,195.0,168.07,133.1
2016,5,11,7,45,42.5,200.5,1.95,15.5,223.0,192.53,152.21
2016,5,11,8,0,49.0,223.0,1.9,16.0,251.0,217.8,171.75
2016,5,11,8,15,145.0,252.0,1.85,16.5,342.5,278.17,217.58
2016,5,11,8,30,241.0,281.0,1.8,17.0,434.0,348.03,270.72
2016,5,11,8,45,276.0,295.5,1.75,17.5,483.0,390.91,303.11
2016,5,11,9,0,311.0,310.0,1.7,18.0,532.0,436.85,337.46
2016,5,11,9,15,325.0,325.5,1.65,18.5,568.5,474.82,365.14
2016,5,11,9,30,339.0,341.0,1.6,19.0,605.0,513.71,392.92
2016,5,11,9,45,441.5,318.0,1.6,19.5,677.0,573.14,436.87
2016,5,11,10,0,544.0,295.0,1.6,20.0,749.0,642.7,487.11
2016,5,11,10,15,546.5,308.0,1.6,20.0,777.0,679.5,512.46
2016,5,11,10,30,549.0,321.0,1.6,20.0,805.0,715.51,537.12
2016,5,11,10,45,512.5,343.5,1.6,20.5,803.0,728.67,543.93
2016,5,11,11,0,476.0,366.0,1.6,21.0,801.0,738.65,548.57
2016,5,11,11,15,682.0,254.0,1.65,21.0,886.5,823.03,612.15
2016,5,11,11,30,888.0,142.0,1.7,21.0,972.0,911.71,671.48
2016,5,11,11,45,890.5,141.0,1.8,21.5,977.5,933.39,684.34
2016,5,11,12,0,893.0,140.0,1.9,22.0,983.0,952.54,696.32
2016,5,11,12,15,892.5,140.0,1.95,22.0,980.0,967.26,706.26
2016,5,11,12,30,892.0,140.0,2.0,22.0,977.0,979.21,714.55
2016,5,11,12,45,897.5,134.0,2.05,22.0,968.5,988.08,720.99
2016,5,11,13,0,903.0,128.0,2.1,22.0,960.0,994.0,725.67
2016,5,11,13,15,898.5,127.0,2.15,22.0,942.0,992.41,725.64
2016,5,11,13,30,894.0,126.0,2.2,22.0,924.0,987.83,723.86
2016,5,11,13,45,889.0,124.0,2.3,22.5,899.0,978.79,718.44
2016,5,11,14,0,884.0,122.0,2.4,23.0,874.0,966.86,711.22
2016,5,11,14,15,876.0,120.0,2.45,22.5,842.0,949.29,702.61
2016,5,11,14,30,868.0,118.0,2.5,22.0,810.0,929.07,692.25
2016,5,11,14,45,856.5,116.0,2.55,22.0,772.5,903.17,676.71
2016,5,11,15,0,845.0,114.0,2.6,22.0,735.0,880.25,663.18
2016,5,11,15,15,831.0,111.5,2.6,21.5,692.0,847.3,643.53
2016,5,11,15,30,817.0,109.0,2.6,21.0,649.0,812.54,622.47
2016,5,11,15,45,799.0,105.5,2.6,21.0,602.5,771.85,595.79
2016,5,11,16,0,781.0,102.0,2.6,21.0,556.0,730.01,567.99
2016,5,11,16,15,757.0,98.0,2.55,20.5,506.0,682.27,536.25
2016,5,11,16,30,733.0,94.0,2.5,20.0,456.0,634.29,503.71
2016,5,11,16,45,702.0,89.0,2.45,19.5,404.5,583.12,466.53
2016,5,11,17,0,671.0,84.0,2.4,19.0,353.0,530.46,427.04
2016,5,11,17,15,627.0,78.0,2.25,18.5,301.5,470.25,380.06
2016,5,11,17,30,583.0,72.0,2.1,18.0,250.0,412.67,333.68
2016,5,11,17,45,521.5,64.0,1.95,17.5,200.5,347.07,279.44
2016,5,11,18,0,460.0,56.0,1.8,17.0,151.0,286.35,227.57
2016,5,11,18,15,366.5,45.5,1.6,16.0,107.5,215.26,166.83
2016,5,11,18,30,273.0,35.0,1.4,15.0,64.0,152.96,111.54
2016,5,11,18,45,136.5,17.5,1.25,14.5,32.0,71.13,22.99
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,13.76,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,21.7,10.69
2016,5,12,5,45,228.5,44.0,2.0,11.5,77.5,33.55,23.63
2016,5,12,6,0,321.0,60.0,2.3,12.0,116.0,44.82,34.27
2016,5,12,6,15,392.0,71.5,2.3,12.5,163.0,51.98,41.0
2016,5,12,6,30,463.0,83.0,2.3,13.0,210.0,72.61,48.09
2016,5,12,6,45,231.5,77.5,2.35,13.5,141.0,75.8,50.34
2016,5,12,7,0,0.0,72.0,2.4,14.0,72.0,69.6,53.69
2016,5,12,7,15,0.0,102.5,2.4,14.0,102.5,97.72,77.18
2016,5,12,7,30,0.0,133.0,2.4,14.0,133.0,125.73,100.19
2016,5,12,7,45,0.0,145.0,2.4,14.5,145.0,137.31,109.15
2016,5,12,8,0,0.0,157.0,2.4,15.0,157.0,148.89,118.02
2016,5,12,8,15,6.5,186.5,2.35,15.5,191.0,178.76,141.46
2016,5,12,8,30,13.0,216.0,2.3,16.0,225.0,209.35,165.13
2016,5,12,8,45,17.5,238.5,2.3,16.5,251.0,233.41,183.39
2016,5,12,9,0,22.0,261.0,2.3,17.0,277.0,257.99,201.86
2016,5,12,9,15,26.5,284.5,2.25,17.0,304.5,279.7,218.29
2016,5,12,9,30,31.0,308.0,2.2,17.0,332.0,306.23,238.31
2016,5,12,9,45,75.0,356.0,2.2,17.5,418.0,380.86,294.91
2016,5,12,10,0,119.0,404.0,2.2,18.0,504.0,456.39,350.75
2016,5,12,10,15,190.0,414.5,2.15,18.5,579.5,524.55,400.82
2016,5,12,10,30,261.0,425.0,2.1,19.0,655.0,595.37,451.81
2016,5,12,10,45,405.5,384.0,2.1,19.5,751.0,682.32,515.65
2016,5,12,11,0,550.0,343.0,2.1,20.0,847.0,778.62,584.18
2016,5,12,11,15,703.5,247.5,2.1,20.0,901.0,836.08,627.51
2016,5,12,11,30,857.0,152.0,2.1,20.0,955.0,895.32,667.23
2016,5,12,11,45,856.5,153.5,2.1,20.5,959.5,916.06,678.96
2016,5,12,12,0,856.0,155.0,2.1,21.0,964.0,934.32,689.42
2016,5,12,12,15,855.5,155.0,2.1,21.0,961.5,948.58,698.62
2016,5,12,12,30,855.0,155.0,2.1,21.0,959.0,960.19,706.21
2016,5,12,12,45,834.5,165.5,2.15,21.5,943.5,965.37,708.9
2016,5,12,13,0,814.0,176.0,2.2,22.0,928.0,963.4,707.09
2016,5,12,13,15,809.5,175.0,2.25,22.0,910.5,962.29,707.38
2016,5,12,13,30,805.0,174.0,2.3,22.0,893.0,958.43,705.97
2016,5,12,13,45,645.0,248.5,2.4,22.0,815.0,885.55,658.79
2016,5,12,14,0,485.0,323.0,2.5,22.0,737.0,807.38,602.95
2016,5,12,14,15,632.5,242.0,2.55,21.5,761.0,860.37,646.97
2016,5,12,14,30,780.0,161.0,2.6,21.0,785.0,900.42,677.21
2016,5,12,14,45,774.0,155.0,2.7,21.0,749.5,877.0,662.89
2016,5,12,15,0,768.0,149.0,2.8,21.0,714.0,851.26,647.43
2016,5,12,15,15,752.5,145.5,2.8,20.5,672.0,821.17,629.37
2016,5,12,15,30,737.0,142.0,2.8,20.0,630.0,786.3,607.77
2016,5,12,15,45,723.5,135.0,2.85,20.0,585.5,747.79,582.46
2016,5,12,16,0,710.0,128.0,2.9,20.0,541.0,708.03,555.9
2016,5,12,16,15,684.0,122.5,2.9,19.5,492.0,659.63,523.17
2016,5,12,16,30,658.0,117.0,2.9,19.0,443.0,611.28,488.78
2016,5,12,16,45,629.5,109.5,2.95,18.5,393.5,559.34,450.89
2016,5,12,17,0,601.0,102.0,3.0,18.0,344.0,508.21,412.39
2016,5,12,17,15,555.0,94.5,3.0,17.0,293.5,447.88,365.82
2016,5,12,17,30,509.0,87.0,3.0,16.0,243.0,390.36,319.8
2016,5,12,17,45,446.5,76.5,3.05,15.5,195.0,322.31,263.16
2016,5,12,18,0,384.0,66.0,3.1,15.0,147.0,262.45,211.61
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.5,193.83,152.09
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,133.79,98.75
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,64.38,24.63
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
