Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,14.74,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,23.31,12.3
2016,5,13,5,45,259.5,44.0,2.55,11.5,83.0,33.48,23.62
2016,5,13,6,0,366.0,58.0,2.7,12.0,124.0,43.15,32.81
2016,5,13,6,15,193.0,79.0,2.75,12.0,114.5,62.11,50.14
2016,5,13,6,30,20.0,100.0,2.8,12.0,105.0,91.8,72.68
2016,5,13,6,45,29.0,120.5,2.9,12.5,130.0,108.71,86.11
2016,5,13,7,0,38.0,141.0,3.0,13.0,155.0,130.17,103.23
2016,5,13,7,15,25.5,152.0,3.0,13.0,162.0,141.31,112.8
2016,5,13,7,30,13.0,163.0,3.0,13.0,169.0,155.0,124.37
2016,5,13,7,45,6.5,144.5,3.0,13.5,147.5,138.71,110.55
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,120.63,95.29
2016,5,13,8,15,0.0,132.5,3.0,14.5,132.5,126.97,100.04
2016,5,13,8,30,0.0,139.0,3.0,15.0,139.0,133.31,104.71
2016,5,13,8,45,1.5,159.0,3.0,15.5,160.5,152.94,120.12
2016,5,13,9,0,3.0,179.0,3.0,16.0,182.0,172.77,135.49
2016,5,13,9,15,6.5,204.5,3.0,16.0,210.0,199.04,156.14
2016,5,13,9,30,10.0,230.0,3.0,16.0,238.0,225.69,176.93
2016,5,13,9,45,10.0,234.0,3.05,16.5,242.5,230.35,179.93
2016,5,13,10,0,10.0,238.0,3.1,17.0,247.0,234.97,182.97
2016,5,13,10,15,17.5,287.0,3.15,17.0,303.0,287.45,223.66
2016,5,13,10,30,25.0,336.0,3.2,17.0,359.0,338.51,262.62
2016,5,13,10,45,43.0,378.5,3.3,17.5,418.0,394.96,305.04
2016,5,13,11,0,61.0,421.0,3.4,18.0,477.0,452.98,347.96
2016,5,13,11,15,95.5,445.5,3.5,18.0,535.0,509.43,390.5
2016,5,13,11,30,130.0,470.0,3.6,18.0,593.0,568.44,434.49
2016,5,13,11,45,128.5,472.5,3.75,18.0,594.0,575.79,439.79
2016,5,13,12,0,127.0,475.0,3.9,18.0,595.0,582.73,445.08
2016,5,13,12,15,132.0,469.0,3.95,18.0,593.5,586.93,448.54
2016,5,13,12,30,137.0,463.0,4.0,18.0,592.0,590.69,451.75
2016,5,13,12,45,520.0,295.0,4.1,18.0,777.0,799.53,616.51
2016,5,13,13,0,903.0,127.0,4.2,18.0,962.0,995.23,756.58
2016,5,13,13,15,899.5,126.0,4.25,17.5,944.5,994.56,756.84
2016,5,13,13,30,896.0,125.0,4.3,17.0,927.0,990.92,756.7
2016,5,13,13,45,893.0,122.5,4.4,17.0,903.0,983.25,752.97
2016,5,13,14,0,890.0,120.0,4.5,17.0,879.0,972.65,747.45
2016,5,13,14,15,882.5,118.0,4.5,17.0,848.0,955.47,736.56
2016,5,13,14,30,875.0,116.0,4.5,17.0,817.0,935.62,723.9
2016,5,13,14,45,868.0,112.5,4.5,17.0,780.5,912.04,708.66
2016,5,13,15,0,861.0,109.0,4.5,17.0,744.0,886.0,691.68
2016,5,13,15,15,848.0,106.5,4.4,16.5,702.0,853.54,670.67
2016,5,13,15,30,835.0,104.0,4.3,16.0,660.0,824.3,651.89
2016,5,13,15,45,823.5,99.0,4.25,16.0,614.5,786.65,625.9
2016,5,13,16,0,812.0,94.0,4.2,16.0,569.0,747.41,598.66
2016,5,13,16,15,790.5,90.5,4.1,15.5,519.5,701.04,566.65
2016,5,13,16,30,769.0,87.0,4.0,15.0,470.0,654.22,533.73
2016,5,13,16,45,746.0,81.5,3.95,15.0,419.5,603.91,495.87
2016,5,13,17,0,723.0,76.0,3.9,15.0,369.0,553.77,456.37
2016,5,13,17,15,683.0,71.0,3.75,14.5,316.5,497.01,410.88
2016,5,13,17,30,643.0,66.0,3.6,14.0,264.0,440.32,364.04
2016,5,13,17,45,590.0,58.5,3.45,13.5,214.5,376.72,310.04
2016,5,13,18,0,537.0,51.0,3.3,13.0,165.0,317.2,257.68
2016,5,13,18,15,445.5,42.5,3.0,12.5,119.5,245.33,194.12
2016,5,13,18,30,354.0,34.0,2.7,12.0,74.0,181.96,136.14
2016,5,13,18,45,177.0,17.0,2.45,12.0,37.0,86.74,39.11
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,6.5,1.4,12.0,6.5,6.39,0.0
2016,5,14,5,30,0.0,13.0,1.6,12.0,13.0,12.54,4.17
2016,5,14,5,45,0.0,24.5,1.85,12.5,24.5,23.65,15.02
2016,5,14,6,0,0.0,36.0,2.1,13.0,36.0,34.76,25.29
2016,5,14,6,15,0.0,49.5,2.15,13.5,49.5,47.83,37.18
2016,5,14,6,30,0.0,63.0,2.2,14.0,63.0,60.53,46.09
2016,5,14,6,45,0.0,77.0,2.25,14.5,77.0,73.64,57.09
2016,5,14,7,0,0.0,91.0,2.3,15.0,91.0,86.81,67.93
2016,5,14,7,15,16.5,134.5,2.3,15.5,142.5,128.97,101.9
2016,5,14,7,30,33.0,178.0,2.3,16.0,194.0,167.97,132.71
2016,5,14,7,45,57.5,208.0,2.3,16.5,239.0,203.49,160.14
2016,5,14,8,0,82.0,238.0,2.3,17.0,284.0,241.71,189.61
2016,5,14,8,15,46.5,224.0,2.25,17.0,250.5,222.84,175.01
2016,5,14,8,30,11.0,210.0,2.2,17.0,217.0,203.21,159.45
2016,5,14,8,45,12.5,224.0,2.15,17.5,232.5,218.03,170.5
2016,5,14,9,0,14.0,238.0,2.1,18.0,248.0,233.0,181.47
2016,5,14,9,15,50.0,300.0,2.15,18.0,338.5,306.94,238.69
2016,5,14,9,30,86.0,362.0,2.2,18.0,429.0,387.94,300.02
2016,5,14,9,45,290.0,337.0,2.25,18.5,578.0,497.06,384.19
2016,5,14,10,0,494.0,312.0,2.3,19.0,727.0,626.44,480.82
2016,5,14,10,15,392.5,365.5,2.35,19.0,701.5,624.93,476.75
2016,5,14,10,30,291.0,419.0,2.4,19.0,676.0,613.54,466.08
2016,5,14,10,45,599.0,270.0,2.5,19.5,815.0,730.25,557.3
2016,5,14,11,0,907.0,121.0,2.6,20.0,954.0,863.25,651.35
2016,5,14,11,15,721.0,243.5,2.65,20.0,911.0,849.07,640.18
2016,5,14,11,30,535.0,366.0,2.7,20.0,868.0,824.54,617.7
2016,5,14,11,45,530.0,371.0,2.8,20.5,871.0,840.3,628.01
2016,5,14,12,0,525.0,376.0,2.9,21.0,874.0,854.39,636.8
2016,5,14,12,15,520.5,376.5,2.95,21.0,869.0,862.87,642.83
2016,5,14,12,30,516.0,377.0,3.0,21.0,864.0,869.54,647.71
2016,5,14,12,45,698.0,258.0,3.1,21.0,909.0,933.21,698.02
2016,5,14,13,0,880.0,139.0,3.2,21.0,954.0,986.28,734.17
2016,5,14,13,15,876.0,138.0,3.25,21.0,936.0,985.19,733.85
2016,5,14,13,30,872.0,137.0,3.3,21.0,918.0,981.21,732.18
2016,5,14,13,45,866.0,135.0,3.4,21.0,893.5,971.42,727.11
2016,5,14,14,0,860.0,133.0,3.5,21.0,869.0,958.82,720.24
2016,5,14,14,15,851.5,131.5,3.55,20.5,837.5,941.69,711.38
2016,5,14,14,30,843.0,130.0,3.6,20.0,806.0,927.51,704.59
2016,5,14,14,45,830.0,128.5,3.7,20.0,768.5,901.35,688.46
2016,5,14,15,0,817.0,127.0,3.8,20.0,731.0,873.04,670.8
2016,5,14,15,15,802.0,124.5,3.8,19.5,689.0,839.93,650.36
2016,5,14,15,30,787.0,122.0,3.8,19.0,647.0,805.15,628.52
2016,5,14,15,45,766.5,119.0,3.85,19.0,600.5,763.87,600.74
2016,5,14,16,0,746.0,116.0,3.9,19.0,554.0,724.5,574.03
2016,5,14,16,15,721.5,111.5,3.8,18.5,504.5,677.12,541.47
2016,5,14,16,30,697.0,107.0,3.7,18.0,455.0,629.63,507.72
2016,5,14,16,45,661.0,102.5,3.65,18.0,404.0,574.58,465.75
2016,5,14,17,0,625.0,98.0,3.6,18.0,353.0,520.86,423.84
2016,5,14,17,15,580.5,91.0,3.4,17.5,302.0,460.93,376.43
2016,5,14,17,30,536.0,84.0,3.2,17.0,251.0,403.66,329.79
2016,5,14,17,45,473.5,75.0,3.05,16.5,202.5,338.14,275.16
2016,5,14,18,0,411.0,66.0,2.9,16.0,154.0,275.96,221.88
2016,5,14,18,15,320.5,53.5,2.6,15.5,111.0,206.34,161.72
2016,5,14,18,30,230.0,41.0,2.3,15.0,68.0,145.43,107.99
2016,5,14,18,45,115.0,25.0,2.05,14.5,38.5,77.12,37.59
2016,5,14,19,0,0.0,9.0,1.8,14.0,9.0,8.85,0.0
2016,5,14,19,15,0.0,4.5,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,16.0,2.0,12.5,22.5,12.52,0.0
2016,5,15,5,30,148.0,32.0,2.2,13.0,45.0,24.84,14.0
2016,5,15,5,45,255.0,45.5,2.4,13.5,85.0,34.55,24.43
2016,5,15,6,0,362.0,59.0,2.6,14.0,125.0,43.77,33.13
2016,5,15,6,15,432.5,68.5,2.55,14.5,172.5,49.36,38.38
2016,5,15,6,30,503.0,78.0,2.5,15.0,220.0,73.16,45.4
2016,5,15,6,45,251.5,94.5,2.45,15.5,165.5,98.37,67.73
2016,5,15,7,0,0.0,111.0,2.4,16.0,111.0,104.41,82.29
2016,5,15,7,15,12.0,142.0,2.35,16.0,148.0,134.71,106.59
2016,5,15,7,30,24.0,173.0,2.3,16.0,185.0,166.35,131.69
2016,5,15,7,45,21.5,187.5,2.25,16.5,199.0,181.04,143.04
2016,5,15,8,0,19.0,202.0,2.2,17.0,213.0,195.44,154.0
2016,5,15,8,15,77.5,247.0,2.15,17.5,296.5,254.3,199.2
2016,5,15,8,30,136.0,292.0,2.1,18.0,380.0,319.07,248.5
2016,5,15,8,45,243.5,297.5,2.1,18.5,467.5,379.6,294.36
2016,5,15,9,0,351.0,303.0,2.1,19.0,555.0,454.2,350.65
2016,5,15,9,15,598.5,213.0,2.1,19.0,671.0,528.29,409.04
2016,5,15,9,30,846.0,123.0,2.1,19.0,787.0,629.42,486.98
2016,5,15,9,45,870.5,116.0,2.15,19.5,824.5,674.67,519.85
2016,5,15,10,0,895.0,109.0,2.2,20.0,862.0,720.07,552.12
2016,5,15,10,15,901.5,110.5,2.3,20.0,889.0,760.13,579.77
2016,5,15,10,30,908.0,112.0,2.4,20.0,916.0,798.63,606.23
2016,5,15,10,45,911.0,113.5,2.5,20.5,936.0,832.63,628.28
2016,5,15,11,0,914.0,115.0,2.6,21.0,956.0,864.54,648.79
2016,5,15,11,15,917.0,115.5,2.75,21.0,968.5,893.29,668.71
2016,5,15,11,30,920.0,116.0,2.9,21.0,981.0,919.68,687.1
2016,5,15,11,45,919.0,118.0,3.1,21.5,986.0,941.46,701.46
2016,5,15,12,0,918.0,120.0,3.3,22.0,991.0,960.56,714.05
2016,5,15,12,15,918.0,119.5,3.45,22.0,988.5,975.38,724.88
2016,5,15,12,30,918.0,119.0,3.6,22.0,986.0,987.37,733.94
2016,5,15,12,45,921.5,115.0,3.75,22.0,977.5,996.29,741.07
2016,5,15,13,0,925.0,111.0,3.9,22.0,969.0,1002.22,746.32
2016,5,15,13,15,921.5,110.5,4.0,21.5,951.5,1001.95,748.67
2016,5,15,13,30,918.0,110.0,4.1,21.0,934.0,998.66,749.14
2016,5,15,13,45,912.5,109.5,4.2,21.0,909.5,990.44,744.96
2016,5,15,14,0,907.0,109.0,4.3,21.0,885.0,979.31,738.9
2016,5,15,14,15,900.0,107.5,4.3,20.5,854.0,962.86,730.13
2016,5,15,14,30,893.0,106.0,4.3,20.0,823.0,943.68,719.55
2016,5,15,14,45,883.5,104.0,4.3,20.0,786.0,919.08,703.85
2016,5,15,15,0,874.0,102.0,4.3,20.0,749.0,892.09,686.5
2016,5,15,15,15,861.5,99.5,4.3,19.5,707.0,859.72,666.58
2016,5,15,15,30,849.0,97.0,4.3,19.0,665.0,825.46,645.11
2016,5,15,15,45,831.5,95.0,4.35,19.0,618.0,790.88,622.23
2016,5,15,16,0,814.0,93.0,4.4,19.0,571.0,750.14,594.65
2016,5,15,16,15,792.0,89.5,4.35,18.5,521.5,703.35,562.76
2016,5,15,16,30,770.0,86.0,4.3,18.0,472.0,656.13,529.97
2016,5,15,16,45,736.0,83.0,4.25,17.5,419.5,601.23,489.84
2016,5,15,17,0,702.0,80.0,4.2,17.0,367.0,549.74,450.21
2016,5,15,17,15,661.0,74.5,4.0,16.5,315.5,490.44,403.04
2016,5,15,17,30,620.0,69.0,3.8,16.0,264.0,433.49,356.31
2016,5,15,17,45,554.0,63.0,3.65,15.5,213.5,366.01,299.62
2016,5,15,18,0,488.0,57.0,3.5,15.0,163.0,303.72,245.63
2016,5,15,18,15,397.5,47.5,3.2,14.5,118.5,233.0,183.8
2016,5,15,18,30,307.0,38.0,2.9,14.0,74.0,170.58,127.86
2016,5,15,18,45,173.5,24.0,2.65,14.0,42.5,94.61,50.16
2016,5,15,19,0,40.0,10.0,2.4,14.0,11.0,20.46,0.0
2016,5,15,19,15,20.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,84.5,15.5,1.7,12.5,23.0,12.07,0.0
2016,5,16,5,30,169.0,31.0,1.8,13.0,46.0,23.95,13.55
2016,5,16,5,45,263.5,44.5,1.95,13.5,85.5,33.66,23.72
2016,5,16,6,0,358.0,58.0,2.1,14.0,125.0,42.89,32.39
2016,5,16,6,15,427.0,68.0,2.05,14.0,172.0,48.72,37.91
2016,5,16,6,30,496.0,78.0,2.0,14.0,219.0,74.12,45.96
2016,5,16,6,45,311.0,115.0,2.0,14.5,209.5,120.02,83.65
2016,5,16,7,0,126.0,152.0,2.0,15.0,200.0,146.78,112.16
2016,5,16,7,15,396.5,128.0,2.05,15.5,310.0,176.17,124.96
2016,5,16,7,30,667.0,104.0,2.1,16.0,420.0,239.01,168.23
2016,5,16,7,45,697.5,107.5,2.15,17.0,470.5,285.09,207.74
2016,5,16,8,0,728.0,111.0,2.2,18.0,521.0,333.99,249.3
2016,5,16,8,15,748.5,115.0,2.25,18.5,568.0,385.26,292.59
2016,5,16,8,30,769.0,119.0,2.3,19.0,615.0,434.62,333.46
2016,5,16,8,45,788.0,120.5,2.4,19.5,659.0,482.25,372.17
2016,5,16,9,0,807.0,122.0,2.5,20.0,703.0,530.76,410.55
2016,5,16,9,15,819.5,124.0,2.55,20.0,741.0,576.68,446.71
2016,5,16,9,30,832.0,126.0,2.6,20.0,779.0,622.44,481.95
2016,5,16,9,45,852.5,121.5,2.65,20.5,815.5,669.2,516.32
2016,5,16,10,0,873.0,117.0,2.7,21.0,852.0,713.46,548.11
2016,5,16,10,15,879.5,118.0,2.75,21.5,878.5,752.24,573.64
2016,5,16,10,30,886.0,119.0,2.8,22.0,905.0,789.52,597.87
2016,5,16,10,45,891.0,120.0,2.9,22.5,925.5,823.94,620.19
2016,5,16,11,0,896.0,121.0,3.0,23.0,946.0,856.44,641.07
2016,5,16,11,15,899.0,121.5,3.05,23.0,958.5,884.71,659.92
2016,5,16,11,30,902.0,122.0,3.1,23.0,971.0,910.68,677.24
2016,5,16,11,45,904.0,122.0,3.2,23.5,976.5,932.87,691.06
2016,5,16,12,0,906.0,122.0,3.3,24.0,982.0,952.51,703.22
2016,5,16,12,15,905.5,122.0,3.4,24.0,980.0,967.18,713.51
2016,5,16,12,30,905.0,122.0,3.5,24.0,978.0,979.05,722.09
2016,5,16,12,45,905.0,120.5,3.6,24.0,969.0,987.05,728.22
2016,5,16,13,0,905.0,119.0,3.7,24.0,960.0,992.12,732.56
2016,5,16,13,15,902.0,118.0,3.75,24.0,942.5,991.86,733.16
2016,5,16,13,30,899.0,117.0,3.8,24.0,925.0,988.61,731.94
2016,5,16,13,45,897.0,114.0,3.85,24.0,902.0,981.3,728.13
2016,5,16,14,0,895.0,111.0,3.9,24.0,879.0,971.03,722.47
2016,5,16,14,15,887.5,109.5,3.9,23.5,848.0,954.26,713.63
2016,5,16,14,30,880.0,108.0,3.9,23.0,817.0,934.82,703.04
2016,5,16,14,45,869.0,107.0,3.95,23.0,780.0,910.19,687.83
2016,5,16,15,0,858.0,106.0,4.0,23.0,743.0,883.29,671.04
2016,5,16,15,15,845.0,103.5,3.95,22.5,701.0,850.91,651.14
2016,5,16,15,30,832.0,101.0,3.9,22.0,659.0,821.72,633.35
2016,5,16,15,45,809.5,100.0,3.9,22.0,611.5,779.77,605.28
2016,5,16,16,0,787.0,99.0,3.9,22.0,564.0,736.95,576.31
2016,5,16,16,15,764.5,95.5,3.8,21.5,515.0,690.7,545.14
2016,5,16,16,30,742.0,92.0,3.7,21.0,466.0,644.11,513.16
2016,5,16,16,45,707.0,89.0,3.65,20.5,414.0,591.99,475.35
2016,5,16,17,0,672.0,86.0,3.6,20.0,362.0,538.87,435.19
2016,5,16,17,15,630.0,80.0,3.45,19.5,311.0,479.61,388.88
2016,5,16,17,30,588.0,74.0,3.3,19.0,260.0,422.79,343.08
2016,5,16,17,45,526.0,67.0,3.2,18.5,210.5,357.46,289.06
2016,5,16,18,0,464.0,60.0,3.1,18.0,161.0,296.96,237.42
2016,5,16,18,15,374.5,49.5,2.9,17.0,117.5,226.47,177.14
2016,5,16,18,30,285.0,39.0,2.7,16.0,74.0,163.23,121.77
2016,5,16,18,45,159.5,24.5,2.5,15.5,42.5,91.61,50.84
2016,5,16,19,0,34.0,10.0,2.3,15.0,11.0,18.93,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,14.5,1.2,13.0,26.0,10.96,0.0
2016,5,17,5,30,246.0,29.0,1.4,14.0,52.0,22.39,12.43
2016,5,17,5,45,351.5,39.5,1.65,15.0,94.0,29.38,19.89
2016,5,17,6,0,457.0,50.0,1.9,16.0,136.0,35.89,26.0
2016,5,17,6,15,524.5,58.0,1.95,16.5,185.5,39.8,29.66
2016,5,17,6,30,592.0,66.0,2.0,17.0,235.0,68.48,37.81
2016,5,17,6,45,642.5,70.5,2.1,17.5,287.5,106.8,58.49
2016,5,17,7,0,693.0,75.0,2.2,18.0,340.0,150.45,89.46
2016,5,17,7,15,726.0,79.5,2.35,18.5,392.5,199.21,129.09
2016,5,17,7,30,759.0,84.0,2.5,19.0,445.0,248.01,170.7
2016,5,17,7,45,786.5,87.0,2.7,20.0,496.5,297.12,213.1
2016,5,17,8,0,814.0,90.0,2.9,21.0,548.0,348.71,257.17
2016,5,17,8,15,832.0,92.5,2.95,21.5,596.5,398.47,299.58
2016,5,17,8,30,850.0,95.0,3.0,22.0,645.0,453.21,344.65
2016,5,17,8,45,865.0,97.5,3.1,22.5,689.5,503.33,385.23
2016,5,17,9,0,880.0,100.0,3.2,23.0,734.0,553.79,424.94
2016,5,17,9,15,890.5,102.0,3.25,23.5,773.5,601.36,461.34
2016,5,17,9,30,901.0,104.0,3.3,24.0,813.0,648.45,496.37
2016,5,17,9,45,909.0,105.5,3.35,24.5,847.0,692.74,528.51
2016,5,17,10,0,917.0,107.0,3.4,25.0,881.0,735.92,558.4
2016,5,17,10,15,923.0,108.5,3.35,25.0,908.0,776.34,585.41
2016,5,17,10,30,929.0,110.0,3.3,25.0,935.0,815.13,611.03
2016,5,17,10,45,932.0,111.0,3.25,25.5,954.5,849.26,631.99
2016,5,17,11,0,935.0,112.0,3.2,26.0,974.0,881.25,651.27
2016,5,17,11,15,937.5,112.5,3.15,26.0,986.5,910.06,669.55
2016,5,17,11,30,940.0,113.0,3.1,26.0,999.0,936.44,686.16
2016,5,17,11,45,940.0,113.5,3.05,26.5,1003.5,958.04,698.21
2016,5,17,12,0,940.0,114.0,3.0,27.0,1008.0,976.9,708.45
2016,5,17,12,15,939.0,114.0,2.95,27.0,1005.0,991.54,717.38
2016,5,17,12,30,938.0,114.0,2.9,27.0,1002.0,1003.27,724.52
2016,5,17,12,45,937.0,112.5,2.85,27.0,991.5,1010.52,728.89
2016,5,17,13,0,936.0,111.0,2.8,27.0,981.0,1014.74,731.44
2016,5,17,13,15,932.5,110.0,2.75,27.0,963.0,1013.98,730.94
2016,5,17,13,30,929.0,109.0,2.7,27.0,945.0,1010.16,728.64
2016,5,17,13,45,922.0,108.5,2.7,27.0,920.0,1000.47,723.18
2016,5,17,14,0,915.0,108.0,2.7,27.0,895.0,987.85,715.99
2016,5,17,14,15,907.5,106.5,2.7,27.0,863.0,970.86,706.07
2016,5,17,14,30,900.0,105.0,2.7,27.0,831.0,951.13,694.47
2016,5,17,14,45,889.5,103.5,2.7,27.0,793.5,926.07,679.4
2016,5,17,15,0,879.0,102.0,2.7,27.0,756.0,898.64,662.8
2016,5,17,15,15,866.0,99.5,2.7,26.5,713.5,865.76,643.75
2016,5,17,15,30,853.0,97.0,2.7,26.0,671.0,831.0,623.23
2016,5,17,15,45,837.0,94.0,2.7,26.0,624.0,796.42,601.4
2016,5,17,16,0,821.0,91.0,2.7,26.0,577.0,755.57,574.96
2016,5,17,16,15,799.0,88.0,2.65,25.5,527.0,709.13,545.04
2016,5,17,16,30,777.0,85.0,2.6,25.0,477.0,662.25,514.23
2016,5,17,16,45,747.5,81.0,2.55,24.5,425.5,608.98,477.59
2016,5,17,17,0,718.0,77.0,2.5,24.0,374.0,556.38,439.22
2016,5,17,17,15,678.5,72.0,2.35,23.0,322.0,499.99,397.07
2016,5,17,17,30,639.0,67.0,2.2,22.0,270.0,443.64,353.45
2016,5,17,17,45,578.0,61.0,2.1,21.5,219.5,377.71,300.19
2016,5,17,18,0,517.0,55.0,2.0,21.0,169.0,316.52,249.01
2016,5,17,18,15,430.5,45.5,1.85,20.0,124.0,245.86,189.56
2016,5,17,18,30,344.0,36.0,1.7,19.0,79.0,183.18,135.19
2016,5,17,18,45,209.5,23.5,1.6,18.5,46.0,108.58,62.53
2016,5,17,19,0,75.0,11.0,1.5,18.0,13.0,31.04,0.0
2016,5,17,19,15,37.5,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.0,1.95,13.5,25.5,12.42,0.0
2016,5,18,5,30,209.0,32.0,2.2,14.0,51.0,24.68,14.43
2016,5,18,5,45,309.0,44.0,2.45,15.0,92.0,33.15,23.18
2016,5,18,6,0,409.0,56.0,2.7,16.0,133.0,41.23,30.68
2016,5,18,6,15,476.0,64.5,2.6,16.5,181.0,45.28,34.5
2016,5,18,6,30,543.0,73.0,2.5,17.0,229.0,73.82,42.94
2016,5,18,6,45,591.5,79.0,2.45,17.5,280.0,110.82,63.65
2016,5,18,7,0,640.0,85.0,2.4,18.0,331.0,152.97,93.82
2016,5,18,7,15,674.0,90.5,2.3,18.5,382.0,197.0,129.48
2016,5,18,7,30,708.0,96.0,2.2,19.0,433.0,244.51,169.64
2016,5,18,7,45,734.0,99.5,2.1,20.0,483.0,294.62,212.17
2016,5,18,8,0,760.0,103.0,2.0,21.0,533.0,343.55,253.25
2016,5,18,8,15,779.0,106.5,1.95,21.5,580.0,391.95,293.73
2016,5,18,8,30,798.0,110.0,1.9,22.0,627.0,441.63,334.07
2016,5,18,8,45,813.0,113.0,1.9,22.5,670.5,490.0,372.4
2016,5,18,9,0,828.0,116.0,1.9,23.0,714.0,538.84,409.91
2016,5,18,9,15,839.0,118.0,1.95,23.5,752.0,584.75,444.43
2016,5,18,9,30,850.0,120.0,2.0,24.0,790.0,632.85,479.46
2016,5,18,9,45,862.5,119.5,2.1,24.5,823.5,676.24,510.71
2016,5,18,10,0,875.0,119.0,2.2,25.0,857.0,718.94,540.66
2016,5,18,10,15,881.0,120.0,2.3,25.5,883.5,757.38,565.6
2016,5,18,10,30,887.0,121.0,2.4,26.0,910.0,794.28,589.28
2016,5,18,10,45,888.5,123.5,2.5,26.5,929.0,827.28,610.16
2016,5,18,11,0,890.0,126.0,2.6,27.0,948.0,858.19,629.52
2016,5,18,11,15,892.5,126.5,2.65,27.0,960.0,885.84,647.56
2016,5,18,11,30,895.0,127.0,2.7,27.0,972.0,911.21,664.11
2016,5,18,11,45,893.5,129.0,2.8,27.0,976.5,932.01,678.1
2016,5,18,12,0,892.0,131.0,2.9,27.0,981.0,950.2,690.49
2016,5,18,12,15,891.5,130.5,2.95,27.0,978.0,964.23,699.87
2016,5,18,12,30,891.0,130.0,3.0,27.0,975.0,975.5,707.6
2016,5,18,12,45,889.0,129.5,3.05,27.0,965.0,982.54,712.7
2016,5,18,13,0,887.0,129.0,3.1,27.0,955.0,986.7,716.08
2016,5,18,13,15,883.5,128.0,3.15,27.0,938.0,986.01,716.46
2016,5,18,13,30,880.0,127.0,3.2,27.0,921.0,982.42,715.1
2016,5,18,13,45,877.0,124.0,3.25,27.0,897.5,974.36,710.94
2016,5,18,14,0,874.0,121.0,3.3,27.0,874.0,963.42,705.02
2016,5,18,14,15,866.5,119.5,3.3,26.5,843.0,946.99,696.6
2016,5,18,14,30,859.0,118.0,3.3,26.0,812.0,927.96,686.51
2016,5,18,14,45,849.5,115.5,3.35,26.0,776.0,903.55,671.8
2016,5,18,15,0,840.0,113.0,3.4,26.0,740.0,876.85,655.53
2016,5,18,15,15,826.5,111.0,3.4,25.5,698.0,850.32,640.28
2016,5,18,15,30,813.0,109.0,3.4,25.0,656.0,816.75,620.01
2016,5,18,15,45,792.5,107.0,3.4,24.5,609.5,775.87,594.38
2016,5,18,16,0,772.0,105.0,3.4,24.0,563.0,734.03,567.67
2016,5,18,16,15,749.0,101.5,3.3,23.0,514.5,687.92,538.02
2016,5,18,16,30,726.0,98.0,3.2,22.0,466.0,644.04,509.36
2016,5,18,16,45,696.5,93.0,3.1,21.5,415.5,591.66,471.47
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,540.08,432.93
2016,5,18,17,15,626.0,82.0,2.9,20.0,314.0,481.56,388.54
2016,5,18,17,30,585.0,76.0,2.8,19.0,263.0,425.39,344.39
2016,5,18,17,45,533.5,67.5,2.75,18.5,214.5,363.65,293.69
2016,5,18,18,0,482.0,59.0,2.7,18.0,166.0,305.83,244.52
2016,5,18,18,15,396.0,49.0,2.65,17.0,122.0,236.26,185.18
2016,5,18,18,30,310.0,39.0,2.6,16.0,78.0,174.56,131.14
2016,5,18,18,45,186.0,25.5,2.6,15.5,46.0,102.86,62.09
2016,5,18,19,0,62.0,12.0,2.6,15.0,14.0,28.64,0.0
2016,5,18,19,15,31.0,6.0,2.65,14.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.5,18.5,4.25,12.0,26.5,14.46,0.0
2016,5,19,5,30,177.0,37.0,4.4,12.0,53.0,28.78,18.08
2016,5,19,5,45,278.5,50.0,4.55,12.0,94.5,37.95,27.7
2016,5,19,6,0,380.0,63.0,4.7,12.0,136.0,46.66,36.04
2016,5,19,6,15,448.5,72.5,4.75,12.0,184.0,52.39,41.51
2016,5,19,6,30,517.0,82.0,4.8,12.0,232.0,81.87,50.89
2016,5,19,6,45,416.5,110.0,4.9,12.5,245.5,122.79,82.13
2016,5,19,7,0,316.0,138.0,5.0,13.0,259.0,158.89,115.14
2016,5,19,7,15,410.5,140.0,4.85,13.5,321.5,191.3,138.6
2016,5,19,7,30,505.0,142.0,4.7,14.0,384.0,237.76,175.39
2016,5,19,7,45,417.0,183.5,4.55,14.5,398.0,274.25,210.07
2016,5,19,8,0,329.0,225.0,4.4,15.0,412.0,306.49,239.45
2016,5,19,8,15,391.0,229.0,4.35,15.5,470.0,347.95,272.88
2016,5,19,8,30,453.0,233.0,4.3,16.0,528.0,399.16,313.94
2016,5,19,8,45,534.0,220.0,4.3,16.5,590.5,450.13,354.75
2016,5,19,9,0,615.0,207.0,4.3,17.0,653.0,506.9,399.76
2016,5,19,9,15,741.5,166.0,4.3,17.0,732.0,571.2,451.53
2016,5,19,9,30,868.0,125.0,4.3,17.0,811.0,649.5,513.21
2016,5,19,9,45,872.5,130.0,4.3,17.5,844.0,693.34,545.7
2016,5,19,10,0,877.0,135.0,4.3,18.0,877.0,735.9,576.6
2016,5,19,10,15,884.5,137.0,4.25,18.0,905.0,776.49,605.15
2016,5,19,10,30,892.0,139.0,4.2,18.0,933.0,815.64,632.16
2016,5,19,10,45,900.5,138.0,4.2,18.5,955.0,851.24,655.39
2016,5,19,11,0,909.0,137.0,4.2,19.0,977.0,885.1,677.19
2016,5,19,11,15,911.5,137.5,4.2,19.0,989.5,913.32,696.22
2016,5,19,11,30,914.0,138.0,4.2,19.0,1002.0,939.21,713.64
2016,5,19,11,45,914.0,138.5,4.25,19.0,1006.5,960.4,728.11
2016,5,19,12,0,914.0,139.0,4.3,19.0,1011.0,978.97,740.88
2016,5,19,12,15,913.5,139.0,4.3,19.0,1008.5,993.88,750.95
2016,5,19,12,30,913.0,139.0,4.3,19.0,1006.0,1005.99,759.23
2016,5,19,12,45,919.0,133.0,4.35,19.0,997.5,1015.53,766.17
2016,5,19,13,0,925.0,127.0,4.4,19.0,989.0,1022.09,771.24
2016,5,19,13,15,722.0,237.5,4.45,19.0,903.0,951.22,723.61
2016,5,19,13,30,519.0,348.0,4.5,19.0,817.0,869.15,662.27
2016,5,19,13,45,485.5,343.5,4.55,19.0,773.0,833.4,637.96
2016,5,19,14,0,452.0,339.0,4.6,19.0,729.0,796.2,612.07
2016,5,19,14,15,519.0,301.5,4.7,18.5,733.5,818.31,633.0
2016,5,19,14,30,586.0,264.0,4.8,18.0,738.0,836.28,650.75
2016,5,19,14,45,592.0,245.0,4.9,18.0,705.5,816.19,638.23
2016,5,19,15,0,598.0,226.0,5.0,18.0,673.0,791.8,622.74
2016,5,19,15,15,718.0,169.5,4.9,17.5,676.0,824.13,650.1
2016,5,19,15,30,838.0,113.0,4.8,17.0,679.0,843.31,666.18
2016,5,19,15,45,741.0,128.0,4.75,16.5,602.5,760.93,607.99
2016,5,19,16,0,644.0,143.0,4.7,16.0,526.0,679.72,549.76
2016,5,19,16,15,656.5,124.0,4.7,15.5,486.0,647.43,528.05
2016,5,19,16,30,669.0,105.0,4.7,15.0,446.0,612.29,503.3
2016,5,19,16,45,522.5,123.5,4.75,14.5,373.0,508.93,421.22
2016,5,19,17,0,376.0,142.0,4.8,14.0,300.0,412.64,342.86
2016,5,19,17,15,336.0,131.5,4.7,13.5,258.5,354.06,295.35
2016,5,19,17,30,296.0,121.0,4.6,13.0,217.0,307.21,256.17
2016,5,19,17,45,259.0,103.0,4.6,13.0,176.0,256.0,212.24
2016,5,19,18,0,222.0,85.0,4.6,13.0,135.0,207.73,169.97
2016,5,19,18,15,173.5,66.5,4.55,12.5,99.5,157.13,125.49
2016,5,19,18,30,125.0,48.0,4.5,12.0,64.0,110.74,84.28
2016,5,19,18,45,62.5,30.0,4.45,12.0,38.0,58.92,35.63
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,90.0,18.5,4.2,11.0,27.5,14.42,0.0
2016,5,20,5,30,180.0,37.0,4.3,11.0,55.0,28.72,18.26
2016,5,20,5,45,290.5,49.5,4.4,11.5,97.0,37.48,27.38
2016,5,20,6,0,401.0,62.0,4.5,12.0,139.0,45.81,35.3
2016,5,20,6,15,470.5,71.0,4.5,12.0,188.0,50.86,40.15
2016,5,20,6,30,540.0,80.0,4.5,12.0,237.0,82.12,50.01
2016,5,20,6,45,592.5,85.5,4.5,12.5,289.0,118.91,71.43
2016,5,20,7,0,645.0,91.0,4.5,13.0,341.0,161.29,102.64
2016,5,20,7,15,680.0,96.5,4.5,13.0,393.0,205.79,139.98
2016,5,20,7,30,715.0,102.0,4.5,13.0,445.0,253.87,182.22
2016,5,20,7,45,529.5,162.5,4.5,13.5,432.0,289.83,220.64
2016,5,20,8,0,344.0,223.0,4.5,14.0,419.0,310.5,243.41
2016,5,20,8,15,578.0,168.5,4.5,14.0,531.0,368.13,289.02
2016,5,20,8,30,812.0,114.0,4.5,14.0,643.0,453.73,358.63
2016,5,20,8,45,826.0,117.5,4.5,14.5,686.5,502.68,399.51
2016,5,20,9,0,840.0,121.0,4.5,15.0,730.0,552.0,439.67
2016,5,20,9,15,851.5,123.0,4.55,15.0,769.0,598.68,477.81
2016,5,20,9,30,863.0,125.0,4.6,15.0,808.0,647.49,516.68
2016,5,20,9,45,878.0,123.5,4.7,15.5,843.0,692.12,551.02
2016,5,20,10,0,893.0,122.0,4.8,16.0,878.0,736.23,584.03
2016,5,20,10,15,899.0,123.5,4.8,16.0,905.0,775.75,612.19
2016,5,20,10,30,905.0,125.0,4.8,16.0,932.0,813.7,639.02
2016,5,20,10,45,907.0,127.5,4.85,16.0,951.5,847.64,663.09
2016,5,20,11,0,909.0,130.0,4.9,16.0,971.0,879.48,685.59
2016,5,20,11,15,911.5,130.5,4.9,16.0,983.5,907.63,705.1
2016,5,20,11,30,914.0,131.0,4.9,16.0,996.0,933.45,722.95
2016,5,20,11,45,914.0,132.0,4.95,16.0,1001.0,955.05,738.2
2016,5,20,12,0,914.0,133.0,5.0,16.0,1006.0,974.03,751.71
2016,5,20,12,15,913.5,133.0,4.95,16.0,1003.5,988.88,761.63
2016,5,20,12,30,913.0,133.0,4.9,16.0,1001.0,1000.93,769.68
2016,5,20,12,45,909.0,134.0,4.9,16.0,990.0,1007.76,774.62
2016,5,20,13,0,905.0,135.0,4.9,16.0,979.0,1011.67,777.67
2016,5,20,13,15,901.0,134.0,4.9,16.0,961.5,1010.62,777.42
2016,5,20,13,30,897.0,133.0,4.9,16.0,944.0,1006.61,775.27
2016,5,20,13,45,890.0,132.0,4.9,16.0,918.5,996.79,769.19
2016,5,20,14,0,883.0,131.0,4.9,16.0,893.0,984.14,761.28
2016,5,20,14,15,875.0,129.0,4.9,16.0,861.5,966.75,750.13
2016,5,20,14,30,867.0,127.0,4.9,16.0,830.0,946.74,737.22
2016,5,20,14,45,855.5,125.5,4.9,16.0,792.5,927.07,724.6
2016,5,20,15,0,844.0,124.0,4.9,16.0,755.0,899.66,706.46
2016,5,20,15,15,829.5,121.0,4.85,15.5,712.5,865.9,684.7
2016,5,20,15,30,815.0,118.0,4.8,15.0,670.0,830.37,661.48
2016,5,20,15,45,795.0,115.5,4.75,15.0,623.0,789.33,632.71
2016,5,20,16,0,775.0,113.0,4.7,15.0,576.0,747.26,602.93
2016,5,20,16,15,750.5,109.0,4.6,14.5,526.0,702.1,571.35
2016,5,20,16,30,726.0,105.0,4.5,14.0,476.0,654.17,537.12
2016,5,20,16,45,375.5,129.5,4.4,14.0,320.0,412.37,341.99
2016,5,20,17,0,25.0,154.0,4.3,14.0,164.0,171.71,139.12
2016,5,20,17,15,19.0,134.0,4.15,13.5,141.5,147.09,119.33
2016,5,20,17,30,13.0,114.0,4.0,13.0,119.0,122.84,99.21
2016,5,20,17,45,232.0,91.0,3.85,13.0,144.5,227.72,188.88
2016,5,20,18,0,451.0,68.0,3.7,13.0,170.0,302.9,248.27
2016,5,20,18,15,362.5,57.0,3.45,12.5,126.0,231.13,185.17
2016,5,20,18,30,274.0,46.0,3.2,12.0,82.0,169.75,130.52
2016,5,20,18,45,155.5,30.5,3.0,12.0,49.0,101.71,65.95
2016,5,20,19,0,37.0,15.0,2.8,12.0,16.0,24.94,0.0
2016,5,20,19,15,18.5,7.5,2.8,11.5,8.0,7.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,6.5,16.0,1.65,12.0,16.5,15.33,0.0
2016,5,21,5,30,13.0,32.0,1.8,12.0,33.0,29.58,19.06
2016,5,21,5,45,35.0,52.0,2.0,12.0,58.0,46.61,35.39
2016,5,21,6,0,57.0,72.0,2.2,12.0,83.0,63.29,50.86
2016,5,21,6,15,73.0,93.5,2.25,12.0,112.5,80.69,66.78
2016,5,21,6,30,89.0,115.0,2.3,12.0,142.0,99.83,77.34
2016,5,21,6,45,103.0,135.5,2.4,12.5,172.0,124.32,96.01
2016,5,21,7,0,117.0,156.0,2.5,13.0,202.0,150.39,116.46
2016,5,21,7,15,73.0,168.0,2.55,13.0,198.0,164.5,129.93
2016,5,21,7,30,29.0,180.0,2.6,13.0,194.0,169.69,135.73
2016,5,21,7,45,73.5,214.5,2.7,13.5,255.5,214.86,170.93
2016,5,21,8,0,118.0,249.0,2.8,14.0,317.0,260.2,206.22
2016,5,21,8,15,101.5,268.5,2.85,14.0,330.0,282.93,224.59
2016,5,21,8,30,85.0,288.0,2.9,14.0,343.0,299.57,237.78
2016,5,21,8,45,53.0,275.5,3.0,14.5,311.0,279.53,221.41
2016,5,21,9,0,21.0,263.0,3.1,15.0,279.0,259.87,205.09
2016,5,21,9,15,26.5,288.5,3.15,15.0,309.5,284.01,223.83
2016,5,21,9,30,32.0,314.0,3.2,15.0,340.0,313.0,246.12
2016,5,21,9,45,97.5,364.0,3.25,15.0,446.5,404.19,317.31
2016,5,21,10,0,163.0,414.0,3.3,15.0,553.0,497.88,388.86
2016,5,21,10,15,144.0,426.5,3.3,14.5,552.0,504.24,393.2
2016,5,21,10,30,125.0,439.0,3.3,14.0,551.0,509.1,396.75
2016,5,21,10,45,182.5,447.5,3.3,14.0,615.0,570.14,443.54
2016,5,21,11,0,240.0,456.0,3.3,14.0,679.0,634.43,491.86
2016,5,21,11,15,262.0,457.5,3.25,14.0,703.5,664.06,513.44
2016,5,21,11,30,284.0,459.0,3.2,14.0,728.0,695.29,536.2
2016,5,21,11,45,221.0,471.0,3.2,14.5,681.5,659.02,506.91
2016,5,21,12,0,158.0,483.0,3.2,15.0,635.0,620.16,475.94
2016,5,21,12,15,164.0,481.5,3.2,15.0,638.5,630.28,483.81
2016,5,21,12,30,170.0,480.0,3.2,15.0,642.0,639.98,491.13
2016,5,21,12,45,209.5,469.5,3.2,15.0,667.5,672.25,516.03
2016,5,21,13,0,249.0,459.0,3.2,15.0,693.0,709.42,544.09
2016,5,21,13,15,251.5,449.5,3.2,15.0,681.5,706.6,542.4
2016,5,21,13,30,254.0,440.0,3.2,15.0,670.0,702.68,540.25
2016,5,21,13,45,313.0,409.0,3.2,15.0,685.0,729.65,562.45
2016,5,21,14,0,372.0,378.0,3.2,15.0,700.0,754.32,582.75
2016,5,21,14,15,301.5,382.0,3.15,15.0,637.0,690.9,535.38
2016,5,21,14,30,231.0,386.0,3.1,15.0,574.0,619.75,482.41
2016,5,21,14,45,245.5,364.5,3.1,15.0,556.0,617.35,482.46
2016,5,21,15,0,260.0,343.0,3.1,15.0,538.0,604.87,474.82
2016,5,21,15,15,291.0,315.0,3.05,15.0,522.0,597.98,471.82
2016,5,21,15,30,322.0,287.0,3.0,15.0,506.0,588.37,466.73
2016,5,21,15,45,519.0,208.0,2.95,15.0,532.0,664.92,530.44
2016,5,21,16,0,716.0,129.0,2.9,15.0,558.0,722.51,577.17
2016,5,21,16,15,419.0,174.0,2.85,14.5,419.5,521.19,422.21
2016,5,21,16,30,122.0,219.0,2.8,14.0,281.0,327.29,265.42
2016,5,21,16,45,296.5,172.0,2.75,14.0,302.5,398.39,327.58
2016,5,21,17,0,471.0,125.0,2.7,14.0,324.0,455.34,375.57
2016,5,21,17,15,509.5,105.5,2.55,13.5,294.0,437.51,361.63
2016,5,21,17,30,548.0,86.0,2.4,13.0,264.0,418.87,346.27
2016,5,21,17,45,497.5,76.0,2.3,13.0,216.5,357.38,294.25
2016,5,21,18,0,447.0,66.0,2.2,13.0,169.0,299.71,244.19
2016,5,21,18,15,365.0,55.0,1.95,12.5,125.5,230.2,183.83
2016,5,21,18,30,283.0,44.0,1.7,12.0,82.0,170.85,131.18
2016,5,21,18,45,172.0,29.0,1.45,12.0,49.5,104.96,69.19
2016,5,21,19,0,61.0,14.0,1.2,12.0,17.0,35.6,0.0
2016,5,21,19,15,30.5,7.0,1.15,11.5,8.5,13.98,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.0,18.5,1.35,11.0,29.0,14.36,0.0
2016,5,22,5,30,204.0,37.0,1.6,11.0,58.0,28.61,18.46
2016,5,22,5,45,300.0,49.5,1.85,11.5,99.5,37.36,27.37
2016,5,22,6,0,396.0,62.0,2.1,12.0,141.0,45.67,35.24
2016,5,22,6,15,198.0,79.0,2.1,12.5,118.5,62.01,50.07
2016,5,22,6,30,0.0,96.0,2.1,13.0,96.0,88.93,70.38
2016,5,22,6,45,4.5,114.5,2.1,13.5,116.5,106.65,84.9
2016,5,22,7,0,9.0,133.0,2.1,14.0,137.0,124.91,99.56
2016,5,22,7,15,19.0,157.0,2.05,14.0,166.0,149.47,119.17
2016,5,22,7,30,29.0,181.0,2.0,14.0,195.0,170.63,135.85
2016,5,22,7,45,14.5,160.0,1.95,14.5,167.0,155.31,123.2
2016,5,22,8,0,0.0,139.0,1.9,15.0,139.0,132.71,104.55
2016,5,22,8,15,2.5,164.0,1.9,15.0,166.0,157.1,124.05
2016,5,22,8,30,5.0,189.0,1.9,15.0,193.0,181.8,143.5
2016,5,22,8,45,49.0,260.0,1.95,15.5,296.0,264.17,208.15
2016,5,22,9,0,93.0,331.0,2.0,16.0,399.0,353.65,276.6
2016,5,22,9,15,132.5,355.5,2.05,16.0,458.0,400.29,311.98
2016,5,22,9,30,172.0,380.0,2.1,16.0,517.0,454.59,353.02
2016,5,22,9,45,220.5,390.0,2.15,16.5,573.0,505.29,390.54
2016,5,22,10,0,269.0,400.0,2.2,17.0,629.0,556.38,427.94
2016,5,22,10,15,307.0,403.0,2.25,17.0,671.5,600.16,460.3
2016,5,22,10,30,345.0,406.0,2.3,17.0,714.0,646.05,493.94
2016,5,22,10,45,614.5,270.5,2.4,17.5,834.5,748.48,573.73
2016,5,22,11,0,884.0,135.0,2.5,18.0,955.0,864.97,656.3
2016,5,22,11,15,886.5,135.5,2.6,18.0,967.0,892.44,674.41
2016,5,22,11,30,889.0,136.0,2.7,18.0,979.0,917.66,691.81
2016,5,22,11,45,887.5,138.0,2.85,18.0,983.0,938.33,706.61
2016,5,22,12,0,886.0,140.0,3.0,18.0,987.0,956.42,719.76
2016,5,22,12,15,885.0,140.0,3.1,18.0,984.5,970.43,729.86
2016,5,22,12,30,884.0,140.0,3.2,18.0,982.0,981.72,738.27
2016,5,22,12,45,879.5,140.5,3.3,18.0,971.0,987.39,743.01
2016,5,22,13,0,875.0,141.0,3.4,18.0,960.0,990.21,745.98
2016,5,22,13,15,871.0,140.0,3.5,17.5,943.0,989.16,747.87
2016,5,22,13,30,867.0,139.0,3.6,17.0,926.0,985.26,747.95
2016,5,22,13,45,858.5,139.0,3.7,17.0,901.0,975.22,742.53
2016,5,22,14,0,850.0,139.0,3.8,17.0,876.0,962.49,735.35
2016,5,22,14,15,590.0,251.0,3.85,17.0,754.0,836.3,646.64
2016,5,22,14,30,330.0,363.0,3.9,17.0,632.0,696.16,539.29
2016,5,22,14,45,331.0,344.5,3.95,17.0,604.0,674.34,525.53
2016,5,22,15,0,332.0,326.0,4.0,17.0,576.0,651.18,510.01
2016,5,22,15,15,248.5,319.0,3.95,16.5,500.0,565.47,445.84
2016,5,22,15,30,165.0,312.0,3.9,16.0,424.0,473.99,376.12
2016,5,22,15,45,112.5,281.5,3.9,16.0,355.5,394.84,314.9
2016,5,22,16,0,60.0,251.0,3.9,16.0,287.0,309.51,247.5
2016,5,22,16,15,252.0,211.5,3.8,15.5,343.5,427.94,348.04
2016,5,22,16,30,444.0,172.0,3.7,15.0,400.0,523.81,427.93
2016,5,22,16,45,545.0,134.5,3.6,15.0,385.0,534.99,438.6
2016,5,22,17,0,646.0,97.0,3.5,15.0,370.0,540.88,444.67
2016,5,22,17,15,605.0,90.5,3.35,14.5,319.5,482.51,398.18
2016,5,22,17,30,564.0,84.0,3.2,14.0,269.0,426.46,352.51
2016,5,22,17,45,513.5,74.5,3.1,13.5,221.0,364.79,300.97
2016,5,22,18,0,463.0,65.0,3.0,13.0,173.0,306.91,250.99
2016,5,22,18,15,382.0,54.5,2.65,12.5,129.0,239.16,191.68
2016,5,22,18,30,301.0,44.0,2.3,12.0,85.0,177.94,137.19
2016,5,22,18,45,193.0,29.5,2.0,12.0,51.5,112.57,75.66
2016,5,22,19,0,85.0,15.0,1.7,12.0,18.0,47.44,0.0
2016,5,22,19,15,42.5,7.5,1.6,11.5,9.0,17.34,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
