Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,7.5,16.5,2.15,12.0,17.5,15.82,0.0
2016,5,23,5,30,15.0,33.0,2.3,12.0,35.0,30.48,20.01
2016,5,23,5,45,38.5,53.0,2.5,12.5,60.5,47.49,36.14
2016,5,23,6,0,62.0,73.0,2.7,13.0,86.0,61.13,48.79
2016,5,23,6,15,78.0,95.0,2.75,13.0,115.5,77.88,64.07
2016,5,23,6,30,94.0,117.0,2.8,13.0,145.0,102.09,78.71
2016,5,23,6,45,110.0,137.5,2.85,13.5,176.0,127.08,97.64
2016,5,23,7,0,126.0,158.0,2.9,14.0,207.0,153.83,118.52
2016,5,23,7,15,178.0,178.0,2.9,14.0,258.0,189.01,145.48
2016,5,23,7,30,230.0,198.0,2.9,14.0,309.0,224.76,173.53
2016,5,23,7,45,161.0,222.5,2.9,14.5,304.0,243.08,190.81
2016,5,23,8,0,92.0,247.0,2.9,15.0,299.0,254.59,201.39
2016,5,23,8,15,135.0,272.0,2.9,15.5,356.0,294.92,232.55
2016,5,23,8,30,178.0,297.0,2.9,16.0,413.0,344.0,270.41
2016,5,23,8,45,234.5,310.0,2.95,16.5,474.0,393.6,308.51
2016,5,23,9,0,291.0,323.0,3.0,17.0,535.0,443.88,346.95
2016,5,23,9,15,545.0,233.5,3.0,17.0,657.0,523.18,410.62
2016,5,23,9,30,799.0,144.0,3.0,17.0,779.0,625.67,491.34
2016,5,23,9,45,816.0,142.0,3.05,17.5,813.5,668.91,523.17
2016,5,23,10,0,833.0,140.0,3.1,18.0,848.0,711.98,554.55
2016,5,23,10,15,839.5,141.5,3.15,18.0,874.0,750.96,582.25
2016,5,23,10,30,846.0,143.0,3.2,18.0,900.0,787.26,607.44
2016,5,23,10,45,851.5,143.5,3.25,18.0,919.5,820.3,630.2
2016,5,23,11,0,857.0,144.0,3.3,18.0,939.0,851.56,651.67
2016,5,23,11,15,859.5,144.5,3.3,18.0,951.5,878.35,669.67
2016,5,23,11,30,862.0,145.0,3.3,18.0,964.0,902.96,686.18
2016,5,23,11,45,867.0,142.5,3.35,18.0,969.5,924.72,701.07
2016,5,23,12,0,872.0,140.0,3.4,18.0,975.0,944.16,714.44
2016,5,23,12,15,871.0,140.5,3.45,18.0,973.0,958.43,724.37
2016,5,23,12,30,870.0,141.0,3.5,18.0,971.0,970.05,732.63
2016,5,23,12,45,839.0,160.0,3.55,18.0,953.5,973.24,735.29
2016,5,23,13,0,808.0,179.0,3.6,18.0,936.0,969.5,733.41
2016,5,23,13,15,803.5,177.5,3.55,17.5,919.0,967.91,733.88
2016,5,23,13,30,799.0,176.0,3.5,17.0,902.0,963.61,732.59
2016,5,23,13,45,618.0,261.5,3.5,17.0,814.0,880.05,674.31
2016,5,23,14,0,437.0,347.0,3.5,17.0,726.0,791.69,607.38
2016,5,23,14,15,607.0,254.5,3.45,17.0,760.5,856.51,660.23
2016,5,23,14,30,777.0,162.0,3.4,17.0,795.0,908.08,698.05
2016,5,23,14,45,771.0,156.0,3.35,17.0,760.5,884.91,682.32
2016,5,23,15,0,765.0,150.0,3.3,17.0,726.0,859.46,665.6
2016,5,23,15,15,750.5,146.5,3.2,17.0,685.0,830.4,646.03
2016,5,23,15,30,736.0,143.0,3.1,17.0,644.0,796.55,623.01
2016,5,23,15,45,722.0,136.5,3.05,17.0,600.0,758.4,597.04
2016,5,23,16,0,708.0,130.0,3.0,17.0,556.0,719.03,569.97
2016,5,23,16,15,683.5,125.0,2.95,16.5,508.0,672.4,538.2
2016,5,23,16,30,659.0,120.0,2.9,16.0,460.0,625.71,504.92
2016,5,23,16,45,634.5,112.0,2.9,16.0,411.5,575.85,467.54
2016,5,23,17,0,610.0,104.0,2.9,16.0,363.0,526.47,429.6
2016,5,23,17,15,568.0,97.0,2.8,15.5,313.5,468.35,384.07
2016,5,23,17,30,526.0,90.0,2.7,15.0,264.0,412.65,339.16
2016,5,23,17,45,477.0,79.5,2.6,15.0,216.5,352.24,288.55
2016,5,23,18,0,428.0,69.0,2.5,15.0,169.0,293.37,237.95
2016,5,23,18,15,348.0,57.5,2.35,14.5,126.0,227.17,180.79
2016,5,23,18,30,268.0,46.0,2.2,14.0,83.0,168.48,129.2
2016,5,23,18,45,168.0,31.0,2.1,13.5,50.5,106.57,72.19
2016,5,23,19,0,68.0,16.0,2.0,13.0,18.0,40.69,0.0
2016,5,23,19,15,34.0,8.0,2.0,13.0,9.0,15.89,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.0,2.35,12.0,29.5,13.89,0.0
2016,5,24,5,30,221.0,36.0,2.5,12.0,59.0,27.69,17.75
2016,5,24,5,45,319.5,47.5,2.7,12.5,101.0,35.65,25.78
2016,5,24,6,0,418.0,59.0,2.9,13.0,143.0,43.24,32.95
2016,5,24,6,15,248.0,87.0,2.9,13.0,141.0,68.46,55.72
2016,5,24,6,30,78.0,115.0,2.9,13.0,139.0,104.25,80.98
2016,5,24,6,45,89.0,136.5,2.95,13.5,168.0,128.76,99.91
2016,5,24,7,0,100.0,158.0,3.0,14.0,197.0,150.27,116.71
2016,5,24,7,15,58.0,164.5,3.0,14.0,188.5,159.3,125.84
2016,5,24,7,30,16.0,171.0,3.0,14.0,180.0,163.52,130.66
2016,5,24,7,45,24.5,196.0,3.05,14.5,210.0,190.1,151.56
2016,5,24,8,0,33.0,221.0,3.1,15.0,240.0,212.73,169.06
2016,5,24,8,15,19.5,207.0,3.1,15.0,218.5,202.81,160.91
2016,5,24,8,30,6.0,193.0,3.1,15.0,197.0,185.94,147.07
2016,5,24,8,45,6.0,197.5,3.15,15.5,202.0,190.97,150.52
2016,5,24,9,0,6.0,202.0,3.2,16.0,207.0,195.93,153.86
2016,5,24,9,15,7.0,209.5,3.2,16.0,215.0,204.21,160.14
2016,5,24,9,30,8.0,217.0,3.2,16.0,223.0,212.58,166.48
2016,5,24,9,45,427.5,177.5,3.25,16.5,540.5,443.62,354.63
2016,5,24,10,0,847.0,138.0,3.3,17.0,858.0,721.98,566.43
2016,5,24,10,15,854.0,139.5,3.35,17.0,885.0,760.52,592.16
2016,5,24,10,30,861.0,141.0,3.4,17.0,912.0,797.67,618.07
2016,5,24,10,45,867.0,141.5,3.45,17.5,932.0,831.56,640.31
2016,5,24,11,0,873.0,142.0,3.5,18.0,952.0,863.67,661.15
2016,5,24,11,15,876.0,142.5,3.5,18.0,965.0,891.29,679.73
2016,5,24,11,30,879.0,143.0,3.5,18.0,978.0,916.72,696.79
2016,5,24,11,45,882.0,142.0,3.55,18.0,983.5,938.44,711.64
2016,5,24,12,0,885.0,141.0,3.6,18.0,989.0,957.74,724.9
2016,5,24,12,15,884.5,141.0,3.6,18.0,987.0,972.2,734.63
2016,5,24,12,30,884.0,141.0,3.6,18.0,985.0,983.99,742.65
2016,5,24,12,45,877.5,143.5,3.65,18.0,974.0,989.72,747.03
2016,5,24,13,0,871.0,146.0,3.7,18.0,963.0,992.62,749.66
2016,5,24,13,15,867.0,145.0,3.7,18.0,945.5,991.64,749.45
2016,5,24,13,30,863.0,144.0,3.7,18.0,928.0,987.82,747.46
2016,5,24,13,45,858.0,142.0,3.7,18.0,904.0,979.21,742.34
2016,5,24,14,0,853.0,140.0,3.7,18.0,880.0,967.83,735.48
2016,5,24,14,15,844.5,138.0,3.7,17.5,849.5,956.12,729.89
2016,5,24,14,30,836.0,136.0,3.7,17.0,819.0,936.26,718.7
2016,5,24,14,45,829.0,131.5,3.7,17.0,783.0,912.65,703.61
2016,5,24,15,0,822.0,127.0,3.7,17.0,747.0,886.65,686.86
2016,5,24,15,15,808.0,124.5,3.65,17.0,705.5,854.47,665.42
2016,5,24,15,30,794.0,122.0,3.6,17.0,664.0,820.55,642.67
2016,5,24,15,45,779.5,117.0,3.6,17.0,619.0,781.94,616.62
2016,5,24,16,0,765.0,112.0,3.6,17.0,574.0,742.02,589.35
2016,5,24,16,15,404.0,159.0,3.55,16.5,401.0,494.47,400.33
2016,5,24,16,30,43.0,206.0,3.5,16.0,228.0,247.23,198.24
2016,5,24,16,45,41.5,184.5,3.45,16.0,204.0,222.61,179.51
2016,5,24,17,0,40.0,163.0,3.4,16.0,180.0,197.89,159.88
2016,5,24,17,15,34.0,142.5,3.3,15.5,156.0,171.52,138.73
2016,5,24,17,30,28.0,122.0,3.2,15.0,132.0,145.47,117.45
2016,5,24,17,45,20.5,102.0,3.15,14.5,108.5,114.71,91.79
2016,5,24,18,0,13.0,82.0,3.1,14.0,85.0,89.94,70.75
2016,5,24,18,15,6.5,62.0,2.95,13.5,63.5,66.01,50.13
2016,5,24,18,30,0.0,42.0,2.8,13.0,42.0,42.26,29.57
2016,5,24,18,45,0.0,26.0,2.65,13.0,26.0,25.54,14.1
2016,5,24,19,0,0.0,10.0,2.5,13.0,10.0,9.64,0.0
2016,5,24,19,15,0.0,5.0,2.45,12.5,5.0,4.91,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.5,2.25,12.0,30.0,14.28,0.02
2016,5,25,5,30,223.0,37.0,2.4,12.0,60.0,28.48,18.49
2016,5,25,5,45,318.5,48.0,2.55,12.5,101.5,36.01,26.12
2016,5,25,6,0,414.0,59.0,2.7,13.0,143.0,43.13,32.86
2016,5,25,6,15,207.0,53.5,2.7,13.0,95.5,38.31,28.81
2016,5,25,6,30,0.0,48.0,2.7,13.0,48.0,46.36,34.21
2016,5,25,6,45,0.0,58.0,2.7,13.5,58.0,56.04,42.36
2016,5,25,7,0,0.0,68.0,2.7,14.0,68.0,65.73,50.37
2016,5,25,7,15,0.0,94.5,2.7,14.0,94.5,90.72,71.22
2016,5,25,7,30,0.0,121.0,2.7,14.0,121.0,115.31,91.44
2016,5,25,7,45,1.0,145.5,2.75,14.5,146.5,138.4,109.92
2016,5,25,8,0,2.0,170.0,2.8,15.0,172.0,161.65,128.28
2016,5,25,8,15,1.5,169.5,2.9,15.0,171.0,161.79,127.99
2016,5,25,8,30,1.0,169.0,3.0,15.0,170.0,161.7,127.58
2016,5,25,8,45,4.0,186.5,3.1,15.5,189.5,179.85,141.63
2016,5,25,9,0,7.0,204.0,3.2,16.0,209.0,198.33,155.8
2016,5,25,9,15,78.5,292.5,3.25,16.0,355.0,317.86,250.44
2016,5,25,9,30,150.0,381.0,3.3,16.0,501.0,442.41,346.22
2016,5,25,9,45,155.5,398.5,3.35,16.5,527.0,470.51,366.16
2016,5,25,10,0,161.0,416.0,3.4,17.0,553.0,498.96,386.55
2016,5,25,10,15,232.0,418.0,3.45,17.0,622.5,562.01,434.76
2016,5,25,10,30,303.0,420.0,3.5,17.0,692.0,627.32,483.99
2016,5,25,10,45,597.0,272.5,3.55,17.0,822.5,737.68,572.56
2016,5,25,11,0,891.0,125.0,3.6,17.0,953.0,863.47,664.74
2016,5,25,11,15,639.5,269.5,3.6,17.0,868.5,811.11,624.58
2016,5,25,11,30,388.0,414.0,3.6,17.0,784.0,745.22,569.84
2016,5,25,11,45,409.0,396.5,3.6,17.0,788.5,760.36,581.98
2016,5,25,12,0,430.0,379.0,3.6,17.0,793.0,774.71,593.04
2016,5,25,12,15,666.0,251.0,3.6,17.0,888.5,881.75,676.32
2016,5,25,12,30,902.0,123.0,3.6,17.0,984.0,984.08,746.26
2016,5,25,12,45,893.5,126.5,3.65,17.0,972.5,988.9,749.27
2016,5,25,13,0,885.0,130.0,3.7,17.0,961.0,990.84,751.25
2016,5,25,13,15,881.5,129.0,3.75,17.0,944.0,990.23,751.64
2016,5,25,13,30,878.0,128.0,3.8,17.0,927.0,986.74,750.2
2016,5,25,13,45,876.5,124.5,3.85,17.5,904.0,979.76,745.08
2016,5,25,14,0,875.0,121.0,3.9,18.0,881.0,969.89,738.12
2016,5,25,14,15,868.0,119.0,3.95,18.0,851.0,953.54,728.21
2016,5,25,14,30,861.0,117.0,4.0,18.0,821.0,934.57,716.56
2016,5,25,14,45,855.0,113.0,4.05,18.0,786.0,911.87,702.34
2016,5,25,15,0,849.0,109.0,4.1,18.0,751.0,886.73,686.4
2016,5,25,15,15,836.5,107.0,4.1,17.5,710.0,855.75,667.28
2016,5,25,15,30,824.0,105.0,4.1,17.0,669.0,828.09,650.4
2016,5,25,15,45,469.0,186.0,4.1,17.0,502.5,601.73,481.35
2016,5,25,16,0,114.0,267.0,4.1,17.0,336.0,378.93,301.94
2016,5,25,16,15,111.5,245.0,4.05,16.5,308.0,350.93,282.03
2016,5,25,16,30,109.0,223.0,4.0,16.0,280.0,322.67,260.94
2016,5,25,16,45,403.5,153.0,3.95,16.0,331.0,460.75,378.03
2016,5,25,17,0,698.0,83.0,3.9,16.0,382.0,561.0,460.89
2016,5,25,17,15,660.0,78.0,3.8,15.5,331.5,504.04,415.31
2016,5,25,17,30,622.0,73.0,3.7,15.0,281.0,449.12,370.75
2016,5,25,17,45,562.5,67.5,3.6,14.5,231.0,384.74,317.05
2016,5,25,18,0,503.0,62.0,3.5,14.0,181.0,324.86,265.48
2016,5,25,18,15,422.0,53.0,3.35,13.5,136.5,256.65,205.95
2016,5,25,18,30,341.0,44.0,3.2,13.0,92.0,195.62,151.57
2016,5,25,18,45,210.5,31.0,3.05,13.0,57.0,120.79,84.13
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,51.26,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,18.43,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,20.0,2.75,12.0,29.5,15.48,1.19
2016,5,26,5,30,181.0,40.0,2.8,12.0,59.0,30.91,20.61
2016,5,26,5,45,272.5,53.5,2.9,12.5,100.0,40.39,29.98
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,49.39,38.43
2016,5,26,6,15,429.0,76.5,3.0,13.5,188.0,57.35,45.74
2016,5,26,6,30,494.0,86.0,3.0,14.0,235.0,90.52,56.03
2016,5,26,6,45,541.5,93.5,3.0,14.5,284.5,126.54,78.59
2016,5,26,7,0,589.0,101.0,3.0,15.0,334.0,167.59,109.41
2016,5,26,7,15,623.5,107.0,2.95,15.0,384.0,209.67,144.5
2016,5,26,7,30,658.0,113.0,2.9,15.0,434.0,255.29,183.95
2016,5,26,7,45,686.0,117.5,2.9,15.5,483.0,301.06,223.88
2016,5,26,8,0,714.0,122.0,2.9,16.0,532.0,349.4,265.59
2016,5,26,8,15,734.5,125.5,2.85,16.5,578.5,396.29,305.54
2016,5,26,8,30,755.0,129.0,2.8,17.0,625.0,447.75,347.97
2016,5,26,8,45,772.5,131.5,2.8,17.5,668.5,494.71,386.02
2016,5,26,9,0,790.0,134.0,2.8,18.0,712.0,542.44,423.62
2016,5,26,9,15,802.0,137.0,2.75,18.0,750.0,588.0,459.24
2016,5,26,9,30,814.0,140.0,2.7,18.0,788.0,633.41,493.89
2016,5,26,9,45,817.0,146.0,2.7,18.5,819.0,675.29,524.24
2016,5,26,10,0,820.0,152.0,2.7,19.0,850.0,715.95,552.96
2016,5,26,10,15,827.0,153.5,2.7,19.5,876.5,754.02,578.7
2016,5,26,10,30,834.0,155.0,2.7,20.0,903.0,790.82,602.46
2016,5,26,10,45,839.5,156.0,2.7,20.5,923.0,824.51,623.79
2016,5,26,11,0,845.0,157.0,2.7,21.0,943.0,856.51,643.76
2016,5,26,11,15,848.0,157.5,2.7,21.0,956.0,884.05,661.81
2016,5,26,11,30,851.0,158.0,2.7,21.0,969.0,907.08,676.81
2016,5,26,11,45,853.5,158.0,2.75,21.0,974.5,928.8,691.38
2016,5,26,12,0,856.0,158.0,2.8,21.0,980.0,948.2,704.46
2016,5,26,12,15,856.0,157.5,2.85,21.0,977.5,962.37,714.14
2016,5,26,12,30,856.0,157.0,2.9,21.0,975.0,973.96,722.25
2016,5,26,12,45,865.0,149.0,2.95,21.5,969.0,984.24,728.21
2016,5,26,13,0,874.0,141.0,3.0,22.0,963.0,991.74,732.43
2016,5,26,13,15,870.5,140.0,3.05,22.0,946.0,991.23,732.91
2016,5,26,13,30,867.0,139.0,3.1,22.0,929.0,987.88,731.69
2016,5,26,13,45,862.0,137.5,3.15,22.0,905.5,979.76,727.42
2016,5,26,14,0,857.0,136.0,3.2,22.0,882.0,968.87,721.44
2016,5,26,14,15,849.5,134.0,3.25,22.0,852.0,952.4,711.8
2016,5,26,14,30,842.0,132.0,3.3,22.0,822.0,939.01,704.33
2016,5,26,14,45,830.5,130.5,3.4,22.0,785.5,914.43,689.59
2016,5,26,15,0,819.0,129.0,3.5,22.0,749.0,887.68,673.34
2016,5,26,15,15,806.0,126.5,3.5,21.5,708.0,856.5,654.61
2016,5,26,15,30,793.0,124.0,3.5,21.0,667.0,823.54,634.46
2016,5,26,15,45,774.5,121.0,3.55,20.5,622.0,783.91,609.53
2016,5,26,16,0,756.0,118.0,3.6,20.0,577.0,743.21,583.42
2016,5,26,16,15,733.5,113.5,3.55,19.5,528.5,699.88,554.5
2016,5,26,16,30,711.0,109.0,3.5,19.0,480.0,653.49,522.77
2016,5,26,16,45,680.0,104.5,3.5,18.5,429.5,601.21,484.74
2016,5,26,17,0,649.0,100.0,3.5,18.0,379.0,549.81,446.23
2016,5,26,17,15,608.5,93.5,3.4,17.5,328.5,491.53,400.94
2016,5,26,17,30,568.0,87.0,3.3,17.0,278.0,435.49,356.08
2016,5,26,17,45,507.0,79.5,3.25,16.5,228.5,370.15,302.39
2016,5,26,18,0,446.0,72.0,3.2,16.0,179.0,309.4,250.9
2016,5,26,18,15,364.5,61.0,3.05,15.0,135.0,240.04,191.66
2016,5,26,18,30,283.0,50.0,2.9,14.0,91.0,180.27,139.43
2016,5,26,18,45,171.5,34.5,2.75,13.5,56.5,112.74,79.15
2016,5,26,19,0,60.0,19.0,2.6,13.0,22.0,43.2,0.0
2016,5,26,19,15,30.0,9.5,2.6,12.5,11.0,16.57,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,89.0,20.5,2.2,12.0,30.0,15.87,1.96
2016,5,27,5,30,178.0,41.0,2.2,12.0,60.0,31.71,21.35
2016,5,27,5,45,273.5,54.5,2.25,12.5,102.0,41.16,30.69
2016,5,27,6,0,369.0,68.0,2.3,13.0,144.0,50.14,39.11
2016,5,27,6,15,434.0,78.0,2.25,13.5,191.0,59.21,47.4
2016,5,27,6,30,499.0,88.0,2.2,14.0,238.0,93.29,57.95
2016,5,27,6,45,552.5,94.0,2.15,14.5,289.0,128.82,79.89
2016,5,27,7,0,606.0,100.0,2.1,15.0,340.0,170.02,110.53
2016,5,27,7,15,640.5,106.0,2.0,15.5,391.0,212.95,145.96
2016,5,27,7,30,675.0,112.0,1.9,16.0,442.0,259.41,185.49
2016,5,27,7,45,706.0,114.5,1.8,16.5,492.0,305.17,224.84
2016,5,27,8,0,737.0,117.0,1.7,17.0,542.0,353.78,266.06
2016,5,27,8,15,757.0,121.0,1.6,17.5,589.0,405.21,308.64
2016,5,27,8,30,777.0,125.0,1.5,18.0,636.0,454.56,348.4
2016,5,27,8,45,795.5,126.0,1.4,19.0,679.5,501.65,384.51
2016,5,27,9,0,814.0,127.0,1.3,20.0,723.0,549.57,419.77
2016,5,27,9,15,825.5,129.5,1.25,20.5,761.0,595.4,453.24
2016,5,27,9,30,837.0,132.0,1.2,21.0,799.0,640.99,485.42
2016,5,27,9,45,853.0,129.5,1.2,21.5,833.5,686.47,517.04
2016,5,27,10,0,869.0,127.0,1.2,22.0,868.0,729.32,545.82
2016,5,27,10,15,875.0,128.5,1.2,22.5,894.5,767.8,569.58
2016,5,27,10,30,881.0,130.0,1.2,23.0,921.0,804.8,592.04
2016,5,27,10,45,887.5,129.5,1.3,24.0,941.0,838.7,612.25
2016,5,27,11,0,894.0,129.0,1.4,25.0,961.0,870.79,631.09
2016,5,27,11,15,896.5,129.5,1.55,25.0,973.5,898.43,650.04
2016,5,27,11,30,899.0,130.0,1.7,25.0,986.0,923.81,667.59
2016,5,27,11,45,901.0,129.5,1.85,25.5,991.5,945.4,681.41
2016,5,27,12,0,903.0,129.0,2.0,26.0,997.0,964.5,693.66
2016,5,27,12,15,902.5,129.0,2.15,26.0,994.5,979.15,704.47
2016,5,27,12,30,902.0,129.0,2.3,26.0,992.0,991.07,713.65
2016,5,27,12,45,898.5,129.0,2.45,26.5,981.5,997.3,717.86
2016,5,27,13,0,895.0,129.0,2.6,27.0,971.0,1000.65,720.32
2016,5,27,13,15,891.0,128.5,2.7,26.5,954.0,1000.12,722.77
2016,5,27,13,30,887.0,128.0,2.8,26.0,937.0,996.69,723.47
2016,5,27,13,45,880.0,127.5,2.95,26.0,912.5,987.5,719.51
2016,5,27,14,0,873.0,127.0,3.1,26.0,888.0,975.54,713.79
2016,5,27,14,15,865.5,125.5,3.15,26.0,857.5,959.37,704.58
2016,5,27,14,30,858.0,124.0,3.2,26.0,827.0,940.61,693.71
2016,5,27,14,45,846.5,122.5,3.3,26.0,790.5,915.71,679.09
2016,5,27,15,0,835.0,121.0,3.4,26.0,754.0,894.09,666.64
2016,5,27,15,15,822.0,118.5,3.4,25.5,713.0,862.55,648.02
2016,5,27,15,30,809.0,116.0,3.4,25.0,672.0,829.2,628.02
2016,5,27,15,45,791.0,113.0,3.45,25.0,626.5,789.55,602.42
2016,5,27,16,0,773.0,110.0,3.5,25.0,581.0,748.78,575.73
2016,5,27,16,15,751.5,106.5,3.45,24.5,532.5,703.89,546.37
2016,5,27,16,30,730.0,103.0,3.4,24.0,484.0,661.25,518.13
2016,5,27,16,45,699.0,99.0,3.35,23.5,433.5,608.86,481.11
2016,5,27,17,0,668.0,95.0,3.3,23.0,383.0,557.32,443.25
2016,5,27,17,15,629.0,89.0,3.15,22.0,332.5,499.76,400.18
2016,5,27,17,30,590.0,83.0,3.0,21.0,282.0,444.29,357.28
2016,5,27,17,45,533.5,75.5,2.85,20.5,233.0,380.37,305.56
2016,5,27,18,0,477.0,68.0,2.7,20.0,184.0,320.66,255.73
2016,5,27,18,15,398.0,58.0,2.35,19.0,139.0,253.07,198.73
2016,5,27,18,30,319.0,48.0,2.0,18.0,94.0,191.87,146.05
2016,5,27,18,45,207.5,33.5,1.7,17.5,59.0,123.53,85.98
2016,5,27,19,0,96.0,19.0,1.4,17.0,24.0,57.98,0.0
2016,5,27,19,15,48.0,9.5,1.3,16.5,12.0,20.99,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,117.0,18.5,0.8,14.5,31.5,14.22,1.56
2016,5,28,5,30,234.0,37.0,0.9,15.0,63.0,28.37,18.34
2016,5,28,5,45,325.0,48.5,1.05,15.5,104.5,36.29,26.11
2016,5,28,6,0,416.0,60.0,1.2,16.0,146.0,43.77,33.07
2016,5,28,6,15,478.5,69.0,1.3,16.5,193.5,52.44,40.89
2016,5,28,6,30,541.0,78.0,1.4,17.0,241.0,87.31,50.71
2016,5,28,6,45,587.0,84.0,1.55,17.5,291.5,124.31,73.66
2016,5,28,7,0,633.0,90.0,1.7,18.0,342.0,166.17,104.9
2016,5,28,7,15,666.0,95.5,1.75,18.5,392.5,209.73,140.7
2016,5,28,7,30,699.0,101.0,1.8,19.0,443.0,256.64,180.48
2016,5,28,7,45,725.0,105.0,1.85,20.0,493.0,303.36,220.21
2016,5,28,8,0,751.0,109.0,1.9,21.0,543.0,355.59,263.65
2016,5,28,8,15,770.5,112.5,1.9,21.5,589.5,403.55,303.45
2016,5,28,8,30,790.0,116.0,1.9,22.0,636.0,452.84,343.24
2016,5,28,8,45,805.0,119.0,1.9,22.5,679.5,500.6,380.78
2016,5,28,9,0,820.0,122.0,1.9,23.0,723.0,548.85,417.55
2016,5,28,9,15,831.5,124.5,1.9,23.5,761.5,594.9,451.64
2016,5,28,9,30,843.0,127.0,1.9,24.0,800.0,640.71,484.57
2016,5,28,9,45,851.5,129.5,1.95,25.0,833.0,686.01,515.45
2016,5,28,10,0,860.0,132.0,2.0,26.0,866.0,728.05,543.19
2016,5,28,10,15,866.5,133.5,2.0,26.0,892.5,766.59,568.35
2016,5,28,10,30,873.0,135.0,2.0,26.0,919.0,803.69,592.33
2016,5,28,10,45,877.0,136.5,2.05,26.5,939.0,837.18,612.95
2016,5,28,11,0,881.0,138.0,2.1,27.0,959.0,868.77,632.17
2016,5,28,11,15,693.0,262.5,2.1,27.0,913.5,851.7,619.41
2016,5,28,11,30,505.0,387.0,2.1,27.0,868.0,824.24,595.37
2016,5,28,11,45,696.5,264.0,2.15,27.0,931.5,894.14,648.21
2016,5,28,12,0,888.0,141.0,2.2,27.0,995.0,962.59,692.34
2016,5,28,12,15,709.5,259.5,2.25,27.0,941.5,932.14,672.61
2016,5,28,12,30,531.0,378.0,2.3,27.0,888.0,890.8,640.91
2016,5,28,12,45,696.5,266.0,2.4,27.5,927.0,947.82,683.8
2016,5,28,13,0,862.0,154.0,2.5,28.0,966.0,994.02,712.74
2016,5,28,13,15,858.0,153.0,2.55,27.5,949.0,993.17,714.09
2016,5,28,13,30,854.0,152.0,2.6,27.0,932.0,989.51,714.21
2016,5,28,13,45,695.5,235.5,2.7,27.0,860.0,930.69,677.66
2016,5,28,14,0,537.0,319.0,2.8,27.0,788.0,860.47,629.0
2016,5,28,14,15,546.5,298.0,2.85,27.0,761.0,844.72,620.84
2016,5,28,14,30,556.0,277.0,2.9,27.0,734.0,826.57,610.6
2016,5,28,14,45,678.5,209.0,3.0,27.0,741.5,863.41,640.26
2016,5,28,15,0,801.0,141.0,3.1,27.0,749.0,885.88,656.98
2016,5,28,15,15,787.0,138.0,3.15,26.5,708.0,853.77,638.04
2016,5,28,15,30,773.0,135.0,3.2,26.0,667.0,819.96,618.12
2016,5,28,15,45,693.5,146.0,3.25,25.5,599.0,749.27,571.98
2016,5,28,16,0,614.0,157.0,3.3,25.0,531.0,677.96,523.73
2016,5,28,16,15,617.5,140.0,3.3,24.5,490.0,642.69,500.93
2016,5,28,16,30,621.0,123.0,3.3,24.0,449.0,605.42,475.84
2016,5,28,16,45,457.5,143.0,3.3,23.5,370.0,488.24,387.01
2016,5,28,17,0,294.0,163.0,3.3,23.0,291.0,378.93,301.83
2016,5,28,17,15,265.5,148.0,3.05,22.0,252.5,334.05,267.7
2016,5,28,17,30,237.0,133.0,2.8,21.0,214.0,291.13,234.01
2016,5,28,17,45,214.0,112.5,2.6,20.5,176.5,246.56,197.85
2016,5,28,18,0,191.0,92.0,2.4,20.0,139.0,203.56,162.1
2016,5,28,18,15,239.5,71.0,2.1,19.0,116.0,192.47,151.27
2016,5,28,18,30,288.0,50.0,1.8,18.0,93.0,182.87,139.52
2016,5,28,18,45,185.5,35.0,1.55,17.5,58.5,118.3,82.9
2016,5,28,19,0,83.0,20.0,1.3,17.0,24.0,51.62,2.98
2016,5,28,19,15,41.5,10.0,1.3,16.5,12.0,19.97,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,19.0,2.25,12.5,32.5,14.61,2.2
2016,5,29,5,30,238.0,38.0,2.3,13.0,65.0,29.16,19.19
2016,5,29,5,45,331.0,49.5,2.4,13.5,107.0,37.06,27.0
2016,5,29,6,0,424.0,61.0,2.5,14.0,149.0,44.63,34.09
2016,5,29,6,15,487.5,69.5,2.45,14.5,197.0,53.57,42.22
2016,5,29,6,30,551.0,78.0,2.4,15.0,245.0,88.52,51.63
2016,5,29,6,45,597.0,84.5,2.35,15.5,296.0,126.46,75.62
2016,5,29,7,0,643.0,91.0,2.3,16.0,347.0,169.24,107.97
2016,5,29,7,15,676.0,96.0,2.25,16.5,398.0,212.86,144.21
2016,5,29,7,30,709.0,101.0,2.2,17.0,449.0,259.82,184.46
2016,5,29,7,45,734.5,105.0,2.15,17.5,498.5,306.87,225.26
2016,5,29,8,0,760.0,109.0,2.1,18.0,548.0,359.36,269.83
2016,5,29,8,15,779.5,112.5,2.1,18.5,595.0,407.74,310.51
2016,5,29,8,30,799.0,116.0,2.1,19.0,642.0,457.44,351.17
2016,5,29,8,45,813.5,119.0,2.1,20.0,685.5,505.35,388.62
2016,5,29,9,0,828.0,122.0,2.1,21.0,729.0,553.69,425.1
2016,5,29,9,15,839.5,124.0,2.15,21.0,767.5,599.61,460.59
2016,5,29,9,30,851.0,126.0,2.2,21.0,806.0,647.64,496.72
2016,5,29,9,45,859.0,128.0,2.3,21.5,838.5,690.12,527.47
2016,5,29,10,0,867.0,130.0,2.4,22.0,871.0,731.62,556.68
2016,5,29,10,15,873.5,131.5,2.45,22.5,897.5,770.39,581.82
2016,5,29,10,30,880.0,133.0,2.5,23.0,924.0,807.71,605.7
2016,5,29,10,45,883.0,135.0,2.65,23.5,943.5,841.06,627.35
2016,5,29,11,0,886.0,137.0,2.8,24.0,963.0,872.44,647.57
2016,5,29,11,15,888.5,137.5,2.85,24.0,975.5,899.91,665.68
2016,5,29,11,30,891.0,138.0,2.9,24.0,988.0,925.14,682.33
2016,5,29,11,45,890.0,140.0,2.95,24.0,992.5,946.28,696.3
2016,5,29,12,0,889.0,142.0,3.0,24.0,997.0,964.89,708.69
2016,5,29,12,15,888.5,142.0,3.0,24.0,995.0,979.46,718.11
2016,5,29,12,30,888.0,142.0,3.0,24.0,993.0,991.35,725.89
2016,5,29,12,45,877.0,147.5,3.05,24.5,981.0,995.78,727.9
2016,5,29,13,0,866.0,153.0,3.1,25.0,969.0,997.38,728.23
2016,5,29,13,15,862.5,152.0,3.15,25.0,952.5,997.03,728.85
2016,5,29,13,30,859.0,151.0,3.2,25.0,936.0,993.88,727.75
2016,5,29,13,45,854.0,149.0,3.25,25.0,912.5,991.2,727.1
2016,5,29,14,0,849.0,147.0,3.3,25.0,889.0,980.15,721.04
2016,5,29,14,15,841.0,145.0,3.3,24.5,858.5,963.53,712.47
2016,5,29,14,30,833.0,143.0,3.3,24.0,828.0,944.36,702.26
2016,5,29,14,45,824.5,139.5,3.3,24.0,792.5,920.69,687.67
2016,5,29,15,0,816.0,136.0,3.3,24.0,757.0,894.72,671.54
2016,5,29,15,15,802.5,133.5,3.25,23.5,716.0,863.27,652.6
2016,5,29,15,30,789.0,131.0,3.2,23.0,675.0,830.07,632.31
2016,5,29,15,45,774.0,126.0,3.15,23.0,630.0,791.35,606.76
2016,5,29,16,0,759.0,121.0,3.1,23.0,585.0,751.34,580.09
2016,5,29,16,15,736.0,117.0,3.05,22.5,536.5,708.27,551.99
2016,5,29,16,30,713.0,113.0,3.0,22.0,488.0,662.04,521.06
2016,5,29,16,45,685.5,107.0,2.95,22.0,438.0,610.4,483.32
2016,5,29,17,0,658.0,101.0,2.9,22.0,388.0,559.36,445.1
2016,5,29,17,15,617.5,95.0,2.75,21.0,337.0,501.22,401.67
2016,5,29,17,30,577.0,89.0,2.6,20.0,286.0,445.27,358.5
2016,5,29,17,45,523.0,80.5,2.5,19.5,236.5,381.94,307.48
2016,5,29,18,0,469.0,72.0,2.4,19.0,187.0,322.6,258.11
2016,5,29,18,15,388.5,61.5,2.25,18.0,142.0,252.55,199.37
2016,5,29,18,30,308.0,51.0,2.1,17.0,97.0,192.22,147.48
2016,5,29,18,45,198.0,36.0,2.0,16.5,61.5,124.0,87.97
2016,5,29,19,0,88.0,21.0,1.9,16.0,26.0,54.74,7.97
2016,5,29,19,15,44.0,10.5,2.0,15.5,13.0,21.14,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,1.4,11.5,4.5,0.0,0.0
2016,5,30,5,0,28.0,9.0,1.5,12.0,9.0,8.85,0.0
2016,5,30,5,15,147.5,23.5,1.65,12.5,38.5,18.3,4.61
2016,5,30,5,30,267.0,38.0,1.8,13.0,68.0,29.14,19.23
2016,5,30,5,45,361.5,48.0,1.95,13.5,110.5,36.03,26.11
2016,5,30,6,0,456.0,58.0,2.1,14.0,153.0,41.81,31.61
2016,5,30,6,15,518.5,66.0,2.05,14.5,201.5,51.37,34.19
2016,5,30,6,30,581.0,74.0,2.0,15.0,250.0,87.39,49.49
2016,5,30,6,45,626.0,79.5,2.0,15.5,301.5,125.86,73.81
2016,5,30,7,0,671.0,85.0,2.0,16.0,353.0,169.08,106.59
2016,5,30,7,15,703.0,89.5,2.0,16.5,404.0,213.44,143.62
2016,5,30,7,30,735.0,94.0,2.0,17.0,455.0,264.34,187.18
2016,5,30,7,45,760.0,97.5,2.0,18.0,505.0,311.81,228.0
2016,5,30,8,0,785.0,101.0,2.0,19.0,555.0,361.52,269.99
2016,5,30,8,15,803.5,104.0,2.0,19.5,602.5,410.22,310.89
2016,5,30,8,30,822.0,107.0,2.0,20.0,650.0,460.13,351.61
2016,5,30,8,45,836.0,110.0,2.05,20.5,693.5,508.82,390.41
2016,5,30,9,0,850.0,113.0,2.1,21.0,737.0,561.04,430.59
2016,5,30,9,15,861.0,115.0,2.1,21.5,775.5,607.27,465.16
2016,5,30,9,30,872.0,117.0,2.1,22.0,814.0,653.11,498.47
2016,5,30,9,45,879.0,119.0,2.15,23.0,846.5,695.71,527.83
2016,5,30,10,0,886.0,121.0,2.2,24.0,879.0,737.22,554.99
2016,5,30,10,15,892.0,122.5,2.25,24.0,905.5,776.26,581.1
2016,5,30,10,30,898.0,124.0,2.3,24.0,932.0,813.77,605.99
2016,5,30,10,45,902.0,125.0,2.35,24.5,951.5,847.52,627.0
2016,5,30,11,0,906.0,126.0,2.4,25.0,971.0,879.31,646.56
2016,5,30,11,15,908.5,126.5,2.4,25.0,983.5,907.24,664.33
2016,5,30,11,30,911.0,127.0,2.4,25.0,996.0,932.88,680.57
2016,5,30,11,45,911.5,127.5,2.45,25.5,1001.0,954.31,693.19
2016,5,30,12,0,912.0,128.0,2.5,26.0,1006.0,973.18,704.19
2016,5,30,12,15,911.5,128.0,2.5,26.0,1004.0,987.99,713.55
2016,5,30,12,30,911.0,128.0,2.5,26.0,1002.0,1000.05,721.26
2016,5,30,12,45,905.5,129.5,2.55,26.5,991.0,1005.96,724.21
2016,5,30,13,0,900.0,131.0,2.6,27.0,980.0,1008.98,725.47
2016,5,30,13,15,896.5,130.0,2.65,27.0,963.0,1008.53,726.09
2016,5,30,13,30,893.0,129.0,2.7,27.0,946.0,1005.17,724.98
2016,5,30,13,45,888.5,127.0,2.8,27.0,922.0,996.92,721.3
2016,5,30,14,0,884.0,125.0,2.9,27.0,898.0,985.82,715.87
2016,5,30,14,15,876.5,123.5,2.95,27.0,867.5,969.61,706.76
2016,5,30,14,30,869.0,122.0,3.0,27.0,837.0,950.78,696.01
2016,5,30,14,45,860.0,119.0,3.1,27.0,801.0,926.47,682.01
2016,5,30,15,0,851.0,116.0,3.2,27.0,765.0,899.83,666.39
2016,5,30,15,15,838.5,114.0,3.25,26.5,723.5,874.35,652.42
2016,5,30,15,30,826.0,112.0,3.3,26.0,682.0,841.64,633.35
2016,5,30,15,45,811.0,108.0,3.4,26.0,637.0,802.96,608.93
2016,5,30,16,0,796.0,104.0,3.5,26.0,592.0,762.93,583.24
2016,5,30,16,15,774.5,100.5,3.45,25.0,543.5,717.36,554.73
2016,5,30,16,30,753.0,97.0,3.4,24.0,495.0,671.33,525.25
2016,5,30,16,45,727.0,92.5,3.4,23.5,444.5,623.26,492.35
2016,5,30,17,0,701.0,88.0,3.4,23.0,394.0,573.35,456.01
2016,5,30,17,15,663.0,82.5,3.15,22.0,343.0,515.61,412.72
2016,5,30,17,30,625.0,77.0,2.9,21.0,292.0,459.85,369.57
2016,5,30,17,45,573.5,70.5,2.7,20.5,242.5,398.1,319.65
2016,5,30,18,0,522.0,64.0,2.5,20.0,193.0,340.1,271.22
2016,5,30,18,15,444.5,55.0,2.2,19.0,147.5,272.01,213.93
2016,5,30,18,30,367.0,46.0,1.9,18.0,102.0,210.72,161.07
2016,5,30,18,45,251.5,33.5,1.6,17.5,65.5,138.95,98.63
2016,5,30,19,0,136.0,21.0,1.3,17.0,29.0,73.67,17.32
2016,5,30,19,15,68.0,10.5,1.3,16.5,14.5,27.14,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,8.85,0.0
2016,5,31,5,15,154.5,23.0,1.7,13.5,39.5,17.86,4.67
2016,5,31,5,30,278.0,37.0,1.8,14.0,69.0,28.29,18.45
2016,5,31,5,45,370.5,47.5,1.95,14.5,111.5,35.49,25.54
2016,5,31,6,0,463.0,58.0,2.1,15.0,154.0,41.75,31.43
2016,5,31,6,15,525.0,65.5,2.0,15.5,203.0,51.56,33.77
2016,5,31,6,30,587.0,73.0,1.9,16.0,252.0,87.46,48.96
2016,5,31,6,45,631.5,78.5,1.85,16.5,303.0,126.19,73.48
2016,5,31,7,0,676.0,84.0,1.8,17.0,354.0,169.6,106.36
2016,5,31,7,15,707.5,88.5,1.75,17.5,405.0,214.09,143.36
2016,5,31,7,30,739.0,93.0,1.7,18.0,456.0,265.01,186.69
2016,5,31,7,45,763.5,96.5,1.7,19.0,506.0,312.51,227.3
2016,5,31,8,0,788.0,100.0,1.7,20.0,556.0,362.2,268.98
2016,5,31,8,15,806.0,103.0,1.7,20.5,603.0,410.83,309.5
2016,5,31,8,30,824.0,106.0,1.7,21.0,650.0,460.61,349.77
2016,5,31,8,45,838.5,108.5,1.75,22.0,693.5,509.16,387.4
2016,5,31,9,0,853.0,111.0,1.8,23.0,737.0,561.31,426.29
2016,5,31,9,15,864.0,113.0,1.85,23.5,775.5,607.64,460.7
2016,5,31,9,30,875.0,115.0,1.9,24.0,814.0,653.58,493.93
2016,5,31,9,45,886.0,115.0,1.95,24.5,848.0,697.13,524.68
2016,5,31,10,0,897.0,115.0,2.0,25.0,882.0,739.86,553.29
2016,5,31,10,15,903.0,116.0,2.1,25.5,909.0,778.79,578.33
2016,5,31,10,30,909.0,117.0,2.2,26.0,936.0,816.18,602.11
2016,5,31,10,45,913.0,118.0,2.3,26.5,956.0,850.24,623.49
2016,5,31,11,0,917.0,119.0,2.4,27.0,976.0,882.31,643.43
2016,5,31,11,15,920.0,120.0,2.4,27.0,989.0,911.39,661.79
2016,5,31,11,30,923.0,121.0,2.4,27.0,1002.0,938.19,678.62
2016,5,31,11,45,924.0,121.0,2.45,27.5,1007.5,959.81,691.21
2016,5,31,12,0,925.0,121.0,2.5,28.0,1013.0,978.85,702.19
2016,5,31,12,15,925.0,121.0,2.5,28.0,1011.0,994.28,711.85
2016,5,31,12,30,925.0,121.0,2.5,28.0,1009.0,1006.94,719.86
2016,5,31,12,45,926.5,118.5,2.5,28.5,1000.5,1015.71,724.08
2016,5,31,13,0,928.0,116.0,2.5,29.0,992.0,1021.55,726.56
2016,5,31,13,15,925.0,115.5,2.55,29.0,975.5,1022.05,727.77
2016,5,31,13,30,922.0,115.0,2.6,29.0,959.0,1019.55,727.25
2016,5,31,13,45,917.0,114.0,2.7,29.5,935.0,1011.63,722.45
2016,5,31,14,0,912.0,113.0,2.8,30.0,911.0,1000.81,715.91
2016,5,31,14,15,905.5,111.5,2.8,29.5,881.0,985.18,708.38
2016,5,31,14,30,899.0,110.0,2.8,29.0,851.0,966.83,699.17
2016,5,31,14,45,889.5,108.5,2.85,29.0,814.5,943.11,685.49
2016,5,31,15,0,880.0,107.0,2.9,29.0,778.0,917.01,670.25
2016,5,31,15,15,868.5,105.0,2.9,28.5,737.0,886.39,652.9
2016,5,31,15,30,857.0,103.0,2.9,28.0,696.0,853.82,634.08
2016,5,31,15,45,841.0,100.5,2.95,28.0,650.5,820.22,613.42
2016,5,31,16,0,825.0,98.0,3.0,28.0,605.0,780.18,588.09
2016,5,31,16,15,805.0,94.5,2.9,27.5,556.0,734.83,559.05
2016,5,31,16,30,785.0,91.0,2.8,27.0,507.0,688.86,529.11
2016,5,31,16,45,758.0,87.5,2.75,26.5,456.0,637.66,494.99
2016,5,31,17,0,731.0,84.0,2.7,26.0,405.0,586.86,458.9
2016,5,31,17,15,694.5,79.0,2.45,25.0,353.5,531.71,418.33
2016,5,31,17,30,658.0,74.0,2.2,24.0,302.0,476.07,376.1
2016,5,31,17,45,606.5,68.0,1.95,23.0,251.0,413.44,326.99
2016,5,31,18,0,555.0,62.0,1.7,22.0,200.0,354.54,279.1
2016,5,31,18,15,477.5,53.5,1.5,21.0,153.5,285.44,221.92
2016,5,31,18,30,400.0,45.0,1.3,20.0,107.0,223.12,168.91
2016,5,31,18,45,280.0,33.5,1.15,19.0,69.0,150.28,106.52
2016,5,31,19,0,160.0,22.0,1.0,18.0,31.0,82.6,24.49
2016,5,31,19,15,80.0,11.0,1.05,17.5,15.5,30.73,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,37.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,1,5,15,167.5,24.0,2.9,13.5,41.5,18.68,5.44
2016,6,1,5,30,298.0,38.0,3.0,14.0,72.0,29.74,19.69
2016,6,1,5,45,390.0,48.0,3.2,14.5,116.0,35.92,25.9
2016,6,1,6,0,482.0,58.0,3.4,15.0,160.0,41.71,31.37
2016,6,1,6,15,545.0,65.5,3.4,15.5,209.5,52.31,33.86
2016,6,1,6,30,608.0,73.0,3.4,16.0,259.0,89.24,49.62
2016,6,1,6,45,653.0,78.5,3.4,16.5,311.0,129.04,75.0
2016,6,1,7,0,698.0,84.0,3.4,17.0,363.0,173.57,108.99
2016,6,1,7,15,729.5,88.5,3.35,17.5,415.0,219.13,147.21
2016,6,1,7,30,761.0,93.0,3.3,18.0,467.0,271.11,191.93
2016,6,1,7,45,785.5,96.0,3.3,19.0,518.0,319.22,233.6
2016,6,1,8,0,810.0,99.0,3.3,20.0,569.0,369.51,276.44
2016,6,1,8,15,828.0,102.5,3.25,20.5,617.0,419.62,318.77
2016,6,1,8,30,846.0,106.0,3.2,21.0,665.0,470.87,360.84
2016,6,1,8,45,860.5,108.0,3.2,21.5,709.0,523.44,402.73
2016,6,1,9,0,875.0,110.0,3.2,22.0,753.0,572.65,441.0
2016,6,1,9,15,885.5,112.0,3.2,22.5,792.0,619.63,476.54
2016,6,1,9,30,896.0,114.0,3.2,23.0,831.0,666.15,510.75
2016,6,1,9,45,906.5,114.5,3.2,23.5,865.5,710.65,542.64
2016,6,1,10,0,917.0,115.0,3.2,24.0,900.0,754.26,572.13
2016,6,1,10,15,923.0,116.5,3.2,24.0,927.0,794.38,599.02
2016,6,1,10,30,929.0,118.0,3.2,24.0,954.0,832.91,624.61
2016,6,1,10,45,931.5,119.5,3.25,24.5,973.5,866.87,645.92
2016,6,1,11,0,934.0,121.0,3.3,25.0,993.0,898.71,665.67
2016,6,1,11,15,936.5,122.0,3.35,25.0,1006.0,927.84,684.83
2016,6,1,11,30,939.0,123.0,3.4,25.0,1019.0,954.61,702.42
2016,6,1,11,45,937.5,124.5,3.5,25.5,1024.0,975.75,715.26
2016,6,1,12,0,936.0,126.0,3.6,26.0,1029.0,994.21,726.39
2016,6,1,12,15,935.5,126.0,3.65,26.0,1027.0,1009.4,736.54
2016,6,1,12,30,935.0,126.0,3.7,26.0,1025.0,1021.78,744.97
2016,6,1,12,45,920.5,133.5,3.75,26.0,1011.0,1025.18,747.67
2016,6,1,13,0,906.0,141.0,3.8,26.0,997.0,1025.59,748.6
2016,6,1,13,15,902.0,140.5,3.8,26.0,980.0,1025.33,748.89
2016,6,1,13,30,898.0,140.0,3.8,26.0,963.0,1022.15,747.39
2016,6,1,13,45,890.0,140.0,3.8,26.0,938.0,1012.71,741.93
2016,6,1,14,0,882.0,140.0,3.8,26.0,913.0,1000.48,734.78
2016,6,1,14,15,874.0,138.5,3.75,25.5,882.5,984.02,726.04
2016,6,1,14,30,866.0,137.0,3.7,25.0,852.0,970.74,719.5
2016,6,1,14,45,699.5,196.5,3.7,25.0,757.5,871.59,653.71
2016,6,1,15,0,533.0,256.0,3.7,25.0,663.0,769.26,581.52
2016,6,1,15,15,674.5,192.0,3.65,24.5,678.5,819.02,622.35
2016,6,1,15,30,816.0,128.0,3.6,24.0,694.0,852.13,647.53
2016,6,1,15,45,799.0,124.5,3.55,24.0,648.0,812.72,621.12
2016,6,1,16,0,782.0,121.0,3.5,24.0,602.0,772.08,594.14
2016,6,1,16,15,760.0,117.0,3.35,23.5,553.0,729.05,565.82
2016,6,1,16,30,738.0,113.0,3.2,23.0,504.0,682.76,534.71
2016,6,1,16,45,711.5,107.0,3.1,22.5,453.0,630.91,498.17
2016,6,1,17,0,685.0,101.0,3.0,22.0,402.0,579.53,460.66
2016,6,1,17,15,645.5,95.0,2.8,21.5,350.5,520.86,416.14
2016,6,1,17,30,606.0,89.0,2.6,21.0,299.0,464.26,371.96
2016,6,1,17,45,555.0,80.5,2.45,20.5,249.0,401.13,321.45
2016,6,1,18,0,504.0,72.0,2.3,20.0,199.0,341.68,272.31
2016,6,1,18,15,424.5,62.0,2.05,19.0,152.5,272.07,214.17
