Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,345.0,52.0,1.8,18.0,106.0,209.06,160.31
2016,6,1,18,45,233.5,38.0,1.6,17.0,68.5,139.3,100.24
2016,6,1,19,0,122.0,24.0,1.4,16.0,31.0,74.57,25.72
2016,6,1,19,15,61.0,12.0,1.4,15.5,15.5,27.07,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,44.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,6,2,5,15,177.0,24.0,1.75,12.5,42.0,18.66,5.75
2016,6,2,5,30,310.0,38.0,1.9,13.0,73.0,29.69,19.78
2016,6,2,5,45,405.5,47.5,2.1,13.5,118.0,35.4,25.58
2016,6,2,6,0,501.0,57.0,2.3,14.0,163.0,40.77,30.69
2016,6,2,6,15,563.0,64.0,2.2,14.5,213.0,51.73,33.01
2016,6,2,6,30,625.0,71.0,2.1,15.0,263.0,89.05,48.93
2016,6,2,6,45,431.5,112.5,2.05,15.5,256.5,134.83,89.4
2016,6,2,7,0,238.0,154.0,2.0,16.0,250.0,165.72,122.38
2016,6,2,7,15,506.5,122.5,1.95,16.5,361.0,203.96,143.55
2016,6,2,7,30,775.0,91.0,1.9,17.0,472.0,273.34,193.23
2016,6,2,7,45,798.5,94.0,1.9,18.0,523.0,321.82,234.94
2016,6,2,8,0,822.0,97.0,1.9,19.0,574.0,372.37,277.68
2016,6,2,8,15,839.5,100.0,1.85,19.5,622.0,422.38,319.47
2016,6,2,8,30,857.0,103.0,1.8,20.0,670.0,473.47,360.83
2016,6,2,8,45,870.0,105.5,1.8,21.0,714.0,526.27,401.47
2016,6,2,9,0,883.0,108.0,1.8,22.0,758.0,575.51,438.14
2016,6,2,9,15,893.5,110.0,1.8,22.5,797.0,622.81,473.05
2016,6,2,9,30,904.0,112.0,1.8,23.0,836.0,669.64,506.58
2016,6,2,9,45,905.0,117.5,1.8,24.0,867.5,712.65,535.3
2016,6,2,10,0,906.0,123.0,1.8,25.0,899.0,754.08,561.34
2016,6,2,10,15,912.0,124.0,1.85,25.5,925.5,793.37,586.03
2016,6,2,10,30,918.0,125.0,1.9,26.0,952.0,831.1,609.4
2016,6,2,10,45,921.0,126.5,1.95,26.5,972.0,865.14,630.13
2016,6,2,11,0,924.0,128.0,2.0,27.0,992.0,897.13,649.37
2016,6,2,11,15,926.5,128.5,2.0,27.0,1004.5,925.57,667.01
2016,6,2,11,30,929.0,129.0,2.0,27.0,1017.0,951.67,683.14
2016,6,2,11,45,929.0,129.5,2.05,27.5,1022.0,973.07,695.46
2016,6,2,12,0,929.0,130.0,2.1,28.0,1027.0,991.85,706.17
2016,6,2,12,15,928.0,130.0,2.15,28.0,1024.0,1006.51,715.77
2016,6,2,12,30,927.0,130.0,2.2,28.0,1021.0,1018.38,723.74
2016,6,2,12,45,931.5,125.0,2.3,28.5,1013.0,1027.74,729.38
2016,6,2,13,0,936.0,120.0,2.4,29.0,1005.0,1034.15,733.26
2016,6,2,13,15,932.5,119.0,2.4,29.0,988.0,1033.77,733.41
2016,6,2,13,30,929.0,118.0,2.4,29.0,971.0,1030.37,731.86
2016,6,2,13,45,923.0,117.5,2.45,29.0,946.0,1022.07,727.89
2016,6,2,14,0,917.0,117.0,2.5,29.0,921.0,1010.87,722.21
2016,6,2,14,15,909.5,115.5,2.5,29.0,890.0,994.35,712.76
2016,6,2,14,30,902.0,114.0,2.5,29.0,859.0,975.12,701.69
2016,6,2,14,45,892.0,112.0,2.55,29.0,822.5,950.45,687.61
2016,6,2,15,0,882.0,110.0,2.6,29.0,786.0,923.42,671.97
2016,6,2,15,15,870.0,108.0,2.6,28.5,744.0,892.41,654.54
2016,6,2,15,30,858.0,106.0,2.6,28.0,702.0,859.46,635.65
2016,6,2,15,45,841.5,103.0,2.65,28.0,655.5,825.0,614.63
2016,6,2,16,0,825.0,100.0,2.7,28.0,609.0,784.05,588.91
2016,6,2,16,15,804.5,97.0,2.7,27.5,560.0,738.92,560.75
2016,6,2,16,30,784.0,94.0,2.7,27.0,511.0,693.21,531.6
2016,6,2,16,45,756.5,90.0,2.7,26.5,459.5,641.15,497.19
2016,6,2,17,0,729.0,86.0,2.7,26.0,408.0,591.94,462.47
2016,6,2,17,15,692.0,81.0,2.55,25.0,356.0,534.23,420.48
2016,6,2,17,30,655.0,76.0,2.4,24.0,304.0,478.38,378.44
2016,6,2,17,45,604.0,69.5,2.3,23.0,253.5,415.47,329.5
2016,6,2,18,0,553.0,63.0,2.2,22.0,203.0,356.25,281.6
2016,6,2,18,15,476.5,54.5,1.9,21.0,156.0,287.5,224.43
2016,6,2,18,30,400.0,46.0,1.6,20.0,109.0,225.41,171.42
2016,6,2,18,45,285.0,34.5,1.35,19.0,71.0,153.92,110.17
2016,6,2,19,0,170.0,23.0,1.1,18.0,33.0,87.95,34.16
2016,6,2,19,15,85.0,11.5,1.05,17.5,16.5,32.72,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,56.0,10.0,0.8,15.0,11.0,9.83,0.0
2016,6,3,5,15,187.5,23.0,0.9,15.5,42.0,17.92,5.39
2016,6,3,5,30,319.0,36.0,1.0,16.0,73.0,27.67,17.85
2016,6,3,5,45,409.0,45.5,1.1,16.5,116.5,33.49,23.62
2016,6,3,6,0,499.0,55.0,1.2,17.0,160.0,38.94,28.72
2016,6,3,6,15,558.5,62.0,1.15,17.5,209.5,50.38,31.23
2016,6,3,6,30,618.0,69.0,1.1,18.0,259.0,87.38,47.01
2016,6,3,6,45,658.5,74.5,1.1,18.5,310.0,127.18,72.36
2016,6,3,7,0,699.0,80.0,1.1,19.0,361.0,171.27,105.73
2016,6,3,7,15,729.5,84.0,1.05,19.5,412.0,219.41,145.32
2016,6,3,7,30,760.0,88.0,1.0,20.0,463.0,267.22,185.68
2016,6,3,7,45,782.5,91.5,0.95,21.0,512.5,315.1,225.94
2016,6,3,8,0,805.0,95.0,0.9,22.0,562.0,364.94,266.86
2016,6,3,8,15,822.0,98.0,0.85,23.0,609.0,413.91,305.95
2016,6,3,8,30,839.0,101.0,0.8,24.0,656.0,463.93,344.34
2016,6,3,8,45,660.0,180.0,0.8,25.0,634.5,483.14,358.83
2016,6,3,9,0,481.0,259.0,0.8,26.0,613.0,489.11,361.81
2016,6,3,9,15,683.0,184.5,0.85,27.0,715.5,562.41,415.28
2016,6,3,9,30,885.0,110.0,0.9,28.0,818.0,656.19,481.12
2016,6,3,9,45,744.5,193.5,0.95,29.0,806.5,671.63,487.5
2016,6,3,10,0,604.0,277.0,1.0,30.0,795.0,679.78,488.77
2016,6,3,10,15,551.0,313.0,0.95,30.5,797.0,699.08,498.77
2016,6,3,10,30,498.0,349.0,0.9,31.0,799.0,712.89,504.67
2016,6,3,10,45,713.5,229.5,0.9,31.5,888.5,794.01,561.25
2016,6,3,11,0,929.0,110.0,0.9,32.0,978.0,884.67,615.94
2016,6,3,11,15,931.0,110.5,1.0,32.0,990.5,912.7,633.21
2016,6,3,11,30,933.0,111.0,1.1,32.0,1003.0,938.36,649.82
2016,6,3,11,45,932.5,112.0,1.2,32.5,1008.0,959.75,662.55
2016,6,3,12,0,932.0,113.0,1.3,33.0,1013.0,978.49,673.72
2016,6,3,12,15,931.5,113.0,1.4,33.0,1011.0,993.53,684.09
2016,6,3,12,30,931.0,113.0,1.5,33.0,1009.0,1005.78,692.89
2016,6,3,12,45,915.0,122.0,1.6,33.0,995.0,1009.15,696.43
2016,6,3,13,0,899.0,131.0,1.7,33.0,981.0,1009.55,698.32
2016,6,3,13,15,895.0,130.0,1.8,33.0,964.0,1008.72,699.56
2016,6,3,13,30,891.0,129.0,1.9,33.0,947.0,1004.99,699.09
2016,6,3,13,45,885.0,128.0,2.0,33.0,923.0,996.45,695.73
2016,6,3,14,0,879.0,127.0,2.1,33.0,899.0,985.11,690.7
2016,6,3,14,15,871.5,125.5,2.15,32.5,868.5,969.1,683.66
2016,6,3,14,30,864.0,124.0,2.2,32.0,838.0,950.49,675.0
2016,6,3,14,45,703.0,188.5,2.3,32.0,753.5,867.21,623.81
2016,6,3,15,0,542.0,253.0,2.4,32.0,669.0,774.95,562.92
2016,6,3,15,15,541.5,236.5,2.4,31.5,633.0,746.58,547.1
2016,6,3,15,30,541.0,220.0,2.4,31.0,597.0,716.41,529.3
2016,6,3,15,45,480.5,223.5,2.4,31.0,542.0,656.42,488.08
2016,6,3,16,0,420.0,227.0,2.4,31.0,487.0,598.52,447.77
2016,6,3,16,15,500.0,182.5,2.35,30.5,467.0,598.9,452.29
2016,6,3,16,30,580.0,138.0,2.3,30.0,447.0,595.93,453.68
2016,6,3,16,45,632.5,115.0,2.3,30.0,421.5,586.3,448.35
2016,6,3,17,0,685.0,92.0,2.3,30.0,396.0,570.74,438.28
2016,6,3,17,15,647.5,86.5,2.05,29.0,345.5,513.91,397.08
2016,6,3,17,30,610.0,81.0,1.8,28.0,295.0,459.02,356.23
2016,6,3,17,45,558.5,74.0,1.6,27.0,245.5,397.17,308.86
2016,6,3,18,0,507.0,67.0,1.4,26.0,196.0,339.06,262.76
2016,6,3,18,15,432.5,58.0,1.3,25.0,151.0,272.59,209.03
2016,6,3,18,30,358.0,49.0,1.2,24.0,106.0,212.57,159.11
2016,6,3,18,45,251.5,36.0,1.1,23.0,69.0,143.23,101.13
2016,6,3,19,0,145.0,23.0,1.0,22.0,32.0,80.93,33.33
2016,6,3,19,15,72.5,11.5,0.95,21.5,16.0,29.67,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,17.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,18.0,8.0,7.86,0.0
2016,6,4,5,15,50.5,24.0,0.85,18.5,30.0,21.34,7.55
2016,6,4,5,30,101.0,40.0,0.8,19.0,52.0,32.85,21.94
2016,6,4,5,45,139.0,59.0,0.75,19.5,83.5,47.4,35.25
2016,6,4,6,0,177.0,78.0,0.7,20.0,115.0,61.43,47.8
2016,6,4,6,15,203.0,97.0,0.95,20.0,151.0,78.88,57.9
2016,6,4,6,30,229.0,116.0,1.2,20.0,187.0,107.43,75.92
2016,6,4,6,45,255.0,132.5,1.45,20.5,224.5,136.81,96.48
2016,6,4,7,0,281.0,149.0,1.7,21.0,262.0,168.88,120.67
2016,6,4,7,15,142.0,152.5,1.7,21.5,210.0,163.75,122.33
2016,6,4,7,30,3.0,156.0,1.7,22.0,158.0,147.47,113.95
2016,6,4,7,45,85.0,205.5,1.7,22.5,255.0,212.49,162.66
2016,6,4,8,0,167.0,255.0,1.7,23.0,352.0,284.56,216.43
2016,6,4,8,15,155.5,278.0,1.7,23.0,374.0,309.82,235.86
2016,6,4,8,30,144.0,301.0,1.7,23.0,396.0,334.06,254.26
2016,6,4,8,45,149.0,322.5,1.7,23.0,427.0,364.19,276.7
2016,6,4,9,0,154.0,344.0,1.7,23.0,458.0,394.8,299.17
2016,6,4,9,15,154.0,364.0,1.75,23.0,482.5,421.64,318.69
2016,6,4,9,30,154.0,384.0,1.8,23.0,507.0,448.45,337.98
2016,6,4,9,45,217.0,392.5,1.9,23.5,574.5,507.03,380.59
2016,6,4,10,0,280.0,401.0,2.0,24.0,642.0,567.03,423.54
2016,6,4,10,15,152.5,370.5,2.05,24.0,502.0,460.94,345.46
2016,6,4,10,30,25.0,340.0,2.1,24.0,362.0,342.86,256.71
2016,6,4,10,45,19.5,309.0,2.15,24.5,326.5,312.79,234.37
2016,6,4,11,0,14.0,278.0,2.2,25.0,291.0,279.76,209.38
2016,6,4,11,15,216.5,341.0,2.25,25.0,548.0,516.14,387.84
2016,6,4,11,30,419.0,404.0,2.3,25.0,805.0,764.81,562.57
2016,6,4,11,45,412.0,409.0,2.4,25.5,805.5,776.38,567.62
2016,6,4,12,0,405.0,414.0,2.5,26.0,806.0,786.62,573.71
2016,6,4,12,15,411.5,410.5,2.5,26.5,808.0,800.06,581.78
2016,6,4,12,30,418.0,407.0,2.5,27.0,810.0,812.3,589.02
2016,6,4,12,45,257.5,434.5,2.5,27.5,682.5,689.21,501.11
2016,6,4,13,0,97.0,462.0,2.5,28.0,555.0,555.55,404.29
2016,6,4,13,15,250.5,425.0,2.45,28.5,657.0,682.25,496.47
2016,6,4,13,30,404.0,388.0,2.4,29.0,759.0,802.73,579.66
2016,6,4,13,45,438.5,364.0,2.4,29.5,757.5,813.76,586.56
2016,6,4,14,0,473.0,340.0,2.4,30.0,756.0,822.45,592.86
2016,6,4,14,15,488.5,314.0,2.35,30.0,731.0,808.28,584.73
2016,6,4,14,30,504.0,288.0,2.3,30.0,706.0,791.65,575.2
2016,6,4,14,45,660.0,207.5,2.3,30.0,729.5,848.05,617.65
2016,6,4,15,0,816.0,127.0,2.3,30.0,753.0,888.66,644.97
2016,6,4,15,15,803.5,124.0,2.3,29.5,713.0,857.7,626.88
2016,6,4,15,30,791.0,121.0,2.3,29.0,673.0,824.95,608.04
2016,6,4,15,45,777.5,116.5,2.3,29.0,629.0,788.11,585.04
2016,6,4,16,0,764.0,112.0,2.3,29.0,585.0,749.91,560.87
2016,6,4,16,15,743.0,108.0,2.3,28.5,537.5,705.31,533.02
2016,6,4,16,30,722.0,104.0,2.3,28.0,490.0,662.89,506.15
2016,6,4,16,45,697.0,98.5,2.3,27.5,441.0,613.28,472.96
2016,6,4,17,0,672.0,93.0,2.3,27.0,392.0,564.06,438.36
2016,6,4,17,15,635.0,87.5,2.25,26.0,342.5,508.06,398.12
2016,6,4,17,30,598.0,82.0,2.2,25.0,293.0,453.97,357.86
2016,6,4,17,45,550.0,74.5,2.15,24.0,244.5,393.9,311.43
2016,6,4,18,0,502.0,67.0,2.1,23.0,196.0,337.29,265.96
2016,6,4,18,15,430.0,57.5,2.0,22.0,151.0,271.54,211.76
2016,6,4,18,30,358.0,48.0,1.9,21.0,106.0,212.06,161.37
2016,6,4,18,45,256.5,35.5,1.85,20.0,69.5,144.51,103.85
2016,6,4,19,0,155.0,23.0,1.8,19.0,33.0,84.39,37.98
2016,6,4,19,15,77.5,11.5,1.95,18.5,16.5,31.05,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,10.0,1.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,178.0,23.5,1.7,13.5,41.5,18.21,5.97
2016,6,5,5,30,298.0,37.0,1.8,14.0,72.0,28.56,18.79
2016,6,5,5,45,386.0,47.0,1.95,14.5,115.0,34.8,24.97
2016,6,5,6,0,474.0,57.0,2.1,15.0,158.0,40.64,30.46
2016,6,5,6,15,533.0,64.5,2.1,15.5,206.0,52.84,33.35
2016,6,5,6,30,592.0,72.0,2.1,16.0,254.0,89.01,49.47
2016,6,5,6,45,296.0,93.0,2.1,17.0,184.0,104.87,69.8
2016,6,5,7,0,0.0,114.0,2.1,18.0,114.0,107.62,84.15
2016,6,5,7,15,0.5,133.0,2.05,18.5,133.5,125.46,98.29
2016,6,5,7,30,1.0,152.0,2.0,19.0,153.0,143.44,112.27
2016,6,5,7,45,38.0,199.0,2.0,19.5,221.5,192.77,150.18
2016,6,5,8,0,75.0,246.0,2.0,20.0,290.0,249.17,193.23
2016,6,5,8,15,244.0,249.0,2.0,20.5,408.0,316.41,243.22
2016,6,5,8,30,413.0,252.0,2.0,21.0,526.0,404.48,309.58
2016,6,5,8,45,631.5,182.0,2.05,21.5,631.5,471.14,360.78
2016,6,5,9,0,850.0,112.0,2.1,22.0,737.0,561.9,429.96
2016,6,5,9,15,860.5,114.0,2.2,22.5,775.5,607.73,464.26
2016,6,5,9,30,871.0,116.0,2.3,23.0,814.0,653.16,497.68
2016,6,5,9,45,886.0,113.5,2.45,23.5,848.5,696.89,529.52
2016,6,5,10,0,901.0,111.0,2.6,24.0,883.0,740.11,559.29
2016,6,5,10,15,906.5,112.5,2.7,24.0,910.0,779.23,585.9
2016,6,5,10,30,912.0,114.0,2.8,24.0,937.0,816.78,611.3
2016,6,5,10,45,915.0,115.0,2.9,24.5,956.5,850.11,632.51
2016,6,5,11,0,918.0,116.0,3.0,25.0,976.0,881.4,652.23
2016,6,5,11,15,920.5,117.0,3.05,25.0,988.5,910.09,671.09
2016,6,5,11,30,923.0,118.0,3.1,25.0,1001.0,936.48,688.43
2016,6,5,11,45,923.5,118.5,3.15,25.5,1006.5,958.16,701.31
2016,6,5,12,0,924.0,119.0,3.2,26.0,1012.0,977.27,712.53
2016,6,5,12,15,924.0,119.0,3.25,26.0,1010.5,992.76,722.86
2016,6,5,12,30,924.0,119.0,3.3,26.0,1009.0,1005.5,731.51
2016,6,5,12,45,915.0,123.5,3.35,26.0,997.5,1011.19,735.71
2016,6,5,13,0,906.0,128.0,3.4,26.0,986.0,1013.95,738.17
2016,6,5,13,15,903.0,127.0,3.4,26.0,969.5,1014.16,738.73
2016,6,5,13,30,900.0,126.0,3.4,26.0,953.0,1011.44,737.52
2016,6,5,13,45,896.0,124.5,3.4,26.0,930.0,1004.33,733.6
2016,6,5,14,0,892.0,123.0,3.4,26.0,907.0,994.37,727.94
2016,6,5,14,15,885.0,121.5,3.4,26.0,877.5,978.75,718.67
2016,6,5,14,30,878.0,120.0,3.4,26.0,848.0,960.47,707.77
2016,6,5,14,45,870.0,117.5,3.4,26.0,812.5,937.67,693.91
2016,6,5,15,0,862.0,115.0,3.4,26.0,777.0,912.49,678.48
2016,6,5,15,15,850.0,112.5,3.35,25.5,736.0,881.52,660.11
2016,6,5,15,30,838.0,110.0,3.3,25.0,695.0,853.91,643.93
2016,6,5,15,45,823.5,107.0,3.3,25.0,650.5,816.61,619.93
2016,6,5,16,0,809.0,104.0,3.3,25.0,606.0,777.9,594.77
2016,6,5,16,15,788.5,100.5,3.25,24.5,557.5,732.81,565.64
2016,6,5,16,30,768.0,97.0,3.2,24.0,509.0,687.16,535.6
2016,6,5,16,45,742.5,92.5,3.15,23.5,458.5,636.56,501.3
2016,6,5,17,0,717.0,88.0,3.1,23.0,408.0,588.75,466.78
2016,6,5,17,15,681.0,82.5,2.95,22.0,356.5,531.55,424.54
2016,6,5,17,30,645.0,77.0,2.8,21.0,305.0,476.12,382.23
2016,6,5,17,45,596.5,70.5,2.7,20.5,255.5,414.88,333.25
2016,6,5,18,0,548.0,64.0,2.6,20.0,206.0,357.1,285.42
2016,6,5,18,15,475.5,55.5,2.5,19.0,159.0,290.12,229.36
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,229.4,177.03
2016,6,5,18,45,294.5,35.5,2.3,17.5,74.0,159.54,116.42
2016,6,5,19,0,186.0,24.0,2.2,17.0,36.0,95.64,46.43
2016,6,5,19,15,93.0,12.0,2.3,16.5,18.0,35.62,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.9,14.0,11.0,9.83,0.0
2016,6,6,5,15,180.5,23.0,2.95,14.5,41.0,17.79,5.76
2016,6,6,5,30,299.0,36.0,3.0,15.0,71.0,27.56,17.84
2016,6,6,5,45,383.5,45.5,3.05,15.5,112.5,33.38,23.6
2016,6,6,6,0,468.0,55.0,3.1,16.0,154.0,38.83,28.72
2016,6,6,6,15,525.0,62.0,3.05,16.0,201.0,50.84,31.5
2016,6,6,6,30,582.0,69.0,3.0,16.0,248.0,86.11,47.31
2016,6,6,6,45,291.0,87.0,3.0,16.5,176.5,99.63,65.82
2016,6,6,7,0,0.0,105.0,3.0,17.0,105.0,99.69,77.98
2016,6,6,7,15,21.0,148.5,2.95,17.5,159.0,143.26,112.57
2016,6,6,7,30,42.0,192.0,2.9,18.0,213.0,183.93,144.31
2016,6,6,7,45,59.0,219.5,2.9,18.5,252.0,216.22,169.18
2016,6,6,8,0,76.0,247.0,2.9,19.0,291.0,250.38,195.38
2016,6,6,8,15,137.0,273.0,2.95,19.5,361.0,298.32,231.79
2016,6,6,8,30,198.0,299.0,3.0,20.0,431.0,356.68,276.17
2016,6,6,8,45,509.5,204.0,3.05,20.5,572.0,431.43,334.45
2016,6,6,9,0,821.0,109.0,3.1,21.0,713.0,543.67,421.61
2016,6,6,9,15,831.5,111.0,3.1,21.5,750.5,588.21,455.25
2016,6,6,9,30,842.0,113.0,3.1,22.0,788.0,632.38,488.04
2016,6,6,9,45,850.5,114.5,3.15,22.5,820.0,674.21,518.49
2016,6,6,10,0,859.0,116.0,3.2,23.0,852.0,715.13,546.9
2016,6,6,10,15,865.0,117.0,3.25,23.0,878.0,752.65,572.64
2016,6,6,10,30,871.0,118.0,3.3,23.0,904.0,788.72,597.21
2016,6,6,10,45,875.5,119.0,3.35,23.5,924.0,821.98,618.51
2016,6,6,11,0,880.0,120.0,3.4,24.0,944.0,853.38,638.38
2016,6,6,11,15,882.5,120.5,3.4,24.0,956.5,880.61,656.29
2016,6,6,11,30,885.0,121.0,3.4,24.0,969.0,905.64,672.69
2016,6,6,11,45,886.5,121.5,3.45,24.0,974.5,927.46,687.27
2016,6,6,12,0,888.0,122.0,3.5,24.0,980.0,946.85,700.28
2016,6,6,12,15,888.0,122.0,3.5,24.0,978.5,961.83,710.12
2016,6,6,12,30,888.0,122.0,3.5,24.0,977.0,974.18,718.3
2016,6,6,12,45,879.0,126.0,3.55,24.5,966.0,979.08,720.6
2016,6,6,13,0,870.0,130.0,3.6,25.0,955.0,981.17,721.2
2016,6,6,13,15,866.5,129.5,3.6,24.5,939.0,981.34,723.14
2016,6,6,13,30,863.0,129.0,3.6,24.0,923.0,978.71,723.36
2016,6,6,13,45,857.5,128.0,3.65,24.0,900.0,970.85,719.15
2016,6,6,14,0,852.0,127.0,3.7,24.0,877.0,960.28,713.25
2016,6,6,14,15,845.0,125.5,3.7,24.0,848.0,945.11,704.05
2016,6,6,14,30,838.0,124.0,3.7,24.0,819.0,927.43,693.24
2016,6,6,14,45,828.0,122.0,3.75,24.0,784.5,904.01,678.88
2016,6,6,15,0,818.0,120.0,3.8,24.0,750.0,883.88,666.78
2016,6,6,15,15,806.0,117.5,3.8,23.5,710.5,853.9,648.84
2016,6,6,15,30,794.0,115.0,3.8,23.0,671.0,822.12,629.52
2016,6,6,15,45,778.0,112.5,3.8,22.5,627.0,785.36,606.44
2016,6,6,16,0,762.0,110.0,3.8,22.0,583.0,747.4,582.2
2016,6,6,16,15,741.5,106.0,3.75,21.5,536.5,703.3,552.89
2016,6,6,16,30,721.0,102.0,3.7,21.0,490.0,661.21,524.6
2016,6,6,16,45,695.0,97.5,3.65,20.5,441.5,612.11,490.02
2016,6,6,17,0,669.0,93.0,3.6,20.0,393.0,563.5,454.02
2016,6,6,17,15,633.0,87.5,3.55,19.5,343.5,508.23,411.78
2016,6,6,17,30,597.0,82.0,3.5,19.0,294.0,454.78,369.69
2016,6,6,17,45,550.0,74.5,3.45,18.5,246.0,395.24,321.39
2016,6,6,18,0,503.0,67.0,3.4,18.0,198.0,339.05,274.28
2016,6,6,18,15,431.5,58.0,3.3,17.5,153.0,273.9,218.64
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,214.92,167.1
2016,6,6,18,45,260.0,36.5,3.1,16.5,71.5,147.53,108.43
2016,6,6,19,0,160.0,24.0,3.0,16.0,35.0,88.22,44.79
2016,6,6,19,15,80.0,12.0,3.0,15.5,17.5,32.4,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,14.0,11.0,9.83,0.0
2016,6,7,5,15,157.0,24.0,2.35,14.0,40.5,18.6,6.41
2016,6,7,5,30,268.0,38.0,2.4,14.0,70.0,28.99,19.16
2016,6,7,5,45,358.0,48.0,2.45,14.5,112.0,35.68,25.73
2016,6,7,6,0,448.0,58.0,2.5,15.0,154.0,41.48,31.2
2016,6,7,6,15,507.5,65.5,2.45,15.5,201.0,53.77,34.1
2016,6,7,6,30,567.0,73.0,2.4,16.0,248.0,88.76,49.99
2016,6,7,6,45,283.5,85.5,2.4,16.5,173.0,97.7,64.49
2016,6,7,7,0,0.0,98.0,2.4,17.0,98.0,93.45,72.78
2016,6,7,7,15,0.0,113.0,2.4,17.5,113.0,107.57,84.07
2016,6,7,7,30,0.0,128.0,2.4,18.0,128.0,121.74,95.18
2016,6,7,7,45,1.5,150.5,2.4,18.5,151.5,143.19,111.98
2016,6,7,8,0,3.0,173.0,2.4,19.0,175.0,164.85,128.71
2016,6,7,8,15,6.0,190.5,2.4,19.5,194.5,182.82,142.28
2016,6,7,8,30,9.0,208.0,2.4,20.0,214.0,201.13,156.0
2016,6,7,8,45,16.0,240.0,2.4,20.5,251.5,234.97,181.66
2016,6,7,9,0,23.0,272.0,2.4,21.0,289.0,269.56,207.51
2016,6,7,9,15,24.0,285.5,2.45,21.5,304.0,284.49,218.06
2016,6,7,9,30,25.0,299.0,2.5,22.0,319.0,295.6,225.72
2016,6,7,9,45,450.0,207.5,2.6,22.5,592.5,489.76,379.06
2016,6,7,10,0,875.0,116.0,2.7,23.0,866.0,726.44,553.97
2016,6,7,10,15,881.5,117.0,2.8,23.0,892.5,764.92,578.9
2016,6,7,10,30,888.0,118.0,2.9,23.0,919.0,801.95,604.17
2016,6,7,10,45,889.5,121.0,3.0,23.5,938.5,835.19,625.53
2016,6,7,11,0,891.0,124.0,3.1,24.0,958.0,866.38,645.38
2016,6,7,11,15,894.0,124.5,3.2,24.0,971.0,894.38,664.27
2016,6,7,11,30,897.0,125.0,3.3,24.0,984.0,920.18,681.71
2016,6,7,11,45,898.5,125.0,3.4,24.0,990.0,941.82,696.43
2016,6,7,12,0,900.0,125.0,3.5,24.0,996.0,961.01,709.59
2016,6,7,12,15,900.0,125.0,3.55,24.0,994.5,976.23,719.88
2016,6,7,12,30,900.0,125.0,3.6,24.0,993.0,988.78,728.53
2016,6,7,12,45,901.5,123.0,3.65,24.0,985.0,998.06,735.12
2016,6,7,13,0,903.0,121.0,3.7,24.0,977.0,1004.52,739.99
2016,6,7,13,15,900.0,120.0,3.75,24.0,961.0,1004.7,740.85
2016,6,7,13,30,897.0,119.0,3.8,24.0,945.0,1001.99,739.94
2016,6,7,13,45,890.0,119.5,3.85,24.0,921.5,994.04,735.69
2016,6,7,14,0,883.0,120.0,3.9,24.0,898.0,983.33,729.73
2016,6,7,14,15,876.5,118.5,3.9,23.5,869.0,968.31,722.08
2016,6,7,14,30,870.0,117.0,3.9,23.0,840.0,950.67,712.71
2016,6,7,14,45,857.0,117.0,3.95,22.5,803.5,926.08,698.89
2016,6,7,15,0,844.0,117.0,4.0,22.0,767.0,899.35,683.55
2016,6,7,15,15,832.0,115.0,3.95,21.5,727.0,874.77,669.08
2016,6,7,15,30,820.0,113.0,3.9,21.0,687.0,842.93,649.4
2016,6,7,15,45,801.5,111.0,3.9,21.0,642.0,803.95,623.52
2016,6,7,16,0,783.0,109.0,3.9,21.0,597.0,763.86,596.6
2016,6,7,16,15,762.5,105.5,3.8,20.5,549.0,719.66,567.07
2016,6,7,16,30,742.0,102.0,3.7,20.0,501.0,674.93,536.69
2016,6,7,16,45,711.5,98.5,3.65,19.5,451.0,625.55,502.04
2016,6,7,17,0,681.0,95.0,3.6,19.0,401.0,574.47,464.09
2016,6,7,17,15,644.0,89.5,3.5,18.5,350.5,518.07,420.84
2016,6,7,17,30,607.0,84.0,3.4,18.0,300.0,463.55,377.79
2016,6,7,17,45,551.5,77.5,3.3,17.5,250.5,400.08,326.22
2016,6,7,18,0,496.0,71.0,3.2,17.0,201.0,340.66,276.42
2016,6,7,18,15,423.0,61.5,3.05,16.5,155.5,274.44,219.86
2016,6,7,18,30,350.0,52.0,2.9,16.0,110.0,213.37,166.61
2016,6,7,18,45,243.0,39.0,2.75,15.5,73.0,145.1,107.37
2016,6,7,19,0,136.0,26.0,2.6,15.0,36.0,84.14,44.56
2016,6,7,19,15,68.0,13.0,2.55,14.5,18.0,30.38,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,2.6,13.0,14.0,11.8,0.0
2016,6,8,5,15,209.0,24.0,2.65,13.0,45.0,18.77,6.63
2016,6,8,5,30,338.0,36.0,2.7,13.0,76.0,27.53,18.01
2016,6,8,5,45,426.0,44.5,2.75,13.5,119.5,32.45,23.01
2016,6,8,6,0,514.0,53.0,2.8,14.0,163.0,37.08,27.43
2016,6,8,6,15,257.0,54.0,2.8,14.5,109.0,42.55,27.61
2016,6,8,6,30,0.0,55.0,2.8,15.0,55.0,53.14,39.67
2016,6,8,6,45,0.0,65.5,2.85,15.5,65.5,63.31,48.13
2016,6,8,7,0,0.0,76.0,2.9,16.0,76.0,73.47,56.42
2016,6,8,7,15,0.0,89.5,2.95,16.0,89.5,86.19,66.85
2016,6,8,7,30,0.0,103.0,3.0,16.0,103.0,98.94,77.18
2016,6,8,7,45,24.5,169.0,3.05,16.5,183.5,163.21,128.75
2016,6,8,8,0,49.0,235.0,3.1,17.0,264.0,230.84,182.0
2016,6,8,8,15,56.5,259.0,3.15,17.0,295.0,258.69,203.63
2016,6,8,8,30,64.0,283.0,3.2,17.0,326.0,287.4,225.89
2016,6,8,8,45,60.0,299.5,3.3,17.5,342.0,304.78,238.71
2016,6,8,9,0,56.0,316.0,3.4,18.0,358.0,321.8,251.1
2016,6,8,9,15,90.5,348.5,3.45,18.0,420.0,375.05,292.03
2016,6,8,9,30,125.0,381.0,3.5,18.0,482.0,427.69,332.08
2016,6,8,9,45,83.5,371.0,3.55,18.5,440.0,402.21,311.12
2016,6,8,10,0,42.0,361.0,3.6,19.0,398.0,369.09,284.43
2016,6,8,10,15,277.0,353.5,3.65,19.0,603.0,534.98,414.64
2016,6,8,10,30,512.0,346.0,3.7,19.0,808.0,721.11,554.06
2016,6,8,10,45,527.0,351.0,3.8,19.5,835.5,757.55,578.43
2016,6,8,11,0,542.0,356.0,3.9,20.0,863.0,793.81,603.29
2016,6,8,11,15,528.5,369.5,3.95,20.0,870.0,813.02,616.23
2016,6,8,11,30,515.0,383.0,4.0,20.0,877.0,830.43,627.94
2016,6,8,11,45,701.5,260.5,4.1,20.0,937.0,897.1,681.29
2016,6,8,12,0,888.0,138.0,4.2,20.0,997.0,962.39,726.18
2016,6,8,12,15,887.5,138.0,4.25,20.0,995.5,977.1,736.01
2016,6,8,12,30,887.0,138.0,4.3,20.0,994.0,989.16,744.5
2016,6,8,12,45,650.5,269.0,4.35,20.0,893.5,908.75,689.16
2016,6,8,13,0,414.0,400.0,4.4,20.0,793.0,816.41,617.64
2016,6,8,13,15,475.5,374.5,4.4,20.0,818.0,856.01,648.25
2016,6,8,13,30,537.0,349.0,4.4,20.0,843.0,893.61,676.5
2016,6,8,13,45,555.5,323.0,4.4,20.0,823.0,886.26,672.8
2016,6,8,14,0,574.0,297.0,4.4,20.0,803.0,876.32,667.68
2016,6,8,14,15,689.5,226.0,4.35,19.5,814.0,912.16,697.72
2016,6,8,14,30,805.0,155.0,4.3,19.0,825.0,935.72,716.01
2016,6,8,14,45,799.0,150.0,4.25,19.0,791.0,913.63,701.35
2016,6,8,15,0,793.0,145.0,4.2,19.0,757.0,889.22,685.4
2016,6,8,15,15,680.5,178.0,4.1,18.5,683.5,812.64,633.23
2016,6,8,15,30,568.0,211.0,4.0,18.0,610.0,731.84,575.46
2016,6,8,15,45,440.5,234.0,3.95,18.0,531.5,636.14,503.06
2016,6,8,16,0,313.0,257.0,3.9,18.0,453.0,538.02,427.43
2016,6,8,16,15,345.5,227.5,3.85,17.5,428.0,522.06,418.53
2016,6,8,16,30,378.0,198.0,3.8,17.0,403.0,502.74,406.37
2016,6,8,16,45,373.0,177.5,3.75,16.5,363.5,472.61,384.32
2016,6,8,17,0,368.0,157.0,3.7,16.0,324.0,432.99,354.5
2016,6,8,17,15,436.0,125.5,3.6,15.5,299.0,425.92,350.93
2016,6,8,17,30,504.0,94.0,3.5,15.0,274.0,415.4,343.42
2016,6,8,17,45,447.0,89.0,3.45,15.0,230.0,354.25,292.22
2016,6,8,18,0,390.0,84.0,3.4,15.0,186.0,301.41,246.82
2016,6,8,18,15,333.0,70.5,3.3,14.5,144.5,243.3,196.7
2016,6,8,18,30,276.0,57.0,3.2,14.0,103.0,190.27,149.98
2016,6,8,18,45,197.0,41.5,3.1,14.0,69.0,132.3,98.72
2016,6,8,19,0,118.0,26.0,3.0,14.0,35.0,79.02,43.22
2016,6,8,19,15,59.0,13.0,2.95,14.0,17.5,28.12,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,149.0,26.0,3.2,13.0,41.5,20.25,7.65
2016,6,9,5,30,258.0,41.0,3.3,13.0,71.0,31.44,21.35
2016,6,9,5,45,350.0,51.5,3.45,13.5,113.5,38.47,28.3
2016,6,9,6,0,442.0,62.0,3.6,14.0,156.0,45.12,34.55
2016,6,9,6,15,221.0,56.0,3.6,14.0,103.0,43.52,28.88
2016,6,9,6,30,0.0,50.0,3.6,14.0,50.0,48.3,35.7
2016,6,9,6,45,0.0,60.0,3.6,14.5,60.0,57.98,43.81
2016,6,9,7,0,0.0,70.0,3.6,15.0,70.0,67.67,51.78
2016,6,9,7,15,0.0,81.0,3.55,15.5,81.0,78.33,60.43
2016,6,9,7,30,0.0,92.0,3.5,16.0,92.0,88.75,68.76
2016,6,9,7,45,0.5,129.0,3.5,16.5,129.5,123.35,96.84
2016,6,9,8,0,1.0,166.0,3.5,17.0,167.0,157.82,124.29
2016,6,9,8,15,17.5,212.5,3.45,17.0,224.0,207.28,163.42
2016,6,9,8,30,34.0,259.0,3.4,17.0,281.0,253.33,199.41
2016,6,9,8,45,33.5,274.5,3.4,17.5,298.0,269.94,211.6
2016,6,9,9,0,33.0,290.0,3.4,18.0,315.0,286.55,223.72
2016,6,9,9,15,32.0,303.0,3.4,18.5,328.0,300.64,233.77
2016,6,9,9,30,31.0,316.0,3.4,19.0,341.0,314.66,243.67
2016,6,9,9,45,44.5,349.5,3.4,19.5,387.0,356.84,275.14
2016,6,9,10,0,58.0,383.0,3.4,20.0,433.0,400.36,307.1
2016,6,9,10,15,222.0,385.0,3.4,20.0,584.5,522.83,401.79
2016,6,9,10,30,386.0,387.0,3.4,20.0,736.0,662.63,506.07
2016,6,9,10,45,401.5,382.5,3.45,20.5,752.5,685.05,520.94
2016,6,9,11,0,417.0,378.0,3.5,21.0,769.0,709.43,537.73
2016,6,9,11,15,663.0,251.0,3.5,21.0,882.0,816.48,620.31
2016,6,9,11,30,909.0,124.0,3.5,21.0,995.0,929.95,698.19
2016,6,9,11,45,912.5,122.5,3.55,21.0,1001.5,952.28,712.51
2016,6,9,12,0,916.0,121.0,3.6,21.0,1008.0,972.16,725.95
2016,6,9,12,15,915.5,120.5,3.65,21.0,1006.0,986.69,735.88
2016,6,9,12,30,915.0,120.0,3.7,21.0,1004.0,998.49,744.11
2016,6,9,12,45,917.5,117.0,3.8,21.0,995.5,1007.89,751.21
2016,6,9,13,0,920.0,114.0,3.9,21.0,987.0,1014.42,756.51
2016,6,9,13,15,916.5,113.0,3.95,21.0,970.5,1014.17,757.07
2016,6,9,13,30,913.0,112.0,4.0,21.0,954.0,1010.97,755.82
2016,6,9,13,45,909.0,110.5,4.1,21.0,931.0,1003.83,752.36
2016,6,9,14,0,905.0,109.0,4.2,21.0,908.0,993.79,747.06
2016,6,9,14,15,898.5,107.5,4.2,20.5,878.5,978.54,739.12
2016,6,9,14,30,892.0,106.0,4.2,20.0,849.0,960.59,729.41
2016,6,9,14,45,555.0,233.5,4.25,20.0,689.5,779.49,601.88
2016,6,9,15,0,218.0,361.0,4.3,20.0,530.0,580.13,448.31
2016,6,9,15,15,534.0,230.0,4.3,19.5,613.0,734.96,574.78
2016,6,9,15,30,850.0,99.0,4.3,19.0,696.0,849.29,661.62
2016,6,9,15,45,833.0,97.5,4.3,19.0,651.0,811.37,635.2
2016,6,9,16,0,816.0,96.0,4.3,19.0,606.0,777.14,612.27
2016,6,9,16,15,796.5,93.0,4.2,18.5,558.0,733.25,582.71
2016,6,9,16,30,777.0,90.0,4.1,18.0,510.0,688.72,552.26
2016,6,9,16,45,750.5,86.5,4.1,17.5,460.0,638.29,517.03
2016,6,9,17,0,724.0,83.0,4.1,17.0,410.0,588.23,480.22
2016,6,9,17,15,690.0,78.5,4.0,16.5,359.5,535.28,439.15
2016,6,9,17,30,656.0,74.0,3.9,16.0,309.0,481.8,396.48
2016,6,9,17,45,605.5,68.5,3.85,15.5,259.5,420.09,345.87
2016,6,9,18,0,555.0,63.0,3.8,15.0,210.0,361.99,296.6
2016,6,9,18,15,485.5,55.5,3.65,14.5,164.0,296.93,240.22
2016,6,9,18,30,416.0,48.0,3.5,14.0,118.0,237.79,187.62
2016,6,9,18,45,309.0,37.0,3.4,14.0,79.5,167.82,125.7
2016,6,9,19,0,202.0,26.0,3.3,14.0,41.0,105.26,60.02
2016,6,9,19,15,101.0,13.0,3.25,13.5,20.5,39.17,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,10.81,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.0,17.3,5.72
2016,6,10,5,30,356.0,34.0,3.3,14.0,76.0,25.62,16.28
2016,6,10,5,45,438.5,42.0,3.55,14.5,119.0,30.2,20.92
2016,6,10,6,0,521.0,50.0,3.8,15.0,162.0,34.5,25.01
2016,6,10,6,15,576.0,56.5,3.85,15.5,210.0,47.67,27.88
2016,6,10,6,30,631.0,63.0,3.9,16.0,258.0,84.76,44.36
2016,6,10,6,45,667.5,68.0,4.0,16.5,307.5,124.23,70.23
2016,6,10,7,0,704.0,73.0,4.1,17.0,357.0,170.56,106.46
2016,6,10,7,15,732.0,77.0,4.1,17.0,407.0,214.89,144.38
2016,6,10,7,30,760.0,81.0,4.1,17.0,457.0,262.07,186.07
2016,6,10,7,45,779.0,85.0,4.15,17.5,505.0,309.17,227.99
2016,6,10,8,0,798.0,89.0,4.2,18.0,553.0,357.91,270.79
2016,6,10,8,15,814.5,91.5,4.2,18.5,599.0,405.75,312.08
2016,6,10,8,30,831.0,94.0,4.2,19.0,645.0,458.43,355.99
2016,6,10,8,45,841.5,97.5,4.2,19.5,687.0,505.77,394.75
2016,6,10,9,0,852.0,101.0,4.2,20.0,729.0,553.13,432.42
2016,6,10,9,15,862.5,103.0,4.2,20.0,767.0,598.94,468.81
2016,6,10,9,30,873.0,105.0,4.2,20.0,805.0,644.37,504.09
2016,6,10,9,45,882.5,105.5,4.2,20.5,838.0,687.16,535.71
2016,6,10,10,0,892.0,106.0,4.2,21.0,871.0,729.07,564.74
2016,6,10,10,15,898.5,107.0,4.2,21.0,898.0,768.13,591.81
2016,6,10,10,30,905.0,108.0,4.2,21.0,925.0,805.72,617.64
2016,6,10,10,45,909.0,109.0,4.25,21.0,945.5,839.64,640.94
2016,6,10,11,0,913.0,110.0,4.3,21.0,966.0,871.62,662.8
2016,6,10,11,15,916.5,110.5,4.3,21.0,980.0,900.6,682.3
2016,6,10,11,30,920.0,111.0,4.3,21.0,994.0,927.35,700.23
2016,6,10,11,45,922.0,111.5,4.35,21.5,1000.5,950.39,714.5
2016,6,10,12,0,924.0,112.0,4.4,22.0,1007.0,970.93,727.08
2016,6,10,12,15,925.0,112.0,4.4,22.0,1006.0,987.43,738.1
2016,6,10,12,30,926.0,112.0,4.4,22.0,1005.0,1001.23,747.4
2016,6,10,12,45,908.0,123.0,4.45,22.0,992.0,1004.77,750.12
2016,6,10,13,0,890.0,134.0,4.5,22.0,979.0,1005.36,751.27
2016,6,10,13,15,887.5,133.0,4.5,21.5,963.5,1006.24,753.81
2016,6,10,13,30,885.0,132.0,4.5,21.0,948.0,1004.26,754.52
2016,6,10,13,45,882.0,130.0,4.55,21.0,926.5,997.91,751.37
2016,6,10,14,0,879.0,128.0,4.6,21.0,905.0,988.74,746.42
2016,6,10,14,15,872.5,126.5,4.6,21.0,875.5,973.96,737.31
2016,6,10,14,30,866.0,125.0,4.6,21.0,846.0,956.56,726.5
2016,6,10,14,45,858.0,122.5,4.6,21.0,811.5,934.19,712.32
2016,6,10,15,0,850.0,120.0,4.6,21.0,777.0,909.46,696.55
2016,6,10,15,15,838.0,117.5,4.55,20.5,736.5,884.4,681.51
2016,6,10,15,30,826.0,115.0,4.5,20.0,696.0,851.97,661.16
2016,6,10,15,45,811.0,112.0,4.45,20.0,651.5,814.74,635.98
2016,6,10,16,0,796.0,109.0,4.4,20.0,607.0,776.17,609.65
2016,6,10,16,15,775.5,105.5,4.3,19.5,559.0,731.62,579.6
2016,6,10,16,30,755.0,102.0,4.2,19.0,511.0,686.51,548.79
2016,6,10,16,45,726.5,98.0,4.15,18.5,460.5,637.47,514.45
2016,6,10,17,0,698.0,94.0,4.1,18.0,410.0,586.58,476.49
2016,6,10,17,15,662.0,88.5,3.95,17.5,359.5,530.11,432.89
2016,6,10,17,30,626.0,83.0,3.8,17.0,309.0,475.4,389.44
2016,6,10,17,45,573.5,77.0,3.65,16.5,259.0,413.22,338.62
2016,6,10,18,0,521.0,71.0,3.5,16.0,209.0,354.76,289.34
2016,6,10,18,15,449.0,62.0,3.3,15.5,163.0,288.21,232.22
2016,6,10,18,30,377.0,53.0,3.1,15.0,117.0,227.77,179.13
2016,6,10,18,45,269.0,40.5,2.9,14.5,78.5,156.92,117.48
2016,6,10,19,0,161.0,28.0,2.7,14.0,40.0,95.84,55.79
2016,6,10,19,15,80.5,14.0,2.7,13.5,20.0,34.89,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,38.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,11,5,15,150.0,26.0,0.75,12.5,42.0,20.25,7.76
2016,6,11,5,30,262.0,41.0,0.8,13.0,72.0,31.44,21.42
2016,6,11,5,45,357.0,51.0,0.9,13.5,115.0,38.51,28.39
2016,6,11,6,0,452.0,61.0,1.0,14.0,158.0,44.2,33.79
2016,6,11,6,15,512.5,69.0,1.05,14.5,206.0,57.28,36.94
2016,6,11,6,30,573.0,77.0,1.1,15.0,254.0,92.91,53.35
2016,6,11,6,45,621.0,82.0,1.15,16.0,305.5,130.79,77.56
2016,6,11,7,0,669.0,87.0,1.2,17.0,357.0,173.69,109.89
2016,6,11,7,15,700.0,92.0,1.35,18.0,407.5,217.97,146.46
2016,6,11,7,30,731.0,97.0,1.5,19.0,458.0,265.38,186.6
2016,6,11,7,45,756.0,100.0,1.65,20.0,508.0,315.39,229.01
2016,6,11,8,0,781.0,103.0,1.8,21.0,558.0,364.24,270.0
2016,6,11,8,15,798.5,106.5,1.8,21.5,604.5,412.58,310.09
2016,6,11,8,30,816.0,110.0,1.8,22.0,651.0,462.05,349.93
2016,6,11,8,45,830.0,112.5,1.85,22.5,694.0,509.82,387.55
2016,6,11,9,0,844.0,115.0,1.9,23.0,737.0,557.98,424.38
2016,6,11,9,15,854.5,117.0,1.85,23.5,775.0,606.68,459.97
2016,6,11,9,30,865.0,119.0,1.8,24.0,813.0,651.84,491.99
2016,6,11,9,45,869.5,123.0,1.8,25.0,844.5,694.22,520.36
2016,6,11,10,0,874.0,127.0,1.8,26.0,876.0,735.39,546.59
2016,6,11,10,15,879.5,128.5,1.75,26.0,902.5,773.63,570.93
2016,6,11,10,30,885.0,130.0,1.7,26.0,929.0,810.37,593.97
2016,6,11,10,45,888.0,132.0,1.65,26.5,948.5,843.9,613.42
2016,6,11,11,0,891.0,134.0,1.6,27.0,968.0,875.49,631.33
2016,6,11,11,15,893.0,134.5,1.65,27.0,981.0,902.76,648.69
2016,6,11,11,30,895.0,135.0,1.7,27.0,994.0,927.78,664.66
2016,6,11,11,45,895.0,136.0,1.8,27.5,999.0,949.13,677.59
2016,6,11,12,0,895.0,137.0,1.9,28.0,1004.0,968.0,689.0
2016,6,11,12,15,894.5,137.0,2.05,28.0,1002.0,982.88,699.89
2016,6,11,12,30,894.0,137.0,2.2,28.0,1000.0,995.12,709.22
2016,6,11,12,45,900.5,131.0,2.35,28.5,993.5,1005.51,716.02
2016,6,11,13,0,907.0,125.0,2.5,29.0,987.0,1013.07,721.1
2016,6,11,13,15,903.5,124.5,2.55,28.5,970.5,1013.47,723.64
2016,6,11,13,30,900.0,124.0,2.6,28.0,954.0,1010.98,724.53
2016,6,11,13,45,723.0,222.0,2.7,28.0,878.5,947.7,685.47
2016,6,11,14,0,546.0,320.0,2.8,28.0,803.0,873.59,634.9
2016,6,11,14,15,707.0,221.5,2.8,27.5,825.0,925.0,675.62
2016,6,11,14,30,868.0,123.0,2.8,27.0,847.0,956.69,698.3
2016,6,11,14,45,855.5,122.5,2.85,27.0,810.5,932.25,683.5
2016,6,11,15,0,843.0,122.0,2.9,27.0,774.0,911.17,671.38
2016,6,11,15,15,716.5,163.0,2.95,26.5,697.0,829.53,619.53
2016,6,11,15,30,590.0,204.0,3.0,26.0,620.0,747.85,565.35
2016,6,11,15,45,685.0,158.5,3.15,26.0,611.5,763.91,580.54
2016,6,11,16,0,780.0,113.0,3.3,26.0,603.0,768.2,585.74
2016,6,11,16,15,759.5,109.5,3.35,25.5,555.0,724.18,557.51
2016,6,11,16,30,739.0,106.0,3.4,25.0,507.0,682.28,530.55
2016,6,11,16,45,710.5,102.0,3.5,24.5,457.0,631.4,496.15
2016,6,11,17,0,682.0,98.0,3.6,24.0,407.0,581.11,460.15
