Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,646.0,92.0,3.6,23.0,357.0,524.7,418.91
2016,6,11,17,30,610.0,86.0,3.6,22.0,307.0,470.05,377.54
2016,6,11,17,45,561.5,79.0,3.6,21.5,257.5,409.54,329.31
2016,6,11,18,0,513.0,72.0,3.6,21.0,208.0,352.42,282.24
2016,6,11,18,15,444.0,62.5,3.5,20.0,162.5,286.98,227.57
2016,6,11,18,30,375.0,53.0,3.4,19.0,117.0,227.4,176.41
2016,6,11,18,45,276.0,40.0,3.3,18.5,79.0,158.96,117.47
2016,6,11,19,0,177.0,27.0,3.2,18.0,41.0,99.78,58.28
2016,6,11,19,15,88.5,13.5,3.1,17.5,20.5,36.59,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,14.0,5.5,3.35,13.0,6.0,0.0,0.0
2016,6,12,5,0,28.0,11.0,3.5,13.0,12.0,10.81,0.0
2016,6,12,5,15,131.5,27.0,3.65,13.5,41.5,21.08,8.2
2016,6,12,5,30,235.0,43.0,3.8,14.0,71.0,33.09,22.65
2016,6,12,5,45,333.0,53.5,3.95,14.5,113.5,40.07,29.57
2016,6,12,6,0,431.0,64.0,4.1,15.0,156.0,46.99,36.06
2016,6,12,6,15,492.0,72.5,4.05,15.5,203.5,60.04,39.36
2016,6,12,6,30,553.0,81.0,4.0,16.0,251.0,95.1,55.74
2016,6,12,6,45,606.0,85.0,4.0,16.5,303.0,131.64,79.02
2016,6,12,7,0,659.0,89.0,4.0,17.0,355.0,173.71,110.93
2016,6,12,7,15,690.0,94.0,3.9,17.5,405.0,217.48,147.7
2016,6,12,7,30,721.0,99.0,3.8,18.0,455.0,264.39,188.24
2016,6,12,7,45,749.5,101.0,3.7,18.5,505.5,314.16,231.37
2016,6,12,8,0,778.0,103.0,3.6,19.0,556.0,363.01,273.42
2016,6,12,8,15,796.0,106.5,3.5,19.5,602.5,411.4,314.46
2016,6,12,8,30,814.0,110.0,3.4,20.0,649.0,460.96,355.32
2016,6,12,8,45,829.5,111.5,3.3,20.5,692.0,508.47,393.49
2016,6,12,9,0,845.0,113.0,3.2,21.0,735.0,559.69,433.17
2016,6,12,9,15,855.5,115.0,3.2,21.5,773.5,605.26,467.85
2016,6,12,9,30,866.0,117.0,3.2,22.0,812.0,650.45,501.3
2016,6,12,9,45,880.5,115.0,3.2,22.5,846.5,694.1,532.91
2016,6,12,10,0,895.0,113.0,3.2,23.0,881.0,737.24,562.42
2016,6,12,10,15,901.0,114.0,3.25,23.0,907.5,776.1,588.91
2016,6,12,10,30,907.0,115.0,3.3,23.0,934.0,813.45,614.21
2016,6,12,10,45,911.5,115.5,3.35,23.5,954.0,847.45,635.82
2016,6,12,11,0,916.0,116.0,3.4,24.0,974.0,879.52,655.96
2016,6,12,11,15,918.5,116.5,3.5,24.0,987.0,907.8,675.03
2016,6,12,11,30,921.0,117.0,3.6,24.0,1000.0,933.8,692.59
2016,6,12,11,45,921.0,117.5,3.7,24.5,1005.0,955.13,705.7
2016,6,12,12,0,921.0,118.0,3.8,25.0,1010.0,973.89,717.14
2016,6,12,12,15,920.5,118.0,3.85,25.0,1008.5,989.05,727.35
2016,6,12,12,30,920.0,118.0,3.9,25.0,1007.0,1001.47,735.86
2016,6,12,12,45,911.0,122.0,4.0,25.0,995.5,1006.83,740.15
2016,6,12,13,0,902.0,126.0,4.1,25.0,984.0,1009.29,742.68
2016,6,12,13,15,898.5,125.0,4.1,25.0,967.5,1009.23,743.06
2016,6,12,13,30,895.0,124.0,4.1,25.0,951.0,1006.26,741.65
2016,6,12,13,45,890.0,123.0,4.15,25.0,927.5,998.96,737.8
2016,6,12,14,0,885.0,122.0,4.2,25.0,904.0,988.85,732.2
2016,6,12,14,15,877.5,120.5,4.2,24.5,874.5,973.07,724.04
2016,6,12,14,30,870.0,119.0,4.2,24.0,845.0,954.68,714.18
2016,6,12,14,45,860.5,117.0,4.2,24.0,809.5,931.41,699.63
2016,6,12,15,0,851.0,115.0,4.2,24.0,774.0,905.83,683.54
2016,6,12,15,15,839.0,112.5,4.15,23.5,734.0,875.34,665.08
2016,6,12,15,30,827.0,110.0,4.1,23.0,694.0,848.25,648.88
2016,6,12,15,45,811.5,107.5,4.05,23.0,649.5,811.18,624.27
2016,6,12,16,0,796.0,105.0,4.0,23.0,605.0,772.79,598.57
2016,6,12,16,15,775.5,101.5,3.95,22.5,557.0,728.28,569.29
2016,6,12,16,30,755.0,98.0,3.9,22.0,509.0,683.22,539.12
2016,6,12,16,45,728.5,94.0,3.85,21.5,459.5,633.05,504.52
2016,6,12,17,0,702.0,90.0,3.8,21.0,410.0,585.78,469.98
2016,6,12,17,15,667.0,85.0,3.65,20.5,359.5,530.36,427.77
2016,6,12,17,30,632.0,80.0,3.5,20.0,309.0,476.62,385.67
2016,6,12,17,45,582.0,73.5,3.4,19.5,259.5,414.94,336.06
2016,6,12,18,0,532.0,67.0,3.3,19.0,210.0,356.82,287.77
2016,6,12,18,15,463.5,58.5,3.1,18.5,164.0,291.89,232.63
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,232.81,181.18
2016,6,12,18,45,293.0,38.5,2.7,17.5,80.0,164.71,122.29
2016,6,12,19,0,191.0,27.0,2.5,17.0,42.0,104.53,62.4
2016,6,12,19,15,95.5,13.5,2.55,16.5,21.0,38.54,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,54.0,11.0,3.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,165.5,25.0,3.0,13.0,42.0,19.42,7.11
2016,6,13,5,30,277.0,39.0,3.0,13.0,72.0,29.81,19.95
2016,6,13,5,45,368.5,48.5,3.05,13.5,114.0,36.15,26.25
2016,6,13,6,0,460.0,58.0,3.1,14.0,156.0,41.49,31.34
2016,6,13,6,15,277.5,89.0,3.05,14.5,153.0,74.77,54.62
2016,6,13,6,30,95.0,120.0,3.0,15.0,150.0,106.82,81.57
2016,6,13,6,45,107.0,141.0,3.0,15.5,180.0,131.84,100.8
2016,6,13,7,0,119.0,162.0,3.0,16.0,210.0,158.25,121.56
2016,6,13,7,15,239.0,171.0,3.0,16.5,283.5,194.2,146.19
2016,6,13,7,30,359.0,180.0,3.0,17.0,357.0,246.19,185.1
2016,6,13,7,45,355.0,202.5,3.05,17.5,393.0,283.19,216.22
2016,6,13,8,0,351.0,225.0,3.1,18.0,429.0,319.91,246.59
2016,6,13,8,15,586.5,162.5,3.2,18.0,537.0,373.7,288.54
2016,6,13,8,30,822.0,100.0,3.3,18.0,645.0,455.34,353.82
2016,6,13,8,45,838.0,101.5,3.4,18.5,688.5,506.99,395.69
2016,6,13,9,0,854.0,103.0,3.5,19.0,732.0,555.37,434.21
2016,6,13,9,15,865.0,105.0,3.6,19.0,770.5,601.57,471.02
2016,6,13,9,30,876.0,107.0,3.7,19.0,809.0,647.43,506.8
2016,6,13,9,45,889.0,106.0,3.8,19.5,844.0,691.33,539.54
2016,6,13,10,0,902.0,105.0,3.9,20.0,879.0,734.6,569.87
2016,6,13,10,15,909.0,106.0,4.0,20.0,906.5,774.43,597.82
2016,6,13,10,30,916.0,107.0,4.1,20.0,934.0,812.8,624.6
2016,6,13,10,45,920.5,108.0,4.25,20.0,955.0,847.53,648.9
2016,6,13,11,0,925.0,109.0,4.4,20.0,976.0,880.31,671.87
2016,6,13,11,15,928.0,109.5,4.55,20.0,990.0,909.25,692.49
2016,6,13,11,30,931.0,110.0,4.7,20.0,1004.0,935.9,711.6
2016,6,13,11,45,931.5,111.5,4.85,20.0,1010.0,958.85,728.21
2016,6,13,12,0,932.0,113.0,5.0,20.0,1016.0,979.22,743.15
2016,6,13,12,15,932.0,113.0,5.05,19.5,1014.5,995.01,755.76
2016,6,13,12,30,932.0,113.0,5.1,19.0,1013.0,1008.05,766.65
2016,6,13,12,45,926.0,115.5,5.15,19.0,1003.0,1014.94,771.92
2016,6,13,13,0,920.0,118.0,5.2,19.0,993.0,1018.9,775.34
2016,6,13,13,15,916.5,117.5,5.15,19.0,976.5,1019.35,775.69
2016,6,13,13,30,913.0,117.0,5.1,19.0,960.0,1016.87,774.15
2016,6,13,13,45,908.0,115.5,5.05,19.0,937.0,1008.97,769.01
2016,6,13,14,0,903.0,114.0,5.0,19.0,914.0,998.19,762.03
2016,6,13,14,15,896.0,113.0,4.95,18.5,884.5,983.21,753.74
2016,6,13,14,30,889.0,112.0,4.9,18.0,855.0,965.56,743.65
2016,6,13,14,45,876.5,112.0,4.9,18.0,818.5,941.31,727.91
2016,6,13,15,0,864.0,112.0,4.9,18.0,782.0,914.85,710.63
2016,6,13,15,15,852.0,110.0,4.85,17.5,741.5,884.64,691.65
2016,6,13,15,30,840.0,108.0,4.8,17.0,701.0,857.74,674.97
2016,6,13,15,45,822.5,106.0,4.8,17.0,655.5,819.23,648.7
2016,6,13,16,0,805.0,104.0,4.8,17.0,610.0,779.48,621.33
2016,6,13,16,15,785.5,100.5,4.7,16.5,562.0,735.49,591.14
2016,6,13,16,30,766.0,97.0,4.6,16.0,514.0,690.85,560.03
2016,6,13,16,45,747.5,90.5,4.6,16.0,465.5,643.15,525.42
2016,6,13,17,0,729.0,84.0,4.6,16.0,417.0,595.22,489.1
2016,6,13,17,15,695.0,79.5,4.55,15.5,366.5,542.08,447.65
2016,6,13,17,30,661.0,75.0,4.5,15.0,316.0,488.36,404.57
2016,6,13,17,45,615.0,69.0,4.45,15.0,266.0,428.19,354.21
2016,6,13,18,0,569.0,63.0,4.4,15.0,216.0,371.21,305.09
2016,6,13,18,15,501.0,55.5,4.25,14.5,170.0,305.97,248.4
2016,6,13,18,30,433.0,48.0,4.1,14.0,124.0,246.52,195.38
2016,6,13,18,45,320.0,38.0,3.95,14.0,84.5,174.22,131.58
2016,6,13,19,0,207.0,28.0,3.8,14.0,45.0,111.34,68.56
2016,6,13,19,15,103.5,14.0,3.8,13.5,22.5,41.26,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,5.5,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,11.0,3.5,12.0,13.0,10.81,0.0
2016,6,14,5,15,157.5,25.5,3.55,12.5,42.5,19.84,7.34
2016,6,14,5,30,272.0,40.0,3.6,13.0,72.0,30.63,20.64
2016,6,14,5,45,375.0,48.0,3.65,13.5,115.0,35.7,25.85
2016,6,14,6,0,478.0,56.0,3.7,14.0,158.0,39.73,29.77
2016,6,14,6,15,536.0,63.0,3.7,14.0,206.0,52.26,32.6
2016,6,14,6,30,594.0,70.0,3.7,14.0,254.0,87.96,48.8
2016,6,14,6,45,645.0,73.0,3.75,14.5,305.5,125.49,72.83
2016,6,14,7,0,696.0,76.0,3.8,15.0,357.0,171.47,108.32
2016,6,14,7,15,513.0,130.5,3.85,15.5,352.5,212.71,151.6
2016,6,14,7,30,330.0,185.0,3.9,16.0,348.0,242.75,184.21
2016,6,14,7,45,367.0,198.5,3.95,16.5,397.5,283.38,217.4
2016,6,14,8,0,404.0,212.0,4.0,17.0,447.0,323.18,249.96
2016,6,14,8,15,620.0,153.0,4.0,17.0,547.5,378.44,293.81
2016,6,14,8,30,836.0,94.0,4.0,17.0,648.0,459.78,359.47
2016,6,14,8,45,848.5,96.5,4.05,17.5,690.5,507.43,398.69
2016,6,14,9,0,861.0,99.0,4.1,18.0,733.0,555.26,437.1
2016,6,14,9,15,871.0,101.0,4.1,18.5,771.0,601.16,472.93
2016,6,14,9,30,881.0,103.0,4.1,19.0,809.0,646.63,507.45
2016,6,14,9,45,887.5,105.0,4.15,19.5,841.0,689.13,539.04
2016,6,14,10,0,894.0,107.0,4.2,20.0,873.0,730.52,567.96
2016,6,14,10,15,900.0,108.0,4.25,20.0,900.0,769.34,595.13
2016,6,14,10,30,906.0,109.0,4.3,20.0,927.0,806.65,621.06
2016,6,14,10,45,909.5,110.0,4.35,20.0,947.0,840.28,644.21
2016,6,14,11,0,913.0,111.0,4.4,20.0,967.0,871.93,666.06
2016,6,14,11,15,915.5,111.5,4.45,20.0,980.0,900.15,685.48
2016,6,14,11,30,918.0,112.0,4.5,20.0,993.0,926.09,703.34
2016,6,14,11,45,919.0,112.5,4.6,20.0,999.0,948.29,719.05
2016,6,14,12,0,920.0,113.0,4.7,20.0,1005.0,967.97,733.13
2016,6,14,12,15,919.5,113.0,4.75,20.0,1003.5,983.13,743.8
2016,6,14,12,30,919.0,113.0,4.8,20.0,1002.0,995.57,752.73
2016,6,14,12,45,917.5,112.5,4.85,20.0,993.0,1003.73,758.86
2016,6,14,13,0,916.0,112.0,4.9,20.0,984.0,1009.02,763.17
2016,6,14,13,15,913.0,111.5,4.95,19.5,968.0,1009.93,766.12
2016,6,14,13,30,910.0,111.0,5.0,19.0,952.0,1007.91,767.21
2016,6,14,13,45,904.0,110.5,5.05,19.0,929.0,1000.06,762.89
2016,6,14,14,0,898.0,110.0,5.1,19.0,906.0,989.37,756.73
2016,6,14,14,15,891.5,109.0,5.05,18.5,876.5,974.92,748.76
2016,6,14,14,30,885.0,108.0,5.0,18.0,847.0,957.81,738.99
2016,6,14,14,45,708.0,184.5,5.0,18.0,760.0,871.4,678.84
2016,6,14,15,0,531.0,261.0,5.0,18.0,673.0,776.59,608.42
2016,6,14,15,15,689.5,179.5,4.9,17.5,685.5,824.45,649.2
2016,6,14,15,30,848.0,98.0,4.8,17.0,698.0,848.89,668.88
2016,6,14,15,45,837.0,94.5,4.75,17.0,654.5,813.98,644.57
2016,6,14,16,0,826.0,91.0,4.7,17.0,611.0,777.45,619.28
2016,6,14,16,15,807.5,88.0,4.65,16.5,563.5,738.96,593.46
2016,6,14,16,30,789.0,85.0,4.6,16.0,516.0,694.9,563.05
2016,6,14,16,45,764.5,82.0,4.6,16.0,466.5,646.09,527.63
2016,6,14,17,0,740.0,79.0,4.6,16.0,417.0,597.48,491.11
2016,6,14,17,15,460.5,110.0,4.55,15.5,312.0,425.69,352.37
2016,6,14,17,30,181.0,141.0,4.5,15.0,207.0,263.56,217.31
2016,6,14,17,45,163.0,121.5,4.5,15.0,174.5,225.48,185.64
2016,6,14,18,0,145.0,102.0,4.5,15.0,142.0,188.62,154.12
2016,6,14,18,15,126.5,82.0,4.35,14.5,111.5,152.18,122.61
2016,6,14,18,30,108.0,62.0,4.2,14.0,81.0,116.96,91.65
2016,6,14,18,45,70.0,44.5,4.05,13.5,55.0,79.25,58.57
2016,6,14,19,0,32.0,27.0,3.9,13.0,29.0,43.95,25.18
2016,6,14,19,15,16.0,13.5,3.85,12.5,14.5,17.54,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.4,12.0,13.0,12.78,0.0
2016,6,15,5,15,145.5,26.0,3.55,12.0,43.0,20.26,7.56
2016,6,15,5,30,291.0,39.0,3.7,12.0,73.0,29.83,20.04
2016,6,15,5,45,390.0,47.0,3.9,12.5,116.5,34.79,25.16
2016,6,15,6,0,489.0,55.0,4.1,13.0,160.0,38.87,29.12
2016,6,15,6,15,547.0,62.0,4.15,13.5,207.5,51.43,31.94
2016,6,15,6,30,605.0,69.0,4.2,14.0,255.0,87.61,48.19
2016,6,15,6,45,651.5,72.5,4.3,14.5,306.0,125.57,72.66
2016,6,15,7,0,698.0,76.0,4.4,15.0,357.0,171.53,108.36
2016,6,15,7,15,727.0,80.0,4.45,15.5,407.0,215.66,146.04
2016,6,15,7,30,756.0,84.0,4.5,16.0,457.0,262.73,187.51
2016,6,15,7,45,781.0,86.0,4.6,16.5,506.5,309.62,229.35
2016,6,15,8,0,806.0,88.0,4.7,17.0,556.0,358.72,272.71
2016,6,15,8,15,822.5,90.5,4.75,17.0,602.0,406.88,315.3
2016,6,15,8,30,839.0,93.0,4.8,17.0,648.0,459.89,360.78
2016,6,15,8,45,854.0,94.0,4.9,17.5,691.5,507.56,400.62
2016,6,15,9,0,869.0,95.0,5.0,18.0,735.0,555.62,439.77
2016,6,15,9,15,878.5,97.0,5.0,18.0,772.5,601.57,476.95
2016,6,15,9,30,888.0,99.0,5.0,18.0,810.0,647.02,512.95
2016,6,15,9,45,894.0,101.0,5.05,18.0,842.5,689.46,546.12
2016,6,15,10,0,900.0,103.0,5.1,18.0,875.0,730.75,576.54
2016,6,15,10,15,906.0,104.0,5.1,18.0,902.0,769.78,604.31
2016,6,15,10,30,912.0,105.0,5.1,18.0,929.0,807.3,630.78
2016,6,15,10,45,915.5,106.5,5.2,18.5,949.0,841.59,654.04
2016,6,15,11,0,919.0,108.0,5.3,19.0,969.0,873.9,675.75
2016,6,15,11,15,922.0,108.5,5.3,19.0,982.5,902.72,695.65
2016,6,15,11,30,925.0,109.0,5.3,19.0,996.0,929.27,713.94
2016,6,15,11,45,926.0,109.5,5.3,19.0,1002.0,951.63,729.28
2016,6,15,12,0,927.0,110.0,5.3,19.0,1008.0,971.45,742.89
2016,6,15,12,15,927.0,110.0,5.3,19.0,1007.0,987.2,753.74
2016,6,15,12,30,927.0,110.0,5.3,19.0,1006.0,1000.22,762.78
2016,6,15,12,45,916.0,116.0,5.3,19.0,995.0,1005.75,766.75
2016,6,15,13,0,905.0,122.0,5.3,19.0,984.0,1008.36,768.86
2016,6,15,13,15,902.0,121.5,5.25,19.0,968.0,1009.37,769.61
2016,6,15,13,30,899.0,121.0,5.2,19.0,952.0,1007.49,768.49
2016,6,15,13,45,898.0,117.5,5.2,19.0,930.5,1001.6,765.11
2016,6,15,14,0,897.0,114.0,5.2,19.0,909.0,992.77,759.83
2016,6,15,14,15,890.5,112.5,5.15,18.5,880.0,977.88,751.54
2016,6,15,14,30,884.0,111.0,5.1,18.0,851.0,960.32,741.46
2016,6,15,14,45,879.5,107.0,5.05,18.0,817.0,939.38,727.61
2016,6,15,15,0,875.0,103.0,5.0,18.0,783.0,915.87,712.0
2016,6,15,15,15,864.0,101.0,4.9,18.0,742.5,886.3,691.77
2016,6,15,15,30,853.0,99.0,4.8,18.0,702.0,854.75,670.13
2016,6,15,15,45,843.0,94.5,4.75,18.0,658.5,819.47,646.03
2016,6,15,16,0,833.0,90.0,4.7,18.0,615.0,782.49,620.54
2016,6,15,16,15,814.5,87.0,4.6,17.5,567.5,743.77,594.46
2016,6,15,16,30,796.0,84.0,4.5,17.0,520.0,699.48,563.84
2016,6,15,16,45,776.0,79.5,4.4,17.0,471.0,651.9,529.2
2016,6,15,17,0,756.0,75.0,4.3,17.0,422.0,604.15,493.58
2016,6,15,17,15,724.0,71.0,4.1,16.5,371.0,549.5,451.04
2016,6,15,17,30,692.0,67.0,3.9,16.0,320.0,496.17,408.45
2016,6,15,17,45,651.0,61.5,3.75,15.5,270.5,437.79,360.56
2016,6,15,18,0,610.0,56.0,3.6,15.0,221.0,384.42,315.09
2016,6,15,18,15,545.0,49.5,3.2,14.5,174.5,319.84,258.94
2016,6,15,18,30,480.0,43.0,2.8,14.0,128.0,260.8,206.19
2016,6,15,18,45,383.0,34.0,2.4,13.5,88.0,193.15,146.04
2016,6,15,19,0,286.0,25.0,2.0,13.0,48.0,134.51,85.14
2016,6,15,19,15,143.0,12.5,1.8,12.5,24.0,50.55,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,0.6,13.0,13.0,12.78,0.0
2016,6,16,5,15,150.0,25.0,0.6,13.5,42.5,19.44,6.9
2016,6,16,5,30,300.0,37.0,0.6,14.0,72.0,28.56,18.83
2016,6,16,5,45,388.5,45.5,0.6,14.5,114.0,33.42,23.81
2016,6,16,6,0,477.0,54.0,0.6,15.0,156.0,38.01,28.19
2016,6,16,6,15,534.0,61.0,0.55,15.0,203.0,50.17,31.03
2016,6,16,6,30,591.0,68.0,0.5,15.0,250.0,85.66,46.84
2016,6,16,6,45,632.0,73.0,0.45,15.5,299.5,123.56,71.17
2016,6,16,7,0,673.0,78.0,0.4,16.0,349.0,165.76,103.2
2016,6,16,7,15,703.0,82.5,0.4,16.5,398.5,212.59,141.81
2016,6,16,7,30,733.0,87.0,0.4,17.0,448.0,259.18,181.17
2016,6,16,7,45,549.0,154.0,0.4,17.5,440.5,296.01,217.89
2016,6,16,8,0,365.0,221.0,0.4,18.0,433.0,320.99,242.18
2016,6,16,8,15,322.5,252.5,0.5,18.5,451.5,350.25,265.97
2016,6,16,8,30,280.0,284.0,0.6,19.0,470.0,375.59,285.76
2016,6,16,8,45,560.5,193.5,0.75,19.5,596.0,445.21,339.21
2016,6,16,9,0,841.0,103.0,0.9,20.0,722.0,547.33,416.61
2016,6,16,9,15,851.5,105.0,1.05,20.0,760.0,592.68,451.35
2016,6,16,9,30,862.0,107.0,1.2,20.0,798.0,637.67,485.69
2016,6,16,9,45,879.5,103.0,1.35,20.5,832.5,681.28,517.68
2016,6,16,10,0,897.0,99.0,1.5,21.0,867.0,724.6,547.49
2016,6,16,10,15,902.5,100.0,1.65,21.0,893.5,763.14,574.16
2016,6,16,10,30,908.0,101.0,1.8,21.0,920.0,800.15,599.71
2016,6,16,10,45,912.5,101.0,1.95,21.5,940.0,833.72,621.66
2016,6,16,11,0,917.0,101.0,2.1,22.0,960.0,865.35,642.22
2016,6,16,11,15,919.5,101.5,2.25,22.0,973.0,893.67,661.75
2016,6,16,11,30,922.0,102.0,2.4,22.0,986.0,919.7,679.81
2016,6,16,11,45,923.5,102.0,2.55,22.5,992.0,941.95,694.07
2016,6,16,12,0,925.0,102.0,2.7,23.0,998.0,961.67,706.68
2016,6,16,12,15,924.5,101.5,2.85,23.0,996.5,976.4,717.45
2016,6,16,12,30,924.0,101.0,3.0,23.0,995.0,988.36,726.52
2016,6,16,12,45,922.5,100.5,3.15,23.0,986.5,996.53,733.19
2016,6,16,13,0,921.0,100.0,3.3,23.0,978.0,1001.81,738.08
2016,6,16,13,15,918.0,99.5,3.35,23.0,962.0,1002.69,739.43
2016,6,16,13,30,915.0,99.0,3.4,23.0,946.0,1000.63,738.98
2016,6,16,13,45,912.0,97.0,3.5,23.0,924.0,994.08,736.05
2016,6,16,14,0,909.0,95.0,3.6,23.0,902.0,984.61,731.28
2016,6,16,14,15,903.0,94.0,3.65,23.0,873.0,970.47,723.13
2016,6,16,14,30,897.0,93.0,3.7,23.0,844.0,953.62,713.24
2016,6,16,14,45,890.5,90.5,3.8,23.0,810.0,932.08,700.51
2016,6,16,15,0,884.0,88.0,3.9,23.0,776.0,908.04,686.04
2016,6,16,15,15,874.0,86.5,3.9,22.5,736.0,879.61,669.26
2016,6,16,15,30,864.0,85.0,3.9,22.0,696.0,849.15,650.94
2016,6,16,15,45,852.0,82.0,3.95,22.0,653.0,813.45,627.73
2016,6,16,16,0,840.0,79.0,4.0,22.0,610.0,776.17,603.17
2016,6,16,16,15,822.5,76.5,4.0,21.5,563.0,733.78,575.52
2016,6,16,16,30,805.0,74.0,4.0,21.0,516.0,690.61,546.82
2016,6,16,16,45,784.0,71.0,4.0,21.0,467.0,648.15,517.09
2016,6,16,17,0,763.0,68.0,4.0,21.0,418.0,601.18,483.4
2016,6,16,17,15,732.5,64.5,3.85,20.5,368.0,547.79,442.76
2016,6,16,17,30,702.0,61.0,3.7,20.0,318.0,495.62,401.83
2016,6,16,17,45,661.5,56.5,3.6,19.5,269.0,438.27,355.56
2016,6,16,18,0,621.0,52.0,3.5,19.0,220.0,383.55,309.8
2016,6,16,18,15,559.0,46.0,3.15,18.5,174.0,322.37,257.16
2016,6,16,18,30,497.0,40.0,2.8,18.0,128.0,264.53,206.08
2016,6,16,18,45,400.0,32.0,2.45,17.5,88.5,197.21,146.98
2016,6,16,19,0,303.0,24.0,2.1,17.0,49.0,139.18,87.51
2016,6,16,19,15,151.5,12.0,1.9,16.5,24.5,52.45,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,57.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,114.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,6,17,5,15,241.0,21.0,1.1,14.5,44.0,15.95,4.5
2016,6,17,5,30,368.0,31.0,1.3,15.0,74.0,22.93,13.91
2016,6,17,5,45,448.5,38.5,1.5,16.0,116.0,27.23,18.2
2016,6,17,6,0,529.0,46.0,1.7,17.0,158.0,31.25,21.96
2016,6,17,6,15,582.0,51.0,1.7,17.0,204.5,42.46,23.9
2016,6,17,6,30,635.0,56.0,1.7,17.0,251.0,81.09,41.27
2016,6,17,6,45,401.5,108.0,1.75,17.5,239.5,128.34,84.58
2016,6,17,7,0,168.0,160.0,1.8,18.0,228.0,164.14,123.09
2016,6,17,7,15,464.0,116.0,1.85,18.5,337.5,189.84,132.69
2016,6,17,7,30,760.0,72.0,1.9,19.0,447.0,252.48,175.85
2016,6,17,7,45,780.0,75.0,1.95,19.5,494.5,298.87,216.41
2016,6,17,8,0,800.0,78.0,2.0,20.0,542.0,351.18,261.09
2016,6,17,8,15,816.0,80.5,2.05,20.0,587.5,398.65,301.83
2016,6,17,8,30,832.0,83.0,2.1,20.0,633.0,447.04,342.39
2016,6,17,8,45,845.0,84.5,2.2,20.5,675.0,493.78,380.21
2016,6,17,9,0,858.0,86.0,2.3,21.0,717.0,540.75,417.16
2016,6,17,9,15,867.5,87.5,2.4,21.5,754.0,585.73,451.66
2016,6,17,9,30,877.0,89.0,2.5,22.0,791.0,630.23,484.93
2016,6,17,9,45,546.0,251.0,2.65,22.5,694.0,591.53,451.41
2016,6,17,10,0,215.0,413.0,2.8,23.0,597.0,534.4,402.6
2016,6,17,10,15,112.0,312.0,2.9,23.0,408.5,376.86,286.71
2016,6,17,10,30,9.0,211.0,3.0,23.0,220.0,210.23,158.99
2016,6,17,10,45,20.5,294.0,3.15,23.5,313.5,297.98,225.65
2016,6,17,11,0,32.0,377.0,3.3,24.0,407.0,387.98,291.76
2016,6,17,11,15,23.0,327.5,3.4,24.0,349.5,335.6,252.62
2016,6,17,11,30,14.0,278.0,3.5,24.0,292.0,281.37,212.08
2016,6,17,11,45,19.5,322.0,3.65,24.5,341.5,329.72,248.0
2016,6,17,12,0,25.0,366.0,3.8,25.0,391.0,380.68,285.1
2016,6,17,12,15,43.5,406.5,3.9,24.5,449.5,440.07,329.6
2016,6,17,12,30,62.0,447.0,4.0,24.0,508.0,500.52,374.52
2016,6,17,12,45,44.5,407.5,4.1,24.0,450.5,446.88,335.22
2016,6,17,13,0,27.0,368.0,4.2,24.0,393.0,392.2,295.05
2016,6,17,13,15,66.0,409.5,4.25,24.0,470.5,474.15,356.92
2016,6,17,13,30,105.0,451.0,4.3,24.0,548.0,556.9,417.93
2016,6,17,13,45,139.0,443.5,4.35,24.0,568.5,591.56,444.14
2016,6,17,14,0,173.0,436.0,4.4,24.0,589.0,618.65,465.17
2016,6,17,14,15,93.5,352.0,4.4,23.5,434.5,454.94,345.85
2016,6,17,14,30,14.0,268.0,4.4,23.0,280.0,277.42,211.57
2016,6,17,14,45,51.5,312.5,4.4,23.0,353.0,366.67,281.39
2016,6,17,15,0,89.0,357.0,4.4,23.0,426.0,449.34,344.58
2016,6,17,15,15,201.0,330.5,4.35,22.5,476.0,529.96,409.37
2016,6,17,15,30,313.0,304.0,4.3,22.0,526.0,604.86,469.09
2016,6,17,15,45,254.5,292.5,4.3,22.0,465.5,536.68,417.81
2016,6,17,16,0,196.0,281.0,4.3,22.0,405.0,462.05,361.64
2016,6,17,16,15,127.5,252.5,4.2,21.5,330.5,372.64,293.34
2016,6,17,16,30,59.0,224.0,4.1,21.0,256.0,278.84,219.96
2016,6,17,16,45,29.5,171.5,4.05,20.5,187.5,198.89,157.04
2016,6,17,17,0,0.0,119.0,4.0,20.0,119.0,117.17,90.98
2016,6,17,17,15,0.0,96.0,3.9,19.5,96.0,93.91,72.42
2016,6,17,17,30,0.0,73.0,3.8,19.0,73.0,70.68,53.52
2016,6,17,17,45,0.0,61.5,3.7,18.5,61.5,59.44,44.33
2016,6,17,18,0,0.0,50.0,3.6,18.0,50.0,48.3,35.06
2016,6,17,18,15,0.0,39.5,3.4,17.5,39.5,38.14,26.45
2016,6,17,18,30,0.0,29.0,3.2,17.0,29.0,27.99,17.74
2016,6,17,18,45,0.0,20.0,3.05,16.5,20.0,19.29,10.16
2016,6,17,19,0,0.0,11.0,2.9,16.0,11.0,10.6,2.04
2016,6,17,19,15,0.0,5.5,2.75,15.5,5.5,5.41,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,1.3,13.0,13.0,10.81,0.0
2016,6,18,5,15,231.5,21.5,1.45,13.5,43.5,16.45,4.71
2016,6,18,5,30,362.0,32.0,1.6,14.0,74.0,23.87,14.77
2016,6,18,5,45,447.0,39.5,1.75,14.5,117.0,28.12,19.11
2016,6,18,6,0,532.0,47.0,1.9,15.0,160.0,32.11,22.92
2016,6,18,6,15,588.0,52.5,1.95,15.5,208.0,43.43,25.04
2016,6,18,6,30,644.0,58.0,2.0,16.0,256.0,83.04,42.9
2016,6,18,6,45,683.0,62.5,2.1,16.5,306.5,122.6,68.25
2016,6,18,7,0,722.0,67.0,2.2,17.0,357.0,166.29,101.85
2016,6,18,7,15,751.0,70.5,2.2,17.5,408.0,211.1,139.6
2016,6,18,7,30,780.0,74.0,2.2,18.0,459.0,258.84,181.02
2016,6,18,7,45,802.0,77.5,2.25,18.5,508.5,307.24,223.46
2016,6,18,8,0,824.0,81.0,2.3,19.0,558.0,361.74,270.13
2016,6,18,8,15,841.0,83.5,2.3,19.5,605.5,410.78,311.67
2016,6,18,8,30,858.0,86.0,2.3,20.0,653.0,460.81,352.87
2016,6,18,8,45,871.5,88.0,2.3,20.5,697.0,509.46,391.86
2016,6,18,9,0,885.0,90.0,2.3,21.0,741.0,558.37,429.84
2016,6,18,9,15,895.5,92.0,2.25,21.5,780.0,605.59,465.22
2016,6,18,9,30,906.0,94.0,2.2,22.0,819.0,652.39,499.18
2016,6,18,9,45,910.0,98.0,2.2,22.5,852.0,696.09,530.1
2016,6,18,10,0,914.0,102.0,2.2,23.0,885.0,738.47,557.98
2016,6,18,10,15,920.0,103.0,2.15,23.0,912.5,778.06,583.83
2016,6,18,10,30,926.0,104.0,2.1,23.0,940.0,816.13,608.33
2016,6,18,10,45,932.0,104.0,2.1,23.5,961.5,851.55,629.99
2016,6,18,11,0,938.0,104.0,2.1,24.0,983.0,885.1,650.18
2016,6,18,11,15,941.0,104.5,2.1,24.0,997.0,914.5,668.75
2016,6,18,11,30,944.0,105.0,2.1,24.0,1011.0,941.59,685.79
2016,6,18,11,45,946.5,105.0,2.15,24.5,1018.0,965.32,699.81
2016,6,18,12,0,949.0,105.0,2.2,25.0,1025.0,986.5,712.21
2016,6,18,12,15,949.0,104.5,2.25,25.0,1023.5,1002.18,722.54
2016,6,18,12,30,949.0,104.0,2.3,25.0,1022.0,1015.05,731.22
2016,6,18,12,45,950.5,102.0,2.4,25.5,1014.5,1024.98,737.25
2016,6,18,13,0,952.0,100.0,2.5,26.0,1007.0,1031.95,741.49
2016,6,18,13,15,949.5,99.5,2.55,26.0,991.5,1033.51,743.36
2016,6,18,13,30,947.0,99.0,2.6,26.0,976.0,1032.04,743.46
2016,6,18,13,45,942.0,98.5,2.65,26.0,953.0,1025.1,740.21
2016,6,18,14,0,937.0,98.0,2.7,26.0,930.0,1015.2,735.19
2016,6,18,14,15,931.5,97.0,2.7,26.0,901.0,1001.4,727.29
2016,6,18,14,30,926.0,96.0,2.7,26.0,872.0,984.78,717.69
2016,6,18,14,45,917.5,95.0,2.7,26.0,837.0,962.67,704.57
2016,6,18,15,0,909.0,94.0,2.7,26.0,802.0,938.06,689.87
2016,6,18,15,15,898.5,92.5,2.7,25.5,761.5,908.79,673.38
2016,6,18,15,30,888.0,91.0,2.7,25.0,721.0,877.42,655.37
2016,6,18,15,45,872.5,89.5,2.7,25.0,676.0,839.94,631.73
2016,6,18,16,0,857.0,88.0,2.7,25.0,631.0,801.03,606.92
2016,6,18,16,15,839.5,85.5,2.7,24.5,582.5,758.23,580.22
2016,6,18,16,30,822.0,83.0,2.7,24.0,534.0,719.17,555.69
2016,6,18,16,45,796.5,80.0,2.7,24.0,483.0,668.5,521.19
2016,6,18,17,0,771.0,77.0,2.7,24.0,432.0,618.04,485.94
2016,6,18,17,15,739.0,73.0,2.55,23.5,380.5,562.78,445.07
2016,6,18,17,30,707.0,69.0,2.4,23.0,329.0,508.8,403.93
2016,6,18,17,45,663.0,64.0,2.3,22.5,278.5,450.9,358.49
2016,6,18,18,0,619.0,59.0,2.2,22.0,228.0,393.92,312.22
2016,6,18,18,15,553.5,52.0,1.95,21.0,180.0,327.96,257.71
2016,6,18,18,30,488.0,45.0,1.7,20.0,132.0,267.55,206.12
2016,6,18,18,45,390.0,35.5,1.5,19.0,91.5,198.32,146.89
2016,6,18,19,0,292.0,26.0,1.3,18.0,51.0,138.7,88.08
2016,6,18,19,15,146.0,13.0,1.25,17.5,25.5,52.18,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,0.8,15.0,13.0,10.81,0.0
2016,6,19,5,15,245.0,22.0,0.9,15.5,45.0,16.96,4.81
2016,6,19,5,30,381.0,33.0,1.0,16.0,77.0,24.85,15.45
2016,6,19,5,45,465.5,40.5,1.1,16.5,121.0,29.05,19.74
2016,6,19,6,0,550.0,48.0,1.2,17.0,165.0,33.0,23.5
2016,6,19,6,15,604.5,54.0,1.3,17.5,213.5,44.49,25.82
2016,6,19,6,30,659.0,60.0,1.4,18.0,262.0,85.32,44.06
2016,6,19,6,45,697.0,64.5,1.5,19.0,312.5,125.42,69.28
2016,6,19,7,0,735.0,69.0,1.6,20.0,363.0,169.6,102.61
2016,6,19,7,15,762.5,72.5,1.7,20.5,414.0,214.7,140.12
2016,6,19,7,30,790.0,76.0,1.8,21.0,465.0,262.6,181.19
2016,6,19,7,45,809.5,79.5,1.9,22.0,514.0,310.72,222.49
2016,6,19,8,0,829.0,83.0,2.0,23.0,563.0,364.7,267.59
2016,6,19,8,15,716.5,130.5,1.95,23.5,570.0,395.27,295.47
2016,6,19,8,30,604.0,178.0,1.9,24.0,577.0,422.38,318.45
2016,6,19,8,45,743.5,135.5,1.9,24.5,659.5,485.21,366.66
2016,6,19,9,0,883.0,93.0,1.9,25.0,742.0,559.46,422.53
2016,6,19,9,15,892.5,95.0,1.8,25.0,780.5,606.04,457.02
2016,6,19,9,30,902.0,97.0,1.7,25.0,819.0,652.11,490.25
2016,6,19,9,45,917.0,93.5,1.6,25.5,854.0,696.1,520.17
2016,6,19,10,0,932.0,90.0,1.5,26.0,889.0,739.55,546.99
2016,6,19,10,15,937.5,91.0,1.4,26.5,916.0,779.4,570.4
2016,6,19,10,30,943.0,92.0,1.3,27.0,943.0,817.64,592.2
2016,6,19,10,45,944.5,94.5,1.25,27.5,963.0,852.3,611.79
2016,6,19,11,0,946.0,97.0,1.2,28.0,983.0,884.8,629.69
2016,6,19,11,15,948.5,97.5,1.2,28.0,996.5,913.98,647.25
2016,6,19,11,30,951.0,98.0,1.2,28.0,1010.0,940.8,663.31
2016,6,19,11,45,948.0,101.0,1.3,28.5,1015.0,962.56,676.44
2016,6,19,12,0,945.0,104.0,1.4,29.0,1020.0,981.58,687.94
2016,6,19,12,15,945.0,104.0,1.55,29.0,1019.0,997.72,699.82
2016,6,19,12,30,945.0,104.0,1.7,29.0,1018.0,1011.06,710.03
2016,6,19,12,45,931.5,111.5,1.9,29.0,1005.5,1015.96,715.74
2016,6,19,13,0,918.0,119.0,2.1,29.0,993.0,1017.87,719.61
2016,6,19,13,15,915.0,118.0,2.2,29.0,977.5,1018.56,721.58
2016,6,19,13,30,912.0,117.0,2.3,29.0,962.0,1016.31,721.8
2016,6,19,13,45,912.5,113.0,2.45,29.0,941.0,1011.44,720.97
2016,6,19,14,0,913.0,109.0,2.6,29.0,920.0,1003.57,718.27
2016,6,19,14,15,907.0,107.5,2.7,28.5,890.5,989.13,712.36
2016,6,19,14,30,901.0,106.0,2.8,28.0,861.0,971.95,704.7
2016,6,19,14,45,895.5,103.0,2.9,28.0,827.0,950.99,693.15
2016,6,19,15,0,890.0,100.0,3.0,28.0,793.0,927.47,679.87
2016,6,19,15,15,879.5,98.0,3.05,27.5,753.0,898.14,663.62
2016,6,19,15,30,869.0,96.0,3.1,27.0,713.0,866.75,645.83
2016,6,19,15,45,856.0,93.0,3.2,27.0,669.0,830.28,623.35
2016,6,19,16,0,843.0,90.0,3.3,27.0,625.0,792.26,599.51
2016,6,19,16,15,825.5,87.5,3.3,26.5,577.0,754.66,576.29
2016,6,19,16,30,808.0,85.0,3.3,26.0,529.0,711.41,548.61
2016,6,19,16,45,782.5,82.0,3.3,26.0,479.0,661.26,514.35
2016,6,19,17,0,757.0,79.0,3.3,26.0,429.0,611.34,479.23
2016,6,19,17,15,725.0,75.0,3.15,25.0,378.0,556.64,439.67
2016,6,19,17,30,693.0,71.0,3.0,24.0,327.0,503.21,399.71
2016,6,19,17,45,647.5,66.0,2.95,23.5,276.5,445.21,354.15
2016,6,19,18,0,602.0,61.0,2.9,23.0,226.0,388.13,307.78
2016,6,19,18,15,537.0,54.0,2.6,22.0,179.0,323.12,253.93
2016,6,19,18,30,472.0,47.0,2.3,21.0,132.0,263.59,203.03
2016,6,19,18,45,375.0,37.5,2.0,20.0,91.5,195.36,144.64
2016,6,19,19,0,278.0,28.0,1.7,19.0,51.0,136.56,87.08
2016,6,19,19,15,139.0,14.0,1.6,18.5,25.5,60.81,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,10.81,0.0
2016,6,20,5,15,257.5,22.0,1.65,13.5,47.0,17.0,4.71
2016,6,20,5,30,401.0,33.0,1.8,14.0,80.0,24.9,15.6
2016,6,20,5,45,491.5,40.0,2.0,14.5,125.0,28.66,19.56
2016,6,20,6,0,582.0,47.0,2.2,15.0,170.0,32.22,22.99
2016,6,20,6,15,636.5,52.5,2.2,15.5,220.0,46.46,27.7
2016,6,20,6,30,691.0,58.0,2.2,16.0,270.0,85.0,43.25
2016,6,20,6,45,731.5,61.5,2.2,17.0,322.0,126.01,68.98
2016,6,20,7,0,772.0,65.0,2.2,18.0,374.0,171.34,103.39
2016,6,20,7,15,799.0,68.5,2.25,18.5,426.0,218.12,142.76
2016,6,20,7,30,826.0,72.0,2.3,19.0,478.0,267.64,185.74
2016,6,20,7,45,847.0,74.5,2.4,20.0,528.5,321.35,232.01
2016,6,20,8,0,868.0,77.0,2.5,21.0,579.0,372.48,275.61
2016,6,20,8,15,883.0,79.0,2.5,21.5,626.5,422.34,317.76
2016,6,20,8,30,898.0,81.0,2.5,22.0,674.0,472.98,359.32
2016,6,20,8,45,910.5,82.5,2.55,22.5,717.5,522.52,398.98
2016,6,20,9,0,923.0,84.0,2.6,23.0,761.0,572.18,437.55
2016,6,20,9,15,931.5,85.5,2.6,23.5,800.0,619.44,473.06
2016,6,20,9,30,940.0,87.0,2.6,24.0,839.0,666.06,507.05
2016,6,20,9,45,933.0,96.0,2.65,24.5,868.5,708.45,537.06
2016,6,20,10,0,926.0,105.0,2.7,25.0,898.0,748.64,563.54
2016,6,20,10,15,931.0,106.0,2.7,25.5,925.0,788.0,588.46
2016,6,20,10,30,936.0,107.0,2.7,26.0,952.0,825.74,611.94
2016,6,20,10,45,939.5,108.0,2.75,26.5,972.0,860.49,633.47
2016,6,20,11,0,943.0,109.0,2.8,27.0,992.0,893.2,653.49
2016,6,20,11,15,945.0,109.5,2.8,27.0,1005.0,921.97,671.74
2016,6,20,11,30,947.0,110.0,2.8,27.0,1018.0,948.37,688.41
2016,6,20,11,45,948.5,109.5,2.85,27.5,1024.0,970.89,701.59
2016,6,20,12,0,950.0,109.0,2.9,28.0,1030.0,990.81,713.11
2016,6,20,12,15,949.5,109.0,2.95,28.0,1028.5,1006.64,723.48
2016,6,20,12,30,949.0,109.0,3.0,28.0,1027.0,1019.65,732.18
2016,6,20,12,45,951.5,106.0,3.15,28.0,1019.5,1029.69,739.93
2016,6,20,13,0,954.0,103.0,3.3,28.0,1012.0,1036.76,745.9
2016,6,20,13,15,951.5,102.0,3.4,28.0,996.5,1037.94,747.81
2016,6,20,13,30,949.0,101.0,3.5,28.0,981.0,1036.06,747.9
2016,6,20,13,45,944.5,100.5,3.6,28.0,958.0,1029.71,745.22
2016,6,20,14,0,940.0,100.0,3.7,28.0,935.0,1020.39,740.73
2016,6,20,14,15,934.5,99.0,3.75,27.5,906.0,1006.66,734.56
2016,6,20,14,30,929.0,98.0,3.8,27.0,877.0,990.11,726.61
2016,6,20,14,45,919.5,97.5,3.85,27.0,841.5,967.65,713.32
2016,6,20,15,0,910.0,97.0,3.9,27.0,806.0,942.74,698.42
2016,6,20,15,15,899.5,95.0,3.9,26.5,766.0,912.99,681.29
2016,6,20,15,30,889.0,93.0,3.9,26.0,726.0,881.13,662.59
2016,6,20,15,45,875.0,91.5,3.9,25.5,681.0,844.96,640.71
2016,6,20,16,0,861.0,90.0,3.9,25.0,636.0,807.27,617.48
2016,6,20,16,15,575.5,156.0,3.8,24.5,508.5,638.54,497.32
2016,6,20,16,30,290.0,222.0,3.7,24.0,381.0,466.65,365.45
2016,6,20,16,45,308.5,196.0,3.6,23.5,351.0,441.73,349.19
2016,6,20,17,0,327.0,170.0,3.5,23.0,321.0,414.49,330.06
2016,6,20,17,15,245.0,157.5,3.35,22.0,263.0,336.83,269.71
2016,6,20,17,30,163.0,145.0,3.2,21.0,205.0,258.12,207.25
2016,6,20,17,45,149.5,125.0,3.05,20.5,174.0,222.68,178.88
2016,6,20,18,0,136.0,105.0,2.9,20.0,143.0,188.08,150.39
2016,6,20,18,15,119.5,85.0,2.6,19.0,113.0,152.96,121.01
2016,6,20,18,30,103.0,65.0,2.3,18.0,83.0,118.91,91.9
2016,6,20,18,45,75.5,46.5,2.0,17.5,57.5,83.83,61.51
2016,6,20,19,0,48.0,28.0,1.7,17.0,32.0,50.4,30.38
2016,6,20,19,15,24.0,14.0,1.7,16.5,16.0,22.62,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,233.0,22.0,1.75,14.5,44.5,17.03,4.47
2016,6,21,5,30,370.0,33.0,1.9,15.0,76.0,24.93,15.53
2016,6,21,5,45,463.5,40.0,2.05,15.5,120.0,28.68,19.48
2016,6,21,6,0,557.0,47.0,2.2,16.0,164.0,32.24,22.9
2016,6,21,6,15,612.5,52.5,2.2,16.5,213.0,42.48,24.79
2016,6,21,6,30,668.0,58.0,2.2,17.0,262.0,83.1,42.41
2016,6,21,6,45,711.0,61.5,2.2,18.0,314.0,123.24,67.34
2016,6,21,7,0,754.0,65.0,2.2,19.0,366.0,167.94,100.97
2016,6,21,7,15,781.5,68.0,2.2,19.5,417.0,213.49,139.1
2016,6,21,7,30,809.0,71.0,2.2,20.0,468.0,261.83,180.85
2016,6,21,7,45,831.0,73.5,2.25,21.0,518.0,315.01,226.38
2016,6,21,8,0,853.0,76.0,2.3,22.0,568.0,365.7,269.32
2016,6,21,8,15,868.0,78.0,2.3,22.5,615.0,414.84,310.67
2016,6,21,8,30,883.0,80.0,2.3,23.0,662.0,464.77,351.47
2016,6,21,8,45,894.5,82.0,2.35,23.5,705.0,513.57,390.37
2016,6,21,9,0,906.0,84.0,2.4,24.0,748.0,562.43,428.15
2016,6,21,9,15,914.5,85.5,2.4,24.5,786.5,608.96,462.95
2016,6,21,9,30,923.0,87.0,2.4,25.0,825.0,654.88,496.27
2016,6,21,9,45,924.5,91.0,2.45,26.0,856.5,697.64,525.56
2016,6,21,10,0,926.0,95.0,2.5,27.0,888.0,738.87,551.42
2016,6,21,10,15,931.5,96.0,2.5,27.5,915.0,778.58,576.34
2016,6,21,10,30,937.0,97.0,2.5,28.0,942.0,816.7,599.85
2016,6,21,10,45,938.5,99.0,2.5,28.5,961.5,850.78,620.39
2016,6,21,11,0,940.0,101.0,2.5,29.0,981.0,882.72,639.33
2016,6,21,11,15,942.5,101.5,2.5,29.0,994.5,911.83,657.58
2016,6,21,11,30,945.0,102.0,2.5,29.0,1008.0,938.59,674.28
2016,6,21,11,45,944.5,103.0,2.55,29.5,1013.5,960.67,687.03
2016,6,21,12,0,944.0,104.0,2.6,30.0,1019.0,980.1,698.13
2016,6,21,12,15,944.0,104.0,2.65,30.0,1018.0,996.3,708.65
2016,6,21,12,30,944.0,104.0,2.7,30.0,1017.0,1009.72,717.52
