Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,938.0,106.0,2.8,30.5,1007.0,1016.47,721.3
2016,6,21,13,0,932.0,108.0,2.9,31.0,997.0,1020.25,723.34
2016,6,21,13,15,929.0,107.5,2.95,31.0,981.0,1021.46,724.92
2016,6,21,13,30,926.0,107.0,3.0,31.0,965.0,1019.7,724.75
2016,6,21,13,45,921.5,106.0,3.15,31.0,942.5,1013.0,722.39
2016,6,21,14,0,917.0,105.0,3.3,31.0,920.0,1003.38,718.22
2016,6,21,14,15,910.5,104.0,3.4,30.5,890.5,988.98,712.11
2016,6,21,14,30,904.0,103.0,3.5,30.0,861.0,971.87,704.24
2016,6,21,14,45,895.5,101.0,3.6,30.0,826.0,949.18,691.29
2016,6,21,15,0,887.0,99.0,3.7,30.0,791.0,924.05,676.7
2016,6,21,15,15,876.5,97.0,3.75,29.5,751.5,894.84,660.35
2016,6,21,15,30,866.0,95.0,3.8,29.0,712.0,863.58,642.45
2016,6,21,15,45,852.5,92.5,3.9,28.5,667.5,827.37,621.15
2016,6,21,16,0,839.0,90.0,4.0,28.0,623.0,789.64,598.43
2016,6,21,16,15,821.5,87.5,3.95,27.0,575.5,752.22,576.09
2016,6,21,16,30,804.0,85.0,3.9,26.0,528.0,709.14,549.19
2016,6,21,16,45,781.5,81.5,3.9,25.5,478.5,660.72,516.91
2016,6,21,17,0,759.0,78.0,3.9,25.0,429.0,612.31,483.59
2016,6,21,17,15,728.0,74.0,3.8,24.0,378.5,558.17,444.22
2016,6,21,17,30,697.0,70.0,3.7,23.0,328.0,505.22,404.37
2016,6,21,17,45,654.0,65.0,3.6,22.0,278.0,448.32,359.83
2016,6,21,18,0,611.0,60.0,3.5,21.0,228.0,392.19,314.24
2016,6,21,18,15,547.0,53.0,3.35,20.0,181.0,327.18,259.93
2016,6,21,18,30,483.0,46.0,3.2,19.0,134.0,267.57,208.44
2016,6,21,18,45,384.0,37.0,3.05,18.0,93.5,198.57,148.76
2016,6,21,19,0,285.0,28.0,2.9,17.0,53.0,139.14,90.49
2016,6,21,19,15,142.5,14.0,2.9,16.5,26.5,62.11,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,14.0,10.81,0.0
2016,6,22,5,15,252.0,22.0,3.6,13.0,46.0,17.08,4.29
2016,6,22,5,30,396.0,33.0,3.7,13.0,78.0,24.99,15.68
2016,6,22,5,45,479.5,41.0,3.85,13.5,122.0,29.63,20.46
2016,6,22,6,0,563.0,49.0,4.0,14.0,166.0,33.98,24.63
2016,6,22,6,15,619.0,54.5,4.0,14.5,215.5,43.64,26.3
2016,6,22,6,30,675.0,60.0,4.0,15.0,265.0,84.72,44.1
2016,6,22,6,45,712.5,64.5,4.0,15.5,316.5,125.43,69.92
2016,6,22,7,0,750.0,69.0,4.0,16.0,368.0,170.17,104.4
2016,6,22,7,15,778.0,72.5,4.0,16.5,419.0,216.03,143.34
2016,6,22,7,30,806.0,76.0,4.0,17.0,470.0,264.75,186.13
2016,6,22,7,45,828.0,78.0,4.0,17.5,520.5,313.05,229.15
2016,6,22,8,0,850.0,80.0,4.0,18.0,571.0,367.46,276.56
2016,6,22,8,15,866.0,82.5,4.0,18.5,618.5,417.32,319.65
2016,6,22,8,30,882.0,85.0,4.0,19.0,666.0,468.07,362.34
2016,6,22,8,45,895.5,86.0,4.05,19.5,709.5,516.95,402.55
2016,6,22,9,0,909.0,87.0,4.1,20.0,753.0,566.06,441.81
2016,6,22,9,15,918.5,88.5,4.1,20.0,792.0,613.33,479.39
2016,6,22,9,30,928.0,90.0,4.1,20.0,831.0,660.07,515.69
2016,6,22,9,45,936.0,90.5,4.1,20.5,864.5,704.16,548.23
2016,6,22,10,0,944.0,91.0,4.1,21.0,898.0,747.18,577.45
2016,6,22,10,15,949.0,92.0,4.05,21.0,925.5,787.19,604.81
2016,6,22,10,30,954.0,93.0,4.0,21.0,953.0,825.54,630.75
2016,6,22,10,45,958.0,93.5,4.0,21.5,973.5,860.79,653.28
2016,6,22,11,0,962.0,94.0,4.0,22.0,994.0,893.99,674.19
2016,6,22,11,15,964.5,94.5,4.0,22.0,1008.0,923.7,693.88
2016,6,22,11,30,967.0,95.0,4.0,22.0,1022.0,951.0,711.9
2016,6,22,11,45,968.0,95.0,4.0,22.5,1028.0,973.95,725.57
2016,6,22,12,0,969.0,95.0,4.0,23.0,1034.0,994.22,737.43
2016,6,22,12,15,969.0,95.0,4.0,23.0,1033.5,1010.79,748.3
2016,6,22,12,30,969.0,95.0,4.0,23.0,1033.0,1024.49,757.36
2016,6,22,12,45,959.5,100.5,4.0,23.0,1022.0,1031.57,762.15
2016,6,22,13,0,950.0,106.0,4.0,23.0,1011.0,1035.62,765.09
2016,6,22,13,15,947.0,105.5,4.0,22.5,995.5,1036.92,767.85
2016,6,22,13,30,944.0,105.0,4.0,22.0,980.0,1035.19,768.73
2016,6,22,13,45,939.0,104.5,4.0,22.0,957.0,1028.5,764.97
2016,6,22,14,0,934.0,104.0,4.0,22.0,934.0,1018.84,759.37
2016,6,22,14,15,927.5,103.0,4.0,21.5,904.5,1004.33,752.09
2016,6,22,14,30,921.0,102.0,4.0,21.0,875.0,987.03,743.0
2016,6,22,14,45,912.5,100.5,4.0,21.0,840.0,964.66,729.08
2016,6,22,15,0,904.0,99.0,4.0,21.0,805.0,939.8,713.5
2016,6,22,15,15,893.5,97.5,4.0,20.5,764.5,910.81,696.38
2016,6,22,15,30,883.0,96.0,4.0,20.0,724.0,879.73,677.69
2016,6,22,15,45,869.5,93.5,4.0,20.0,679.0,843.1,653.61
2016,6,22,16,0,856.0,91.0,4.0,20.0,634.0,804.92,628.23
2016,6,22,16,15,838.0,88.0,4.0,19.5,585.5,766.03,603.24
2016,6,22,16,30,820.0,85.0,4.0,19.0,537.0,721.46,573.61
2016,6,22,16,45,796.5,81.5,4.0,18.5,486.5,671.76,539.55
2016,6,22,17,0,773.0,78.0,4.0,18.0,436.0,622.11,504.53
2016,6,22,17,15,741.0,74.0,3.95,17.5,384.5,566.77,462.42
2016,6,22,17,30,709.0,70.0,3.9,17.0,333.0,512.69,419.97
2016,6,22,17,45,663.0,65.5,3.85,16.5,282.0,454.2,372.47
2016,6,22,18,0,617.0,61.0,3.8,16.0,231.0,396.73,324.23
2016,6,22,18,15,552.0,54.0,3.7,15.5,183.0,330.95,267.73
2016,6,22,18,30,487.0,47.0,3.6,15.0,135.0,270.63,214.32
2016,6,22,18,45,381.0,38.0,3.5,14.5,94.0,198.79,151.18
2016,6,22,19,0,275.0,29.0,3.4,14.0,53.0,137.11,90.63
2016,6,22,19,15,137.5,14.5,3.35,13.5,26.5,61.48,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.1,12.0,13.0,10.81,0.0
2016,6,23,5,15,255.0,21.5,3.2,12.5,45.0,16.64,3.77
2016,6,23,5,30,399.0,32.0,3.3,13.0,77.0,24.1,14.9
2016,6,23,5,45,490.0,39.0,3.45,13.5,122.0,27.91,18.94
2016,6,23,6,0,581.0,46.0,3.6,14.0,167.0,31.51,22.44
2016,6,23,6,15,636.0,51.0,3.65,14.5,216.5,43.5,26.48
2016,6,23,6,30,691.0,56.0,3.7,15.0,266.0,81.48,41.04
2016,6,23,6,45,732.0,59.5,3.75,15.5,318.0,122.44,66.66
2016,6,23,7,0,773.0,63.0,3.8,16.0,370.0,167.78,101.39
2016,6,23,7,15,800.0,66.0,3.75,16.5,422.0,214.1,140.8
2016,6,23,7,30,827.0,69.0,3.7,17.0,474.0,267.52,187.48
2016,6,23,7,45,848.5,71.5,3.7,18.0,524.5,317.05,231.1
2016,6,23,8,0,870.0,74.0,3.7,19.0,575.0,368.38,275.57
2016,6,23,8,15,885.5,76.0,3.65,19.5,622.5,418.52,318.72
2016,6,23,8,30,901.0,78.0,3.6,20.0,670.0,469.48,361.35
2016,6,23,8,45,913.0,79.5,3.6,20.5,714.0,518.92,401.69
2016,6,23,9,0,925.0,81.0,3.6,21.0,758.0,568.44,440.89
2016,6,23,9,15,933.5,82.5,3.6,21.5,797.0,615.82,477.34
2016,6,23,9,30,942.0,84.0,3.6,22.0,836.0,662.56,512.27
2016,6,23,9,45,943.5,88.0,3.6,22.5,868.0,706.15,543.86
2016,6,23,10,0,945.0,92.0,3.6,23.0,900.0,748.16,571.86
2016,6,23,10,15,949.0,93.0,3.6,23.0,926.5,787.51,598.53
2016,6,23,10,30,953.0,94.0,3.6,23.0,953.0,825.13,623.8
2016,6,23,10,45,955.0,95.0,3.65,23.5,972.0,859.25,645.49
2016,6,23,11,0,957.0,96.0,3.7,24.0,991.0,891.2,665.54
2016,6,23,11,15,957.5,96.5,3.75,24.0,1003.5,919.1,684.06
2016,6,23,11,30,958.0,97.0,3.8,24.0,1016.0,944.51,700.92
2016,6,23,11,45,958.0,97.0,3.9,24.5,1020.5,966.41,714.37
2016,6,23,12,0,958.0,97.0,4.0,25.0,1025.0,985.62,726.05
2016,6,23,12,15,956.5,97.0,4.05,25.0,1023.0,1000.66,736.16
2016,6,23,12,30,955.0,97.0,4.1,25.0,1021.0,1012.82,744.48
2016,6,23,12,45,951.5,97.0,4.2,25.0,1011.0,1020.11,750.02
2016,6,23,13,0,948.0,97.0,4.3,25.0,1001.0,1024.4,753.72
2016,6,23,13,15,945.0,96.5,4.35,25.0,985.0,1025.64,755.23
2016,6,23,13,30,942.0,96.0,4.4,25.0,969.0,1023.86,754.88
2016,6,23,13,45,938.5,94.5,4.45,25.0,946.5,1017.54,751.65
2016,6,23,14,0,935.0,93.0,4.5,25.0,924.0,1008.22,746.56
2016,6,23,14,15,929.0,92.0,4.5,24.5,895.5,994.11,739.53
2016,6,23,14,30,923.0,91.0,4.5,24.0,867.0,977.2,730.66
2016,6,23,14,45,918.0,88.5,4.55,24.0,833.0,956.9,718.59
2016,6,23,15,0,913.0,86.0,4.6,24.0,799.0,933.97,704.72
2016,6,23,15,15,903.0,84.5,4.6,23.5,759.0,905.15,687.77
2016,6,23,15,30,893.0,83.0,4.6,23.0,719.0,874.19,669.21
2016,6,23,15,45,883.0,79.5,4.65,22.5,675.0,839.02,647.8
2016,6,23,16,0,873.0,76.0,4.7,22.0,631.0,802.05,624.77
2016,6,23,16,15,856.0,74.0,4.65,21.5,583.0,759.7,596.9
2016,6,23,16,30,839.0,72.0,4.6,21.0,535.0,716.43,567.94
2016,6,23,16,45,817.0,69.0,4.55,20.5,485.0,667.77,534.41
2016,6,23,17,0,795.0,66.0,4.5,20.0,435.0,623.24,503.34
2016,6,23,17,15,765.0,62.5,4.35,19.5,383.5,568.9,462.09
2016,6,23,17,30,735.0,59.0,4.2,19.0,332.0,515.66,420.16
2016,6,23,17,45,690.5,55.5,4.1,18.5,281.5,455.81,371.73
2016,6,23,18,0,646.0,52.0,4.0,18.0,231.0,398.86,324.02
2016,6,23,18,15,584.5,46.5,3.8,17.5,183.5,334.94,269.11
2016,6,23,18,30,523.0,41.0,3.6,17.0,136.0,278.65,218.98
2016,6,23,18,45,419.0,33.5,3.45,16.5,94.5,207.7,156.68
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,146.85,96.5
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,65.24,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,9.83,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,15.73,2.91
2016,6,24,5,30,400.0,31.0,2.9,14.0,76.0,23.22,14.06
2016,6,24,5,45,485.5,38.5,3.05,14.5,120.5,27.52,18.51
2016,6,24,6,0,571.0,46.0,3.2,15.0,165.0,31.55,22.37
2016,6,24,6,15,627.5,51.5,3.15,15.0,214.5,43.23,26.72
2016,6,24,6,30,684.0,57.0,3.1,15.0,264.0,81.27,41.32
2016,6,24,6,45,430.5,107.0,3.1,15.5,245.5,128.19,84.23
2016,6,24,7,0,177.0,157.0,3.1,16.0,227.0,161.93,122.11
2016,6,24,7,15,495.5,115.5,3.05,16.5,349.5,193.06,135.22
2016,6,24,7,30,814.0,74.0,3.0,17.0,472.0,263.47,184.29
2016,6,24,7,45,834.0,77.5,2.95,18.0,522.0,312.85,227.53
2016,6,24,8,0,854.0,81.0,2.9,19.0,572.0,368.16,274.74
2016,6,24,8,15,870.0,83.5,2.85,19.5,620.0,418.22,317.41
2016,6,24,8,30,886.0,86.0,2.8,20.0,668.0,469.18,359.61
2016,6,24,8,45,897.0,88.5,2.8,20.5,711.5,518.39,399.36
2016,6,24,9,0,908.0,91.0,2.8,21.0,755.0,567.63,437.9
2016,6,24,9,15,917.5,93.0,2.8,21.5,794.5,615.37,474.18
2016,6,24,9,30,927.0,95.0,2.8,22.0,834.0,662.59,509.01
2016,6,24,9,45,934.5,95.5,2.85,22.5,867.5,706.39,540.69
2016,6,24,10,0,942.0,96.0,2.9,23.0,901.0,749.08,569.37
2016,6,24,10,15,947.0,97.0,2.9,23.5,928.5,789.11,595.03
2016,6,24,10,30,952.0,98.0,2.9,24.0,956.0,827.48,619.22
2016,6,24,10,45,955.0,99.5,2.95,24.5,976.5,862.9,641.45
2016,6,24,11,0,958.0,101.0,3.0,25.0,997.0,896.22,662.08
2016,6,24,11,15,960.0,101.5,3.05,25.0,1010.5,925.51,681.23
2016,6,24,11,30,962.0,102.0,3.1,25.0,1024.0,952.39,698.8
2016,6,24,11,45,962.5,102.5,3.15,25.5,1030.0,975.39,712.44
2016,6,24,12,0,963.0,103.0,3.2,26.0,1036.0,995.72,724.35
2016,6,24,12,15,962.5,103.0,3.3,26.0,1034.5,1011.88,735.42
2016,6,24,12,30,962.0,103.0,3.4,26.0,1033.0,1025.18,744.76
2016,6,24,12,45,952.0,108.0,3.5,26.5,1022.0,1031.36,748.13
2016,6,24,13,0,942.0,113.0,3.6,27.0,1011.0,1034.5,749.68
2016,6,24,13,15,939.0,112.0,3.7,27.0,995.0,1035.43,751.4
2016,6,24,13,30,936.0,111.0,3.8,27.0,979.0,1033.33,751.27
2016,6,24,13,45,931.5,110.0,3.9,27.0,956.0,1026.77,748.35
2016,6,24,14,0,927.0,109.0,4.0,27.0,933.0,1017.26,743.61
2016,6,24,14,15,920.5,107.5,4.0,27.0,904.0,1002.4,734.82
2016,6,24,14,30,914.0,106.0,4.0,27.0,875.0,984.78,724.31
2016,6,24,14,45,905.5,105.0,4.05,27.0,839.5,963.16,711.49
2016,6,24,15,0,897.0,104.0,4.1,27.0,804.0,939.07,697.04
2016,6,24,15,15,886.5,102.0,4.1,26.5,764.0,909.79,680.13
2016,6,24,15,30,876.0,100.0,4.1,26.0,724.0,878.42,661.67
2016,6,24,15,45,861.5,97.5,4.1,25.5,679.0,841.22,638.97
2016,6,24,16,0,847.0,95.0,4.1,25.0,634.0,802.53,614.93
2016,6,24,16,15,829.0,92.5,4.05,24.5,586.0,764.63,590.91
2016,6,24,16,30,811.0,90.0,4.0,24.0,538.0,720.97,562.32
2016,6,24,16,45,786.5,86.5,3.95,24.0,487.5,670.9,527.49
2016,6,24,17,0,762.0,83.0,3.9,24.0,437.0,620.95,491.71
2016,6,24,17,15,729.5,78.5,3.75,23.0,385.5,565.15,450.95
2016,6,24,17,30,697.0,74.0,3.6,22.0,334.0,513.0,411.53
2016,6,24,17,45,651.5,69.0,3.45,21.0,283.0,452.58,364.2
2016,6,24,18,0,606.0,64.0,3.3,20.0,232.0,395.2,317.56
2016,6,24,18,15,539.5,56.5,3.0,19.0,184.0,328.56,261.79
2016,6,24,18,30,473.0,49.0,2.7,18.0,136.0,267.5,209.07
2016,6,24,18,45,370.5,39.0,2.45,17.5,94.5,196.35,147.47
2016,6,24,19,0,268.0,29.0,2.2,17.0,53.0,135.11,88.54
2016,6,24,19,15,134.0,14.5,2.1,16.5,26.5,60.73,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,6,25,5,15,219.5,21.5,1.5,13.5,42.5,16.74,3.09
2016,6,25,5,30,361.0,33.0,1.7,14.0,74.0,25.16,15.68
2016,6,25,5,45,453.0,41.0,1.9,15.0,118.0,29.78,20.45
2016,6,25,6,0,545.0,49.0,2.1,16.0,162.0,34.13,24.55
2016,6,25,6,15,603.0,55.0,2.05,16.5,211.5,42.02,31.68
2016,6,25,6,30,661.0,61.0,2.0,17.0,261.0,79.53,40.49
2016,6,25,6,45,702.5,65.5,2.0,18.0,313.0,123.15,67.88
2016,6,25,7,0,744.0,70.0,2.0,19.0,365.0,167.9,101.23
2016,6,25,7,15,773.0,73.5,2.05,19.5,416.5,213.6,139.14
2016,6,25,7,30,802.0,77.0,2.1,20.0,468.0,262.27,180.93
2016,6,25,7,45,824.5,80.0,2.15,21.0,519.0,311.37,223.17
2016,6,25,8,0,847.0,83.0,2.2,22.0,570.0,366.63,269.53
2016,6,25,8,15,863.5,85.5,2.3,22.5,617.5,416.57,311.56
2016,6,25,8,30,880.0,88.0,2.4,23.0,665.0,467.47,353.28
2016,6,25,8,45,893.5,89.5,2.5,24.0,709.5,516.75,391.95
2016,6,25,9,0,907.0,91.0,2.6,25.0,754.0,566.28,429.54
2016,6,25,9,15,916.5,93.0,2.65,25.5,793.5,614.0,465.33
2016,6,25,9,30,926.0,95.0,2.7,26.0,833.0,661.2,499.73
2016,6,25,9,45,929.0,99.0,2.75,27.0,865.5,705.22,529.87
2016,6,25,10,0,932.0,103.0,2.8,28.0,898.0,747.83,556.99
2016,6,25,10,15,937.5,104.0,2.85,28.5,926.0,787.92,582.4
2016,6,25,10,30,943.0,105.0,2.9,29.0,954.0,826.42,606.46
2016,6,25,10,45,947.0,106.0,2.95,29.5,975.0,861.96,628.29
2016,6,25,11,0,951.0,107.0,3.0,30.0,996.0,895.48,648.62
2016,6,25,11,15,953.5,107.5,3.05,30.0,1009.5,925.08,667.59
2016,6,25,11,30,956.0,108.0,3.1,30.0,1023.0,952.32,685.04
2016,6,25,11,45,956.5,108.5,3.15,30.0,1029.5,975.27,699.74
2016,6,25,12,0,957.0,109.0,3.2,30.0,1036.0,995.58,712.82
2016,6,25,12,15,956.5,109.0,3.25,30.0,1035.0,1011.74,723.33
2016,6,25,12,30,956.0,109.0,3.3,30.0,1034.0,1025.06,732.15
2016,6,25,12,45,956.0,107.5,3.4,30.0,1026.0,1034.46,738.99
2016,6,25,13,0,956.0,106.0,3.5,30.0,1018.0,1040.87,744.05
2016,6,25,13,15,953.0,105.5,3.55,30.0,1002.0,1042.33,745.72
2016,6,25,13,30,950.0,105.0,3.6,30.0,986.0,1040.73,745.59
2016,6,25,13,45,945.5,104.5,3.7,30.0,963.0,1034.63,743.08
2016,6,25,14,0,941.0,104.0,3.8,30.0,940.0,1025.54,738.75
2016,6,25,14,15,934.5,102.5,3.85,29.5,911.0,1010.56,731.83
2016,6,25,14,30,928.0,101.0,3.9,29.0,882.0,992.75,723.12
2016,6,25,14,45,920.0,99.5,3.95,29.0,846.5,970.83,710.29
2016,6,25,15,0,912.0,98.0,4.0,29.0,811.0,946.38,695.79
2016,6,25,15,15,901.5,96.0,3.95,28.5,770.5,916.76,678.62
2016,6,25,15,30,891.0,94.0,3.9,28.0,730.0,885.01,659.91
2016,6,25,15,45,877.5,92.0,3.9,27.5,685.0,848.78,638.2
2016,6,25,16,0,864.0,90.0,3.9,27.0,640.0,810.98,615.13
2016,6,25,16,15,846.5,87.0,3.85,26.5,591.5,767.54,587.52
2016,6,25,16,30,829.0,84.0,3.8,26.0,543.0,727.82,562.14
2016,6,25,16,45,806.0,80.5,3.75,25.5,492.0,678.18,529.05
2016,6,25,17,0,783.0,77.0,3.7,25.0,441.0,628.53,495.18
2016,6,25,17,15,752.0,73.0,3.5,24.0,389.5,573.44,455.11
2016,6,25,17,30,721.0,69.0,3.3,23.0,338.0,519.5,414.56
2016,6,25,17,45,677.5,64.0,3.15,22.5,286.5,458.94,366.75
2016,6,25,18,0,634.0,59.0,3.0,22.0,235.0,403.68,321.44
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.5,337.9,266.79
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,277.53,214.93
2016,6,25,18,45,404.5,37.0,2.15,19.0,96.5,206.77,154.23
2016,6,25,19,0,304.0,28.0,1.9,18.0,55.0,145.72,95.24
2016,6,25,19,15,152.0,14.0,1.95,17.5,27.5,65.13,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,41.5,5.0,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,83.0,10.0,2.0,13.0,11.0,9.83,0.0
2016,6,26,5,15,220.5,21.0,2.1,13.5,41.5,16.31,2.44
2016,6,26,5,30,358.0,32.0,2.2,14.0,72.0,24.27,14.88
2016,6,26,5,45,447.0,40.5,2.3,15.0,115.5,29.39,20.09
2016,6,26,6,0,536.0,49.0,2.4,16.0,159.0,34.19,24.59
2016,6,26,6,15,592.5,55.0,2.3,16.5,207.5,41.24,30.98
2016,6,26,6,30,649.0,61.0,2.2,17.0,256.0,78.11,39.94
2016,6,26,6,45,689.5,65.0,2.15,17.5,307.0,120.59,66.53
2016,6,26,7,0,730.0,69.0,2.1,18.0,358.0,164.09,99.12
2016,6,26,7,15,758.5,73.0,2.1,19.0,408.5,209.43,136.57
2016,6,26,7,30,787.0,77.0,2.1,20.0,459.0,257.69,177.7
2016,6,26,7,45,809.0,79.5,2.1,21.0,509.0,305.46,218.83
2016,6,26,8,0,831.0,82.0,2.1,22.0,559.0,359.36,264.06
2016,6,26,8,15,847.0,84.5,2.1,22.5,606.0,408.34,305.14
2016,6,26,8,30,863.0,87.0,2.1,23.0,653.0,458.24,345.8
2016,6,26,8,45,875.5,89.0,2.15,23.5,696.0,506.7,384.38
2016,6,26,9,0,888.0,91.0,2.2,24.0,739.0,555.35,421.95
2016,6,26,9,15,897.5,92.5,2.2,24.5,777.5,601.8,456.64
2016,6,26,9,30,907.0,94.0,2.2,25.0,816.0,647.76,489.94
2016,6,26,9,45,915.5,94.5,2.25,26.0,850.0,691.45,519.98
2016,6,26,10,0,924.0,95.0,2.3,27.0,884.0,734.15,547.14
2016,6,26,10,15,929.0,96.0,2.35,27.5,910.5,773.57,572.11
2016,6,26,10,30,934.0,97.0,2.4,28.0,937.0,811.38,595.72
2016,6,26,10,45,936.5,98.0,2.45,28.5,957.0,845.41,616.58
2016,6,26,11,0,939.0,99.0,2.5,29.0,977.0,877.36,635.93
2016,6,26,11,15,941.0,99.5,2.55,29.0,990.5,906.19,654.42
2016,6,26,11,30,943.0,100.0,2.6,29.0,1004.0,932.67,671.39
2016,6,26,11,45,942.5,101.0,2.65,29.5,1009.5,954.89,684.29
2016,6,26,12,0,942.0,102.0,2.7,30.0,1015.0,974.48,695.51
2016,6,26,12,15,941.0,102.0,2.75,30.0,1013.5,989.9,705.55
2016,6,26,12,30,940.0,102.0,2.8,30.0,1012.0,1002.51,713.92
2016,6,26,12,45,925.5,110.0,2.9,30.5,999.5,1007.19,716.38
2016,6,26,13,0,911.0,118.0,3.0,31.0,987.0,1008.87,717.09
2016,6,26,13,15,907.5,117.5,3.1,31.0,971.0,1009.83,718.89
2016,6,26,13,30,904.0,117.0,3.2,31.0,955.0,1007.88,718.95
2016,6,26,13,45,898.5,116.0,3.3,31.0,932.0,1000.56,715.68
2016,6,26,14,0,893.0,115.0,3.4,31.0,909.0,990.4,710.7
2016,6,26,14,15,886.5,113.5,3.5,30.5,880.0,975.98,704.45
2016,6,26,14,30,880.0,112.0,3.6,30.0,851.0,958.89,696.47
2016,6,26,14,45,870.5,110.5,3.7,30.0,816.5,936.43,683.54
2016,6,26,15,0,861.0,109.0,3.8,30.0,782.0,911.63,669.04
2016,6,26,15,15,849.5,107.0,3.85,29.5,742.0,882.3,652.46
2016,6,26,15,30,838.0,105.0,3.9,29.0,702.0,851.03,634.41
2016,6,26,15,45,822.5,102.5,3.95,29.0,658.0,819.17,614.5
2016,6,26,16,0,807.0,100.0,4.0,29.0,614.0,780.78,589.85
2016,6,26,16,15,788.0,97.0,3.95,28.0,567.0,737.92,563.66
2016,6,26,16,30,769.0,94.0,3.9,27.0,520.0,694.35,536.39
2016,6,26,16,45,744.0,90.5,3.9,26.5,470.5,645.46,503.71
2016,6,26,17,0,719.0,87.0,3.9,26.0,421.0,596.78,469.69
2016,6,26,17,15,686.5,82.0,3.75,25.0,371.0,544.5,431.63
2016,6,26,17,30,654.0,77.0,3.6,24.0,321.0,491.38,391.71
2016,6,26,17,45,610.0,71.0,3.45,23.5,272.0,432.43,345.12
2016,6,26,18,0,566.0,65.0,3.3,23.0,223.0,376.44,299.41
2016,6,26,18,15,501.5,57.5,3.1,22.0,176.5,312.5,246.5
2016,6,26,18,30,437.0,50.0,2.9,21.0,130.0,253.96,196.52
2016,6,26,18,45,343.5,39.5,2.7,20.0,90.5,187.19,139.42
2016,6,26,19,0,250.0,29.0,2.5,19.0,51.0,129.51,84.4
2016,6,26,19,15,125.0,14.5,2.5,18.5,25.5,58.39,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.0,15.5,1.7,14.5,35.5,11.28,0.0
2016,6,27,5,30,358.0,31.0,1.7,15.0,71.0,23.39,14.04
2016,6,27,5,45,444.0,39.5,1.75,15.5,113.5,28.56,19.31
2016,6,27,6,0,530.0,48.0,1.8,16.0,156.0,33.39,23.89
2016,6,27,6,15,586.5,54.0,1.75,16.5,204.0,39.65,29.58
2016,6,27,6,30,643.0,60.0,1.7,17.0,252.0,76.18,38.78
2016,6,27,6,45,681.5,64.5,1.7,18.0,302.5,118.52,65.08
2016,6,27,7,0,720.0,69.0,1.7,19.0,353.0,161.74,97.14
2016,6,27,7,15,749.0,73.0,1.7,19.5,403.5,206.67,134.21
2016,6,27,7,30,778.0,77.0,1.7,20.0,454.0,254.57,175.12
2016,6,27,7,45,798.5,80.5,1.7,21.0,503.5,302.33,216.1
2016,6,27,8,0,819.0,84.0,1.7,22.0,553.0,351.89,257.86
2016,6,27,8,15,835.5,86.5,1.8,23.0,599.5,404.69,301.22
2016,6,27,8,30,852.0,89.0,1.9,24.0,646.0,454.29,340.99
2016,6,27,8,45,864.0,91.5,2.05,25.0,689.5,502.47,378.7
2016,6,27,9,0,876.0,94.0,2.2,26.0,733.0,550.82,415.33
2016,6,27,9,15,886.0,95.5,2.3,26.5,771.5,597.07,450.03
2016,6,27,9,30,896.0,97.0,2.4,27.0,810.0,642.89,483.52
2016,6,27,9,45,891.5,105.5,2.5,28.0,840.0,684.93,512.27
2016,6,27,10,0,887.0,114.0,2.6,29.0,870.0,725.05,538.34
2016,6,27,10,15,893.0,115.0,2.65,29.5,897.5,763.97,562.99
2016,6,27,10,30,899.0,116.0,2.7,30.0,925.0,801.43,586.37
2016,6,27,10,45,903.0,117.5,2.8,31.0,945.5,836.12,606.77
2016,6,27,11,0,907.0,119.0,2.9,32.0,966.0,868.92,625.68
2016,6,27,11,15,910.0,119.5,2.9,32.0,980.0,897.9,643.86
2016,6,27,11,30,913.0,120.0,2.9,32.0,994.0,924.65,660.57
2016,6,27,11,45,914.5,120.0,2.95,32.5,1000.5,947.25,673.61
2016,6,27,12,0,916.0,120.0,3.0,33.0,1007.0,967.37,685.09
2016,6,27,12,15,916.0,120.0,3.05,33.0,1006.5,983.5,695.49
2016,6,27,12,30,916.0,120.0,3.1,33.0,1006.0,996.95,704.31
2016,6,27,12,45,918.0,117.5,3.2,33.0,999.0,1007.09,711.54
2016,6,27,13,0,920.0,115.0,3.3,33.0,992.0,1014.36,717.09
2016,6,27,13,15,917.0,114.5,3.4,32.5,977.0,1015.86,720.59
2016,6,27,13,30,914.0,114.0,3.5,32.0,962.0,1014.41,722.36
2016,6,27,13,45,910.5,112.5,3.6,32.0,940.0,1008.51,719.94
2016,6,27,14,0,907.0,111.0,3.7,32.0,918.0,999.7,715.77
2016,6,27,14,15,901.0,110.0,3.75,32.0,889.5,986.16,708.31
2016,6,27,14,30,895.0,109.0,3.8,32.0,861.0,969.91,699.18
2016,6,27,14,45,888.0,106.5,3.85,32.0,827.0,948.49,686.73
2016,6,27,15,0,881.0,104.0,3.9,32.0,793.0,924.57,672.66
2016,6,27,15,15,870.0,102.0,3.9,31.5,753.0,895.26,656.05
2016,6,27,15,30,859.0,100.0,3.9,31.0,713.0,863.92,637.96
2016,6,27,15,45,846.5,97.0,3.95,30.5,669.0,828.37,617.03
2016,6,27,16,0,834.0,94.0,4.0,30.0,625.0,796.14,598.1
2016,6,27,16,15,816.0,91.0,3.95,29.5,577.5,753.21,570.98
2016,6,27,16,30,798.0,88.0,3.9,29.0,530.0,709.45,542.86
2016,6,27,16,45,776.5,84.0,3.85,28.5,480.5,661.46,511.14
2016,6,27,17,0,755.0,80.0,3.8,28.0,431.0,613.37,478.37
2016,6,27,17,15,723.5,76.0,3.65,27.0,380.5,559.07,439.33
2016,6,27,17,30,692.0,72.0,3.5,26.0,330.0,508.21,401.48
2016,6,27,17,45,650.5,66.0,3.35,25.0,280.0,448.99,355.87
2016,6,27,18,0,609.0,60.0,3.2,24.0,230.0,392.51,310.67
2016,6,27,18,15,545.5,53.5,2.9,23.0,182.5,328.29,257.61
2016,6,27,18,30,482.0,47.0,2.6,22.0,135.0,269.38,207.32
2016,6,27,18,45,386.5,37.5,2.3,21.0,94.5,200.9,148.85
2016,6,27,19,0,291.0,28.0,2.0,20.0,54.0,141.7,92.0
2016,6,27,19,15,145.5,14.0,2.0,19.5,27.0,63.44,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,149.0,17.0,2.2,14.5,33.0,12.65,0.0
2016,6,28,5,30,298.0,34.0,2.2,15.0,66.0,26.33,16.45
2016,6,28,5,45,386.5,43.5,2.25,15.5,108.0,32.25,22.51
2016,6,28,6,0,475.0,53.0,2.3,16.0,150.0,37.8,27.75
2016,6,28,6,15,534.0,60.0,2.25,16.5,197.0,43.59,33.05
2016,6,28,6,30,593.0,67.0,2.2,17.0,244.0,78.54,42.57
2016,6,28,6,45,637.0,72.0,2.15,17.5,294.5,116.39,65.42
2016,6,28,7,0,681.0,77.0,2.1,18.0,345.0,158.84,96.89
2016,6,28,7,15,711.5,81.5,2.05,19.0,395.5,205.91,135.38
2016,6,28,7,30,742.0,86.0,2.0,20.0,446.0,252.76,174.95
2016,6,28,7,45,766.5,89.0,2.0,21.0,495.5,299.49,214.89
2016,6,28,8,0,791.0,92.0,2.0,22.0,545.0,348.45,256.06
2016,6,28,8,15,809.0,95.0,2.0,22.5,591.5,396.9,296.57
2016,6,28,8,30,827.0,98.0,2.0,23.0,638.0,446.55,336.93
2016,6,28,8,45,841.5,100.0,2.05,23.5,681.5,498.25,377.72
2016,6,28,9,0,856.0,102.0,2.1,24.0,725.0,546.51,414.91
2016,6,28,9,15,866.5,104.0,2.1,24.5,764.0,592.69,449.34
2016,6,28,9,30,877.0,106.0,2.1,25.0,803.0,638.51,482.5
2016,6,28,9,45,887.5,106.0,2.15,26.0,837.0,681.96,512.4
2016,6,28,10,0,898.0,106.0,2.2,27.0,871.0,724.62,540.12
2016,6,28,10,15,904.0,107.5,2.3,27.0,898.5,764.4,566.81
2016,6,28,10,30,910.0,109.0,2.4,27.0,926.0,802.7,592.36
2016,6,28,10,45,914.0,109.5,2.5,27.5,947.0,836.83,613.79
2016,6,28,11,0,918.0,110.0,2.6,28.0,968.0,869.02,633.82
2016,6,28,11,15,920.5,111.0,2.7,28.0,982.0,898.32,653.14
2016,6,28,11,30,923.0,112.0,2.8,28.0,996.0,925.36,671.0
2016,6,28,11,45,924.0,112.5,2.9,28.5,1002.5,948.19,684.79
2016,6,28,12,0,925.0,113.0,3.0,29.0,1009.0,968.5,696.98
2016,6,28,12,15,925.0,113.0,3.1,29.0,1008.5,984.76,708.02
2016,6,28,12,30,925.0,113.0,3.2,29.0,1008.0,998.3,717.43
2016,6,28,12,45,914.5,118.5,3.3,29.0,997.0,1004.37,722.15
2016,6,28,13,0,904.0,124.0,3.4,29.0,986.0,1007.51,725.15
2016,6,28,13,15,901.0,123.5,3.45,28.5,971.0,1009.07,728.36
2016,6,28,13,30,898.0,123.0,3.5,28.0,956.0,1007.74,729.82
2016,6,28,13,45,894.5,121.5,3.55,28.0,934.0,1002.02,727.1
2016,6,28,14,0,891.0,120.0,3.6,28.0,912.0,993.43,722.66
2016,6,28,14,15,884.5,118.5,3.55,27.5,883.5,979.15,715.34
2016,6,28,14,30,878.0,117.0,3.5,27.0,855.0,962.19,706.36
2016,6,28,14,45,871.0,114.5,3.5,27.0,821.0,941.14,693.64
2016,6,28,15,0,864.0,112.0,3.5,27.0,787.0,917.63,679.33
2016,6,28,15,15,853.0,109.5,3.45,26.5,747.5,888.23,662.06
2016,6,28,15,30,842.0,107.0,3.4,26.0,708.0,856.84,643.35
2016,6,28,15,45,829.5,103.5,3.35,26.0,664.5,826.37,623.89
2016,6,28,16,0,817.0,100.0,3.3,26.0,621.0,789.14,599.6
2016,6,28,16,15,798.5,97.0,3.25,25.0,573.5,746.39,573.47
2016,6,28,16,30,780.0,94.0,3.2,24.0,526.0,702.86,546.24
2016,6,28,16,45,758.5,89.5,3.15,23.5,477.0,654.96,514.13
2016,6,28,17,0,737.0,85.0,3.1,23.0,428.0,606.99,480.69
2016,6,28,17,15,704.5,80.5,3.0,22.0,377.5,554.46,442.47
2016,6,28,17,30,672.0,76.0,2.9,21.0,327.0,501.19,402.39
2016,6,28,17,45,630.5,69.5,2.85,20.5,277.0,442.23,355.82
2016,6,28,18,0,589.0,63.0,2.8,20.0,227.0,386.02,309.79
2016,6,28,18,15,524.5,56.0,2.75,19.0,180.0,321.61,256.21
2016,6,28,18,30,460.0,49.0,2.7,18.0,133.0,262.59,205.39
2016,6,28,18,45,364.0,39.0,2.65,17.5,93.0,194.34,146.15
2016,6,28,19,0,268.0,29.0,2.6,17.0,53.0,135.39,89.05
2016,6,28,19,15,134.0,14.5,2.6,16.5,26.5,60.9,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,180.5,16.0,3.35,13.5,35.5,11.81,0.0
2016,6,29,5,30,361.0,32.0,3.4,14.0,71.0,24.5,14.92
2016,6,29,5,45,452.0,40.0,3.45,14.5,114.5,29.15,19.87
2016,6,29,6,0,543.0,48.0,3.5,15.0,158.0,33.53,24.09
2016,6,29,6,15,601.0,54.0,3.5,15.0,207.0,38.14,28.39
2016,6,29,6,30,659.0,60.0,3.5,15.0,256.0,78.58,41.27
2016,6,29,6,45,368.5,107.0,3.55,15.5,220.5,119.35,79.77
2016,6,29,7,0,78.0,154.0,3.6,16.0,185.0,147.98,115.0
2016,6,29,7,15,149.0,175.5,3.6,16.5,244.0,181.16,139.03
2016,6,29,7,30,220.0,197.0,3.6,17.0,303.0,225.69,172.88
2016,6,29,7,45,173.0,222.5,3.6,17.5,311.5,246.04,190.99
2016,6,29,8,0,126.0,248.0,3.6,18.0,320.0,262.03,204.76
2016,6,29,8,15,247.5,253.0,3.6,18.5,409.5,317.41,246.92
2016,6,29,8,30,369.0,258.0,3.6,19.0,499.0,388.63,301.82
2016,6,29,8,45,635.5,174.0,3.65,19.5,623.0,457.65,356.13
2016,6,29,9,0,902.0,90.0,3.7,20.0,747.0,559.12,435.59
2016,6,29,9,15,912.0,92.0,3.7,20.5,786.5,606.99,472.41
2016,6,29,9,30,922.0,94.0,3.7,21.0,826.0,654.41,508.09
2016,6,29,9,45,925.0,98.0,3.75,21.5,859.0,698.4,540.4
2016,6,29,10,0,928.0,102.0,3.8,22.0,892.0,740.99,569.89
2016,6,29,10,15,934.0,103.0,3.8,22.0,920.0,781.44,597.58
2016,6,29,10,30,940.0,104.0,3.8,22.0,948.0,820.34,623.95
2016,6,29,10,45,944.5,104.5,3.85,22.5,969.5,855.86,646.78
2016,6,29,11,0,949.0,105.0,3.9,23.0,991.0,889.4,668.07
2016,6,29,11,15,951.5,105.5,3.9,23.0,1005.0,919.11,687.65
2016,6,29,11,30,954.0,106.0,3.9,23.0,1019.0,946.46,705.62
2016,6,29,11,45,955.0,106.5,3.95,23.0,1026.0,969.98,721.3
2016,6,29,12,0,956.0,107.0,4.0,23.0,1033.0,990.88,735.29
2016,6,29,12,15,956.5,107.0,4.05,22.5,1032.5,1008.12,748.36
2016,6,29,12,30,957.0,107.0,4.1,22.0,1032.0,1022.55,759.71
2016,6,29,12,45,950.0,110.5,4.15,22.0,1022.5,1030.34,765.31
2016,6,29,13,0,943.0,114.0,4.2,22.0,1013.0,1035.13,769.07
2016,6,29,13,15,940.5,113.0,4.2,21.5,997.5,1036.77,772.04
2016,6,29,13,30,938.0,112.0,4.2,21.0,982.0,1035.38,773.14
2016,6,29,13,45,933.5,111.5,4.25,21.0,959.5,1029.54,770.22
2016,6,29,14,0,929.0,111.0,4.3,21.0,937.0,1020.75,765.45
2016,6,29,14,15,923.0,109.5,4.25,20.5,908.0,1006.56,758.01
2016,6,29,14,30,917.0,108.0,4.2,20.0,879.0,989.57,748.75
2016,6,29,14,45,909.0,106.5,4.2,20.0,844.0,968.02,735.29
2016,6,29,15,0,901.0,105.0,4.2,20.0,809.0,943.95,720.15
2016,6,29,15,15,890.0,103.0,4.15,19.5,768.5,914.28,702.19
2016,6,29,15,30,879.0,101.0,4.1,19.0,728.0,882.53,682.66
2016,6,29,15,45,865.0,98.5,4.05,19.0,683.5,845.79,658.17
2016,6,29,16,0,851.0,96.0,4.0,19.0,639.0,812.44,635.97
2016,6,29,16,15,833.0,93.0,3.95,18.5,590.5,769.01,607.39
2016,6,29,16,30,815.0,90.0,3.9,18.0,542.0,724.7,577.74
2016,6,29,16,45,791.5,86.5,3.85,17.5,491.5,675.25,543.66
2016,6,29,17,0,768.0,83.0,3.8,17.0,441.0,625.82,508.49
2016,6,29,17,15,736.0,78.5,3.75,16.5,389.0,570.09,466.11
2016,6,29,17,30,704.0,74.0,3.7,16.0,337.0,517.96,425.15
2016,6,29,17,45,658.5,69.0,3.65,15.5,285.5,457.2,375.91
2016,6,29,18,0,613.0,64.0,3.6,15.0,234.0,399.46,327.47
2016,6,29,18,15,547.0,57.0,3.5,14.5,186.0,333.23,270.56
2016,6,29,18,30,481.0,50.0,3.4,14.0,138.0,272.49,216.74
2016,6,29,18,45,379.0,40.0,3.35,14.0,96.0,200.99,153.43
2016,6,29,19,0,277.0,30.0,3.3,14.0,54.0,139.28,92.81
2016,6,29,19,15,138.5,15.0,3.25,13.5,27.0,62.71,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,147.5,17.5,2.9,13.0,33.0,13.22,0.0
2016,6,30,5,30,295.0,35.0,2.9,13.0,66.0,27.52,17.47
2016,6,30,5,45,390.0,44.5,2.95,13.5,108.5,33.38,23.65
2016,6,30,6,0,485.0,54.0,3.0,14.0,151.0,38.88,28.93
2016,6,30,6,15,547.0,61.0,2.9,14.5,199.5,42.98,32.77
2016,6,30,6,30,609.0,68.0,2.8,15.0,248.0,78.53,43.06
2016,6,30,6,45,405.0,110.0,2.75,15.5,239.5,124.78,82.81
2016,6,30,7,0,201.0,152.0,2.7,16.0,231.0,159.83,119.3
2016,6,30,7,15,207.0,174.5,2.6,16.5,265.5,191.32,144.74
2016,6,30,7,30,213.0,197.0,2.5,17.0,300.0,223.63,171.0
2016,6,30,7,45,506.0,147.5,2.45,18.0,426.5,270.6,201.3
2016,6,30,8,0,799.0,98.0,2.4,19.0,553.0,354.56,263.95
2016,6,30,8,15,817.0,101.0,2.3,19.5,600.5,403.41,305.1
2016,6,30,8,30,835.0,104.0,2.2,20.0,648.0,453.47,346.13
2016,6,30,8,45,846.5,108.0,2.1,20.5,691.5,502.31,384.96
2016,6,30,9,0,858.0,112.0,2.0,21.0,735.0,554.62,424.87
2016,6,30,9,15,869.0,114.0,1.95,21.5,775.0,601.27,459.65
2016,6,30,9,30,880.0,116.0,1.9,22.0,815.0,647.61,493.11
2016,6,30,9,45,893.0,115.5,1.9,23.0,850.0,692.48,523.88
2016,6,30,10,0,906.0,115.0,1.9,24.0,885.0,736.76,552.82
2016,6,30,10,15,912.0,116.0,1.95,24.5,913.0,776.5,578.07
2016,6,30,10,30,918.0,117.0,2.0,25.0,941.0,814.74,602.05
2016,6,30,10,45,921.5,118.5,2.1,25.5,962.0,849.78,624.09
2016,6,30,11,0,925.0,120.0,2.2,26.0,983.0,882.86,644.7
2016,6,30,11,15,928.0,120.5,2.3,26.0,997.5,912.46,664.23
2016,6,30,11,30,931.0,121.0,2.4,26.0,1012.0,939.8,682.32
2016,6,30,11,45,932.0,121.5,2.5,26.5,1018.5,962.96,696.37
2016,6,30,12,0,933.0,122.0,2.6,27.0,1025.0,983.58,708.81
2016,6,30,12,15,932.5,122.0,2.65,27.0,1024.0,999.67,719.36
2016,6,30,12,30,932.0,122.0,2.7,27.0,1023.0,1013.0,728.27
2016,6,30,12,45,922.5,127.0,2.8,27.0,1012.5,1019.76,733.56
2016,6,30,13,0,913.0,132.0,2.9,27.0,1002.0,1023.59,737.14
2016,6,30,13,15,909.5,131.0,2.95,27.0,986.0,1024.36,738.45
2016,6,30,13,30,906.0,130.0,3.0,27.0,970.0,1022.19,738.01
2016,6,30,13,45,901.0,129.0,3.15,27.0,947.5,1015.64,735.71
2016,6,30,14,0,896.0,128.0,3.3,27.0,925.0,1006.23,731.62
2016,6,30,14,15,889.0,126.5,3.35,27.0,895.5,991.57,723.4
2016,6,30,14,30,882.0,125.0,3.4,27.0,866.0,974.23,713.51
2016,6,30,14,45,872.5,123.0,3.45,27.0,831.0,951.44,700.07
2016,6,30,15,0,863.0,121.0,3.5,27.0,796.0,926.29,685.05
2016,6,30,15,15,850.5,118.5,3.45,26.5,755.0,901.14,670.73
2016,6,30,15,30,838.0,116.0,3.4,26.0,714.0,868.55,651.26
2016,6,30,15,45,822.5,113.0,3.4,25.5,669.5,831.1,628.56
2016,6,30,16,0,807.0,110.0,3.4,25.0,625.0,792.24,604.58
2016,6,30,16,15,786.5,107.0,3.35,24.5,576.5,748.26,576.35
2016,6,30,16,30,766.0,104.0,3.3,24.0,528.0,703.64,547.2
2016,6,30,16,45,740.0,99.5,3.3,24.0,477.5,655.6,514.15
2016,6,30,17,0,714.0,95.0,3.3,24.0,427.0,605.41,477.69
2016,6,30,17,15,679.0,90.0,3.2,23.0,376.0,549.48,437.08
2016,6,30,17,30,644.0,85.0,3.1,22.0,325.0,495.13,396.3
2016,6,30,17,45,596.5,78.0,3.05,21.5,274.5,433.44,347.71
2016,6,30,18,0,549.0,71.0,3.0,21.0,224.0,375.0,300.1
2016,6,30,18,15,481.0,63.0,2.95,20.0,177.0,309.48,245.87
2016,6,30,18,30,413.0,55.0,2.9,19.0,130.0,249.58,194.71
2016,6,30,18,45,311.0,43.0,2.85,18.0,90.0,178.12,133.79
2016,6,30,19,0,209.0,31.0,2.8,17.0,50.0,118.35,77.6
2016,6,30,19,15,104.5,15.5,2.85,16.5,25.0,52.78,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.5,13.51,0.0
2016,7,1,5,30,259.0,35.0,3.4,14.0,63.0,26.95,16.83
2016,7,1,5,45,354.5,45.5,3.5,14.5,104.5,34.42,24.43
2016,7,1,6,0,450.0,56.0,3.6,15.0,146.0,40.79,30.47
2016,7,1,6,15,512.5,64.0,3.6,15.5,193.5,44.72,34.16
2016,7,1,6,30,575.0,72.0,3.6,16.0,241.0,79.42,44.96
2016,7,1,6,45,621.0,77.5,3.65,16.5,291.5,116.82,67.11
2016,7,1,7,0,667.0,83.0,3.7,17.0,342.0,159.06,98.22
2016,7,1,7,15,699.0,87.5,3.65,17.5,393.0,202.51,134.08
2016,7,1,7,30,731.0,92.0,3.6,18.0,444.0,249.24,174.25
2016,7,1,7,45,756.5,95.5,3.55,18.5,494.0,299.43,217.92
