Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,0,782.0,99.0,3.5,19.0,544.0,348.66,260.56
2016,7,1,8,15,800.5,102.5,3.5,19.5,591.5,397.34,302.23
2016,7,1,8,30,819.0,106.0,3.5,20.0,639.0,447.3,343.91
2016,7,1,8,45,834.0,108.0,3.5,20.5,683.0,495.3,383.04
2016,7,1,9,0,849.0,110.0,3.5,21.0,727.0,547.13,423.85
2016,7,1,9,15,860.5,112.5,3.45,21.5,766.5,594.13,459.86
2016,7,1,9,30,872.0,115.0,3.4,22.0,806.0,640.89,494.66
2016,7,1,9,45,881.0,116.5,3.4,22.5,840.0,684.65,526.52
2016,7,1,10,0,890.0,118.0,3.4,23.0,874.0,727.54,556.72
2016,7,1,10,15,896.5,119.0,3.4,23.0,902.0,767.1,583.61
2016,7,1,10,30,903.0,120.0,3.4,23.0,930.0,805.24,609.29
2016,7,1,10,45,907.5,121.0,3.45,23.5,951.5,840.18,631.62
2016,7,1,11,0,912.0,122.0,3.5,24.0,973.0,873.24,652.49
2016,7,1,11,15,915.0,122.5,3.55,24.0,987.0,902.54,671.96
2016,7,1,11,30,918.0,123.0,3.6,24.0,1001.0,929.61,689.94
2016,7,1,11,45,920.0,123.5,3.7,24.5,1008.0,953.44,704.7
2016,7,1,12,0,922.0,124.0,3.8,25.0,1015.0,974.81,717.82
2016,7,1,12,15,921.5,124.0,3.85,25.0,1014.5,990.78,728.52
2016,7,1,12,30,921.0,124.0,3.9,25.0,1014.0,1004.02,737.54
2016,7,1,12,45,916.0,125.5,4.0,25.0,1005.0,1011.61,743.27
2016,7,1,13,0,911.0,127.0,4.1,25.0,996.0,1016.31,747.24
2016,7,1,13,15,908.0,126.5,4.1,25.0,980.5,1018.05,748.77
2016,7,1,13,30,905.0,126.0,4.1,25.0,965.0,1016.87,748.51
2016,7,1,13,45,900.5,124.5,4.15,25.0,942.5,1010.3,745.12
2016,7,1,14,0,896.0,123.0,4.2,25.0,920.0,1000.84,739.96
2016,7,1,14,15,889.0,121.5,4.2,24.5,891.0,986.17,732.56
2016,7,1,14,30,882.0,120.0,4.2,24.0,862.0,968.81,723.42
2016,7,1,14,45,873.0,118.0,4.25,24.0,827.0,946.47,709.82
2016,7,1,15,0,864.0,116.0,4.3,24.0,792.0,921.75,694.59
2016,7,1,15,15,852.0,114.0,4.25,23.5,751.5,892.09,676.78
2016,7,1,15,30,840.0,112.0,4.2,23.0,711.0,865.8,661.21
2016,7,1,15,45,825.0,109.0,4.2,22.5,666.5,828.72,638.11
2016,7,1,16,0,810.0,106.0,4.2,22.0,622.0,790.21,613.74
2016,7,1,16,15,790.0,102.5,4.15,21.5,574.0,745.98,584.65
2016,7,1,16,30,770.0,99.0,4.1,21.0,526.0,701.08,554.6
2016,7,1,16,45,744.0,95.0,4.05,20.5,476.0,650.89,520.01
2016,7,1,17,0,718.0,91.0,4.0,20.0,426.0,603.46,485.77
2016,7,1,17,15,683.5,86.5,3.9,19.5,375.0,548.28,443.9
2016,7,1,17,30,649.0,82.0,3.8,19.0,324.0,494.65,402.02
2016,7,1,17,45,602.0,75.5,3.7,18.5,273.5,433.61,352.96
2016,7,1,18,0,555.0,69.0,3.6,18.0,223.0,375.79,304.93
2016,7,1,18,15,487.5,61.0,3.5,17.5,176.0,310.27,249.31
2016,7,1,18,30,420.0,53.0,3.4,17.0,129.0,250.38,197.05
2016,7,1,18,45,319.0,41.5,3.3,16.5,89.5,180.43,136.38
2016,7,1,19,0,218.0,30.0,3.2,16.0,50.0,119.86,78.74
2016,7,1,19,15,109.0,15.0,3.1,15.5,25.0,53.3,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,127.5,17.0,3.15,13.5,30.0,13.12,0.0
2016,7,2,5,30,255.0,34.0,3.3,14.0,60.0,26.16,16.1
2016,7,2,5,45,344.0,45.0,3.45,14.5,101.0,34.04,24.08
2016,7,2,6,0,433.0,56.0,3.6,15.0,142.0,40.88,30.54
2016,7,2,6,15,495.0,64.0,3.6,15.5,189.0,44.59,34.03
2016,7,2,6,30,557.0,72.0,3.6,16.0,236.0,77.7,44.37
2016,7,2,6,45,598.5,79.0,3.65,16.5,285.5,115.04,66.68
2016,7,2,7,0,640.0,86.0,3.7,17.0,335.0,156.78,97.5
2016,7,2,7,15,672.5,91.5,3.7,17.5,385.0,199.83,132.87
2016,7,2,7,30,705.0,97.0,3.7,18.0,435.0,246.22,172.6
2016,7,2,7,45,727.5,102.0,3.7,18.5,484.0,292.49,213.11
2016,7,2,8,0,750.0,107.0,3.7,19.0,533.0,344.01,257.51
2016,7,2,8,15,769.0,110.5,3.65,19.5,580.0,391.34,297.98
2016,7,2,8,30,788.0,114.0,3.6,20.0,627.0,440.04,338.56
2016,7,2,8,45,801.0,118.0,3.55,20.5,670.0,487.48,377.13
2016,7,2,9,0,814.0,122.0,3.5,21.0,713.0,535.32,414.87
2016,7,2,9,15,826.0,124.5,3.5,21.5,752.0,581.43,450.38
2016,7,2,9,30,838.0,127.0,3.5,22.0,791.0,627.45,484.86
2016,7,2,9,45,845.5,130.0,3.55,22.5,824.0,672.74,517.96
2016,7,2,10,0,853.0,133.0,3.6,23.0,857.0,714.66,547.96
2016,7,2,10,15,859.5,134.5,3.6,23.0,885.0,753.41,574.92
2016,7,2,10,30,866.0,136.0,3.6,23.0,913.0,790.82,600.29
2016,7,2,10,45,870.0,138.0,3.65,23.5,933.5,825.19,622.4
2016,7,2,11,0,874.0,140.0,3.7,24.0,954.0,857.76,643.09
2016,7,2,11,15,877.0,140.5,3.75,24.0,968.5,886.15,662.08
2016,7,2,11,30,880.0,141.0,3.8,24.0,983.0,912.42,679.64
2016,7,2,11,45,881.0,142.0,3.9,24.5,989.5,935.14,693.75
2016,7,2,12,0,882.0,143.0,4.0,25.0,996.0,955.47,706.28
2016,7,2,12,15,882.0,143.0,4.05,25.0,995.5,971.46,717.05
2016,7,2,12,30,882.0,143.0,4.1,25.0,995.0,984.86,726.22
2016,7,2,12,45,886.5,139.0,4.2,25.0,989.0,996.03,734.31
2016,7,2,13,0,891.0,135.0,4.3,25.0,983.0,1004.45,740.71
2016,7,2,13,15,887.5,134.0,4.35,25.0,968.0,1005.24,741.86
2016,7,2,13,30,884.0,133.0,4.4,25.0,953.0,1003.16,741.28
2016,7,2,13,45,878.5,132.5,4.45,25.0,930.5,996.78,737.96
2016,7,2,14,0,873.0,132.0,4.5,25.0,908.0,987.62,732.91
2016,7,2,14,15,866.0,130.5,4.5,24.5,879.5,973.26,725.55
2016,7,2,14,30,859.0,129.0,4.5,24.0,851.0,956.28,716.62
2016,7,2,14,45,849.5,127.0,4.55,24.0,816.5,933.93,703.02
2016,7,2,15,0,840.0,125.0,4.6,24.0,782.0,914.84,691.68
2016,7,2,15,15,828.5,122.5,4.55,23.5,742.5,885.65,673.94
2016,7,2,15,30,817.0,120.0,4.5,23.0,703.0,854.51,654.78
2016,7,2,15,45,801.5,117.0,4.5,22.5,658.5,817.66,631.72
2016,7,2,16,0,786.0,114.0,4.5,22.0,614.0,779.44,607.38
2016,7,2,16,15,766.0,110.0,4.4,21.5,567.0,735.43,577.91
2016,7,2,16,30,746.0,106.0,4.3,21.0,520.0,690.77,547.65
2016,7,2,16,45,720.0,101.5,4.25,20.5,470.0,643.58,515.12
2016,7,2,17,0,694.0,97.0,4.2,20.0,420.0,594.15,478.8
2016,7,2,17,15,660.0,91.5,4.1,19.5,370.0,539.08,436.92
2016,7,2,17,30,626.0,86.0,4.0,19.0,320.0,485.53,395.03
2016,7,2,17,45,579.5,79.0,3.9,18.5,270.0,425.16,346.4
2016,7,2,18,0,533.0,72.0,3.8,18.0,220.0,367.96,298.83
2016,7,2,18,15,467.5,63.0,3.65,17.5,173.5,303.19,243.76
2016,7,2,18,30,402.0,54.0,3.5,17.0,127.0,243.91,192.01
2016,7,2,18,45,308.5,42.0,3.4,16.5,88.0,177.03,133.8
2016,7,2,19,0,215.0,30.0,3.3,16.0,49.0,118.92,77.91
2016,7,2,19,15,107.5,15.0,3.15,15.5,24.5,52.84,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,132.5,16.5,2.65,13.5,30.0,12.74,0.0
2016,7,3,5,30,265.0,33.0,2.8,14.0,60.0,25.83,15.74
2016,7,3,5,45,357.5,43.5,2.95,14.5,101.5,32.72,22.91
2016,7,3,6,0,450.0,54.0,3.1,15.0,143.0,39.16,29.02
2016,7,3,6,15,281.0,83.5,3.1,15.5,144.5,60.61,48.2
2016,7,3,6,30,112.0,113.0,3.1,16.0,146.0,99.28,75.13
2016,7,3,6,45,126.0,133.5,3.1,16.5,177.0,124.66,93.98
2016,7,3,7,0,140.0,154.0,3.1,17.0,208.0,151.62,114.81
2016,7,3,7,15,226.0,167.5,3.1,17.5,269.0,183.59,137.25
2016,7,3,7,30,312.0,181.0,3.1,18.0,330.0,228.46,171.09
2016,7,3,7,45,541.5,140.5,3.15,18.5,433.5,271.77,201.06
2016,7,3,8,0,771.0,100.0,3.2,19.0,537.0,343.72,256.47
2016,7,3,8,15,789.5,103.5,3.2,19.5,584.0,391.88,297.58
2016,7,3,8,30,808.0,107.0,3.2,20.0,631.0,441.34,338.8
2016,7,3,8,45,821.5,110.0,3.2,21.0,674.5,489.05,376.92
2016,7,3,9,0,835.0,113.0,3.2,22.0,718.0,537.17,414.08
2016,7,3,9,15,846.0,115.5,3.2,22.5,757.0,586.6,451.76
2016,7,3,9,30,857.0,118.0,3.2,23.0,796.0,632.5,485.88
2016,7,3,9,45,883.0,110.0,3.25,23.5,834.5,678.2,519.52
2016,7,3,10,0,909.0,102.0,3.3,24.0,873.0,724.25,551.92
2016,7,3,10,15,915.0,103.0,3.3,24.0,901.0,764.15,578.9
2016,7,3,10,30,921.0,104.0,3.3,24.0,929.0,802.54,604.64
2016,7,3,10,45,924.5,105.0,3.35,24.5,950.0,837.28,626.71
2016,7,3,11,0,928.0,106.0,3.4,25.0,971.0,870.03,647.27
2016,7,3,11,15,931.0,106.5,3.45,25.0,985.0,899.76,666.95
2016,7,3,11,30,934.0,107.0,3.5,25.0,999.0,927.22,685.1
2016,7,3,11,45,934.5,107.5,3.55,25.5,1005.5,950.03,698.79
2016,7,3,12,0,935.0,108.0,3.6,26.0,1012.0,970.26,710.79
2016,7,3,12,15,935.0,108.0,3.65,26.0,1011.5,986.86,721.86
2016,7,3,12,30,935.0,108.0,3.7,26.0,1011.0,1000.7,731.22
2016,7,3,12,45,917.5,118.0,3.75,26.0,998.0,1004.78,734.3
2016,7,3,13,0,900.0,128.0,3.8,26.0,985.0,1005.84,735.58
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.0,1007.13,737.16
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,1005.54,736.94
2016,7,3,13,45,888.5,125.5,3.95,26.0,932.5,999.07,733.64
2016,7,3,14,0,884.0,124.0,4.0,26.0,910.0,989.75,728.6
2016,7,3,14,15,877.0,122.5,4.0,25.5,881.5,975.25,721.33
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,958.1,712.35
2016,7,3,14,45,861.5,119.0,4.0,25.0,818.5,936.47,699.0
2016,7,3,15,0,853.0,117.0,4.0,25.0,784.0,912.46,684.08
2016,7,3,15,15,841.0,114.5,3.95,24.5,744.0,882.54,666.16
2016,7,3,15,30,829.0,112.0,3.9,24.0,704.0,856.0,650.49
2016,7,3,15,45,815.0,109.0,3.9,24.0,660.0,820.09,627.1
2016,7,3,16,0,801.0,106.0,3.9,24.0,616.0,782.7,602.52
2016,7,3,16,15,781.5,102.5,3.85,23.5,568.5,739.17,574.2
2016,7,3,16,30,762.0,99.0,3.8,23.0,521.0,694.94,544.92
2016,7,3,16,45,737.5,94.5,3.75,22.5,471.5,645.56,511.24
2016,7,3,17,0,713.0,90.0,3.7,22.0,422.0,598.79,477.82
2016,7,3,17,15,679.5,85.0,3.6,21.0,371.5,543.87,437.39
2016,7,3,17,30,646.0,80.0,3.5,20.0,321.0,490.43,396.73
2016,7,3,17,45,601.5,73.5,3.4,19.5,271.5,430.91,349.12
2016,7,3,18,0,557.0,67.0,3.3,19.0,222.0,374.41,302.38
2016,7,3,18,15,492.0,59.0,3.15,18.0,175.5,309.99,248.33
2016,7,3,18,30,427.0,51.0,3.0,17.0,129.0,251.03,197.28
2016,7,3,18,45,332.5,40.0,2.9,16.5,89.5,183.74,138.66
2016,7,3,19,0,238.0,29.0,2.8,16.0,50.0,125.71,82.11
2016,7,3,19,15,119.0,14.5,2.8,15.5,25.0,55.23,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.0,15.5,2.8,13.5,30.0,11.61,0.0
2016,7,4,5,30,292.0,31.0,2.9,14.0,60.0,23.97,14.11
2016,7,4,5,45,387.5,40.0,3.05,14.5,102.0,29.55,20.14
2016,7,4,6,0,483.0,49.0,3.2,15.0,144.0,34.79,25.15
2016,7,4,6,15,345.5,78.5,3.2,15.5,156.5,56.81,44.84
2016,7,4,6,30,208.0,108.0,3.2,16.0,169.0,95.07,69.09
2016,7,4,6,45,228.0,126.5,3.2,16.5,204.5,123.83,89.22
2016,7,4,7,0,248.0,145.0,3.2,17.0,240.0,154.77,112.74
2016,7,4,7,15,502.5,112.5,3.15,17.5,341.0,185.13,127.43
2016,7,4,7,30,757.0,80.0,3.1,18.0,442.0,244.81,169.3
2016,7,4,7,45,782.5,82.5,3.1,18.5,492.0,292.08,210.78
2016,7,4,8,0,808.0,85.0,3.1,19.0,542.0,341.66,253.94
2016,7,4,8,15,825.5,87.5,3.1,19.5,589.5,394.39,298.91
2016,7,4,8,30,843.0,90.0,3.1,20.0,637.0,444.03,340.47
2016,7,4,8,45,858.0,92.0,3.15,21.0,681.0,492.93,379.73
2016,7,4,9,0,873.0,94.0,3.2,22.0,725.0,542.28,418.06
2016,7,4,9,15,883.5,96.0,3.25,22.0,764.5,589.32,455.2
2016,7,4,9,30,894.0,98.0,3.3,22.0,804.0,636.0,491.22
2016,7,4,9,45,891.0,105.5,3.35,22.5,835.0,678.34,522.11
2016,7,4,10,0,888.0,113.0,3.4,23.0,866.0,718.89,550.68
2016,7,4,10,15,894.5,114.5,3.5,23.0,894.0,758.92,578.41
2016,7,4,10,30,901.0,116.0,3.6,23.0,922.0,797.54,604.99
2016,7,4,10,45,904.5,117.5,3.7,23.5,943.0,832.19,627.47
2016,7,4,11,0,908.0,119.0,3.8,24.0,964.0,864.91,648.48
2016,7,4,11,15,911.0,120.0,3.9,24.0,978.5,894.68,668.65
2016,7,4,11,30,914.0,121.0,4.0,24.0,993.0,922.23,687.34
2016,7,4,11,45,913.5,122.5,4.1,24.5,999.5,944.79,701.31
2016,7,4,12,0,913.0,124.0,4.2,25.0,1006.0,964.8,713.59
2016,7,4,12,15,913.0,124.0,4.25,25.0,1005.5,981.22,724.66
2016,7,4,12,30,913.0,124.0,4.3,25.0,1005.0,994.94,734.04
2016,7,4,12,45,918.0,119.5,4.35,25.0,999.0,1006.28,741.94
2016,7,4,13,0,923.0,115.0,4.4,25.0,993.0,1014.75,748.07
2016,7,4,13,15,920.0,114.0,4.4,24.5,978.0,1016.03,750.74
2016,7,4,13,30,917.0,113.0,4.4,24.0,963.0,1014.33,751.6
2016,7,4,13,45,912.5,112.0,4.45,24.0,940.5,1008.21,748.46
2016,7,4,14,0,908.0,111.0,4.5,24.0,918.0,999.18,743.44
2016,7,4,14,15,901.5,110.0,4.45,24.0,889.5,985.38,734.9
2016,7,4,14,30,895.0,109.0,4.4,24.0,861.0,968.85,724.57
2016,7,4,14,45,886.0,107.5,4.4,24.0,826.0,946.83,710.86
2016,7,4,15,0,877.0,106.0,4.4,24.0,791.0,922.39,695.55
2016,7,4,15,15,866.0,103.5,4.35,23.5,751.0,892.79,677.75
2016,7,4,15,30,855.0,101.0,4.3,23.0,711.0,861.15,658.42
2016,7,4,15,45,840.0,99.0,4.25,23.0,666.5,824.82,634.38
2016,7,4,16,0,825.0,97.0,4.2,23.0,622.0,792.02,612.72
2016,7,4,16,15,806.0,94.0,4.15,22.5,574.5,748.68,584.38
2016,7,4,16,30,787.0,91.0,4.1,22.0,527.0,704.58,555.06
2016,7,4,16,45,762.0,87.5,4.05,21.5,476.5,655.09,521.17
2016,7,4,17,0,737.0,84.0,4.0,21.0,426.0,605.76,486.12
2016,7,4,17,15,704.0,79.5,3.85,20.0,375.5,552.87,446.84
2016,7,4,17,30,671.0,75.0,3.7,19.0,325.0,499.32,405.78
2016,7,4,17,45,623.5,69.5,3.6,18.5,274.5,438.26,356.68
2016,7,4,18,0,576.0,64.0,3.5,18.0,224.0,380.47,308.62
2016,7,4,18,15,511.0,56.5,3.4,17.5,177.0,315.81,253.6
2016,7,4,18,30,446.0,49.0,3.3,17.0,130.0,256.61,201.73
2016,7,4,18,45,345.5,38.5,3.2,16.5,90.0,186.84,140.96
2016,7,4,19,0,245.0,28.0,3.1,16.0,50.0,126.9,82.54
2016,7,4,19,15,122.5,14.0,3.0,15.5,25.0,56.79,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.0,15.5,2.95,13.5,29.5,11.67,0.0
2016,7,5,5,30,284.0,31.0,3.0,14.0,59.0,24.08,14.1
2016,7,5,5,45,382.5,40.0,3.1,14.5,101.0,29.65,20.2
2016,7,5,6,0,481.0,49.0,3.2,15.0,143.0,34.88,25.22
2016,7,5,6,15,240.5,52.5,3.2,15.5,99.5,36.97,27.27
2016,7,5,6,30,0.0,56.0,3.2,16.0,56.0,54.11,40.31
2016,7,5,6,45,0.0,67.5,3.2,16.5,67.5,65.2,49.55
2016,7,5,7,0,0.0,79.0,3.2,17.0,79.0,76.07,58.44
2016,7,5,7,15,0.0,97.0,3.15,17.0,97.0,92.87,72.23
2016,7,5,7,30,0.0,115.0,3.1,17.0,115.0,109.72,85.88
2016,7,5,7,45,0.0,138.0,3.1,17.5,138.5,131.14,102.92
2016,7,5,8,0,0.0,161.0,3.1,18.0,162.0,152.62,119.73
2016,7,5,8,15,4.0,181.5,3.1,18.5,184.5,173.44,135.74
2016,7,5,8,30,8.0,202.0,3.1,19.0,207.0,194.72,151.95
2016,7,5,8,45,55.0,265.5,3.1,19.5,304.5,270.87,210.98
2016,7,5,9,0,102.0,329.0,3.1,20.0,402.0,354.98,274.87
2016,7,5,9,15,225.0,334.5,3.15,20.5,508.5,432.15,333.61
2016,7,5,9,30,348.0,340.0,3.2,21.0,615.0,519.89,399.6
2016,7,5,9,45,630.5,219.0,3.3,21.5,743.0,607.46,468.71
2016,7,5,10,0,913.0,98.0,3.4,22.0,871.0,721.41,555.1
2016,7,5,10,15,919.0,99.0,3.5,22.0,899.0,761.51,582.49
2016,7,5,10,30,925.0,100.0,3.6,22.0,927.0,800.11,609.14
2016,7,5,10,45,929.0,101.5,3.7,22.5,948.5,835.91,632.5
2016,7,5,11,0,933.0,103.0,3.8,23.0,970.0,869.75,654.33
2016,7,5,11,15,936.0,103.5,3.9,23.0,984.5,899.7,674.68
2016,7,5,11,30,939.0,104.0,4.0,23.0,999.0,927.35,693.48
2016,7,5,11,45,939.0,105.5,4.15,23.0,1006.0,950.86,709.78
2016,7,5,12,0,939.0,107.0,4.3,23.0,1013.0,971.75,724.39
2016,7,5,12,15,939.0,107.0,4.35,22.5,1013.0,988.5,737.19
2016,7,5,12,30,939.0,107.0,4.4,22.0,1013.0,1002.46,748.26
2016,7,5,12,45,931.5,110.5,4.5,22.0,1003.5,1009.84,753.98
2016,7,5,13,0,924.0,114.0,4.6,22.0,994.0,1014.26,758.1
2016,7,5,13,15,921.5,113.5,4.6,22.0,979.0,1016.56,760.04
2016,7,5,13,30,919.0,113.0,4.6,22.0,964.0,1015.89,760.11
2016,7,5,13,45,915.0,111.5,4.65,22.0,942.0,1009.77,757.08
2016,7,5,14,0,911.0,110.0,4.7,22.0,920.0,1000.71,752.2
2016,7,5,14,15,905.0,109.0,4.7,21.5,891.5,987.39,745.58
2016,7,5,14,30,899.0,108.0,4.7,21.0,863.0,971.31,737.14
2016,7,5,14,45,891.0,106.0,4.7,21.0,828.5,949.64,723.45
2016,7,5,15,0,883.0,104.0,4.7,21.0,794.0,925.49,708.07
2016,7,5,15,15,872.5,102.0,4.65,20.5,754.0,896.76,690.49
2016,7,5,15,30,862.0,100.0,4.6,20.0,714.0,865.95,671.36
2016,7,5,15,45,849.0,97.0,4.6,19.5,670.5,830.03,648.71
2016,7,5,16,0,836.0,94.0,4.6,19.0,627.0,797.42,628.22
2016,7,5,16,15,818.5,91.0,4.55,18.5,579.5,754.91,599.86
2016,7,5,16,30,801.0,88.0,4.5,18.0,532.0,711.51,570.43
2016,7,5,16,45,778.5,84.5,4.45,18.0,482.0,663.31,535.8
2016,7,5,17,0,756.0,81.0,4.4,18.0,432.0,615.06,500.21
2016,7,5,17,15,724.5,76.5,4.3,17.5,381.0,560.15,458.03
2016,7,5,17,30,693.0,72.0,4.2,17.0,330.0,508.68,417.27
2016,7,5,17,45,648.5,67.0,4.15,16.5,279.5,448.94,368.72
2016,7,5,18,0,604.0,62.0,4.1,16.0,229.0,392.18,320.98
2016,7,5,18,15,539.0,55.0,4.0,15.5,181.5,326.85,264.75
2016,7,5,18,30,474.0,48.0,3.9,15.0,134.0,266.97,211.63
2016,7,5,18,45,367.0,38.5,3.8,14.5,92.5,194.63,148.03
2016,7,5,19,0,260.0,29.0,3.7,14.0,51.0,132.6,86.68
2016,7,5,19,15,130.0,14.5,3.6,13.5,25.5,59.27,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,16.0,3.65,13.0,28.5,12.4,0.0
2016,7,6,5,30,251.0,32.0,3.7,13.0,57.0,25.18,14.94
2016,7,6,5,45,346.5,42.0,3.75,13.5,97.5,31.63,21.98
2016,7,6,6,0,442.0,52.0,3.8,14.0,138.0,37.66,27.77
2016,7,6,6,15,505.0,59.5,3.8,14.5,184.5,41.1,31.05
2016,7,6,6,30,568.0,67.0,3.8,15.0,231.0,70.09,39.43
2016,7,6,6,45,614.0,72.5,3.8,15.5,280.5,106.92,60.14
2016,7,6,7,0,660.0,78.0,3.8,16.0,330.0,148.57,90.22
2016,7,6,7,15,692.0,82.5,3.75,16.5,380.5,191.54,125.48
2016,7,6,7,30,724.0,87.0,3.7,17.0,431.0,240.92,167.82
2016,7,6,7,45,750.0,89.5,3.65,17.5,480.5,286.68,208.12
2016,7,6,8,0,776.0,92.0,3.6,18.0,530.0,334.84,250.25
2016,7,6,8,15,794.5,95.0,3.55,18.0,576.5,382.81,292.27
2016,7,6,8,30,813.0,98.0,3.5,18.0,623.0,432.07,334.47
2016,7,6,8,45,830.5,99.0,3.5,18.5,667.5,483.82,376.94
2016,7,6,9,0,848.0,100.0,3.5,19.0,712.0,532.41,415.92
2016,7,6,9,15,858.5,102.0,3.55,19.5,751.0,578.44,452.03
2016,7,6,9,30,869.0,104.0,3.6,20.0,790.0,624.14,486.92
2016,7,6,9,45,877.5,106.0,3.65,20.5,823.5,668.02,519.58
2016,7,6,10,0,886.0,108.0,3.7,21.0,857.0,711.01,550.51
2016,7,6,10,15,892.5,109.0,3.75,21.0,885.0,750.56,578.06
2016,7,6,10,30,899.0,110.0,3.8,21.0,913.0,788.7,604.42
2016,7,6,10,45,906.0,109.5,3.85,21.5,935.0,824.26,627.6
2016,7,6,11,0,913.0,109.0,3.9,22.0,957.0,858.08,649.39
2016,7,6,11,15,916.0,109.5,3.95,22.0,971.5,887.54,669.3
2016,7,6,11,30,919.0,110.0,4.0,22.0,986.0,914.77,687.68
2016,7,6,11,45,923.0,108.5,4.05,22.0,994.0,938.63,703.78
2016,7,6,12,0,927.0,107.0,4.1,22.0,1002.0,960.05,718.28
2016,7,6,12,15,926.5,107.0,4.15,22.0,1001.5,976.17,729.27
2016,7,6,12,30,926.0,107.0,4.2,22.0,1001.0,989.53,738.51
2016,7,6,12,45,921.0,109.0,4.3,22.0,992.0,997.73,744.69
2016,7,6,13,0,916.0,111.0,4.4,22.0,983.0,1003.01,749.06
2016,7,6,13,15,912.5,110.5,4.45,22.0,967.5,1004.3,750.52
2016,7,6,13,30,909.0,110.0,4.5,22.0,952.0,1002.65,750.38
2016,7,6,13,45,903.5,109.5,4.55,22.0,929.5,996.13,747.07
2016,7,6,14,0,898.0,109.0,4.6,22.0,907.0,986.73,741.95
2016,7,6,14,15,891.5,107.5,4.6,21.5,878.0,972.53,734.69
2016,7,6,14,30,885.0,106.0,4.6,21.0,849.0,955.61,725.63
2016,7,6,14,45,875.5,104.5,4.6,21.0,814.0,933.28,711.44
2016,7,6,15,0,866.0,103.0,4.6,21.0,779.0,908.58,695.64
2016,7,6,15,15,854.5,101.0,4.5,20.5,739.5,879.31,677.24
2016,7,6,15,30,843.0,99.0,4.4,20.0,700.0,848.06,657.38
2016,7,6,15,45,828.0,96.5,4.35,19.5,656.0,811.5,633.9
2016,7,6,16,0,813.0,94.0,4.3,19.0,612.0,778.43,612.78
2016,7,6,16,15,795.0,91.0,4.2,18.5,565.0,736.26,584.5
2016,7,6,16,30,777.0,88.0,4.1,18.0,518.0,693.28,555.23
2016,7,6,16,45,444.0,140.0,4.05,17.5,381.0,484.91,394.22
2016,7,6,17,0,111.0,192.0,4.0,17.0,244.0,286.27,231.51
2016,7,6,17,15,113.5,169.5,3.9,16.5,217.0,259.89,211.66
2016,7,6,17,30,116.0,147.0,3.8,16.0,190.0,232.92,190.37
2016,7,6,17,45,105.5,126.0,3.7,15.5,160.5,199.99,163.39
2016,7,6,18,0,95.0,105.0,3.6,15.0,131.0,167.64,136.28
2016,7,6,18,15,272.0,76.0,3.5,14.5,129.5,225.72,183.63
2016,7,6,18,30,449.0,47.0,3.4,14.0,128.0,255.31,203.13
2016,7,6,18,45,351.0,37.0,3.35,14.0,88.5,186.96,142.2
2016,7,6,19,0,253.0,27.0,3.3,14.0,49.0,128.26,83.15
2016,7,6,19,15,126.5,13.5,3.25,13.5,24.5,47.69,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,3.3,14.0,28.5,10.43,0.0
2016,7,7,5,30,299.0,28.0,3.3,14.0,57.0,21.39,11.67
2016,7,7,5,45,394.5,36.5,3.35,14.5,98.0,26.65,17.54
2016,7,7,6,0,490.0,45.0,3.4,15.0,139.0,31.58,22.28
2016,7,7,6,15,550.5,51.5,3.35,15.0,186.0,34.51,25.13
2016,7,7,6,30,611.0,58.0,3.3,15.0,233.0,63.23,33.03
2016,7,7,6,45,400.5,103.0,3.3,15.5,227.0,113.81,74.59
2016,7,7,7,0,190.0,148.0,3.3,16.0,221.0,152.41,113.8
2016,7,7,7,15,166.5,172.5,3.35,16.5,243.0,179.49,136.81
2016,7,7,7,30,143.0,197.0,3.4,17.0,265.0,204.55,158.18
2016,7,7,7,45,200.0,215.0,3.45,17.5,321.5,244.93,189.2
2016,7,7,8,0,257.0,233.0,3.5,18.0,378.0,286.2,221.3
2016,7,7,8,15,542.0,161.0,3.55,18.0,500.0,341.49,262.88
2016,7,7,8,30,827.0,89.0,3.6,18.0,622.0,432.77,335.12
2016,7,7,8,45,844.0,89.5,3.65,18.5,666.0,480.59,374.73
2016,7,7,9,0,861.0,90.0,3.7,19.0,710.0,529.05,413.93
2016,7,7,9,15,871.5,92.0,3.75,19.0,749.0,575.63,451.48
2016,7,7,9,30,882.0,94.0,3.8,19.0,788.0,621.87,487.92
2016,7,7,9,45,654.5,214.5,3.9,19.5,742.0,617.36,480.9
2016,7,7,10,0,427.0,335.0,4.0,20.0,696.0,599.4,462.59
2016,7,7,10,15,668.5,217.0,4.05,20.0,803.5,684.37,531.13
2016,7,7,10,30,910.0,99.0,4.1,20.0,911.0,785.93,606.42
2016,7,7,10,45,914.0,100.0,4.2,20.5,932.5,820.84,629.16
2016,7,7,11,0,918.0,101.0,4.3,21.0,954.0,853.84,650.79
2016,7,7,11,15,920.5,101.5,4.3,21.0,968.0,883.01,670.48
2016,7,7,11,30,923.0,102.0,4.3,21.0,982.0,909.9,688.56
2016,7,7,11,45,924.0,103.0,4.35,21.0,989.0,933.54,704.64
2016,7,7,12,0,925.0,104.0,4.4,21.0,996.0,954.64,719.04
2016,7,7,12,15,925.0,104.0,4.35,21.0,995.5,971.21,729.89
2016,7,7,12,30,925.0,104.0,4.3,21.0,995.0,985.04,738.95
2016,7,7,12,45,914.0,110.0,4.3,21.0,984.5,991.45,743.37
2016,7,7,13,0,903.0,116.0,4.3,21.0,974.0,994.93,745.97
2016,7,7,13,15,900.0,115.0,4.2,20.5,959.5,996.23,748.09
2016,7,7,13,30,897.0,114.0,4.1,20.0,945.0,994.62,748.34
2016,7,7,13,45,893.5,112.5,4.1,20.0,923.5,989.1,745.26
2016,7,7,14,0,890.0,111.0,4.1,20.0,902.0,980.71,740.36
2016,7,7,14,15,883.5,109.5,4.05,20.0,873.5,966.61,731.39
2016,7,7,14,30,877.0,108.0,4.0,20.0,845.0,949.83,720.71
2016,7,7,14,45,870.0,105.5,4.0,20.0,811.5,928.92,707.55
2016,7,7,15,0,863.0,103.0,4.0,20.0,778.0,905.54,692.73
2016,7,7,15,15,450.0,193.5,4.0,19.5,544.0,622.17,488.9
2016,7,7,15,30,37.0,284.0,4.0,19.0,310.0,324.93,253.4
2016,7,7,15,45,30.0,258.0,4.0,19.0,278.5,291.55,228.74
2016,7,7,16,0,23.0,232.0,4.0,19.0,247.0,250.47,197.02
2016,7,7,16,15,13.5,200.5,4.0,18.5,209.0,210.35,165.89
2016,7,7,16,30,4.0,169.0,4.0,18.0,171.0,170.74,134.62
2016,7,7,16,45,3.5,158.5,4.05,17.5,160.5,160.17,126.8
2016,7,7,17,0,3.0,148.0,4.1,17.0,150.0,149.71,118.9
2016,7,7,17,15,12.5,140.0,4.05,16.5,145.5,148.45,118.73
2016,7,7,17,30,22.0,132.0,4.0,16.0,141.0,146.66,117.94
2016,7,7,17,45,305.0,96.0,3.95,15.5,181.5,289.36,239.55
2016,7,7,18,0,588.0,60.0,3.9,15.0,222.0,381.27,313.72
2016,7,7,18,15,523.5,53.0,3.75,14.5,175.5,316.96,257.55
2016,7,7,18,30,459.0,46.0,3.6,14.0,129.0,258.1,205.11
2016,7,7,18,45,361.5,36.5,3.5,13.5,89.0,190.1,144.76
2016,7,7,19,0,264.0,27.0,3.4,13.0,49.0,131.59,85.09
2016,7,7,19,15,132.0,13.5,3.35,13.0,24.5,49.12,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,13.5,3.2,13.5,27.5,10.04,0.0
2016,7,8,5,30,301.0,27.0,3.3,14.0,55.0,20.54,10.85
2016,7,8,5,45,400.0,34.5,3.45,14.5,96.0,24.95,16.04
2016,7,8,6,0,499.0,42.0,3.6,15.0,137.0,29.11,20.09
2016,7,8,6,15,249.5,49.5,3.55,15.0,97.0,34.88,25.45
2016,7,8,6,30,0.0,57.0,3.5,15.0,57.0,55.08,41.29
2016,7,8,6,45,0.0,69.0,3.5,15.5,69.0,66.51,50.86
2016,7,8,7,0,0.0,81.0,3.5,16.0,81.0,77.84,60.17
2016,7,8,7,15,0.0,112.5,3.45,16.5,112.5,106.73,83.91
2016,7,8,7,30,0.0,144.0,3.4,17.0,144.0,135.55,107.14
2016,7,8,7,45,80.0,193.5,3.35,17.5,238.0,197.82,154.81
2016,7,8,8,0,160.0,243.0,3.3,18.0,332.0,266.75,207.75
2016,7,8,8,15,182.0,264.5,3.25,18.5,374.5,303.29,236.05
2016,7,8,8,30,204.0,286.0,3.2,19.0,417.0,341.99,265.84
2016,7,8,8,45,274.0,293.5,3.2,19.5,483.0,388.99,301.81
2016,7,8,9,0,344.0,301.0,3.2,20.0,549.0,446.66,345.69
2016,7,8,9,15,280.0,335.0,3.2,20.5,544.0,458.2,353.32
2016,7,8,9,30,216.0,369.0,3.2,21.0,539.0,468.07,359.09
2016,7,8,9,45,554.0,229.0,3.25,21.5,690.5,564.85,436.75
2016,7,8,10,0,892.0,89.0,3.3,22.0,842.0,695.63,536.6
2016,7,8,10,15,898.0,90.0,3.35,22.0,869.5,735.02,563.33
2016,7,8,10,30,904.0,91.0,3.4,22.0,897.0,772.96,589.42
2016,7,8,10,45,908.5,91.5,3.45,22.5,918.0,807.6,611.87
2016,7,8,11,0,913.0,92.0,3.5,23.0,939.0,840.36,632.84
2016,7,8,11,15,916.0,92.5,3.55,23.0,953.5,869.8,652.65
2016,7,8,11,30,919.0,93.0,3.6,23.0,968.0,897.01,670.93
2016,7,8,11,45,920.5,93.0,3.65,23.5,975.0,920.02,685.04
2016,7,8,12,0,922.0,93.0,3.7,24.0,982.0,940.5,697.46
2016,7,8,12,15,922.0,93.0,3.75,24.0,982.0,956.96,708.59
2016,7,8,12,30,922.0,93.0,3.8,24.0,982.0,970.67,717.99
2016,7,8,12,45,915.0,97.0,3.9,24.0,973.0,978.87,724.14
2016,7,8,13,0,908.0,101.0,4.0,24.0,964.0,984.16,728.5
2016,7,8,13,15,905.5,100.5,4.05,24.0,949.5,986.35,730.63
2016,7,8,13,30,903.0,100.0,4.1,24.0,935.0,985.62,730.93
2016,7,8,13,45,899.0,99.0,4.15,24.0,914.0,980.0,728.1
2016,7,8,14,0,895.0,98.0,4.2,24.0,893.0,971.5,723.47
2016,7,8,14,15,889.5,96.5,4.2,24.0,865.0,958.21,715.43
2016,7,8,14,30,884.0,95.0,4.2,24.0,837.0,942.19,705.66
2016,7,8,14,45,876.5,93.5,4.25,24.0,803.5,921.68,693.16
2016,7,8,15,0,869.0,92.0,4.3,24.0,770.0,898.71,678.99
2016,7,8,15,15,858.5,90.0,4.3,23.5,731.0,870.2,662.02
2016,7,8,15,30,848.0,88.0,4.3,23.0,692.0,839.64,643.5
2016,7,8,15,45,835.5,85.5,4.3,23.0,649.0,804.97,620.68
2016,7,8,16,0,823.0,83.0,4.3,23.0,606.0,768.74,596.57
2016,7,8,16,15,805.5,80.5,4.2,22.5,560.0,727.23,569.15
2016,7,8,16,30,788.0,78.0,4.1,22.0,514.0,689.43,544.08
2016,7,8,16,45,767.0,74.5,4.1,21.5,465.5,642.75,512.22
2016,7,8,17,0,746.0,71.0,4.1,21.0,417.0,595.96,479.56
2016,7,8,17,15,715.5,67.5,3.9,20.5,367.5,543.28,439.33
2016,7,8,17,30,685.0,64.0,3.7,20.0,318.0,491.76,398.86
2016,7,8,17,45,644.5,59.0,3.55,19.5,269.0,434.43,352.6
2016,7,8,18,0,604.0,54.0,3.4,19.0,220.0,381.82,308.53
2016,7,8,18,15,542.0,48.0,3.2,18.5,174.0,319.19,255.02
2016,7,8,18,30,480.0,42.0,3.0,18.0,128.0,261.83,204.49
2016,7,8,18,45,385.0,33.0,2.9,17.5,88.5,194.42,145.4
2016,7,8,19,0,290.0,24.0,2.8,17.0,49.0,136.12,85.71
2016,7,8,19,15,145.0,12.0,2.75,16.5,24.5,51.07,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,28.0,8.77,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,56.0,17.85,8.53
2016,7,9,5,45,433.0,31.5,2.15,16.0,96.5,22.43,13.74
2016,7,9,6,0,523.0,39.0,2.3,17.0,137.0,29.1,19.9
2016,7,9,6,15,580.0,44.0,2.4,17.5,183.0,31.32,22.04
2016,7,9,6,30,637.0,49.0,2.5,18.0,229.0,57.22,28.07
2016,7,9,6,45,326.0,90.5,2.6,18.5,183.5,96.05,62.14
2016,7,9,7,0,15.0,132.0,2.7,19.0,138.0,124.15,96.92
2016,7,9,7,15,9.5,141.5,2.8,19.5,145.5,133.72,104.48
2016,7,9,7,30,4.0,151.0,2.9,20.0,153.0,142.56,111.35
2016,7,9,7,45,11.5,175.0,3.0,20.5,181.5,167.15,130.3
2016,7,9,8,0,19.0,199.0,3.1,21.0,210.0,192.58,149.73
2016,7,9,8,15,44.5,237.0,3.2,21.5,265.0,232.83,180.38
2016,7,9,8,30,70.0,275.0,3.3,22.0,320.0,280.15,216.25
2016,7,9,8,45,83.5,300.0,3.4,22.5,357.5,313.45,241.08
2016,7,9,9,0,97.0,325.0,3.5,23.0,395.0,348.13,266.75
2016,7,9,9,15,176.5,343.0,3.6,23.0,478.5,410.93,314.61
2016,7,9,9,30,256.0,361.0,3.7,23.0,562.0,480.91,367.49
2016,7,9,9,45,573.5,225.5,3.8,23.5,702.0,573.51,441.16
2016,7,9,10,0,891.0,90.0,3.9,24.0,842.0,694.82,533.89
2016,7,9,10,15,897.5,91.0,4.0,24.0,869.5,734.59,561.17
2016,7,9,10,30,904.0,92.0,4.1,24.0,897.0,772.93,587.74
2016,7,9,10,45,908.5,92.5,4.2,24.5,918.5,807.62,610.43
2016,7,9,11,0,913.0,93.0,4.3,25.0,940.0,840.43,631.66
2016,7,9,11,15,916.0,93.5,4.35,25.0,954.5,869.93,651.55
2016,7,9,11,30,919.0,94.0,4.4,25.0,969.0,897.18,669.89
2016,7,9,11,45,922.5,93.5,4.5,25.0,977.0,921.55,686.47
2016,7,9,12,0,926.0,93.0,4.6,25.0,985.0,943.47,701.76
2016,7,9,12,15,926.0,93.0,4.7,24.5,985.0,960.03,714.96
2016,7,9,12,30,926.0,93.0,4.8,24.0,985.0,973.84,726.49
2016,7,9,12,45,923.5,93.5,4.9,24.0,977.0,982.93,733.5
2016,7,9,13,0,921.0,94.0,5.0,24.0,969.0,989.1,738.68
2016,7,9,13,15,918.5,93.5,5.05,24.0,954.5,991.3,740.92
2016,7,9,13,30,916.0,93.0,5.1,24.0,940.0,990.55,741.29
2016,7,9,13,45,914.0,91.0,5.15,24.0,919.0,985.75,739.04
2016,7,9,14,0,912.0,89.0,5.2,24.0,898.0,977.99,734.9
2016,7,9,14,15,906.5,88.0,5.2,23.5,870.0,965.02,728.4
2016,7,9,14,30,901.0,87.0,5.2,23.0,842.0,949.27,720.06
2016,7,9,14,45,895.5,84.5,5.2,23.0,809.0,929.22,707.36
2016,7,9,15,0,890.0,82.0,5.2,23.0,776.0,906.57,692.89
2016,7,9,15,15,880.5,80.5,5.15,22.5,737.5,878.97,675.99
2016,7,9,15,30,871.0,79.0,5.1,22.0,699.0,849.25,657.5
2016,7,9,15,45,859.5,76.5,5.1,21.5,656.0,814.73,635.69
2016,7,9,16,0,848.0,74.0,5.1,21.0,613.0,778.54,612.39
2016,7,9,16,15,833.0,72.0,5.0,20.5,567.5,738.68,585.62
2016,7,9,16,30,818.0,70.0,4.9,20.0,522.0,697.8,557.74
2016,7,9,16,45,797.0,67.5,4.85,19.5,473.5,651.26,525.3
2016,7,9,17,0,776.0,65.0,4.8,19.0,425.0,608.79,495.36
2016,7,9,17,15,749.5,62.0,4.7,18.5,375.5,558.04,456.54
2016,7,9,17,30,723.0,59.0,4.6,18.0,326.0,508.1,416.83
2016,7,9,17,45,682.0,55.0,4.5,17.5,276.5,450.05,369.3
2016,7,9,18,0,641.0,51.0,4.4,17.0,227.0,394.61,322.3
2016,7,9,18,15,583.0,45.5,4.2,16.5,180.5,332.48,268.27
2016,7,9,18,30,525.0,40.0,4.0,16.0,134.0,277.69,218.83
2016,7,9,18,45,421.5,32.5,3.8,15.5,92.5,206.93,156.02
2016,7,9,19,0,318.0,25.0,3.6,15.0,51.0,145.73,91.84
2016,7,9,19,15,159.0,12.5,3.5,14.5,25.5,55.25,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.0,13.0,3.05,13.5,28.0,9.71,0.0
2016,7,10,5,30,330.0,26.0,3.2,14.0,56.0,19.8,9.95
2016,7,10,5,45,427.5,34.5,3.4,14.5,98.0,25.15,16.17
2016,7,10,6,0,525.0,43.0,3.6,15.0,140.0,30.16,20.99
2016,7,10,6,15,586.0,48.5,3.55,15.5,188.0,32.36,23.15
2016,7,10,6,30,647.0,54.0,3.5,16.0,236.0,60.65,31.61
2016,7,10,6,45,687.5,59.0,3.5,16.5,287.0,100.01,52.12
2016,7,10,7,0,728.0,64.0,3.5,17.0,338.0,143.72,82.97
2016,7,10,7,15,758.0,67.5,3.5,17.5,389.0,188.53,119.41
2016,7,10,7,30,788.0,71.0,3.5,18.0,440.0,236.43,160.68
2016,7,10,7,45,810.5,73.5,3.5,18.5,490.5,284.35,203.1
2016,7,10,8,0,833.0,76.0,3.5,19.0,541.0,338.55,250.34
2016,7,10,8,15,850.0,78.5,3.5,19.5,589.0,388.14,293.36
2016,7,10,8,30,867.0,81.0,3.5,20.0,637.0,438.78,336.19
2016,7,10,8,45,881.5,82.5,3.55,20.5,681.5,488.2,377.04
2016,7,10,9,0,896.0,84.0,3.6,21.0,726.0,538.02,417.04
2016,7,10,9,15,906.5,85.5,3.65,21.5,766.5,585.77,454.38
2016,7,10,9,30,917.0,87.0,3.7,22.0,807.0,633.14,490.39
2016,7,10,9,45,925.5,88.0,3.75,22.5,841.5,678.16,523.76
2016,7,10,10,0,934.0,89.0,3.8,23.0,876.0,722.2,554.7
2016,7,10,10,15,940.0,90.0,3.85,23.5,905.0,763.26,581.91
2016,7,10,10,30,946.0,91.0,3.9,24.0,934.0,802.78,607.73
2016,7,10,10,45,950.0,92.5,3.95,24.5,955.5,839.46,631.32
2016,7,10,11,0,954.0,94.0,4.0,25.0,977.0,874.13,653.31
2016,7,10,11,15,957.0,94.5,4.05,25.0,992.0,904.84,673.78
2016,7,10,11,30,960.0,95.0,4.1,25.0,1007.0,933.19,692.64
2016,7,10,11,45,961.0,95.5,4.2,25.0,1014.5,957.28,708.91
2016,7,10,12,0,962.0,96.0,4.3,25.0,1022.0,978.7,723.47
2016,7,10,12,15,962.5,96.0,4.35,25.0,1022.0,996.41,735.36
2016,7,10,12,30,963.0,96.0,4.4,25.0,1022.0,1011.27,745.47
2016,7,10,12,45,955.0,100.0,4.5,25.5,1013.0,1019.05,749.8
2016,7,10,13,0,947.0,104.0,4.6,26.0,1004.0,1023.77,752.33
2016,7,10,13,15,944.5,103.5,4.6,26.0,989.0,1026.23,754.34
2016,7,10,13,30,942.0,103.0,4.6,26.0,974.0,1025.64,754.46
2016,7,10,13,45,939.5,101.5,4.6,26.0,952.5,1020.97,752.02
2016,7,10,14,0,937.0,100.0,4.6,26.0,931.0,1013.26,747.71
2016,7,10,14,15,931.5,98.5,4.55,25.5,902.5,999.68,740.69
2016,7,10,14,30,926.0,97.0,4.5,25.0,874.0,983.24,731.97
2016,7,10,14,45,919.5,95.0,4.5,25.0,839.5,962.55,719.27
2016,7,10,15,0,913.0,93.0,4.5,25.0,805.0,939.23,704.83
2016,7,10,15,15,903.0,91.5,4.4,25.0,765.0,910.84,686.45
2016,7,10,15,30,893.0,90.0,4.3,25.0,725.0,880.26,666.58
2016,7,10,15,45,880.5,87.5,4.25,25.0,680.5,844.45,643.22
2016,7,10,16,0,868.0,85.0,4.2,25.0,636.0,806.94,618.53
2016,7,10,16,15,851.0,82.5,4.1,24.5,587.5,764.43,591.03
2016,7,10,16,30,834.0,80.0,4.0,24.0,539.0,720.96,562.43
2016,7,10,16,45,812.0,76.5,3.95,23.5,488.5,676.46,532.72
2016,7,10,17,0,790.0,73.0,3.9,23.0,438.0,627.28,498.87
2016,7,10,17,15,759.0,69.5,3.75,22.5,386.0,572.51,457.85
2016,7,10,17,30,728.0,66.0,3.6,22.0,334.0,518.85,416.39
2016,7,10,17,45,684.5,61.0,3.5,21.5,283.0,457.99,368.02
2016,7,10,18,0,641.0,56.0,3.4,21.0,232.0,399.9,320.16
2016,7,10,18,15,576.0,50.0,3.05,20.0,183.0,336.59,266.78
2016,7,10,18,30,511.0,44.0,2.7,19.0,134.0,276.39,214.46
2016,7,10,18,45,406.0,35.0,2.35,18.5,92.5,203.95,151.43
2016,7,10,19,0,301.0,26.0,2.0,18.0,51.0,140.88,86.48
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.5,53.32,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.5,13.0,1.2,13.5,27.0,9.77,0.0
2016,7,11,5,30,313.0,26.0,1.3,14.0,54.0,19.9,9.87
2016,7,11,5,45,410.0,34.5,1.45,15.0,95.5,25.25,16.21
2016,7,11,6,0,507.0,43.0,1.6,16.0,137.0,30.25,20.99
2016,7,11,6,15,569.0,49.5,1.55,16.5,184.5,33.25,23.85
2016,7,11,6,30,631.0,56.0,1.5,17.0,232.0,57.44,29.77
2016,7,11,6,45,673.5,60.5,1.5,18.0,282.5,98.88,51.62
2016,7,11,7,0,716.0,65.0,1.5,19.0,333.0,141.68,80.98
