Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,15,746.0,68.5,1.6,19.5,384.0,185.88,116.27
2016,7,11,7,30,776.0,72.0,1.7,20.0,435.0,233.18,156.32
2016,7,11,7,45,798.5,75.0,1.8,21.0,485.0,280.95,197.47
2016,7,11,8,0,821.0,78.0,1.9,22.0,535.0,335.0,243.17
2016,7,11,8,15,838.0,80.5,1.95,22.5,582.5,384.05,284.75
2016,7,11,8,30,855.0,83.0,2.0,23.0,630.0,434.16,326.13
2016,7,11,8,45,868.0,85.0,2.15,24.0,674.0,482.8,364.89
2016,7,11,9,0,881.0,87.0,2.3,25.0,718.0,531.73,402.64
2016,7,11,9,15,891.0,88.5,2.35,25.5,757.5,578.59,438.22
2016,7,11,9,30,901.0,90.0,2.4,26.0,797.0,625.04,472.49
2016,7,11,9,45,901.0,96.0,2.5,26.5,829.0,668.57,503.84
2016,7,11,10,0,901.0,102.0,2.6,27.0,861.0,710.53,533.04
2016,7,11,10,15,907.5,103.5,2.65,27.0,889.0,751.28,560.36
2016,7,11,10,30,914.0,105.0,2.7,27.0,917.0,790.6,586.49
2016,7,11,10,45,917.5,106.0,2.75,27.5,938.5,825.48,608.25
2016,7,11,11,0,921.0,107.0,2.8,28.0,960.0,858.38,628.52
2016,7,11,11,15,924.0,107.5,2.85,28.0,974.5,888.28,647.96
2016,7,11,11,30,927.0,108.0,2.9,28.0,989.0,915.92,665.89
2016,7,11,11,45,928.0,108.5,2.95,28.0,996.0,939.39,681.12
2016,7,11,12,0,929.0,109.0,3.0,28.0,1003.0,960.29,694.74
2016,7,11,12,15,929.5,109.0,3.05,28.0,1003.0,977.6,706.11
2016,7,11,12,30,930.0,109.0,3.1,28.0,1003.0,992.15,715.81
2016,7,11,12,45,933.5,106.0,3.2,28.5,997.0,1003.77,722.68
2016,7,11,13,0,937.0,103.0,3.3,29.0,991.0,1012.47,727.78
2016,7,11,13,15,934.5,102.0,3.4,28.5,977.0,1014.4,731.55
2016,7,11,13,30,932.0,101.0,3.5,28.0,963.0,1013.29,733.53
2016,7,11,13,45,929.0,100.0,3.6,28.0,941.5,1008.67,731.89
2016,7,11,14,0,926.0,99.0,3.7,28.0,920.0,1001.06,728.41
2016,7,11,14,15,920.5,98.0,3.75,27.5,892.0,988.12,722.64
2016,7,11,14,30,915.0,97.0,3.8,27.0,864.0,972.35,715.08
2016,7,11,14,45,908.5,95.5,3.85,27.0,830.0,952.38,703.35
2016,7,11,15,0,902.0,94.0,3.9,27.0,796.0,929.81,689.91
2016,7,11,15,15,892.5,92.0,3.9,26.5,757.0,901.56,673.68
2016,7,11,15,30,883.0,90.0,3.9,26.0,718.0,871.12,655.85
2016,7,11,15,45,872.0,87.5,3.95,26.0,674.5,836.83,634.16
2016,7,11,16,0,861.0,85.0,4.0,26.0,631.0,800.79,611.05
2016,7,11,16,15,844.5,82.5,3.95,25.5,583.5,758.89,584.27
2016,7,11,16,30,828.0,80.0,3.9,25.0,536.0,720.57,559.67
2016,7,11,16,45,808.0,76.5,3.85,24.5,486.0,673.16,527.95
2016,7,11,17,0,788.0,73.0,3.8,24.0,436.0,625.47,495.37
2016,7,11,17,15,758.0,69.0,3.65,23.0,385.0,570.83,455.47
2016,7,11,17,30,728.0,65.0,3.5,22.0,334.0,517.24,414.96
2016,7,11,17,45,687.0,60.0,3.4,21.5,283.0,457.77,367.67
2016,7,11,18,0,646.0,55.0,3.3,21.0,232.0,400.86,320.72
2016,7,11,18,15,581.5,49.0,3.15,20.0,183.0,337.5,267.49
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,277.31,215.23
2016,7,11,18,45,414.5,34.0,2.85,18.0,92.5,205.59,152.88
2016,7,11,19,0,312.0,25.0,2.7,17.0,51.0,142.73,86.82
2016,7,11,19,15,156.0,12.5,2.75,16.5,25.5,54.18,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.5,3.3,13.5,27.0,12.29,0.0
2016,7,12,5,30,336.0,25.0,3.4,14.0,54.0,19.06,8.98
2016,7,12,5,45,433.0,32.5,3.55,14.5,95.5,23.56,14.73
2016,7,12,6,0,530.0,40.0,3.7,15.0,137.0,30.34,21.12
2016,7,12,6,15,590.0,45.5,3.7,15.5,184.5,32.91,23.62
2016,7,12,6,30,650.0,51.0,3.7,16.0,232.0,55.5,28.56
2016,7,12,6,45,690.0,55.5,3.7,16.5,282.5,94.46,47.96
2016,7,12,7,0,730.0,60.0,3.7,17.0,333.0,137.72,78.02
2016,7,12,7,15,759.5,63.5,3.7,17.0,384.0,182.51,114.49
2016,7,12,7,30,789.0,67.0,3.7,17.0,435.0,230.34,156.07
2016,7,12,7,45,810.5,70.0,3.75,17.5,485.0,282.81,202.38
2016,7,12,8,0,832.0,73.0,3.8,18.0,535.0,332.78,246.63
2016,7,12,8,15,849.0,75.5,3.8,18.5,582.5,382.34,289.98
2016,7,12,8,30,866.0,78.0,3.8,19.0,630.0,432.95,333.16
2016,7,12,8,45,878.5,80.5,3.8,19.5,674.5,482.33,374.26
2016,7,12,9,0,891.0,83.0,3.8,20.0,719.0,531.94,414.32
2016,7,12,9,15,902.0,84.5,3.8,20.0,759.5,579.81,452.81
2016,7,12,9,30,913.0,86.0,3.8,20.0,800.0,627.36,490.11
2016,7,12,9,45,921.0,87.0,3.8,20.5,834.5,671.96,523.4
2016,7,12,10,0,929.0,88.0,3.8,21.0,869.0,715.57,554.31
2016,7,12,10,15,935.5,89.0,3.8,21.0,898.5,756.89,582.91
2016,7,12,10,30,942.0,90.0,3.8,21.0,928.0,796.7,610.2
2016,7,12,10,45,946.5,91.5,3.85,21.5,950.0,833.73,634.34
2016,7,12,11,0,951.0,93.0,3.9,22.0,972.0,868.79,656.89
2016,7,12,11,15,954.5,93.5,3.9,22.0,987.5,899.92,677.63
2016,7,12,11,30,958.0,94.0,3.9,22.0,1003.0,928.73,696.72
2016,7,12,11,45,960.0,94.5,3.95,22.5,1011.0,953.75,712.14
2016,7,12,12,0,962.0,95.0,4.0,23.0,1019.0,976.14,725.77
2016,7,12,12,15,962.5,95.0,4.0,23.0,1020.0,993.92,737.47
2016,7,12,12,30,963.0,95.0,4.0,23.0,1021.0,1008.84,747.35
2016,7,12,12,45,954.0,100.5,4.0,23.0,1011.5,1017.24,753.0
2016,7,12,13,0,945.0,106.0,4.0,23.0,1002.0,1022.58,756.77
2016,7,12,13,15,943.0,105.5,4.05,23.0,987.5,1025.59,759.47
2016,7,12,13,30,941.0,105.0,4.1,23.0,973.0,1025.56,760.28
2016,7,12,13,45,938.0,103.5,4.15,23.0,951.5,1020.47,757.86
2016,7,12,14,0,935.0,102.0,4.2,23.0,930.0,1012.35,753.57
2016,7,12,14,15,929.0,101.0,4.2,22.5,901.5,998.9,746.96
2016,7,12,14,30,923.0,100.0,4.2,22.0,873.0,982.6,738.52
2016,7,12,14,45,916.0,98.0,4.25,22.0,838.5,961.55,725.75
2016,7,12,15,0,909.0,96.0,4.3,22.0,804.0,937.89,711.22
2016,7,12,15,15,898.5,94.5,4.2,21.5,763.5,909.17,693.76
2016,7,12,15,30,888.0,93.0,4.1,21.0,723.0,878.3,674.73
2016,7,12,15,45,875.0,90.0,4.1,21.0,678.5,841.67,650.7
2016,7,12,16,0,862.0,87.0,4.1,21.0,634.0,803.38,625.29
2016,7,12,16,15,844.5,84.5,4.0,20.5,585.5,760.69,597.2
2016,7,12,16,30,827.0,82.0,3.9,20.0,537.0,721.65,571.39
2016,7,12,16,45,804.5,78.5,3.8,20.0,486.0,672.5,536.55
2016,7,12,17,0,782.0,75.0,3.7,20.0,435.0,623.26,500.97
2016,7,12,17,15,750.5,71.0,3.55,19.5,383.0,567.9,459.01
2016,7,12,17,30,719.0,67.0,3.4,19.0,331.0,513.71,416.68
2016,7,12,17,45,675.5,62.0,3.25,18.5,280.0,453.25,367.98
2016,7,12,18,0,632.0,57.0,3.1,18.0,229.0,398.05,321.75
2016,7,12,18,15,566.0,50.5,2.85,17.5,180.5,331.78,265.12
2016,7,12,18,30,500.0,44.0,2.6,17.0,132.0,271.1,211.65
2016,7,12,18,45,394.0,34.5,2.35,16.5,90.5,198.4,147.98
2016,7,12,19,0,288.0,25.0,2.1,16.0,49.0,134.56,80.66
2016,7,12,19,15,144.0,12.5,2.1,15.5,24.5,50.82,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,158.5,12.5,2.3,13.5,26.0,12.29,0.0
2016,7,13,5,30,317.0,25.0,2.4,14.0,52.0,19.16,8.83
2016,7,13,5,45,418.0,34.0,2.5,14.5,94.0,25.0,15.96
2016,7,13,6,0,519.0,43.0,2.6,15.0,136.0,30.46,21.22
2016,7,13,6,15,582.5,49.0,2.55,15.5,185.0,33.04,23.74
2016,7,13,6,30,646.0,55.0,2.5,16.0,234.0,57.57,31.14
2016,7,13,6,45,689.0,59.5,2.45,17.0,285.0,96.46,49.86
2016,7,13,7,0,732.0,64.0,2.4,18.0,336.0,139.98,79.44
2016,7,13,7,15,762.5,68.0,2.35,18.5,388.0,185.45,115.74
2016,7,13,7,30,793.0,72.0,2.3,19.0,440.0,234.08,157.03
2016,7,13,7,45,816.0,74.5,2.25,20.0,491.0,282.39,198.86
2016,7,13,8,0,839.0,77.0,2.2,21.0,542.0,337.05,245.31
2016,7,13,8,15,856.0,79.5,2.15,21.5,590.5,387.0,287.82
2016,7,13,8,30,873.0,82.0,2.1,22.0,639.0,438.01,330.02
2016,7,13,8,45,886.5,84.5,2.05,23.0,683.5,488.24,369.65
2016,7,13,9,0,900.0,87.0,2.0,24.0,728.0,538.78,408.0
2016,7,13,9,15,910.0,88.5,2.0,24.5,768.5,586.57,444.02
2016,7,13,9,30,920.0,90.0,2.0,25.0,809.0,633.92,478.6
2016,7,13,9,45,915.0,98.5,2.0,26.0,840.5,677.44,508.21
2016,7,13,10,0,910.0,107.0,2.0,27.0,872.0,718.95,535.39
2016,7,13,10,15,916.5,108.5,1.95,27.5,900.5,760.17,560.82
2016,7,13,10,30,923.0,110.0,1.9,28.0,929.0,799.92,584.81
2016,7,13,10,45,927.5,111.0,1.85,28.5,951.0,836.0,605.97
2016,7,13,11,0,932.0,112.0,1.8,29.0,973.0,870.16,625.56
2016,7,13,11,15,935.0,112.5,1.85,29.5,988.0,900.49,643.48
2016,7,13,11,30,938.0,113.0,1.9,30.0,1003.0,928.53,659.88
2016,7,13,11,45,939.5,113.0,2.0,30.5,1010.5,952.34,674.1
2016,7,13,12,0,941.0,113.0,2.1,31.0,1018.0,973.57,686.72
2016,7,13,12,15,941.5,113.0,2.2,31.0,1018.0,991.19,698.53
2016,7,13,12,30,942.0,113.0,2.3,31.0,1018.0,1006.02,708.72
2016,7,13,12,45,942.0,112.0,2.45,31.0,1010.5,1016.51,716.83
2016,7,13,13,0,942.0,111.0,2.6,31.0,1003.0,1024.03,723.19
2016,7,13,13,15,939.0,110.5,2.7,31.0,988.0,1026.14,725.79
2016,7,13,13,30,936.0,110.0,2.8,31.0,973.0,1025.21,726.63
2016,7,13,13,45,931.5,109.0,2.9,31.0,950.5,1019.27,724.41
2016,7,13,14,0,927.0,108.0,3.0,31.0,928.0,1010.33,720.41
2016,7,13,14,15,920.5,106.5,3.05,31.0,899.0,996.02,712.65
2016,7,13,14,30,914.0,105.0,3.1,31.0,870.0,978.88,703.18
2016,7,13,14,45,905.0,103.5,3.2,31.0,834.5,956.7,690.84
2016,7,13,15,0,896.0,102.0,3.3,31.0,799.0,932.01,676.84
2016,7,13,15,15,885.0,100.0,3.3,30.5,759.0,902.64,660.37
2016,7,13,15,30,874.0,98.0,3.3,30.0,719.0,871.15,642.37
2016,7,13,15,45,860.0,96.0,3.35,29.5,673.5,835.21,621.43
2016,7,13,16,0,846.0,94.0,3.4,29.0,628.0,797.72,599.1
2016,7,13,16,15,827.5,91.0,3.35,28.5,580.0,759.01,575.09
2016,7,13,16,30,809.0,88.0,3.3,28.0,532.0,714.56,546.61
2016,7,13,16,45,785.0,84.5,3.3,27.5,481.0,664.99,514.11
2016,7,13,17,0,761.0,81.0,3.3,27.0,430.0,615.47,480.35
2016,7,13,17,15,728.0,76.5,3.15,26.0,378.5,559.4,439.98
2016,7,13,17,30,695.0,72.0,3.0,25.0,327.0,506.98,400.88
2016,7,13,17,45,650.0,66.5,2.95,24.5,276.0,446.35,353.52
2016,7,13,18,0,605.0,61.0,2.9,24.0,225.0,388.74,306.82
2016,7,13,18,15,537.5,53.5,2.55,23.0,176.5,321.84,251.49
2016,7,13,18,30,470.0,46.0,2.2,22.0,128.0,260.66,199.28
2016,7,13,18,45,364.5,36.0,1.9,21.0,87.5,189.05,138.19
2016,7,13,19,0,259.0,26.0,1.6,20.0,47.0,125.81,72.58
2016,7,13,19,15,129.5,13.0,1.7,19.5,23.5,47.3,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,146.5,13.0,1.95,14.5,25.0,12.78,0.0
2016,7,14,5,30,293.0,26.0,2.1,15.0,50.0,20.24,9.29
2016,7,14,5,45,400.0,35.0,2.3,16.0,92.0,26.03,16.68
2016,7,14,6,0,507.0,44.0,2.5,17.0,134.0,31.44,21.87
2016,7,14,6,15,571.5,50.0,2.45,17.5,182.5,33.95,24.32
2016,7,14,6,30,636.0,56.0,2.4,18.0,231.0,53.55,28.43
2016,7,14,6,45,681.5,60.5,2.35,19.0,282.5,95.37,49.16
2016,7,14,7,0,727.0,65.0,2.3,20.0,334.0,138.77,78.08
2016,7,14,7,15,758.0,69.0,2.3,20.5,386.0,184.05,113.79
2016,7,14,7,30,789.0,73.0,2.3,21.0,438.0,232.56,154.58
2016,7,14,7,45,813.0,75.5,2.35,22.0,489.0,280.94,196.16
2016,7,14,8,0,837.0,78.0,2.4,23.0,540.0,335.79,242.52
2016,7,14,8,15,854.5,80.5,2.35,23.5,588.5,385.86,284.9
2016,7,14,8,30,872.0,83.0,2.3,24.0,637.0,437.03,327.03
2016,7,14,8,45,886.0,85.0,2.3,25.0,682.5,487.04,366.48
2016,7,14,9,0,900.0,87.0,2.3,26.0,728.0,537.4,404.78
2016,7,14,9,15,910.5,89.0,2.3,26.5,768.5,585.96,441.28
2016,7,14,9,30,921.0,91.0,2.3,27.0,809.0,634.13,476.37
2016,7,14,9,45,927.5,93.0,2.35,28.0,843.5,679.15,507.46
2016,7,14,10,0,934.0,95.0,2.4,29.0,878.0,723.03,536.37
2016,7,14,10,15,940.0,96.0,2.4,29.5,907.0,764.32,562.2
2016,7,14,10,30,946.0,97.0,2.4,30.0,936.0,804.05,586.62
2016,7,14,10,45,950.0,98.0,2.4,30.5,958.0,840.48,608.54
2016,7,14,11,0,954.0,99.0,2.4,31.0,980.0,874.89,628.9
2016,7,14,11,15,957.0,99.5,2.45,31.0,995.0,905.82,648.53
2016,7,14,11,30,960.0,100.0,2.5,31.0,1010.0,934.38,666.64
2016,7,14,11,45,961.5,100.5,2.6,31.5,1018.0,959.13,681.37
2016,7,14,12,0,963.0,101.0,2.7,32.0,1026.0,981.22,694.44
2016,7,14,12,15,963.0,101.0,2.8,32.0,1026.0,998.68,706.06
2016,7,14,12,30,963.0,101.0,2.9,32.0,1026.0,1013.26,715.99
2016,7,14,12,45,954.0,106.0,3.0,32.0,1016.0,1021.27,721.91
2016,7,14,13,0,945.0,111.0,3.1,32.0,1006.0,1026.22,726.07
2016,7,14,13,15,942.0,110.0,3.2,32.0,990.5,1027.86,728.26
2016,7,14,13,30,939.0,109.0,3.3,32.0,975.0,1026.43,728.65
2016,7,14,13,45,934.0,108.5,3.4,32.0,952.5,1020.53,726.31
2016,7,14,14,0,929.0,108.0,3.5,32.0,930.0,1011.64,722.17
2016,7,14,14,15,922.5,107.0,3.55,31.5,901.0,997.85,716.1
2016,7,14,14,30,916.0,106.0,3.6,31.0,872.0,981.24,708.26
2016,7,14,14,45,907.0,104.5,3.65,30.5,836.5,959.05,696.78
2016,7,14,15,0,898.0,103.0,3.7,30.0,801.0,934.34,683.62
2016,7,14,15,15,887.0,101.0,3.7,29.5,760.0,904.94,666.94
2016,7,14,15,30,876.0,99.0,3.7,29.0,719.0,873.42,648.71
2016,7,14,15,45,861.0,96.5,3.7,28.5,674.0,836.04,626.29
2016,7,14,16,0,846.0,94.0,3.7,28.0,629.0,797.14,602.52
2016,7,14,16,15,827.5,91.0,3.65,27.5,580.5,758.44,578.31
2016,7,14,16,30,809.0,88.0,3.6,27.0,532.0,713.98,549.59
2016,7,14,16,45,784.0,84.5,3.6,26.5,480.5,663.7,516.28
2016,7,14,17,0,759.0,81.0,3.6,26.0,429.0,613.54,481.71
2016,7,14,17,15,725.5,77.0,3.5,25.0,377.5,557.81,441.38
2016,7,14,17,30,692.0,73.0,3.4,24.0,326.0,505.84,402.4
2016,7,14,17,45,645.0,67.5,3.35,23.0,274.5,444.26,354.58
2016,7,14,18,0,598.0,62.0,3.3,22.0,223.0,385.87,307.41
2016,7,14,18,15,529.0,54.5,3.2,21.0,175.0,318.63,251.47
2016,7,14,18,30,460.0,47.0,3.1,20.0,127.0,257.25,198.67
2016,7,14,18,45,352.5,36.5,3.05,19.0,86.0,184.9,136.36
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,120.76,68.68
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,45.3,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,4.0,13.0,3.0,13.5,13.0,12.78,0.0
2016,7,15,5,30,8.0,26.0,3.1,14.0,26.0,24.14,11.8
2016,7,15,5,45,32.0,44.0,3.25,14.5,49.0,39.7,28.48
2016,7,15,6,0,56.0,62.0,3.4,15.0,72.0,52.5,40.48
2016,7,15,6,15,68.0,82.5,3.35,15.5,98.5,68.43,54.93
2016,7,15,6,30,80.0,103.0,3.3,16.0,125.0,87.11,66.69
2016,7,15,6,45,89.0,124.0,3.3,16.5,153.0,110.63,84.28
2016,7,15,7,0,98.0,145.0,3.3,17.0,181.0,135.28,103.36
2016,7,15,7,15,207.0,158.5,3.2,17.5,249.5,167.33,124.6
2016,7,15,7,30,316.0,172.0,3.1,18.0,318.0,214.64,159.23
2016,7,15,7,45,573.0,125.5,3.05,19.0,427.0,255.72,185.62
2016,7,15,8,0,830.0,79.0,3.0,20.0,536.0,332.93,243.75
2016,7,15,8,15,847.5,81.5,2.95,20.5,584.0,382.7,286.56
2016,7,15,8,30,865.0,84.0,2.9,21.0,632.0,433.57,329.26
2016,7,15,8,45,879.5,85.5,2.9,21.5,677.5,483.07,369.86
2016,7,15,9,0,894.0,87.0,2.9,22.0,723.0,532.96,409.53
2016,7,15,9,15,904.5,89.0,2.9,22.5,763.5,581.29,446.85
2016,7,15,9,30,915.0,91.0,2.9,23.0,804.0,629.24,482.76
2016,7,15,9,45,921.0,93.5,2.95,23.5,838.5,674.2,515.67
2016,7,15,10,0,927.0,96.0,3.0,24.0,873.0,718.0,546.59
2016,7,15,10,15,933.5,97.0,3.05,24.5,902.0,759.42,573.69
2016,7,15,10,30,940.0,98.0,3.1,25.0,931.0,799.34,599.42
2016,7,15,10,45,945.0,98.5,3.2,25.5,953.5,835.94,622.88
2016,7,15,11,0,950.0,99.0,3.3,26.0,976.0,870.59,644.86
2016,7,15,11,15,953.0,99.5,3.4,26.0,991.0,901.45,665.46
2016,7,15,11,30,956.0,100.0,3.5,26.0,1006.0,929.95,684.5
2016,7,15,11,45,958.5,100.0,3.6,26.5,1014.0,955.05,699.93
2016,7,15,12,0,961.0,100.0,3.7,27.0,1022.0,977.54,713.65
2016,7,15,12,15,961.5,100.0,3.75,27.0,1022.0,995.46,725.5
2016,7,15,12,30,962.0,100.0,3.8,27.0,1022.0,1010.52,735.59
2016,7,15,12,45,954.5,104.0,3.85,27.0,1013.0,1018.98,741.51
2016,7,15,13,0,947.0,108.0,3.9,27.0,1004.0,1024.39,745.59
2016,7,15,13,15,944.0,107.0,3.9,27.0,988.5,1026.03,747.02
2016,7,15,13,30,941.0,106.0,3.9,27.0,973.0,1024.6,746.6
2016,7,15,13,45,938.0,104.5,3.9,27.0,951.0,1019.58,743.98
2016,7,15,14,0,935.0,103.0,3.9,27.0,929.0,1011.51,739.51
2016,7,15,14,15,929.0,101.5,3.9,27.0,900.0,997.59,731.31
2016,7,15,14,30,923.0,100.0,3.9,27.0,871.0,980.8,721.34
2016,7,15,14,45,914.0,99.0,3.95,27.0,835.5,959.0,708.41
2016,7,15,15,0,905.0,98.0,4.0,27.0,800.0,934.66,693.81
2016,7,15,15,15,894.0,96.0,4.0,26.5,759.5,905.07,676.69
2016,7,15,15,30,883.0,94.0,4.0,26.0,719.0,873.33,657.98
2016,7,15,15,45,866.5,92.5,4.0,26.0,673.0,835.58,633.64
2016,7,15,16,0,850.0,91.0,4.0,26.0,627.0,796.4,608.1
2016,7,15,16,15,831.0,88.5,3.95,25.5,578.5,757.68,583.58
2016,7,15,16,30,812.0,86.0,3.9,25.0,530.0,713.29,554.56
2016,7,15,16,45,783.5,83.5,3.85,24.5,478.5,661.57,519.61
2016,7,15,17,0,755.0,81.0,3.8,24.0,427.0,610.22,483.54
2016,7,15,17,15,721.5,76.5,3.7,23.0,375.0,554.08,442.47
2016,7,15,17,30,688.0,72.0,3.6,22.0,323.0,501.68,402.73
2016,7,15,17,45,634.5,67.5,3.55,21.0,271.0,437.94,352.64
2016,7,15,18,0,581.0,63.0,3.5,20.0,219.0,377.96,303.68
2016,7,15,18,15,510.5,55.5,3.4,19.0,171.5,310.85,247.32
2016,7,15,18,30,440.0,48.0,3.3,18.0,124.0,249.71,194.31
2016,7,15,18,45,328.0,37.5,3.25,17.5,83.5,176.75,130.88
2016,7,15,19,0,216.0,27.0,3.2,17.0,43.0,111.87,61.97
2016,7,15,19,15,108.0,13.5,3.2,16.5,21.5,41.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,23.0,12.78,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,46.0,20.49,8.7
2016,7,16,5,45,358.0,35.5,3.85,15.5,86.5,26.72,17.22
2016,7,16,6,0,468.0,45.0,4.0,16.0,127.0,32.55,22.88
2016,7,16,6,15,535.5,52.0,3.9,16.5,174.5,35.82,26.05
2016,7,16,6,30,603.0,59.0,3.8,17.0,222.0,52.49,29.79
2016,7,16,6,45,344.5,101.5,3.75,17.5,198.5,101.03,66.96
2016,7,16,7,0,86.0,144.0,3.7,18.0,175.0,137.03,104.99
2016,7,16,7,15,422.0,111.0,3.65,18.5,301.0,159.01,108.39
2016,7,16,7,30,758.0,78.0,3.6,19.0,427.0,227.18,152.75
2016,7,16,7,45,546.0,145.0,3.55,19.5,411.5,265.2,193.55
2016,7,16,8,0,334.0,212.0,3.5,20.0,396.0,288.3,219.21
2016,7,16,8,15,591.5,150.0,3.5,20.5,510.5,341.37,258.6
2016,7,16,8,30,849.0,88.0,3.5,21.0,625.0,429.04,326.81
2016,7,16,8,45,865.5,89.0,3.5,21.5,670.5,478.32,367.31
2016,7,16,9,0,882.0,90.0,3.5,22.0,716.0,528.19,407.24
2016,7,16,9,15,893.0,92.0,3.5,22.5,756.0,576.31,444.7
2016,7,16,9,30,904.0,94.0,3.5,23.0,796.0,624.12,480.83
2016,7,16,9,45,911.5,95.5,3.55,23.5,831.0,668.71,513.8
2016,7,16,10,0,919.0,97.0,3.6,24.0,866.0,712.28,545.03
2016,7,16,10,15,925.5,98.0,3.65,24.0,894.5,753.45,573.34
2016,7,16,10,30,932.0,99.0,3.7,24.0,923.0,793.13,600.4
2016,7,16,10,45,936.0,100.5,3.75,24.5,945.5,829.67,623.89
2016,7,16,11,0,940.0,102.0,3.8,25.0,968.0,864.22,645.82
2016,7,16,11,15,943.0,102.5,3.85,25.0,983.0,894.85,666.22
2016,7,16,11,30,946.0,103.0,3.9,25.0,998.0,923.16,685.04
2016,7,16,11,45,947.5,103.5,4.0,25.5,1006.0,947.68,700.23
2016,7,16,12,0,949.0,104.0,4.1,26.0,1014.0,969.59,713.69
2016,7,16,12,15,950.0,104.0,4.15,26.0,1014.5,987.83,725.88
2016,7,16,12,30,951.0,104.0,4.2,26.0,1015.0,1003.26,736.31
2016,7,16,12,45,946.5,106.0,4.3,26.0,1007.0,1012.55,743.09
2016,7,16,13,0,942.0,108.0,4.4,26.0,999.0,1018.81,748.03
2016,7,16,13,15,940.0,107.5,4.4,25.5,984.0,1021.93,751.94
2016,7,16,13,30,938.0,107.0,4.4,25.0,969.0,1022.0,753.97
2016,7,16,13,45,934.5,105.5,4.45,25.0,947.5,1016.52,751.28
2016,7,16,14,0,931.0,104.0,4.5,25.0,926.0,1008.02,746.71
2016,7,16,14,15,925.5,103.0,4.45,25.0,897.5,995.16,738.79
2016,7,16,14,30,920.0,102.0,4.4,25.0,869.0,979.43,729.08
2016,7,16,14,45,912.0,100.5,4.4,25.0,834.5,958.09,715.94
2016,7,16,15,0,904.0,99.0,4.4,25.0,800.0,934.17,701.1
2016,7,16,15,15,893.5,97.0,4.35,24.5,759.5,905.05,683.8
2016,7,16,15,30,883.0,95.0,4.3,24.0,719.0,873.77,664.91
2016,7,16,15,45,869.0,93.0,4.25,24.0,674.0,837.57,641.15
2016,7,16,16,0,855.0,91.0,4.2,24.0,629.0,799.78,616.12
2016,7,16,16,15,837.0,88.0,4.1,23.5,581.0,761.1,591.2
2016,7,16,16,30,819.0,85.0,4.0,23.0,533.0,716.67,561.73
2016,7,16,16,45,795.0,82.0,3.95,22.5,482.0,667.32,528.25
2016,7,16,17,0,771.0,79.0,3.9,22.0,431.0,617.98,493.53
2016,7,16,17,15,738.5,74.5,3.8,21.0,378.5,561.85,452.15
2016,7,16,17,30,706.0,70.0,3.7,20.0,326.0,506.96,410.23
2016,7,16,17,45,660.0,64.5,3.6,19.5,275.0,447.61,362.38
2016,7,16,18,0,614.0,59.0,3.5,19.0,224.0,389.13,313.62
2016,7,16,18,15,544.5,52.0,3.4,18.5,175.0,321.65,256.14
2016,7,16,18,30,475.0,45.0,3.3,18.0,126.0,260.09,202.07
2016,7,16,18,45,365.0,35.0,3.2,17.5,85.0,186.96,138.04
2016,7,16,19,0,255.0,25.0,3.1,17.0,44.0,121.43,65.08
2016,7,16,19,15,127.5,12.5,3.05,16.5,22.0,45.83,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,145.0,12.0,3.55,14.0,23.0,11.8,0.0
2016,7,17,5,30,290.0,24.0,3.6,14.0,46.0,18.66,7.03
2016,7,17,5,45,401.5,32.5,3.7,14.5,87.5,24.07,14.99
2016,7,17,6,0,513.0,41.0,3.8,15.0,129.0,29.14,19.98
2016,7,17,6,15,578.0,47.0,3.8,15.5,177.5,31.79,22.58
2016,7,17,6,30,643.0,53.0,3.8,16.0,226.0,50.12,28.22
2016,7,17,6,45,321.5,74.5,3.8,16.5,161.0,77.27,48.33
2016,7,17,7,0,0.0,96.0,3.8,17.0,96.0,90.97,70.93
2016,7,17,7,15,0.0,116.5,3.8,17.0,116.5,109.95,86.5
2016,7,17,7,30,0.0,137.0,3.8,17.0,137.0,129.03,101.93
2016,7,17,7,45,415.5,107.0,3.8,17.5,334.5,197.85,145.05
2016,7,17,8,0,831.0,77.0,3.8,18.0,532.0,328.44,242.39
2016,7,17,8,15,848.5,79.5,3.85,18.5,580.5,378.28,285.89
2016,7,17,8,30,866.0,82.0,3.9,19.0,629.0,429.24,329.54
2016,7,17,8,45,881.5,83.0,3.95,19.5,674.0,478.84,371.09
2016,7,17,9,0,897.0,84.0,4.0,20.0,719.0,528.94,411.86
2016,7,17,9,15,907.0,85.5,4.0,20.0,759.0,576.74,450.51
2016,7,17,9,30,917.0,87.0,4.0,20.0,799.0,624.11,487.89
2016,7,17,9,45,914.5,94.0,4.05,20.5,831.0,667.95,520.75
2016,7,17,10,0,912.0,101.0,4.1,21.0,863.0,709.99,551.43
2016,7,17,10,15,918.0,102.5,4.1,21.0,891.5,751.06,580.06
2016,7,17,10,30,924.0,104.0,4.1,21.0,920.0,790.64,607.34
2016,7,17,10,45,927.0,105.5,4.2,21.5,941.5,826.2,630.78
2016,7,17,11,0,930.0,107.0,4.3,22.0,963.0,859.73,652.65
2016,7,17,11,15,932.5,107.5,4.35,22.0,977.5,889.73,673.02
2016,7,17,11,30,935.0,108.0,4.4,22.0,992.0,917.4,691.77
2016,7,17,11,45,935.5,109.0,4.5,22.0,999.0,941.33,708.38
2016,7,17,12,0,936.0,110.0,4.6,22.0,1006.0,962.65,723.41
2016,7,17,12,15,935.5,110.0,4.6,22.0,1005.5,979.36,734.58
2016,7,17,12,30,935.0,110.0,4.6,22.0,1005.0,993.26,743.95
2016,7,17,12,45,929.5,112.5,4.7,22.0,996.0,1001.99,750.79
2016,7,17,13,0,924.0,115.0,4.8,22.0,987.0,1007.74,755.77
2016,7,17,13,15,920.5,114.0,4.8,21.5,971.5,1008.91,758.44
2016,7,17,13,30,917.0,113.0,4.8,21.0,956.0,1007.07,759.22
2016,7,17,13,45,914.5,110.5,4.85,21.0,934.5,1001.65,756.61
2016,7,17,14,0,912.0,108.0,4.9,21.0,913.0,993.22,752.07
2016,7,17,14,15,905.5,107.0,4.9,20.5,884.0,979.61,745.15
2016,7,17,14,30,899.0,106.0,4.9,20.0,855.0,963.22,736.39
2016,7,17,14,45,892.0,103.0,4.95,20.0,820.5,941.54,722.9
2016,7,17,15,0,885.0,100.0,5.0,20.0,786.0,917.28,707.61
2016,7,17,15,15,874.0,98.0,4.95,19.5,745.5,888.12,689.51
2016,7,17,15,30,863.0,96.0,4.9,19.0,705.0,856.87,669.82
2016,7,17,15,45,850.0,93.0,4.85,19.0,660.5,820.92,645.3
2016,7,17,16,0,837.0,90.0,4.8,19.0,616.0,783.36,619.47
2016,7,17,16,15,818.5,87.0,4.7,18.5,568.0,744.83,593.62
2016,7,17,16,30,800.0,84.0,4.6,18.0,520.0,700.65,563.18
2016,7,17,16,45,413.0,125.5,4.6,17.5,349.5,443.53,362.96
2016,7,17,17,0,26.0,167.0,4.6,17.0,179.0,192.62,154.37
2016,7,17,17,15,22.0,148.0,4.5,16.5,157.0,163.51,131.44
2016,7,17,17,30,18.0,129.0,4.4,16.0,135.0,141.33,113.5
2016,7,17,17,45,308.5,93.5,4.35,15.5,176.0,286.36,237.15
2016,7,17,18,0,599.0,58.0,4.3,15.0,217.0,379.79,312.25
2016,7,17,18,15,530.5,51.0,4.15,14.5,169.5,313.53,253.97
2016,7,17,18,30,462.0,44.0,4.0,14.0,122.0,253.13,199.78
2016,7,17,18,45,350.0,34.0,3.9,14.0,82.0,180.07,134.46
2016,7,17,19,0,238.0,24.0,3.8,14.0,42.0,114.4,59.36
2016,7,17,19,15,119.0,12.0,3.7,13.5,21.0,42.95,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,12.0,3.35,13.0,21.5,11.8,0.0
2016,7,18,5,30,246.0,24.0,3.4,13.0,43.0,18.78,6.64
2016,7,18,5,45,362.5,33.0,3.5,13.5,83.0,24.64,15.5
2016,7,18,6,0,479.0,42.0,3.6,14.0,123.0,30.12,20.92
2016,7,18,6,15,544.0,48.5,3.55,14.5,170.0,33.11,23.85
2016,7,18,6,30,609.0,55.0,3.5,15.0,217.0,46.56,26.77
2016,7,18,6,45,304.5,78.0,3.5,15.5,159.0,78.13,50.05
2016,7,18,7,0,0.0,101.0,3.5,16.0,101.0,95.28,74.82
2016,7,18,7,15,0.0,94.5,3.45,16.5,94.5,90.37,70.38
2016,7,18,7,30,0.0,88.0,3.4,17.0,88.0,84.84,65.43
2016,7,18,7,45,7.0,137.5,3.35,17.5,141.5,132.2,103.78
2016,7,18,8,0,14.0,187.0,3.3,18.0,195.0,179.74,141.5
2016,7,18,8,15,11.0,191.5,3.25,18.0,198.0,184.49,144.9
2016,7,18,8,30,8.0,196.0,3.2,18.0,201.0,188.77,147.96
2016,7,18,8,45,10.0,212.0,3.2,18.5,219.0,205.4,160.49
2016,7,18,9,0,12.0,228.0,3.2,19.0,237.0,222.26,173.05
2016,7,18,9,15,9.5,216.5,3.2,19.5,224.0,211.52,163.93
2016,7,18,9,30,7.0,205.0,3.2,20.0,211.0,200.24,154.49
2016,7,18,9,45,44.0,295.0,3.25,20.5,332.0,304.53,235.1
2016,7,18,10,0,81.0,385.0,3.3,21.0,453.0,414.22,317.17
2016,7,18,10,15,146.0,407.0,3.35,21.0,534.0,482.89,368.83
2016,7,18,10,30,211.0,429.0,3.4,21.0,615.0,559.57,425.79
2016,7,18,10,45,136.0,423.5,3.45,21.5,544.5,506.14,383.98
2016,7,18,11,0,61.0,418.0,3.5,22.0,474.0,448.35,338.97
2016,7,18,11,15,495.0,258.0,3.6,22.0,725.0,664.32,509.92
2016,7,18,11,30,929.0,98.0,3.7,22.0,976.0,901.64,679.08
2016,7,18,11,45,657.5,256.5,3.8,22.5,880.5,837.95,631.74
2016,7,18,12,0,386.0,415.0,3.9,23.0,785.0,759.33,567.85
2016,7,18,12,15,659.0,257.0,3.95,23.0,887.5,870.98,655.23
2016,7,18,12,30,932.0,99.0,4.0,23.0,990.0,978.69,728.3
2016,7,18,12,45,934.5,96.0,4.1,23.0,984.0,989.43,735.46
2016,7,18,13,0,937.0,93.0,4.2,23.0,978.0,997.22,741.47
2016,7,18,13,15,935.0,92.5,4.25,22.5,963.5,1000.19,745.56
2016,7,18,13,30,933.0,92.0,4.3,22.0,949.0,1000.13,747.76
2016,7,18,13,45,931.0,90.0,4.4,22.0,928.0,995.45,745.82
2016,7,18,14,0,929.0,88.0,4.5,22.0,907.0,987.73,742.07
2016,7,18,14,15,923.5,87.0,4.45,22.0,879.0,974.73,733.77
2016,7,18,14,30,918.0,86.0,4.4,22.0,851.0,958.88,723.83
2016,7,18,14,45,913.0,83.5,4.4,22.0,817.0,939.09,711.51
2016,7,18,15,0,908.0,81.0,4.4,22.0,783.0,916.61,697.38
2016,7,18,15,15,898.5,79.5,4.35,21.5,743.5,888.67,680.55
2016,7,18,15,30,889.0,78.0,4.3,21.0,704.0,858.51,662.08
2016,7,18,15,45,878.5,75.5,4.25,21.0,660.5,824.33,639.38
2016,7,18,16,0,868.0,73.0,4.2,21.0,617.0,788.34,615.24
2016,7,18,16,15,852.0,70.5,4.1,20.5,570.0,746.46,587.55
2016,7,18,16,30,836.0,68.0,4.0,20.0,523.0,703.54,558.69
2016,7,18,16,45,816.0,65.0,3.95,20.0,473.0,656.4,525.31
2016,7,18,17,0,796.0,62.0,3.9,20.0,423.0,609.03,491.17
2016,7,18,17,15,766.5,58.5,3.75,19.5,372.0,559.12,453.26
2016,7,18,17,30,737.0,55.0,3.6,19.0,321.0,506.09,411.45
2016,7,18,17,45,696.5,51.0,3.5,18.5,270.5,447.82,364.12
2016,7,18,18,0,656.0,47.0,3.4,18.0,220.0,392.13,317.12
2016,7,18,18,15,592.5,41.5,3.2,17.5,172.5,327.16,261.01
2016,7,18,18,30,529.0,36.0,3.0,17.0,125.0,267.5,207.75
2016,7,18,18,45,422.5,28.5,2.9,16.5,84.0,195.98,143.98
2016,7,18,19,0,316.0,21.0,2.8,16.0,43.0,134.37,65.82
2016,7,18,19,15,158.0,10.5,2.75,15.5,21.5,51.47,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.5,10.32,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,45.0,16.03,4.32
2016,7,19,5,45,435.5,28.5,2.6,13.5,86.0,22.5,13.63
2016,7,19,6,0,542.0,36.0,2.8,14.0,127.0,27.3,18.43
2016,7,19,6,15,605.0,41.5,2.75,14.5,175.5,30.02,21.11
2016,7,19,6,30,668.0,47.0,2.7,15.0,224.0,42.29,23.57
2016,7,19,6,45,334.0,78.5,2.7,15.5,167.0,79.61,50.49
2016,7,19,7,0,0.0,110.0,2.7,16.0,110.0,102.96,81.2
2016,7,19,7,15,14.5,139.0,2.7,16.5,145.5,131.57,103.85
2016,7,19,7,30,29.0,168.0,2.7,17.0,181.0,157.4,123.92
2016,7,19,7,45,21.0,177.0,2.7,17.5,187.0,170.62,134.38
2016,7,19,8,0,13.0,186.0,2.7,18.0,193.0,178.47,140.3
2016,7,19,8,15,11.0,192.0,2.7,18.5,198.5,184.88,144.81
2016,7,19,8,30,9.0,198.0,2.7,19.0,204.0,190.94,148.99
2016,7,19,8,45,123.0,257.5,2.75,19.5,344.5,288.71,224.81
2016,7,19,9,0,237.0,317.0,2.8,20.0,485.0,404.76,313.04
2016,7,19,9,15,579.5,197.5,2.85,20.5,638.5,490.52,380.57
2016,7,19,9,30,922.0,78.0,2.9,21.0,792.0,616.06,477.56
2016,7,19,9,45,923.5,83.0,2.95,21.5,825.0,660.89,510.29
2016,7,19,10,0,925.0,88.0,3.0,22.0,858.0,704.21,541.25
2016,7,19,10,15,930.5,89.0,3.05,22.0,886.5,744.98,569.34
2016,7,19,10,30,936.0,90.0,3.1,22.0,915.0,784.18,596.11
2016,7,19,10,45,938.0,92.0,3.15,22.5,936.0,819.85,619.07
2016,7,19,11,0,940.0,94.0,3.2,23.0,957.0,853.4,640.38
2016,7,19,11,15,942.5,94.5,3.25,23.0,971.5,883.68,660.6
2016,7,19,11,30,945.0,95.0,3.3,23.0,986.0,911.6,679.21
2016,7,19,11,45,947.0,95.0,3.4,23.0,993.5,936.12,695.87
2016,7,19,12,0,949.0,95.0,3.5,23.0,1001.0,958.02,710.85
2016,7,19,12,15,949.0,95.0,3.55,23.0,1001.0,975.35,722.53
2016,7,19,12,30,949.0,95.0,3.6,23.0,1001.0,989.82,732.42
2016,7,19,12,45,940.5,99.5,3.7,23.5,991.5,997.79,737.02
2016,7,19,13,0,932.0,104.0,3.8,24.0,982.0,1002.71,739.73
2016,7,19,13,15,929.0,103.5,3.85,24.0,967.0,1004.83,741.83
2016,7,19,13,30,926.0,103.0,3.9,24.0,952.0,1003.92,742.06
2016,7,19,13,45,924.5,100.0,3.95,24.0,931.0,998.83,739.65
2016,7,19,14,0,923.0,97.0,4.0,24.0,910.0,990.68,735.34
2016,7,19,14,15,917.0,96.0,4.0,24.0,881.0,977.36,727.37
2016,7,19,14,30,911.0,95.0,4.0,24.0,852.0,961.2,717.62
2016,7,19,14,45,905.0,92.5,4.05,24.0,818.0,940.69,705.28
2016,7,19,15,0,899.0,90.0,4.1,24.0,784.0,917.53,691.16
2016,7,19,15,15,888.5,88.0,4.1,23.5,744.0,888.42,673.99
2016,7,19,15,30,878.0,86.0,4.1,23.0,704.0,857.15,655.2
2016,7,19,15,45,868.0,82.5,4.1,23.0,660.5,822.64,632.69
2016,7,19,16,0,858.0,79.0,4.1,23.0,617.0,786.28,608.71
2016,7,19,16,15,840.5,76.5,4.05,22.5,569.0,743.6,580.86
2016,7,19,16,30,823.0,74.0,4.0,22.0,521.0,700.01,551.9
2016,7,19,16,45,804.5,70.0,4.0,21.5,471.5,653.3,520.2
2016,7,19,17,0,786.0,66.0,4.0,21.0,422.0,610.41,490.63
2016,7,19,17,15,755.5,62.5,3.9,20.5,370.5,556.14,449.35
2016,7,19,17,30,725.0,59.0,3.8,20.0,319.0,502.98,407.64
2016,7,19,17,45,685.5,54.0,3.7,19.5,269.0,444.58,360.33
2016,7,19,18,0,646.0,49.0,3.6,19.0,219.0,388.68,313.27
2016,7,19,18,15,581.0,43.5,3.35,18.0,171.0,323.5,257.57
2016,7,19,18,30,516.0,38.0,3.1,17.0,123.0,266.53,206.86
2016,7,19,18,45,411.0,29.5,2.9,16.5,82.5,195.52,143.31
2016,7,19,19,0,306.0,21.0,2.7,16.0,42.0,130.42,59.7
2016,7,19,19,15,153.0,10.5,2.6,15.5,21.0,49.94,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,9.83,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,16.51,3.94
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,21.63,12.77
2016,7,20,6,0,540.0,35.0,2.8,15.0,125.0,26.47,17.59
2016,7,20,6,15,603.0,40.5,2.8,15.5,173.0,29.23,20.3
2016,7,20,6,30,666.0,46.0,2.8,16.0,221.0,39.84,22.54
2016,7,20,6,45,363.5,92.0,2.8,16.5,190.5,91.19,59.25
2016,7,20,7,0,61.0,138.0,2.8,17.0,160.0,128.46,99.39
2016,7,20,7,15,74.5,161.0,2.75,17.5,192.0,154.59,119.72
2016,7,20,7,30,88.0,184.0,2.7,18.0,224.0,182.29,141.33
2016,7,20,7,45,470.0,124.5,2.65,18.5,375.5,223.93,162.96
2016,7,20,8,0,852.0,65.0,2.6,19.0,527.0,319.67,232.57
2016,7,20,8,15,868.5,67.0,2.55,19.5,575.5,369.71,276.0
2016,7,20,8,30,885.0,69.0,2.5,20.0,624.0,420.76,319.29
2016,7,20,8,45,897.5,70.5,2.5,20.5,668.5,470.36,360.36
2016,7,20,9,0,910.0,72.0,2.5,21.0,713.0,520.16,400.3
2016,7,20,9,15,920.0,73.5,2.5,21.5,753.5,568.6,437.98
2016,7,20,9,30,930.0,75.0,2.5,22.0,794.0,616.59,474.15
2016,7,20,9,45,927.0,82.5,2.5,23.0,826.5,661.27,505.68
2016,7,20,10,0,924.0,90.0,2.5,24.0,859.0,704.08,534.66
2016,7,20,10,15,930.5,91.5,2.55,24.0,888.0,746.04,563.13
2016,7,20,10,30,937.0,93.0,2.6,24.0,917.0,786.51,590.34
2016,7,20,10,45,942.5,92.5,2.65,24.5,939.5,822.65,613.22
2016,7,20,11,0,948.0,92.0,2.7,25.0,962.0,856.85,634.59
2016,7,20,11,15,951.0,93.0,2.75,25.0,977.0,888.29,655.25
2016,7,20,11,30,954.0,94.0,2.8,25.0,992.0,917.37,674.31
2016,7,20,11,45,957.0,93.0,2.85,25.5,1000.0,942.04,689.12
2016,7,20,12,0,960.0,92.0,2.9,26.0,1008.0,964.09,702.2
2016,7,20,12,15,960.0,92.0,2.95,26.0,1008.5,981.62,713.78
2016,7,20,12,30,960.0,92.0,3.0,26.0,1009.0,996.24,723.58
2016,7,20,12,45,959.5,91.5,3.15,26.5,1001.5,1006.92,730.32
2016,7,20,13,0,959.0,91.0,3.3,27.0,994.0,1014.55,735.18
2016,7,20,13,15,956.5,90.5,3.4,27.0,979.5,1017.16,737.97
2016,7,20,13,30,954.0,90.0,3.5,27.0,965.0,1016.64,738.88
2016,7,20,13,45,950.5,89.0,3.6,27.0,943.0,1011.53,736.92
2016,7,20,14,0,947.0,88.0,3.7,27.0,921.0,1003.33,733.06
2016,7,20,14,15,941.5,87.0,3.75,26.5,892.5,990.19,727.16
2016,7,20,14,30,936.0,86.0,3.8,26.0,864.0,974.13,719.4
2016,7,20,14,45,929.0,84.5,3.9,26.0,829.5,953.32,707.37
2016,7,20,15,0,922.0,83.0,4.0,26.0,795.0,929.84,693.55
2016,7,20,15,15,912.0,81.5,4.05,25.5,754.5,901.18,677.21
2016,7,20,15,30,902.0,80.0,4.1,25.0,714.0,870.27,659.19
2016,7,20,15,45,889.5,78.0,4.15,24.5,669.5,834.65,637.65
2016,7,20,16,0,877.0,76.0,4.2,24.0,625.0,797.3,614.59
2016,7,20,16,15,860.5,73.5,4.15,23.5,576.5,754.76,587.04
2016,7,20,16,30,844.0,71.0,4.1,23.0,528.0,711.18,558.29
2016,7,20,16,45,822.0,68.0,4.1,22.5,477.0,662.37,525.25
2016,7,20,17,0,800.0,65.0,4.1,22.0,426.0,617.62,494.51
2016,7,20,17,15,769.5,62.0,4.0,21.0,374.5,563.38,454.28
2016,7,20,17,30,739.0,59.0,3.9,20.0,323.0,510.23,413.41
2016,7,20,17,45,696.0,54.5,3.85,19.5,271.5,449.94,364.62
2016,7,20,18,0,653.0,50.0,3.8,19.0,220.0,392.41,316.25
2016,7,20,18,15,587.5,44.0,3.65,18.0,171.5,326.15,259.66
2016,7,20,18,30,522.0,38.0,3.5,17.0,123.0,265.31,205.8
2016,7,20,18,45,413.0,29.5,3.35,16.5,82.0,195.68,143.0
2016,7,20,19,0,304.0,21.0,3.2,16.0,41.0,128.88,54.14
2016,7,20,19,15,152.0,10.5,3.1,15.5,20.5,49.45,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
