Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.5,10.5,2.5,13.5,21.0,10.32,0.0
2016,7,21,5,30,313.0,21.0,2.7,14.0,42.0,16.25,3.02
2016,7,21,5,45,422.5,29.0,2.95,14.5,83.0,21.34,12.46
2016,7,21,6,0,532.0,37.0,3.2,15.0,124.0,28.48,19.33
2016,7,21,6,15,596.0,42.5,3.2,15.5,172.0,31.12,21.95
2016,7,21,6,30,660.0,48.0,3.2,16.0,220.0,39.91,29.88
2016,7,21,6,45,397.0,94.0,3.25,16.5,204.0,93.8,60.62
2016,7,21,7,0,134.0,140.0,3.3,17.0,188.0,133.21,100.29
2016,7,21,7,15,176.0,160.5,3.3,17.5,233.5,165.42,124.31
2016,7,21,7,30,218.0,181.0,3.3,18.0,279.0,197.29,148.64
2016,7,21,7,45,202.5,206.0,3.3,18.5,305.5,231.73,177.36
2016,7,21,8,0,187.0,231.0,3.3,19.0,332.0,260.16,200.78
2016,7,21,8,15,264.0,240.5,3.3,19.5,398.0,302.49,233.14
2016,7,21,8,30,341.0,250.0,3.3,20.0,464.0,356.71,275.07
2016,7,21,8,45,623.5,162.5,3.3,20.5,587.5,420.73,324.71
2016,7,21,9,0,906.0,75.0,3.3,21.0,711.0,519.36,401.73
2016,7,21,9,15,915.5,76.5,3.3,21.5,751.0,567.4,439.29
2016,7,21,9,30,925.0,78.0,3.3,22.0,791.0,614.96,475.59
2016,7,21,9,45,930.5,80.0,3.35,22.5,825.0,659.78,508.99
2016,7,21,10,0,936.0,82.0,3.4,23.0,859.0,703.37,540.27
2016,7,21,10,15,942.0,83.0,3.4,23.0,888.0,744.97,568.78
2016,7,21,10,30,948.0,84.0,3.4,23.0,917.0,785.01,595.94
2016,7,21,10,45,953.0,84.0,3.45,23.5,939.0,821.58,619.51
2016,7,21,11,0,958.0,84.0,3.5,24.0,961.0,856.17,641.52
2016,7,21,11,15,961.0,84.5,3.6,24.0,976.5,887.41,662.65
2016,7,21,11,30,964.0,85.0,3.7,24.0,992.0,916.25,682.16
2016,7,21,11,45,966.0,85.0,3.8,24.5,1000.0,941.2,697.71
2016,7,21,12,0,968.0,85.0,3.9,25.0,1008.0,963.46,711.47
2016,7,21,12,15,968.5,85.0,4.0,25.0,1008.5,981.56,723.9
2016,7,21,12,30,969.0,85.0,4.1,25.0,1009.0,996.73,734.5
2016,7,21,12,45,959.0,91.5,4.25,25.0,999.5,1005.5,741.27
2016,7,21,13,0,949.0,98.0,4.4,25.0,990.0,1011.14,746.12
2016,7,21,13,15,946.5,97.5,4.45,24.5,975.5,1013.79,750.0
2016,7,21,13,30,944.0,97.0,4.5,24.0,961.0,1013.35,751.9
2016,7,21,13,45,943.0,94.5,4.6,24.0,940.0,1009.17,750.66
2016,7,21,14,0,942.0,92.0,4.7,24.0,919.0,1001.88,747.45
2016,7,21,14,15,936.5,91.0,4.65,23.5,890.5,988.83,740.67
2016,7,21,14,30,931.0,90.0,4.6,23.0,862.0,972.87,732.02
2016,7,21,14,45,927.5,86.5,4.6,23.0,828.5,953.22,719.88
2016,7,21,15,0,924.0,83.0,4.6,23.0,795.0,930.74,705.85
2016,7,21,15,15,914.5,81.5,4.5,22.5,754.5,902.47,688.46
2016,7,21,15,30,905.0,80.0,4.4,22.0,714.0,871.92,669.51
2016,7,21,15,45,896.5,76.0,4.35,22.0,670.0,837.29,646.64
2016,7,21,16,0,888.0,72.0,4.3,22.0,626.0,800.63,622.19
2016,7,21,16,15,871.5,70.0,4.15,21.5,577.5,758.26,594.17
2016,7,21,16,30,855.0,68.0,4.0,21.0,529.0,714.84,565.01
2016,7,21,16,45,836.0,64.5,3.9,21.0,478.5,667.11,531.27
2016,7,21,17,0,817.0,61.0,3.8,21.0,428.0,619.0,496.68
2016,7,21,17,15,787.5,58.0,3.65,20.0,376.0,568.83,459.57
2016,7,21,17,30,758.0,55.0,3.5,19.0,324.0,515.52,418.41
2016,7,21,17,45,716.5,50.5,3.4,18.5,272.5,455.25,369.49
2016,7,21,18,0,675.0,46.0,3.3,18.0,221.0,397.63,320.86
2016,7,21,18,15,610.5,40.5,3.05,17.5,172.5,331.52,263.61
2016,7,21,18,30,546.0,35.0,2.8,17.0,124.0,270.81,209.24
2016,7,21,18,45,435.0,27.5,2.6,16.5,82.5,197.35,143.16
2016,7,21,19,0,324.0,20.0,2.4,16.0,41.0,130.0,48.51
2016,7,21,19,15,162.0,10.0,2.35,15.5,20.5,51.27,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,10.0,2.0,13.5,20.0,9.83,0.0
2016,7,22,5,30,320.0,20.0,2.3,14.0,40.0,16.77,2.38
2016,7,22,5,45,428.5,28.0,2.6,14.5,81.5,22.37,13.27
2016,7,22,6,0,537.0,36.0,2.9,15.0,123.0,27.64,18.58
2016,7,22,6,15,602.5,41.5,2.9,15.5,171.5,30.32,21.24
2016,7,22,6,30,668.0,47.0,2.9,16.0,220.0,37.51,27.75
2016,7,22,6,45,711.5,51.0,2.9,17.0,271.5,76.65,36.47
2016,7,22,7,0,755.0,55.0,2.9,18.0,323.0,120.49,63.41
2016,7,22,7,15,785.5,58.5,2.85,18.5,375.5,166.52,98.75
2016,7,22,7,30,816.0,62.0,2.8,19.0,428.0,220.14,143.64
2016,7,22,7,45,838.0,64.5,2.8,19.5,479.5,269.35,186.76
2016,7,22,8,0,860.0,67.0,2.8,20.0,531.0,320.49,231.66
2016,7,22,8,15,877.0,69.0,2.8,20.5,580.0,371.17,275.77
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,422.91,319.69
2016,7,22,8,45,906.5,73.0,2.85,22.0,674.0,473.48,360.93
2016,7,22,9,0,919.0,75.0,2.9,23.0,719.0,524.24,400.92
2016,7,22,9,15,929.0,76.5,2.9,23.5,760.0,573.19,438.91
2016,7,22,9,30,939.0,78.0,2.9,24.0,801.0,621.68,475.4
2016,7,22,9,45,935.5,86.0,2.95,24.5,834.0,667.01,508.51
2016,7,22,10,0,932.0,94.0,3.0,25.0,867.0,710.42,539.34
2016,7,22,10,15,938.5,95.0,3.0,25.5,896.0,752.34,566.6
2016,7,22,10,30,945.0,96.0,3.0,26.0,925.0,792.73,592.32
2016,7,22,10,45,950.0,96.5,3.05,26.5,947.5,829.79,615.72
2016,7,22,11,0,955.0,97.0,3.1,27.0,970.0,864.88,637.59
2016,7,22,11,15,958.0,97.5,3.1,27.0,985.5,896.16,657.73
2016,7,22,11,30,961.0,98.0,3.1,27.0,1001.0,925.05,676.24
2016,7,22,11,45,963.0,97.5,3.15,27.5,1009.0,949.58,690.85
2016,7,22,12,0,965.0,97.0,3.2,28.0,1017.0,971.43,703.71
2016,7,22,12,15,965.0,97.0,3.25,28.0,1016.5,989.14,715.34
2016,7,22,12,30,965.0,97.0,3.3,28.0,1016.0,1003.94,725.19
2016,7,22,12,45,962.5,97.5,3.35,28.5,1008.0,1013.87,730.56
2016,7,22,13,0,960.0,98.0,3.4,29.0,1000.0,1020.71,734.08
2016,7,22,13,15,957.0,97.5,3.45,29.0,984.5,1022.95,736.24
2016,7,22,13,30,954.0,97.0,3.5,29.0,969.0,1022.04,736.53
2016,7,22,13,45,949.5,96.0,3.55,29.0,946.5,1016.06,733.69
2016,7,22,14,0,945.0,95.0,3.6,29.0,924.0,1006.98,728.99
2016,7,22,14,15,939.0,93.5,3.6,28.5,894.5,992.93,722.27
2016,7,22,14,30,933.0,92.0,3.6,28.0,865.0,975.96,713.72
2016,7,22,14,45,924.5,91.0,3.65,28.0,829.5,954.4,701.09
2016,7,22,15,0,916.0,90.0,3.7,28.0,794.0,930.24,686.75
2016,7,22,15,15,906.0,88.0,3.7,27.5,753.5,901.2,670.15
2016,7,22,15,30,896.0,86.0,3.7,27.0,713.0,869.92,651.91
2016,7,22,15,45,882.0,84.0,3.7,27.0,667.5,833.24,628.52
2016,7,22,16,0,868.0,82.0,3.7,27.0,622.0,794.94,603.8
2016,7,22,16,15,850.5,79.5,3.65,26.0,573.5,751.95,577.56
2016,7,22,16,30,833.0,77.0,3.6,25.0,525.0,708.02,550.07
2016,7,22,16,45,809.0,74.0,3.6,24.5,474.0,662.61,519.97
2016,7,22,17,0,785.0,71.0,3.6,24.0,423.0,612.72,485.36
2016,7,22,17,15,752.5,67.0,3.45,23.0,370.5,556.66,444.12
2016,7,22,17,30,720.0,63.0,3.3,22.0,318.0,501.85,402.34
2016,7,22,17,45,672.0,58.5,3.2,21.5,266.5,439.71,352.55
2016,7,22,18,0,624.0,54.0,3.1,21.0,215.0,383.27,305.45
2016,7,22,18,15,553.5,47.5,2.9,20.0,166.5,315.94,248.65
2016,7,22,18,30,483.0,41.0,2.7,19.0,118.0,254.72,195.2
2016,7,22,18,45,362.5,31.5,2.5,18.5,77.5,179.13,128.53
2016,7,22,19,0,242.0,22.0,2.3,18.0,37.0,109.2,33.91
2016,7,22,19,15,121.0,11.0,2.3,17.5,18.5,41.56,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,128.0,10.5,1.45,13.5,18.5,10.32,0.0
2016,7,23,5,30,256.0,21.0,1.6,14.0,37.0,16.48,1.15
2016,7,23,5,45,374.5,30.0,1.75,15.0,77.5,22.48,13.26
2016,7,23,6,0,493.0,39.0,1.9,16.0,118.0,28.07,18.85
2016,7,23,6,15,562.5,45.5,1.75,16.5,166.0,31.16,21.89
2016,7,23,6,30,632.0,52.0,1.6,17.0,214.0,40.1,29.93
2016,7,23,6,45,680.5,56.0,1.5,18.0,266.0,77.61,38.65
2016,7,23,7,0,729.0,60.0,1.4,19.0,318.0,120.37,64.2
2016,7,23,7,15,760.5,64.0,1.35,20.0,370.5,165.67,98.16
2016,7,23,7,30,792.0,68.0,1.3,21.0,423.0,214.28,137.91
2016,7,23,7,45,816.5,70.5,1.3,22.0,474.0,262.98,179.27
2016,7,23,8,0,841.0,73.0,1.3,23.0,525.0,318.25,225.66
2016,7,23,8,15,858.5,75.5,1.45,24.0,574.0,368.7,268.05
2016,7,23,8,30,876.0,78.0,1.6,25.0,623.0,420.27,310.25
2016,7,23,8,45,889.0,80.0,1.75,26.0,668.0,470.29,350.12
2016,7,23,9,0,902.0,82.0,1.9,27.0,713.0,520.58,388.9
2016,7,23,9,15,912.0,83.5,2.05,27.5,753.5,568.84,425.84
2016,7,23,9,30,922.0,85.0,2.2,28.0,794.0,616.67,461.47
2016,7,23,9,45,930.5,86.0,2.35,29.0,829.0,662.45,493.78
2016,7,23,10,0,939.0,87.0,2.5,30.0,864.0,707.24,524.42
2016,7,23,10,15,944.5,88.0,2.6,30.5,893.0,748.72,551.03
2016,7,23,10,30,950.0,89.0,2.7,31.0,922.0,788.6,576.28
2016,7,23,10,45,953.0,91.0,2.85,31.5,944.0,825.69,599.75
2016,7,23,11,0,956.0,93.0,3.0,32.0,966.0,860.68,621.67
2016,7,23,11,15,959.0,93.5,3.05,32.0,981.0,892.0,641.74
2016,7,23,11,30,962.0,94.0,3.1,32.0,996.0,920.92,660.24
2016,7,23,11,45,962.0,95.0,3.2,32.5,1003.5,945.16,674.69
2016,7,23,12,0,962.0,96.0,3.3,33.0,1011.0,966.65,687.4
2016,7,23,12,15,962.0,96.0,3.4,33.0,1011.0,984.34,699.14
2016,7,23,12,30,962.0,96.0,3.5,33.0,1011.0,999.1,709.14
2016,7,23,12,45,955.0,99.5,3.6,33.0,1002.0,1007.75,715.38
2016,7,23,13,0,948.0,103.0,3.7,33.0,993.0,1013.3,719.8
2016,7,23,13,15,945.5,102.5,3.75,32.5,978.5,1016.02,723.69
2016,7,23,13,30,943.0,102.0,3.8,32.0,964.0,1015.64,725.75
2016,7,23,13,45,941.5,99.5,3.85,32.0,942.5,1011.05,723.78
2016,7,23,14,0,940.0,97.0,3.9,32.0,921.0,1003.34,719.94
2016,7,23,14,15,934.5,96.0,3.9,31.5,892.5,990.35,713.95
2016,7,23,14,30,929.0,95.0,3.9,31.0,864.0,974.46,706.15
2016,7,23,14,45,922.5,93.0,3.95,31.0,829.0,953.74,694.12
2016,7,23,15,0,916.0,91.0,4.0,31.0,794.0,930.34,680.35
2016,7,23,15,15,906.0,89.0,3.95,30.5,753.5,901.3,663.63
2016,7,23,15,30,896.0,87.0,3.9,30.0,713.0,870.01,645.3
2016,7,23,15,45,883.0,85.0,3.9,29.5,668.0,834.17,623.94
2016,7,23,16,0,870.0,83.0,3.9,29.0,623.0,796.63,601.12
2016,7,23,16,15,852.5,80.5,3.8,28.5,574.5,753.58,573.69
2016,7,23,16,30,835.0,78.0,3.7,28.0,526.0,714.07,548.38
2016,7,23,16,45,811.0,75.0,3.65,27.5,474.5,664.1,515.17
2016,7,23,17,0,787.0,72.0,3.6,27.0,423.0,614.13,480.69
2016,7,23,17,15,754.5,68.0,3.45,26.0,370.5,557.98,439.89
2016,7,23,17,30,722.0,64.0,3.3,25.0,318.0,503.09,398.53
2016,7,23,17,45,673.5,59.0,3.15,24.0,266.0,440.03,349.2
2016,7,23,18,0,625.0,54.0,3.0,23.0,214.0,382.78,302.42
2016,7,23,18,15,553.0,47.5,2.85,22.0,165.5,314.83,245.6
2016,7,23,18,30,481.0,41.0,2.7,21.0,117.0,253.12,192.16
2016,7,23,18,45,358.5,31.0,2.55,20.0,76.5,176.59,125.25
2016,7,23,19,0,236.0,21.0,2.4,19.0,36.0,105.44,25.28
2016,7,23,19,15,118.0,10.5,2.45,18.5,18.0,40.1,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,112.0,10.5,2.4,14.5,17.0,10.32,0.0
2016,7,24,5,30,224.0,21.0,2.5,15.0,34.0,16.61,0.0
2016,7,24,5,45,342.5,31.0,2.6,15.5,73.5,23.54,14.01
2016,7,24,6,0,461.0,41.0,2.7,16.0,113.0,29.98,20.47
2016,7,24,6,15,533.5,48.0,2.65,16.5,161.0,33.37,23.81
2016,7,24,6,30,606.0,55.0,2.6,17.0,209.0,37.62,27.71
2016,7,24,6,45,654.5,60.0,2.6,18.0,260.5,78.19,40.52
2016,7,24,7,0,703.0,65.0,2.6,19.0,312.0,120.43,65.61
2016,7,24,7,15,737.0,69.0,2.6,19.5,364.5,164.78,98.86
2016,7,24,7,30,771.0,73.0,2.6,20.0,417.0,212.7,138.42
2016,7,24,7,45,796.0,76.5,2.65,21.0,468.5,261.36,180.17
2016,7,24,8,0,821.0,80.0,2.7,22.0,520.0,312.35,223.94
2016,7,24,8,15,839.5,82.5,2.7,22.5,568.5,366.53,270.11
2016,7,24,8,30,858.0,85.0,2.7,23.0,617.0,417.65,312.98
2016,7,24,8,45,872.5,87.0,2.7,24.0,662.5,467.57,353.17
2016,7,24,9,0,887.0,89.0,2.7,25.0,708.0,517.91,392.28
2016,7,24,9,15,898.0,91.0,2.65,25.5,749.0,566.57,429.48
2016,7,24,9,30,909.0,93.0,2.6,26.0,790.0,614.9,465.23
2016,7,24,9,45,916.0,95.0,2.6,26.5,825.0,660.2,497.92
2016,7,24,10,0,923.0,97.0,2.6,27.0,860.0,704.42,528.94
2016,7,24,10,15,929.5,98.0,2.6,27.5,889.5,746.1,555.93
2016,7,24,10,30,936.0,99.0,2.6,28.0,919.0,786.27,581.13
2016,7,24,10,45,940.0,100.5,2.65,28.5,941.0,823.29,604.21
2016,7,24,11,0,944.0,102.0,2.7,29.0,963.0,858.29,625.75
2016,7,24,11,15,947.0,102.5,2.75,29.5,978.5,889.36,644.52
2016,7,24,11,30,950.0,103.0,2.8,30.0,994.0,918.07,661.67
2016,7,24,11,45,950.5,104.0,2.85,30.5,1001.5,942.57,676.03
2016,7,24,12,0,951.0,105.0,2.9,31.0,1009.0,964.37,688.67
2016,7,24,12,15,951.0,105.0,2.9,31.0,1009.0,981.97,699.65
2016,7,24,12,30,951.0,105.0,2.9,31.0,1009.0,996.67,708.9
2016,7,24,12,45,944.5,108.0,2.9,31.5,999.5,1005.27,712.94
2016,7,24,13,0,938.0,111.0,2.9,32.0,990.0,1010.8,715.18
2016,7,24,13,15,934.5,110.5,2.95,31.5,974.5,1012.61,718.55
2016,7,24,13,30,931.0,110.0,3.0,31.0,959.0,1011.34,720.12
2016,7,24,13,45,926.0,109.0,3.1,31.0,936.5,1005.06,717.59
2016,7,24,14,0,921.0,108.0,3.2,31.0,914.0,995.76,713.25
2016,7,24,14,15,914.5,106.5,3.25,30.5,884.5,981.57,706.89
2016,7,24,14,30,908.0,105.0,3.3,30.0,855.0,964.53,698.75
2016,7,24,14,45,899.0,103.5,3.35,30.0,819.5,942.46,685.94
2016,7,24,15,0,890.0,102.0,3.4,30.0,784.0,917.86,671.48
2016,7,24,15,15,878.5,100.0,3.45,29.5,743.0,888.13,654.87
2016,7,24,15,30,867.0,98.0,3.5,29.0,702.0,856.3,636.67
2016,7,24,15,45,852.0,95.5,3.55,29.0,656.5,819.09,613.33
2016,7,24,16,0,837.0,93.0,3.6,29.0,611.0,785.22,592.06
2016,7,24,16,15,817.5,90.0,3.6,28.0,562.0,741.07,565.33
2016,7,24,16,30,798.0,87.0,3.6,27.0,513.0,696.13,537.43
2016,7,24,16,45,772.0,83.0,3.6,26.5,462.0,644.95,503.21
2016,7,24,17,0,746.0,79.0,3.6,26.0,411.0,593.99,467.26
2016,7,24,17,15,711.0,74.5,3.55,25.0,359.0,537.35,425.96
2016,7,24,17,30,676.0,70.0,3.5,24.0,307.0,484.66,386.04
2016,7,24,17,45,626.0,64.5,3.45,23.0,255.5,422.48,337.13
2016,7,24,18,0,576.0,59.0,3.4,22.0,204.0,363.84,289.11
2016,7,24,18,15,502.0,51.0,3.35,21.0,156.5,295.53,231.79
2016,7,24,18,30,428.0,43.0,3.3,20.0,109.0,233.68,178.18
2016,7,24,18,45,310.0,31.5,3.25,19.0,70.5,159.76,113.13
2016,7,24,19,0,192.0,20.0,3.2,18.0,32.0,90.38,13.6
2016,7,24,19,15,96.0,10.0,3.2,17.5,16.0,33.89,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,81.5,10.0,2.6,13.5,15.0,9.83,0.0
2016,7,25,5,30,163.0,20.0,2.7,14.0,30.0,15.6,0.0
2016,7,25,5,45,274.0,33.0,2.85,14.5,68.0,25.6,15.69
2016,7,25,6,0,385.0,46.0,3.0,15.0,106.0,34.77,24.71
2016,7,25,6,15,459.5,55.5,3.0,15.5,153.0,40.09,29.82
2016,7,25,6,30,534.0,65.0,3.0,16.0,200.0,45.07,34.42
2016,7,25,6,45,584.5,72.0,3.0,16.5,250.5,79.9,44.85
2016,7,25,7,0,635.0,79.0,3.0,17.0,301.0,120.68,69.37
2016,7,25,7,15,672.0,84.5,2.95,17.5,353.0,163.53,101.41
2016,7,25,7,30,709.0,90.0,2.9,18.0,405.0,210.25,139.84
2016,7,25,7,45,732.5,96.0,2.9,19.0,455.5,257.79,180.64
2016,7,25,8,0,756.0,102.0,2.9,20.0,506.0,310.88,225.95
2016,7,25,8,15,777.5,105.5,2.9,20.5,555.0,359.63,267.85
2016,7,25,8,30,799.0,109.0,2.9,21.0,604.0,410.04,310.23
2016,7,25,8,45,809.0,115.0,2.95,22.0,647.5,459.05,349.96
2016,7,25,9,0,819.0,121.0,3.0,23.0,691.0,508.23,388.5
2016,7,25,9,15,832.0,123.5,3.0,23.5,732.0,555.8,425.32
2016,7,25,9,30,845.0,126.0,3.0,24.0,773.0,603.37,461.08
2016,7,25,9,45,861.5,124.5,3.0,25.0,810.5,651.58,495.38
2016,7,25,10,0,878.0,123.0,3.0,26.0,848.0,696.93,526.66
2016,7,25,10,15,885.0,124.5,3.0,26.5,877.0,737.87,554.56
2016,7,25,10,30,892.0,126.0,3.0,27.0,906.0,777.44,579.75
2016,7,25,10,45,898.0,127.0,3.05,27.5,928.5,814.24,603.01
2016,7,25,11,0,904.0,128.0,3.1,28.0,951.0,849.26,624.86
2016,7,25,11,15,907.5,128.5,3.15,28.0,966.5,879.79,644.83
2016,7,25,11,30,911.0,129.0,3.2,28.0,982.0,908.11,663.32
2016,7,25,11,45,914.5,128.0,3.25,28.5,990.5,932.65,677.98
2016,7,25,12,0,918.0,127.0,3.3,29.0,999.0,954.72,691.02
2016,7,25,12,15,918.5,127.0,3.35,29.0,999.0,972.42,702.64
2016,7,25,12,30,919.0,127.0,3.4,29.0,999.0,987.35,712.58
2016,7,25,12,45,917.5,126.5,3.45,29.5,991.5,997.05,717.82
2016,7,25,13,0,916.0,126.0,3.5,30.0,984.0,1003.82,721.29
2016,7,25,13,15,913.0,125.5,3.55,30.0,968.5,1006.16,723.5
2016,7,25,13,30,910.0,125.0,3.6,30.0,953.0,1005.49,723.92
2016,7,25,13,45,907.0,122.5,3.65,30.0,931.5,999.78,721.22
2016,7,25,14,0,904.0,120.0,3.7,30.0,910.0,991.06,716.71
2016,7,25,14,15,897.0,118.5,3.75,29.5,880.5,976.65,710.02
2016,7,25,14,30,890.0,117.0,3.8,29.0,851.0,959.46,701.57
2016,7,25,14,45,885.0,113.0,3.85,29.0,816.5,938.76,689.42
2016,7,25,15,0,880.0,109.0,3.9,29.0,782.0,915.38,675.51
2016,7,25,15,15,868.0,107.0,3.9,28.5,741.5,885.48,658.23
2016,7,25,15,30,856.0,105.0,3.9,28.0,701.0,853.52,639.42
2016,7,25,15,45,846.0,100.5,3.9,28.0,656.5,823.59,620.6
2016,7,25,16,0,836.0,96.0,3.9,28.0,612.0,786.72,596.79
2016,7,25,16,15,816.0,92.5,3.85,27.0,563.0,741.65,569.02
2016,7,25,16,30,796.0,89.0,3.8,26.0,514.0,695.81,540.08
2016,7,25,16,45,775.5,84.0,3.75,25.5,463.5,647.4,507.52
2016,7,25,17,0,755.0,79.0,3.7,25.0,413.0,598.78,472.95
2016,7,25,17,15,720.0,74.5,3.6,24.0,360.5,541.79,431.06
2016,7,25,17,30,685.0,70.0,3.5,23.0,308.0,488.75,390.61
2016,7,25,17,45,639.5,63.5,3.4,22.5,257.0,427.43,341.45
2016,7,25,18,0,594.0,57.0,3.3,22.0,206.0,369.24,293.04
2016,7,25,18,15,519.5,49.0,3.15,21.0,158.0,300.0,234.85
2016,7,25,18,30,445.0,41.0,3.0,20.0,110.0,237.31,180.41
2016,7,25,18,45,327.0,30.5,2.85,19.5,70.5,163.95,114.93
2016,7,25,19,0,209.0,20.0,2.7,19.0,31.0,94.46,4.51
2016,7,25,19,15,104.5,10.0,2.65,18.5,15.5,35.82,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.5,1.2,14.5,14.5,9.34,0.0
2016,7,26,5,30,180.0,19.0,1.4,15.0,29.0,14.89,0.0
2016,7,26,5,45,294.0,31.0,1.65,16.0,67.5,23.81,14.0
2016,7,26,6,0,408.0,43.0,1.9,17.0,106.0,32.1,22.17
2016,7,26,6,15,481.5,52.0,1.8,17.5,153.0,37.1,26.95
2016,7,26,6,30,555.0,61.0,1.7,18.0,200.0,41.78,31.25
2016,7,26,6,45,605.0,67.5,1.6,19.0,251.0,75.57,40.76
2016,7,26,7,0,655.0,74.0,1.5,20.0,302.0,116.84,64.67
2016,7,26,7,15,690.5,79.0,1.4,21.0,354.0,160.02,96.08
2016,7,26,7,30,726.0,84.0,1.3,22.0,406.0,210.21,136.18
2016,7,26,7,45,751.5,88.5,1.25,23.5,456.5,257.61,175.37
2016,7,26,8,0,777.0,93.0,1.2,25.0,507.0,307.44,216.36
2016,7,26,8,15,797.0,96.5,1.15,25.5,556.0,356.73,257.2
2016,7,26,8,30,817.0,100.0,1.1,26.0,605.0,407.5,298.11
2016,7,26,8,45,831.0,103.5,1.1,27.0,649.5,456.9,336.35
2016,7,26,9,0,845.0,107.0,1.1,28.0,694.0,506.8,373.52
2016,7,26,9,15,857.0,109.5,1.1,29.0,735.0,558.19,410.25
2016,7,26,9,30,869.0,112.0,1.1,30.0,776.0,605.94,443.17
2016,7,26,9,45,878.0,114.0,1.1,31.0,811.0,650.98,473.09
2016,7,26,10,0,887.0,116.0,1.1,32.0,846.0,695.17,501.39
2016,7,26,10,15,893.5,117.5,1.1,32.5,875.0,736.1,527.16
2016,7,26,10,30,900.0,119.0,1.1,33.0,904.0,775.62,550.44
2016,7,26,10,45,905.5,119.5,1.1,34.0,926.5,811.83,570.12
2016,7,26,11,0,911.0,120.0,1.1,35.0,949.0,846.2,588.3
2016,7,26,11,15,914.0,120.5,1.2,35.0,964.0,876.51,607.53
2016,7,26,11,30,917.0,121.0,1.3,35.0,979.0,904.53,625.41
2016,7,26,11,45,920.0,120.5,1.45,35.5,987.0,929.22,640.6
2016,7,26,12,0,923.0,120.0,1.6,36.0,995.0,951.39,654.25
2016,7,26,12,15,923.0,120.0,1.75,36.0,995.0,968.67,666.3
2016,7,26,12,30,923.0,120.0,1.9,36.0,995.0,983.15,676.74
2016,7,26,12,45,917.0,122.5,2.05,36.0,986.0,991.57,683.58
2016,7,26,13,0,911.0,125.0,2.2,36.0,977.0,997.01,688.7
2016,7,26,13,15,907.5,124.5,2.3,36.0,961.5,998.84,691.19
2016,7,26,13,30,904.0,124.0,2.4,36.0,946.0,997.68,691.96
2016,7,26,13,45,901.0,121.5,2.5,36.0,924.5,991.96,690.02
2016,7,26,14,0,898.0,119.0,2.6,36.0,903.0,983.26,686.33
2016,7,26,14,15,891.0,117.5,2.65,35.5,873.5,968.89,680.15
2016,7,26,14,30,884.0,116.0,2.7,35.0,844.0,951.75,672.29
2016,7,26,14,45,876.5,113.5,2.75,35.0,809.0,930.42,660.4
2016,7,26,15,0,869.0,111.0,2.8,35.0,774.0,906.55,646.89
2016,7,26,15,15,857.0,108.5,2.8,34.5,733.5,876.34,630.18
2016,7,26,15,30,845.0,106.0,2.8,34.0,693.0,849.2,615.38
2016,7,26,15,45,831.0,102.5,2.85,34.0,648.0,812.27,592.96
2016,7,26,16,0,817.0,99.0,2.9,34.0,603.0,773.76,569.27
2016,7,26,16,15,797.0,95.5,2.9,33.0,554.0,729.3,543.14
2016,7,26,16,30,777.0,92.0,2.9,32.0,505.0,684.1,515.84
2016,7,26,16,45,751.5,88.0,2.9,31.5,454.0,634.03,483.31
2016,7,26,17,0,726.0,84.0,2.9,31.0,403.0,584.15,448.65
2016,7,26,17,15,689.5,78.5,2.75,30.0,351.0,528.79,409.0
2016,7,26,17,30,653.0,73.0,2.6,29.0,299.0,472.81,367.5
2016,7,26,17,45,603.0,66.5,2.5,28.5,248.5,410.54,319.07
2016,7,26,18,0,553.0,60.0,2.4,28.0,198.0,351.83,271.71
2016,7,26,18,15,478.5,51.5,2.05,26.5,151.0,283.99,216.53
2016,7,26,18,30,404.0,43.0,1.7,25.0,104.0,222.68,165.01
2016,7,26,18,45,288.5,31.0,1.4,24.0,66.0,150.7,102.42
2016,7,26,19,0,173.0,19.0,1.1,23.0,28.0,81.91,0.0
2016,7,26,19,15,86.5,9.5,1.1,22.5,14.0,30.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,17.5,10.0,7.86,0.0
2016,7,27,5,30,84.0,16.0,2.1,18.0,20.0,12.37,0.0
2016,7,27,5,45,172.0,32.5,2.25,18.5,54.0,24.97,14.62
2016,7,27,6,0,260.0,49.0,2.4,19.0,88.0,37.03,26.15
2016,7,27,6,15,327.5,62.5,2.3,19.5,131.0,46.11,34.49
2016,7,27,6,30,395.0,76.0,2.2,20.0,174.0,54.71,42.21
2016,7,27,6,45,452.0,85.0,2.15,21.0,222.0,82.85,51.12
2016,7,27,7,0,509.0,94.0,2.1,22.0,270.0,118.94,71.95
2016,7,27,7,15,547.5,102.0,2.05,22.5,319.0,157.7,99.82
2016,7,27,7,30,586.0,110.0,2.0,23.0,368.0,200.54,133.6
2016,7,27,7,45,621.0,114.5,2.0,24.0,417.5,243.42,168.64
2016,7,27,8,0,656.0,119.0,2.0,25.0,467.0,289.75,206.71
2016,7,27,8,15,678.5,124.0,2.0,26.0,514.0,335.52,244.27
2016,7,27,8,30,701.0,129.0,2.0,27.0,561.0,383.13,282.37
2016,7,27,8,45,722.5,131.5,2.0,28.0,605.5,429.75,318.72
2016,7,27,9,0,744.0,134.0,2.0,29.0,650.0,480.58,356.92
2016,7,27,9,15,758.0,137.5,2.0,29.5,689.5,526.26,391.03
2016,7,27,9,30,772.0,141.0,2.0,30.0,729.0,572.17,424.32
2016,7,27,9,45,764.0,153.0,2.05,30.5,758.0,612.29,452.58
2016,7,27,10,0,756.0,165.0,2.1,31.0,787.0,650.49,478.76
2016,7,27,10,15,764.5,167.5,2.15,31.5,815.5,689.42,505.14
2016,7,27,10,30,773.0,170.0,2.2,32.0,844.0,727.43,530.33
2016,7,27,10,45,783.0,169.5,2.25,33.0,867.0,762.69,551.45
2016,7,27,11,0,793.0,169.0,2.3,34.0,890.0,796.74,571.09
2016,7,27,11,15,797.0,170.0,2.4,34.0,905.0,825.85,590.04
2016,7,27,11,30,801.0,171.0,2.5,34.0,920.0,853.1,607.8
2016,7,27,11,45,808.5,168.5,2.65,34.5,929.0,878.07,623.2
2016,7,27,12,0,816.0,166.0,2.8,35.0,938.0,901.02,637.3
2016,7,27,12,15,816.0,166.0,2.9,35.0,938.5,917.38,648.19
2016,7,27,12,30,816.0,166.0,3.0,35.0,939.0,931.24,657.63
2016,7,27,12,45,828.5,157.0,3.1,35.0,936.0,945.29,667.3
2016,7,27,13,0,841.0,148.0,3.2,35.0,933.0,952.17,672.51
2016,7,27,13,15,837.5,147.0,3.3,34.5,918.0,953.4,675.69
2016,7,27,13,30,834.0,146.0,3.4,34.0,903.0,951.86,677.23
2016,7,27,13,45,833.0,142.0,3.55,34.0,882.5,946.89,675.61
2016,7,27,14,0,832.0,138.0,3.7,34.0,862.0,939.1,672.24
2016,7,27,14,15,824.0,136.0,3.75,33.5,833.5,929.45,668.53
2016,7,27,14,30,816.0,134.0,3.8,33.0,805.0,911.87,659.7
2016,7,27,14,45,811.0,129.0,3.9,33.0,772.0,891.32,647.88
2016,7,27,15,0,806.0,124.0,4.0,33.0,739.0,868.27,634.37
2016,7,27,15,15,793.0,121.5,4.0,32.5,699.0,838.56,617.15
2016,7,27,15,30,780.0,119.0,4.0,32.0,659.0,807.0,598.53
2016,7,27,15,45,769.0,113.0,4.0,31.5,616.0,771.56,577.04
2016,7,27,16,0,758.0,107.0,4.0,31.0,573.0,734.5,554.13
2016,7,27,16,15,736.5,103.5,3.95,30.0,526.0,690.77,527.01
2016,7,27,16,30,715.0,100.0,3.9,29.0,479.0,649.01,500.73
2016,7,27,16,45,693.5,93.5,3.85,28.5,430.5,601.22,467.84
2016,7,27,17,0,672.0,87.0,3.8,28.0,382.0,553.47,433.45
2016,7,27,17,15,635.0,81.5,3.65,27.0,332.0,497.67,392.37
2016,7,27,17,30,598.0,76.0,3.5,26.0,282.0,443.74,351.31
2016,7,27,17,45,553.5,68.0,3.4,25.5,233.5,385.09,304.55
2016,7,27,18,0,509.0,60.0,3.3,25.0,185.0,329.6,258.71
2016,7,27,18,15,435.5,51.0,3.15,24.0,140.5,263.79,203.88
2016,7,27,18,30,362.0,42.0,3.0,23.0,96.0,204.5,153.06
2016,7,27,18,45,257.0,29.5,2.9,22.0,60.5,137.86,93.66
2016,7,27,19,0,152.0,17.0,2.8,21.0,25.0,72.82,0.0
2016,7,27,19,15,76.0,8.5,2.75,20.5,12.5,26.96,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,88.0,8.5,2.3,15.0,13.0,8.36,0.0
2016,7,28,5,30,176.0,17.0,2.3,15.0,26.0,13.19,0.0
2016,7,28,5,45,288.0,28.0,2.3,15.5,62.5,21.23,11.64
2016,7,28,6,0,400.0,39.0,2.3,16.0,99.0,28.68,19.24
2016,7,28,6,15,472.5,47.0,2.25,16.5,144.0,32.98,23.41
2016,7,28,6,30,545.0,55.0,2.2,17.0,189.0,37.01,27.15
2016,7,28,6,45,594.0,61.0,2.2,18.0,238.5,66.67,35.05
2016,7,28,7,0,643.0,67.0,2.2,19.0,288.0,106.74,57.61
2016,7,28,7,15,394.0,123.5,2.15,20.0,265.5,153.39,103.91
2016,7,28,7,30,145.0,180.0,2.1,21.0,243.0,182.99,137.82
2016,7,28,7,45,454.0,132.0,2.1,22.0,365.0,217.99,155.35
2016,7,28,8,0,763.0,84.0,2.1,23.0,487.0,292.11,207.61
2016,7,28,8,15,530.5,169.5,2.1,23.5,462.5,324.41,240.52
2016,7,28,8,30,298.0,255.0,2.1,24.0,438.0,339.09,256.05
2016,7,28,8,45,563.5,175.0,2.1,25.0,553.5,397.46,299.36
2016,7,28,9,0,829.0,95.0,2.1,26.0,669.0,488.78,367.89
2016,7,28,9,15,840.5,97.0,2.15,26.5,708.5,535.25,403.32
2016,7,28,9,30,852.0,99.0,2.2,27.0,748.0,581.52,437.83
2016,7,28,9,45,861.5,100.0,2.25,28.0,782.0,625.23,468.68
2016,7,28,10,0,871.0,101.0,2.3,29.0,816.0,668.15,498.02
2016,7,28,10,15,877.5,102.5,2.4,29.5,844.5,708.46,525.19
2016,7,28,10,30,884.0,104.0,2.5,30.0,873.0,747.37,550.17
2016,7,28,10,45,886.5,106.0,2.6,30.5,893.5,782.11,572.11
2016,7,28,11,0,889.0,108.0,2.7,31.0,914.0,814.87,592.59
2016,7,28,11,15,891.5,108.5,2.8,31.0,928.5,844.1,611.85
2016,7,28,11,30,894.0,109.0,2.9,31.0,943.0,871.08,629.65
2016,7,28,11,45,893.0,111.0,3.05,31.5,949.5,894.06,643.9
2016,7,28,12,0,892.0,113.0,3.2,32.0,956.0,914.46,656.48
2016,7,28,12,15,892.0,113.0,3.3,32.0,956.0,931.17,667.74
2016,7,28,12,30,892.0,113.0,3.4,32.0,956.0,945.16,677.36
2016,7,28,12,45,884.5,116.0,3.5,32.0,946.5,952.29,682.66
2016,7,28,13,0,877.0,119.0,3.6,32.0,937.0,956.52,686.24
2016,7,28,13,15,873.5,118.5,3.65,32.0,922.0,958.14,687.95
2016,7,28,13,30,870.0,118.0,3.7,32.0,907.0,956.86,687.92
2016,7,28,13,45,864.5,117.0,3.75,32.0,885.0,950.3,684.58
2016,7,28,14,0,859.0,116.0,3.8,32.0,863.0,940.9,679.53
2016,7,28,14,15,852.0,114.5,3.85,31.5,834.5,926.81,672.86
2016,7,28,14,30,845.0,113.0,3.9,31.0,806.0,910.07,664.49
2016,7,28,14,45,836.0,111.0,3.95,31.0,771.5,888.42,651.54
2016,7,28,15,0,827.0,109.0,4.0,31.0,737.0,864.42,637.02
2016,7,28,15,15,815.0,106.5,3.95,30.5,697.5,835.04,619.63
2016,7,28,15,30,803.0,104.0,3.9,30.0,658.0,808.81,604.29
2016,7,28,15,45,788.5,100.5,3.9,29.5,614.5,772.54,582.05
2016,7,28,16,0,774.0,97.0,3.9,29.0,571.0,734.85,558.54
2016,7,28,16,15,753.5,93.5,3.8,28.5,524.0,691.35,530.18
2016,7,28,16,30,733.0,90.0,3.7,28.0,477.0,647.27,500.94
2016,7,28,16,45,708.0,85.5,3.65,27.5,428.0,598.61,467.74
2016,7,28,17,0,683.0,81.0,3.6,27.0,379.0,552.41,434.2
2016,7,28,17,15,647.0,76.0,3.5,26.0,329.0,497.39,393.63
2016,7,28,17,30,611.0,71.0,3.4,25.0,279.0,444.16,352.97
2016,7,28,17,45,562.0,64.0,3.3,24.0,231.0,383.82,305.2
2016,7,28,18,0,513.0,57.0,3.2,23.0,183.0,327.04,258.5
2016,7,28,18,15,440.0,48.5,3.1,22.0,138.5,262.0,203.8
2016,7,28,18,30,367.0,40.0,3.0,21.0,94.0,203.48,153.08
2016,7,28,18,45,258.5,28.0,2.9,20.5,59.0,136.23,91.89
2016,7,28,19,0,150.0,16.0,2.8,20.0,24.0,70.32,0.0
2016,7,28,19,15,75.0,8.0,2.8,19.5,12.0,26.08,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,40.5,7.5,2.3,15.5,9.5,7.37,0.0
2016,7,29,5,30,81.0,15.0,2.3,16.0,19.0,11.62,0.0
2016,7,29,5,45,161.5,31.5,2.3,16.5,51.0,24.27,13.86
2016,7,29,6,0,242.0,48.0,2.3,17.0,83.0,36.37,25.74
2016,7,29,6,15,309.5,61.5,2.3,17.5,125.0,45.48,34.2
2016,7,29,6,30,377.0,75.0,2.3,18.0,167.0,54.12,42.02
2016,7,29,6,45,426.0,86.5,2.3,19.0,213.5,80.59,51.29
2016,7,29,7,0,475.0,98.0,2.3,20.0,260.0,117.21,72.86
2016,7,29,7,15,514.0,106.5,2.3,20.5,308.5,154.45,99.45
2016,7,29,7,30,553.0,115.0,2.3,21.0,357.0,196.02,132.23
2016,7,29,7,45,585.0,121.5,2.3,22.0,405.0,238.18,166.88
2016,7,29,8,0,617.0,128.0,2.3,23.0,453.0,283.54,204.41
2016,7,29,8,15,640.5,133.5,2.3,23.5,499.5,328.15,241.75
2016,7,29,8,30,664.0,139.0,2.3,24.0,546.0,374.77,280.01
2016,7,29,8,45,687.0,141.5,2.3,25.0,590.0,420.31,316.06
2016,7,29,9,0,710.0,144.0,2.3,26.0,634.0,467.38,352.19
2016,7,29,9,15,724.5,148.0,2.35,26.5,673.5,512.61,386.75
2016,7,29,9,30,739.0,152.0,2.4,27.0,713.0,560.68,422.37
2016,7,29,9,45,771.5,143.0,2.45,28.0,752.5,605.18,454.11
2016,7,29,10,0,804.0,134.0,2.5,29.0,792.0,650.98,485.95
2016,7,29,10,15,811.5,135.5,2.55,29.5,820.5,690.06,512.92
2016,7,29,10,30,819.0,137.0,2.6,30.0,849.0,728.85,538.32
2016,7,29,10,45,828.0,136.5,2.7,30.5,871.5,764.28,560.88
2016,7,29,11,0,837.0,136.0,2.8,31.0,894.0,798.26,582.31
2016,7,29,11,15,840.5,137.0,2.85,31.0,909.0,827.48,601.35
2016,7,29,11,30,844.0,138.0,2.9,31.0,924.0,854.67,619.04
2016,7,29,11,45,849.0,136.5,3.0,31.5,932.5,878.64,633.68
2016,7,29,12,0,854.0,135.0,3.1,32.0,941.0,900.38,646.86
2016,7,29,12,15,854.5,135.0,3.15,32.0,941.5,917.09,657.81
2016,7,29,12,30,855.0,135.0,3.2,32.0,942.0,931.22,667.2
2016,7,29,12,45,865.5,127.0,3.3,32.0,938.0,944.22,676.31
2016,7,29,13,0,876.0,119.0,3.4,32.0,934.0,954.47,683.75
2016,7,29,13,15,873.0,118.5,3.45,32.0,919.5,956.56,685.73
2016,7,29,13,30,870.0,118.0,3.5,32.0,905.0,955.76,686.03
2016,7,29,13,45,866.0,116.0,3.6,32.0,883.5,949.58,683.28
2016,7,29,14,0,862.0,114.0,3.7,32.0,862.0,940.54,678.78
2016,7,29,14,15,855.0,112.5,3.75,31.5,834.0,926.4,672.09
2016,7,29,14,30,848.0,111.0,3.8,31.0,806.0,909.59,663.71
2016,7,29,14,45,839.5,109.0,3.85,31.0,771.5,888.32,651.04
2016,7,29,15,0,831.0,107.0,3.9,31.0,737.0,864.67,636.79
2016,7,29,15,15,819.0,105.0,3.9,30.5,697.5,835.72,619.94
2016,7,29,15,30,807.0,103.0,3.9,30.0,658.0,809.89,605.11
2016,7,29,15,45,791.0,100.0,3.9,29.5,614.5,772.83,582.32
2016,7,29,16,0,775.0,97.0,3.9,29.0,571.0,734.41,558.31
2016,7,29,16,15,754.5,94.0,3.85,28.5,523.5,691.45,530.5
2016,7,29,16,30,734.0,91.0,3.8,28.0,476.0,647.89,501.77
2016,7,29,16,45,705.0,87.0,3.8,27.5,426.5,596.99,466.86
2016,7,29,17,0,676.0,83.0,3.8,27.0,377.0,549.01,431.98
2016,7,29,17,15,639.0,78.0,3.7,26.0,327.0,493.7,391.05
2016,7,29,17,30,602.0,73.0,3.6,25.0,277.0,440.26,350.11
2016,7,29,17,45,546.5,66.5,3.5,24.0,228.0,377.55,300.34
2016,7,29,18,0,491.0,60.0,3.4,23.0,179.0,318.97,252.11
2016,7,29,18,15,417.0,50.5,3.25,22.0,134.5,253.46,196.99
2016,7,29,18,30,343.0,41.0,3.1,21.0,90.0,194.58,146.04
2016,7,29,18,45,232.0,28.0,3.0,20.5,55.5,126.85,84.2
2016,7,29,19,0,121.0,15.0,2.9,20.0,21.0,58.69,0.0
2016,7,29,19,15,60.5,7.5,2.85,19.5,10.5,21.94,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,70.0,8.0,2.2,15.0,11.0,7.86,0.0
2016,7,30,5,30,140.0,16.0,2.2,15.0,22.0,12.46,0.0
2016,7,30,5,45,251.5,28.5,2.25,15.5,57.0,21.98,11.89
2016,7,30,6,0,363.0,41.0,2.3,16.0,92.0,30.83,21.03
2016,7,30,6,15,438.0,50.0,2.3,16.5,137.5,35.89,25.93
2016,7,30,6,30,513.0,59.0,2.3,17.0,183.0,40.62,30.32
2016,7,30,6,45,265.0,89.0,2.3,18.0,154.0,80.93,56.11
2016,7,30,7,0,17.0,119.0,2.3,19.0,125.0,111.01,86.24
2016,7,30,7,15,43.0,146.0,2.3,19.5,164.0,135.61,104.76
2016,7,30,7,30,69.0,173.0,2.3,20.0,203.0,166.83,128.49
2016,7,30,7,45,212.5,184.5,2.3,21.0,293.5,207.11,155.2
2016,7,30,8,0,356.0,196.0,2.3,22.0,384.0,270.78,201.69
2016,7,30,8,15,200.5,221.0,2.3,23.0,328.5,264.09,200.38
2016,7,30,8,30,45.0,246.0,2.3,24.0,273.0,241.62,184.71
2016,7,30,8,45,433.0,174.0,2.35,25.0,470.5,338.81,256.81
2016,7,30,9,0,821.0,102.0,2.4,26.0,668.0,484.51,365.61
2016,7,30,9,15,833.5,104.5,2.5,26.5,708.0,535.26,404.12
2016,7,30,9,30,846.0,107.0,2.6,27.0,748.0,582.35,439.53
2016,7,30,9,45,863.0,105.0,2.75,27.5,785.0,627.82,473.21
2016,7,30,10,0,880.0,103.0,2.9,28.0,822.0,673.06,505.99
2016,7,30,10,15,887.0,104.0,3.05,28.5,851.0,713.69,534.06
2016,7,30,10,30,894.0,105.0,3.2,29.0,880.0,752.92,559.75
2016,7,30,10,45,898.5,106.5,3.35,29.5,902.0,789.15,583.17
2016,7,30,11,0,903.0,108.0,3.5,30.0,924.0,823.48,605.15
2016,7,30,11,15,906.0,108.5,3.65,30.0,939.5,853.59,625.42
2016,7,30,11,30,909.0,109.0,3.8,30.0,955.0,881.42,644.21
2016,7,30,11,45,909.5,110.0,3.95,30.0,962.0,905.17,660.31
2016,7,30,12,0,910.0,111.0,4.1,30.0,969.0,926.31,674.78
2016,7,30,12,15,910.0,111.5,4.15,30.0,969.5,943.84,686.42
2016,7,30,12,30,910.0,112.0,4.2,30.0,970.0,958.59,696.33
2016,7,30,12,45,896.5,119.5,4.3,30.0,958.5,964.79,701.0
2016,7,30,13,0,883.0,127.0,4.4,30.0,947.0,967.97,703.86
2016,7,30,13,15,880.0,126.0,4.4,30.0,932.5,969.67,705.36
2016,7,30,13,30,877.0,125.0,4.4,30.0,918.0,968.44,705.06
2016,7,30,13,45,874.0,123.0,4.4,30.0,896.5,963.27,702.29
2016,7,30,14,0,871.0,121.0,4.4,30.0,875.0,955.2,697.75
2016,7,30,14,15,864.0,119.5,4.4,29.5,846.5,941.04,690.67
2016,7,30,14,30,857.0,118.0,4.4,29.0,818.0,924.18,681.87
2016,7,30,14,45,854.0,113.0,4.4,29.0,785.0,904.64,669.94
2016,7,30,15,0,851.0,108.0,4.4,29.0,752.0,882.41,656.25
2016,7,30,15,15,839.0,106.0,4.3,28.5,712.0,853.04,638.53
2016,7,30,15,30,827.0,104.0,4.2,28.0,672.0,826.74,622.87
2016,7,30,15,45,821.0,97.5,4.15,27.5,629.5,793.39,602.37
2016,7,30,16,0,815.0,91.0,4.1,27.0,587.0,758.01,580.23
2016,7,30,16,15,795.5,88.0,4.05,26.5,539.0,714.5,551.95
2016,7,30,16,30,776.0,85.0,4.0,26.0,491.0,670.25,522.66
2016,7,30,16,45,760.0,78.5,3.95,25.5,442.0,623.89,491.21
2016,7,30,17,0,744.0,72.0,3.9,25.0,393.0,577.0,457.37
2016,7,30,17,15,709.5,67.5,3.8,24.0,342.0,520.89,415.64
2016,7,30,17,30,675.0,63.0,3.7,23.0,291.0,466.3,373.53
2016,7,30,17,45,635.5,56.5,3.6,22.0,241.5,408.62,327.29
2016,7,30,18,0,596.0,50.0,3.5,21.0,192.0,356.02,283.07
2016,7,30,18,15,521.5,42.5,3.4,20.0,145.0,287.96,225.04
2016,7,30,18,30,447.0,35.0,3.3,19.0,98.0,226.62,170.84
2016,7,30,18,45,332.0,25.0,3.25,18.5,61.0,156.22,102.95
2016,7,30,19,0,217.0,15.0,3.2,18.0,24.0,86.59,0.0
2016,7,30,19,15,108.5,7.5,3.15,17.5,12.0,33.28,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
