Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,101.0,7.5,1.85,13.5,12.0,7.37,0.0
2016,7,31,5,30,202.0,15.0,2.0,14.0,24.0,11.62,0.0
2016,7,31,5,45,322.0,25.5,2.15,15.0,61.0,19.28,9.58
2016,7,31,6,0,442.0,36.0,2.3,16.0,98.0,26.38,17.16
2016,7,31,6,15,516.0,43.0,2.25,16.5,144.5,29.95,20.71
2016,7,31,6,30,590.0,50.0,2.2,17.0,191.0,33.32,23.87
2016,7,31,6,45,300.0,83.0,2.2,17.5,155.0,71.22,47.65
2016,7,31,7,0,10.0,116.0,2.2,18.0,119.0,107.83,84.24
2016,7,31,7,15,43.0,144.5,2.15,18.5,162.5,134.21,104.01
2016,7,31,7,30,76.0,173.0,2.1,19.0,206.0,167.82,129.46
2016,7,31,7,45,128.5,197.5,2.1,20.0,261.5,202.01,154.43
2016,7,31,8,0,181.0,222.0,2.1,21.0,317.0,246.11,187.46
2016,7,31,8,15,130.5,242.0,2.1,21.5,314.0,257.47,197.49
2016,7,31,8,30,80.0,262.0,2.1,22.0,311.0,268.32,206.27
2016,7,31,8,45,458.0,181.0,2.15,22.5,492.0,354.8,270.8
2016,7,31,9,0,836.0,100.0,2.2,23.0,673.0,491.93,374.56
2016,7,31,9,15,848.0,102.0,2.25,23.5,713.5,539.12,410.78
2016,7,31,9,30,860.0,104.0,2.3,24.0,754.0,586.13,446.34
2016,7,31,9,45,842.0,120.0,2.4,25.0,781.5,627.05,475.39
2016,7,31,10,0,824.0,136.0,2.5,26.0,809.0,663.24,500.18
2016,7,31,10,15,831.5,138.0,2.6,26.5,837.5,703.63,528.65
2016,7,31,10,30,839.0,140.0,2.7,27.0,866.0,742.85,554.94
2016,7,31,10,45,833.5,147.5,2.8,27.5,884.5,775.97,576.14
2016,7,31,11,0,828.0,155.0,2.9,28.0,903.0,806.8,595.68
2016,7,31,11,15,832.0,156.0,2.95,28.0,918.5,836.94,615.58
2016,7,31,11,30,836.0,157.0,3.0,28.0,934.0,865.09,634.12
2016,7,31,11,45,833.0,160.5,3.15,28.5,940.0,887.44,648.15
2016,7,31,12,0,830.0,164.0,3.3,29.0,946.0,907.31,660.58
2016,7,31,12,15,830.0,164.5,3.35,29.0,946.0,924.44,671.97
2016,7,31,12,30,830.0,165.0,3.4,29.0,946.0,939.02,681.77
2016,7,31,12,45,859.0,145.5,3.5,29.0,948.0,954.05,692.31
2016,7,31,13,0,888.0,126.0,3.6,29.0,950.0,970.52,703.89
2016,7,31,13,15,884.5,125.5,3.65,29.0,935.0,972.26,705.62
2016,7,31,13,30,881.0,125.0,3.7,29.0,920.0,971.06,705.66
2016,7,31,13,45,878.0,122.5,3.8,29.0,898.0,965.36,703.19
2016,7,31,14,0,875.0,120.0,3.9,29.0,876.0,956.72,698.9
2016,7,31,14,15,867.5,118.5,3.95,28.5,847.0,942.04,691.79
2016,7,31,14,30,860.0,117.0,4.0,28.0,818.0,924.65,682.94
2016,7,31,14,45,853.5,113.5,4.05,28.0,783.5,903.45,670.19
2016,7,31,15,0,847.0,110.0,4.1,28.0,749.0,879.72,655.74
2016,7,31,15,15,834.5,107.5,4.1,27.5,708.5,849.44,637.82
2016,7,31,15,30,822.0,105.0,4.1,27.0,668.0,822.28,621.93
2016,7,31,15,45,809.5,101.0,4.15,26.5,624.0,786.55,600.04
2016,7,31,16,0,797.0,97.0,4.2,26.0,580.0,749.2,576.71
2016,7,31,16,15,776.0,93.5,4.15,25.0,531.5,704.57,548.45
2016,7,31,16,30,755.0,90.0,4.1,24.0,483.0,659.33,519.12
2016,7,31,16,45,732.5,84.5,4.05,23.5,433.5,610.43,485.14
2016,7,31,17,0,710.0,79.0,4.0,23.0,384.0,561.56,449.03
2016,7,31,17,15,673.0,74.0,3.9,22.0,333.0,507.07,407.97
2016,7,31,17,30,636.0,69.0,3.8,21.0,282.0,452.27,365.21
2016,7,31,17,45,590.0,62.0,3.7,20.0,232.5,392.56,316.9
2016,7,31,18,0,544.0,55.0,3.6,19.0,183.0,336.15,269.36
2016,7,31,18,15,467.0,46.5,3.45,18.0,137.0,268.37,211.18
2016,7,31,18,30,390.0,38.0,3.3,17.0,91.0,207.52,157.25
2016,7,31,18,45,274.0,26.0,3.15,16.5,56.0,137.57,89.22
2016,7,31,19,0,158.0,14.0,3.0,16.0,21.0,58.25,0.0
2016,7,31,19,15,79.0,7.0,2.9,15.5,10.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.0,1.65,14.5,11.0,6.88,0.0
2016,8,1,5,30,191.0,14.0,1.8,15.0,22.0,13.76,0.0
2016,8,1,5,45,315.0,24.0,1.95,15.5,58.5,18.01,8.33
2016,8,1,6,0,439.0,34.0,2.1,16.0,95.0,24.71,15.68
2016,8,1,6,15,513.0,41.0,2.1,16.5,141.0,28.38,19.31
2016,8,1,6,30,587.0,48.0,2.1,17.0,187.0,34.82,25.19
2016,8,1,6,45,293.5,76.0,2.1,17.5,145.5,64.7,42.72
2016,8,1,7,0,0.0,104.0,2.1,18.0,104.0,96.96,75.65
2016,8,1,7,15,11.5,130.0,2.05,18.5,134.5,122.11,95.5
2016,8,1,7,30,23.0,156.0,2.0,19.0,165.0,148.63,116.11
2016,8,1,7,45,103.0,188.5,2.0,19.5,241.0,188.51,144.83
2016,8,1,8,0,183.0,221.0,2.0,20.0,317.0,245.35,187.48
2016,8,1,8,15,191.0,244.0,2.0,20.5,352.5,278.82,213.62
2016,8,1,8,30,199.0,267.0,2.0,21.0,388.0,313.16,240.1
2016,8,1,8,45,534.0,173.5,2.0,22.0,532.0,378.97,288.67
2016,8,1,9,0,869.0,80.0,2.0,23.0,676.0,488.21,371.2
2016,8,1,9,15,880.0,81.5,2.05,23.5,716.0,535.84,408.02
2016,8,1,9,30,891.0,83.0,2.1,24.0,756.0,583.15,443.88
2016,8,1,9,45,891.5,89.0,2.2,24.5,789.0,627.66,476.79
2016,8,1,10,0,892.0,95.0,2.3,25.0,822.0,670.62,507.74
2016,8,1,10,15,899.0,96.0,2.4,25.5,851.0,711.73,536.0
2016,8,1,10,30,906.0,97.0,2.5,26.0,880.0,751.41,561.91
2016,8,1,10,45,910.5,98.0,2.6,26.5,902.0,787.6,585.17
2016,8,1,11,0,915.0,99.0,2.7,27.0,924.0,821.84,606.96
2016,8,1,11,15,918.0,99.5,2.8,27.0,939.0,852.29,627.31
2016,8,1,11,30,921.0,100.0,2.9,27.0,954.0,880.42,646.13
2016,8,1,11,45,923.0,100.5,3.0,27.5,962.0,905.25,661.47
2016,8,1,12,0,925.0,101.0,3.1,28.0,970.0,927.48,675.12
2016,8,1,12,15,925.0,101.0,3.15,28.0,970.0,944.72,686.52
2016,8,1,12,30,925.0,101.0,3.2,28.0,970.0,959.1,696.19
2016,8,1,12,45,920.5,102.5,3.3,28.5,961.5,967.87,701.27
2016,8,1,13,0,916.0,104.0,3.4,29.0,953.0,973.62,704.52
2016,8,1,13,15,913.0,103.5,3.5,28.5,938.0,975.74,708.35
2016,8,1,13,30,910.0,103.0,3.6,28.0,923.0,974.82,710.34
2016,8,1,13,45,907.5,101.0,3.7,28.0,901.0,969.8,708.34
2016,8,1,14,0,905.0,99.0,3.8,28.0,879.0,961.75,704.46
2016,8,1,14,15,898.5,97.5,3.85,27.5,850.5,947.52,697.67
2016,8,1,14,30,892.0,96.0,3.9,27.0,822.0,930.46,689.05
2016,8,1,14,45,885.5,93.5,3.95,27.0,787.5,909.61,676.55
2016,8,1,15,0,879.0,91.0,4.0,27.0,753.0,886.15,662.29
2016,8,1,15,15,868.0,89.0,4.0,26.5,713.0,856.86,645.04
2016,8,1,15,30,857.0,87.0,4.0,26.0,673.0,825.45,626.21
2016,8,1,15,45,845.0,84.0,4.05,25.5,628.5,790.18,604.65
2016,8,1,16,0,833.0,81.0,4.1,25.0,584.0,753.23,581.58
2016,8,1,16,15,814.0,78.5,4.1,24.5,536.0,710.1,553.46
2016,8,1,16,30,795.0,76.0,4.1,24.0,488.0,670.64,527.54
2016,8,1,16,45,771.5,72.0,4.1,23.5,438.0,621.27,493.64
2016,8,1,17,0,748.0,68.0,4.1,23.0,388.0,571.96,457.68
2016,8,1,17,15,713.5,64.0,4.0,22.0,336.5,516.32,415.75
2016,8,1,17,30,679.0,60.0,3.9,21.0,285.0,462.21,373.42
2016,8,1,17,45,629.5,54.5,3.85,20.0,235.0,400.44,323.34
2016,8,1,18,0,580.0,49.0,3.8,19.0,185.0,344.66,276.04
2016,8,1,18,15,503.5,42.0,3.7,18.0,138.5,277.41,217.98
2016,8,1,18,30,427.0,35.0,3.6,17.0,92.0,217.1,163.96
2016,8,1,18,45,299.5,24.5,3.5,16.5,56.0,143.02,90.19
2016,8,1,19,0,172.0,14.0,3.4,16.0,20.0,61.76,0.0
2016,8,1,19,15,86.0,7.0,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,87.0,7.0,2.0,13.5,10.5,6.88,0.0
2016,8,2,5,30,174.0,14.0,2.2,14.0,21.0,13.76,0.0
2016,8,2,5,45,303.5,25.0,2.4,14.5,57.5,19.07,8.93
2016,8,2,6,0,433.0,36.0,2.6,15.0,94.0,26.65,17.4
2016,8,2,6,15,511.5,43.0,2.6,15.5,141.5,30.2,20.98
2016,8,2,6,30,590.0,50.0,2.6,16.0,189.0,33.55,24.16
2016,8,2,6,45,302.0,83.0,2.6,16.5,155.0,69.52,47.18
2016,8,2,7,0,14.0,116.0,2.6,17.0,121.0,107.87,84.5
2016,8,2,7,15,137.5,140.0,2.6,17.5,198.5,138.11,103.62
2016,8,2,7,30,261.0,164.0,2.6,18.0,276.0,184.17,135.78
2016,8,2,7,45,542.5,119.0,2.6,19.0,389.0,220.84,156.01
2016,8,2,8,0,824.0,74.0,2.6,20.0,502.0,296.5,211.08
2016,8,2,8,15,843.5,76.5,2.6,20.5,551.5,347.05,255.04
2016,8,2,8,30,863.0,79.0,2.6,21.0,601.0,398.93,299.27
2016,8,2,8,45,879.0,81.0,2.6,21.5,647.5,449.98,341.79
2016,8,2,9,0,895.0,83.0,2.6,22.0,694.0,501.59,383.44
2016,8,2,9,15,906.5,84.5,2.6,22.5,735.5,550.73,422.02
2016,8,2,9,30,918.0,86.0,2.6,23.0,777.0,599.56,459.16
2016,8,2,9,45,922.5,90.0,2.65,23.5,812.5,645.89,493.51
2016,8,2,10,0,927.0,94.0,2.7,24.0,848.0,690.92,525.98
2016,8,2,10,15,934.0,95.0,2.75,24.5,877.5,733.42,555.0
2016,8,2,10,30,941.0,96.0,2.8,25.0,907.0,774.42,581.57
2016,8,2,10,45,946.5,96.5,2.85,25.5,930.5,812.12,605.58
2016,8,2,11,0,952.0,97.0,2.9,26.0,954.0,847.85,628.03
2016,8,2,11,15,955.0,97.5,2.95,26.0,969.5,879.39,648.78
2016,8,2,11,30,958.0,98.0,3.0,26.0,985.0,908.51,667.9
2016,8,2,11,45,960.0,98.5,3.05,26.5,993.0,934.21,683.41
2016,8,2,12,0,962.0,99.0,3.1,27.0,1001.0,957.21,697.13
2016,8,2,12,15,962.0,99.0,3.15,27.0,1001.0,975.08,708.93
2016,8,2,12,30,962.0,99.0,3.2,27.0,1001.0,989.99,718.92
2016,8,2,12,45,953.5,103.0,3.25,27.5,991.0,997.93,723.07
2016,8,2,13,0,945.0,107.0,3.3,28.0,981.0,1002.7,725.33
2016,8,2,13,15,941.5,106.5,3.35,28.0,965.0,1004.51,727.25
2016,8,2,13,30,938.0,106.0,3.4,28.0,949.0,1003.18,727.29
2016,8,2,13,45,933.5,104.5,3.45,28.0,926.0,996.74,724.14
2016,8,2,14,0,929.0,103.0,3.5,28.0,903.0,987.22,719.13
2016,8,2,14,15,922.0,101.5,3.5,27.5,873.0,972.34,711.79
2016,8,2,14,30,915.0,100.0,3.5,27.0,843.0,954.57,702.62
2016,8,2,14,45,906.0,98.5,3.5,27.0,806.5,932.21,689.05
2016,8,2,15,0,897.0,97.0,3.5,27.0,770.0,907.28,673.8
2016,8,2,15,15,885.0,95.0,3.5,26.5,728.0,876.78,656.06
2016,8,2,15,30,873.0,93.0,3.5,26.0,686.0,844.16,636.73
2016,8,2,15,45,856.5,90.5,3.5,26.0,640.0,805.38,611.68
2016,8,2,16,0,840.0,88.0,3.5,26.0,594.0,765.16,585.39
2016,8,2,16,15,819.5,85.0,3.45,25.5,544.5,724.77,559.54
2016,8,2,16,30,799.0,82.0,3.4,25.0,495.0,678.93,529.27
2016,8,2,16,45,770.5,78.5,3.4,24.5,442.5,626.58,493.73
2016,8,2,17,0,742.0,75.0,3.4,24.0,390.0,574.65,455.9
2016,8,2,17,15,704.5,70.5,3.35,23.0,337.5,516.85,412.9
2016,8,2,17,30,667.0,66.0,3.3,22.0,285.0,463.26,371.4
2016,8,2,17,45,609.0,60.5,3.25,21.5,233.5,397.93,318.36
2016,8,2,18,0,551.0,55.0,3.2,21.0,182.0,336.93,266.99
2016,8,2,18,15,468.0,46.5,3.15,20.0,135.5,266.59,207.28
2016,8,2,18,30,385.0,38.0,3.1,19.0,89.0,203.73,152.04
2016,8,2,18,45,247.5,26.0,3.1,18.5,53.0,126.14,75.88
2016,8,2,19,0,110.0,14.0,3.1,18.0,17.0,44.18,0.0
2016,8,2,19,15,55.0,7.0,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,57.5,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,115.0,14.0,2.2,14.0,18.0,13.76,0.0
2016,8,3,5,45,247.0,26.5,2.4,15.0,53.5,20.65,9.76
2016,8,3,6,0,379.0,39.0,2.6,16.0,89.0,29.61,19.8
2016,8,3,6,15,462.0,47.5,2.55,16.5,136.0,34.27,24.43
2016,8,3,6,30,545.0,56.0,2.5,17.0,183.0,38.67,28.56
2016,8,3,6,45,294.0,89.5,2.45,17.5,160.0,73.51,50.89
2016,8,3,7,0,43.0,123.0,2.4,18.0,137.0,111.56,86.12
2016,8,3,7,15,388.5,100.5,2.35,18.5,263.5,127.81,83.94
2016,8,3,7,30,734.0,78.0,2.3,19.0,390.0,192.84,122.9
2016,8,3,7,45,762.5,81.5,2.25,20.0,442.0,240.44,163.06
2016,8,3,8,0,791.0,85.0,2.2,21.0,494.0,290.78,206.05
2016,8,3,8,15,811.5,88.0,2.2,21.5,543.5,340.6,249.01
2016,8,3,8,30,832.0,91.0,2.2,22.0,593.0,391.95,292.34
2016,8,3,8,45,848.5,93.5,2.2,23.0,639.0,446.31,336.15
2016,8,3,9,0,865.0,96.0,2.2,24.0,685.0,497.27,376.01
2016,8,3,9,15,877.0,98.0,2.2,24.5,726.5,545.87,413.58
2016,8,3,9,30,889.0,100.0,2.2,25.0,768.0,594.24,449.81
2016,8,3,9,45,902.0,99.5,2.25,25.5,805.0,640.51,483.76
2016,8,3,10,0,915.0,99.0,2.3,26.0,842.0,686.17,516.39
2016,8,3,10,15,921.5,100.5,2.4,26.5,871.5,728.38,545.39
2016,8,3,10,30,928.0,102.0,2.5,27.0,901.0,769.08,571.73
2016,8,3,10,45,933.0,103.0,2.6,27.5,924.0,806.49,595.59
2016,8,3,11,0,938.0,104.0,2.7,28.0,947.0,841.93,617.95
2016,8,3,11,15,941.5,104.5,2.85,28.0,962.5,873.54,639.23
2016,8,3,11,30,945.0,105.0,3.0,28.0,978.0,902.8,658.97
2016,8,3,11,45,946.5,105.0,3.15,28.5,986.0,927.34,674.31
2016,8,3,12,0,948.0,105.0,3.3,29.0,994.0,949.19,687.9
2016,8,3,12,15,948.5,105.0,3.45,29.0,994.0,967.34,700.51
2016,8,3,12,30,949.0,105.0,3.6,29.0,994.0,982.57,711.34
2016,8,3,12,45,945.5,106.0,3.75,29.0,985.5,992.08,718.57
2016,8,3,13,0,942.0,107.0,3.9,29.0,977.0,998.5,723.93
2016,8,3,13,15,939.5,106.5,4.0,28.5,961.5,1001.22,728.15
2016,8,3,13,30,937.0,106.0,4.1,28.0,946.0,1000.83,730.47
2016,8,3,13,45,933.5,104.5,4.2,28.0,924.0,995.32,728.12
2016,8,3,14,0,930.0,103.0,4.3,28.0,902.0,986.72,723.84
2016,8,3,14,15,923.5,101.5,4.35,27.5,872.0,972.28,716.94
2016,8,3,14,30,917.0,100.0,4.4,27.0,842.0,954.93,708.16
2016,8,3,14,45,909.5,97.5,4.45,26.5,806.5,932.79,696.15
2016,8,3,15,0,902.0,95.0,4.5,26.0,771.0,908.0,682.29
2016,8,3,15,15,890.5,93.0,4.45,25.0,729.5,877.78,665.46
2016,8,3,15,30,879.0,91.0,4.4,24.0,688.0,845.4,646.93
2016,8,3,15,45,864.5,88.5,4.35,23.5,642.0,808.06,623.38
2016,8,3,16,0,850.0,86.0,4.3,23.0,596.0,769.14,598.42
2016,8,3,16,15,829.5,83.0,4.2,22.0,546.0,728.36,572.68
2016,8,3,16,30,809.0,80.0,4.1,21.0,496.0,682.16,542.36
2016,8,3,16,45,782.0,76.5,4.05,20.5,444.0,630.47,506.32
2016,8,3,17,0,755.0,73.0,4.0,20.0,392.0,579.07,467.92
2016,8,3,17,15,717.5,68.5,3.85,19.5,339.0,520.78,422.58
2016,8,3,17,30,680.0,64.0,3.7,19.0,286.0,464.24,377.14
2016,8,3,17,45,625.5,58.0,3.6,18.5,234.5,401.95,325.52
2016,8,3,18,0,571.0,52.0,3.5,18.0,183.0,341.38,273.57
2016,8,3,18,15,488.0,44.0,3.35,17.0,135.5,270.92,212.73
2016,8,3,18,30,405.0,36.0,3.2,16.0,88.0,207.99,156.34
2016,8,3,18,45,265.5,24.5,3.1,15.5,52.5,128.86,74.82
2016,8,3,19,0,126.0,13.0,3.0,15.0,17.0,47.3,0.0
2016,8,3,19,15,63.0,6.5,2.95,15.0,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,131.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,4,5,45,267.5,25.0,2.7,14.5,53.0,19.34,8.43
2016,8,4,6,0,404.0,37.0,2.9,15.0,89.0,27.88,18.35
2016,8,4,6,15,485.5,45.0,2.9,15.5,136.5,32.2,22.69
2016,8,4,6,30,567.0,53.0,2.9,16.0,184.0,36.28,26.55
2016,8,4,6,45,314.0,89.0,2.9,16.5,164.5,72.72,50.54
2016,8,4,7,0,61.0,125.0,2.9,17.0,145.0,114.09,87.95
2016,8,4,7,15,36.5,135.5,2.9,17.0,148.0,125.43,97.81
2016,8,4,7,30,12.0,146.0,2.9,17.0,151.0,137.82,108.79
2016,8,4,7,45,19.0,168.5,2.95,17.5,178.0,161.0,126.93
2016,8,4,8,0,26.0,191.0,3.0,18.0,205.0,185.01,145.53
2016,8,4,8,15,28.5,210.5,3.05,18.5,227.0,201.0,157.67
2016,8,4,8,30,31.0,230.0,3.1,19.0,249.0,221.92,173.62
2016,8,4,8,45,42.0,257.5,3.15,19.5,285.5,253.65,197.79
2016,8,4,9,0,53.0,285.0,3.2,20.0,322.0,286.63,222.67
2016,8,4,9,15,81.5,316.5,3.25,20.5,376.0,333.37,257.94
2016,8,4,9,30,110.0,348.0,3.3,21.0,430.0,382.9,294.89
2016,8,4,9,45,115.0,367.0,3.4,21.5,456.5,406.3,311.68
2016,8,4,10,0,120.0,386.0,3.5,22.0,483.0,433.96,331.54
2016,8,4,10,15,286.0,360.5,3.55,22.0,603.0,529.41,405.39
2016,8,4,10,30,452.0,335.0,3.6,22.0,723.0,637.63,487.08
2016,8,4,10,45,689.5,218.5,3.65,22.5,828.5,727.42,556.2
2016,8,4,11,0,927.0,102.0,3.7,23.0,934.0,829.9,628.19
2016,8,4,11,15,929.5,102.5,3.75,23.0,948.5,860.38,648.32
2016,8,4,11,30,932.0,103.0,3.8,23.0,963.0,888.47,667.29
2016,8,4,11,45,932.0,104.0,3.85,23.0,969.5,912.37,683.4
2016,8,4,12,0,932.0,105.0,3.9,23.0,976.0,933.56,697.74
2016,8,4,12,15,931.5,105.0,3.95,22.5,975.5,950.52,710.67
2016,8,4,12,30,931.0,105.0,4.0,22.0,975.0,964.58,721.8
2016,8,4,12,45,924.0,108.0,4.1,22.0,965.5,972.63,727.9
2016,8,4,13,0,917.0,111.0,4.2,22.0,956.0,977.62,732.1
2016,8,4,13,15,914.0,110.5,4.3,21.5,940.5,979.79,735.94
2016,8,4,13,30,911.0,110.0,4.4,21.0,925.0,978.91,737.85
2016,8,4,13,45,907.5,108.0,4.5,21.0,902.5,972.96,735.23
2016,8,4,14,0,904.0,106.0,4.6,21.0,880.0,963.98,730.77
2016,8,4,14,15,897.0,104.5,4.6,20.5,851.0,949.31,723.09
2016,8,4,14,30,890.0,103.0,4.6,20.0,822.0,931.82,713.53
2016,8,4,14,45,883.0,100.5,4.6,20.0,787.0,910.54,699.97
2016,8,4,15,0,876.0,98.0,4.6,20.0,752.0,886.67,684.62
2016,8,4,15,15,864.5,95.5,4.55,19.5,711.0,856.46,665.73
2016,8,4,15,30,853.0,93.0,4.5,19.0,670.0,824.16,645.24
2016,8,4,15,45,839.5,90.0,4.45,19.0,625.0,787.77,620.38
2016,8,4,16,0,826.0,87.0,4.4,19.0,580.0,754.49,597.66
2016,8,4,16,15,806.0,84.0,4.35,18.5,531.5,710.18,567.63
2016,8,4,16,30,786.0,81.0,4.3,18.0,483.0,665.15,536.57
2016,8,4,16,45,761.5,76.5,4.25,17.5,432.0,614.86,500.75
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,564.71,462.52
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.5,507.81,417.59
2016,8,4,17,30,664.0,63.0,4.0,16.0,278.0,452.6,372.52
2016,8,4,17,45,612.5,57.0,3.9,15.5,227.5,392.61,321.91
2016,8,4,18,0,561.0,51.0,3.8,15.0,177.0,334.15,270.85
2016,8,4,18,15,479.0,42.5,3.65,14.5,130.5,264.18,209.16
2016,8,4,18,30,397.0,34.0,3.5,14.0,84.0,201.76,152.14
2016,8,4,18,45,260.5,22.5,3.4,14.0,49.5,123.53,67.59
2016,8,4,19,0,124.0,11.0,3.3,14.0,15.0,44.46,0.0
2016,8,4,19,15,62.0,5.5,3.3,13.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,104.0,13.0,2.8,14.0,16.0,12.78,0.0
2016,8,5,5,45,239.0,25.5,2.9,14.5,51.0,19.98,8.41
2016,8,5,6,0,374.0,38.0,3.0,15.0,86.0,28.99,19.25
2016,8,5,6,15,458.0,47.0,3.0,15.0,133.0,34.13,24.42
2016,8,5,6,30,542.0,56.0,3.0,15.0,180.0,38.97,29.04
2016,8,5,6,45,271.0,50.5,3.0,15.5,112.5,41.5,25.51
2016,8,5,7,0,0.0,45.0,3.0,16.0,45.0,43.46,31.31
2016,8,5,7,15,0.0,60.0,2.9,16.5,60.0,57.98,43.43
2016,8,5,7,30,0.0,75.0,2.8,17.0,75.0,72.52,55.35
2016,8,5,7,45,0.0,97.5,2.75,17.5,97.5,93.66,72.54
2016,8,5,8,0,0.0,120.0,2.7,18.0,120.0,114.67,89.34
2016,8,5,8,15,0.5,142.5,2.65,18.5,143.0,135.88,106.02
2016,8,5,8,30,1.0,165.0,2.6,19.0,166.0,157.2,122.53
2016,8,5,8,45,10.0,203.0,2.55,19.5,210.0,196.32,152.87
2016,8,5,9,0,19.0,241.0,2.5,20.0,254.0,236.38,183.43
2016,8,5,9,15,37.0,281.5,2.45,20.5,308.5,279.64,216.06
2016,8,5,9,30,55.0,322.0,2.4,21.0,363.0,329.01,252.83
2016,8,5,9,45,54.5,336.5,2.4,21.5,379.0,346.04,264.63
2016,8,5,10,0,54.0,351.0,2.4,22.0,395.0,363.03,276.4
2016,8,5,10,15,479.5,233.0,2.45,22.5,643.0,543.11,417.62
2016,8,5,10,30,905.0,115.0,2.5,23.0,891.0,761.5,577.1
2016,8,5,10,45,911.5,115.5,2.55,23.5,914.0,798.92,599.66
2016,8,5,11,0,918.0,116.0,2.6,24.0,937.0,834.51,622.2
2016,8,5,11,15,921.0,116.5,2.65,24.0,952.5,865.25,642.55
2016,8,5,11,30,924.0,117.0,2.7,24.0,968.0,893.66,661.33
2016,8,5,11,45,926.0,117.0,2.75,24.5,975.5,918.26,676.27
2016,8,5,12,0,928.0,117.0,2.8,25.0,983.0,940.24,689.47
2016,8,5,12,15,928.0,117.0,2.9,25.0,982.5,957.7,701.5
2016,8,5,12,30,928.0,117.0,3.0,25.0,982.0,972.28,711.78
2016,8,5,12,45,927.0,116.0,3.1,25.5,974.5,982.0,717.58
2016,8,5,13,0,926.0,115.0,3.2,26.0,967.0,988.68,721.52
2016,8,5,13,15,922.5,114.0,3.3,26.0,951.0,989.94,723.46
2016,8,5,13,30,919.0,113.0,3.4,26.0,935.0,988.1,723.52
2016,8,5,13,45,912.0,113.0,3.5,26.0,911.0,980.93,720.19
2016,8,5,14,0,905.0,113.0,3.6,26.0,887.0,970.77,715.01
2016,8,5,14,15,897.5,111.5,3.65,25.5,857.0,955.68,707.69
2016,8,5,14,30,890.0,110.0,3.7,25.0,827.0,937.77,698.54
2016,8,5,14,45,877.0,109.5,3.8,25.0,790.0,913.28,683.86
2016,8,5,15,0,864.0,109.0,3.9,25.0,753.0,886.46,667.55
2016,8,5,15,15,851.0,107.0,3.9,24.5,711.0,855.84,649.3
2016,8,5,15,30,838.0,105.0,3.9,24.0,669.0,828.27,633.05
2016,8,5,15,45,817.0,103.0,3.95,23.5,622.0,787.34,607.33
2016,8,5,16,0,796.0,101.0,4.0,23.0,575.0,745.27,580.42
2016,8,5,16,15,773.5,97.5,3.95,22.5,525.5,699.51,549.95
2016,8,5,16,30,751.0,94.0,3.9,22.0,476.0,653.23,518.53
2016,8,5,16,45,715.0,91.0,3.85,21.5,423.5,600.7,480.59
2016,8,5,17,0,679.0,88.0,3.8,21.0,371.0,546.97,440.18
2016,8,5,17,15,637.0,82.0,3.65,20.0,319.0,487.62,394.78
2016,8,5,17,30,595.0,76.0,3.5,19.0,267.0,430.56,349.56
2016,8,5,17,45,528.0,69.0,3.4,18.5,216.0,362.28,293.17
2016,8,5,18,0,461.0,62.0,3.3,18.0,165.0,299.15,239.34
2016,8,5,18,15,374.0,51.0,3.15,17.0,120.0,228.95,179.15
2016,8,5,18,30,287.0,40.0,3.0,16.0,75.0,166.54,123.92
2016,8,5,18,45,165.0,25.0,2.9,15.5,43.0,93.88,46.11
2016,8,5,19,0,43.0,10.0,2.8,15.0,11.0,21.38,0.0
2016,8,5,19,15,21.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,57.0,12.0,2.8,13.0,13.0,11.8,0.0
2016,8,6,5,45,184.0,26.5,2.85,13.5,46.5,20.64,8.34
2016,8,6,6,0,311.0,41.0,2.9,14.0,80.0,32.11,21.96
2016,8,6,6,15,397.0,51.5,2.9,14.5,125.5,38.46,28.25
2016,8,6,6,30,483.0,62.0,2.9,15.0,171.0,44.42,33.86
2016,8,6,6,45,241.5,60.0,2.9,15.5,114.5,47.21,31.2
2016,8,6,7,0,0.0,58.0,2.9,16.0,58.0,56.05,41.95
2016,8,6,7,15,0.0,74.0,2.9,16.5,74.0,71.4,54.69
2016,8,6,7,30,0.0,90.0,2.9,17.0,90.0,86.38,66.9
2016,8,6,7,45,0.0,120.5,2.9,17.5,120.5,114.51,89.72
2016,8,6,8,0,0.0,151.0,2.9,18.0,151.0,142.61,112.1
2016,8,6,8,15,2.0,165.0,2.95,18.5,166.5,156.69,122.79
2016,8,6,8,30,4.0,179.0,3.0,19.0,182.0,170.99,133.58
2016,8,6,8,45,10.5,206.5,3.05,19.5,214.0,199.65,155.63
2016,8,6,9,0,17.0,234.0,3.1,20.0,246.0,229.03,177.98
2016,8,6,9,15,20.0,254.0,3.15,20.0,269.0,250.53,194.33
2016,8,6,9,30,23.0,274.0,3.2,20.0,292.0,272.36,210.87
2016,8,6,9,45,31.5,304.0,3.25,20.5,329.0,303.0,233.71
2016,8,6,10,0,40.0,334.0,3.3,21.0,366.0,338.57,260.01
2016,8,6,10,15,48.0,357.0,3.4,21.0,397.0,368.37,282.28
2016,8,6,10,30,56.0,380.0,3.5,21.0,428.0,398.96,305.04
2016,8,6,10,45,194.5,394.5,3.6,21.5,567.5,519.15,396.65
2016,8,6,11,0,333.0,409.0,3.7,22.0,707.0,649.07,492.36
2016,8,6,11,15,621.0,264.0,3.75,22.0,831.0,759.78,578.99
2016,8,6,11,30,909.0,119.0,3.8,22.0,955.0,881.49,665.92
2016,8,6,11,45,910.0,120.0,3.9,22.5,962.0,905.85,680.71
2016,8,6,12,0,911.0,121.0,4.0,23.0,969.0,927.62,694.42
2016,8,6,12,15,911.0,121.0,4.05,23.0,969.0,944.81,706.16
2016,8,6,12,30,911.0,121.0,4.1,23.0,969.0,959.18,716.1
2016,8,6,12,45,904.0,123.5,4.2,23.0,959.5,966.64,721.78
2016,8,6,13,0,897.0,126.0,4.3,23.0,950.0,971.09,725.6
2016,8,6,13,15,894.0,125.5,4.3,22.5,934.5,973.29,728.89
2016,8,6,13,30,891.0,125.0,4.3,22.0,919.0,972.5,730.3
2016,8,6,13,45,887.0,123.0,4.35,22.0,897.0,966.24,727.01
2016,8,6,14,0,883.0,121.0,4.4,22.0,875.0,957.01,721.83
2016,8,6,14,15,876.0,119.5,4.45,21.5,845.5,942.63,714.64
2016,8,6,14,30,869.0,118.0,4.5,21.0,816.0,925.48,705.77
2016,8,6,14,45,861.0,115.5,4.55,21.0,781.0,903.73,692.31
2016,8,6,15,0,853.0,113.0,4.6,21.0,746.0,879.47,677.1
2016,8,6,15,15,840.5,110.5,4.6,20.5,705.0,854.1,662.03
2016,8,6,15,30,828.0,108.0,4.6,20.0,664.0,821.59,641.73
2016,8,6,15,45,814.0,104.0,4.6,20.0,619.0,784.35,616.58
2016,8,6,16,0,800.0,100.0,4.6,20.0,574.0,745.57,590.08
2016,8,6,16,15,778.5,96.5,4.55,19.5,525.0,700.42,559.38
2016,8,6,16,30,757.0,93.0,4.5,19.0,476.0,654.68,527.7
2016,8,6,16,45,731.5,87.5,4.5,18.5,425.0,603.66,490.57
2016,8,6,17,0,706.0,82.0,4.5,18.0,374.0,555.43,453.84
2016,8,6,17,15,666.0,76.5,4.4,17.5,322.0,496.81,407.39
2016,8,6,17,30,626.0,71.0,4.3,17.0,270.0,440.29,361.16
2016,8,6,17,45,569.5,63.5,4.2,16.5,219.5,375.55,306.74
2016,8,6,18,0,513.0,56.0,4.1,16.0,169.0,315.07,254.13
2016,8,6,18,15,423.5,46.5,3.95,15.5,123.0,243.4,191.37
2016,8,6,18,30,334.0,37.0,3.8,15.0,77.0,179.92,133.76
2016,8,6,18,45,195.5,23.5,3.65,14.5,44.0,100.97,44.08
2016,8,6,19,0,57.0,10.0,3.5,14.0,11.0,24.98,0.0
2016,8,6,19,15,28.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,10.81,0.0
2016,8,7,5,45,250.5,23.0,3.4,13.5,49.0,17.84,5.83
2016,8,7,6,0,397.0,35.0,3.5,14.0,84.0,26.46,17.05
2016,8,7,6,15,483.0,43.5,3.5,14.5,131.5,31.3,21.93
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,35.85,26.25
2016,8,7,6,45,334.0,88.0,3.5,15.5,167.5,69.43,49.33
2016,8,7,7,0,99.0,124.0,3.5,16.0,156.0,110.58,84.19
2016,8,7,7,15,225.5,135.0,3.45,16.5,224.5,137.35,99.8
2016,8,7,7,30,352.0,146.0,3.4,17.0,293.0,181.41,130.26
2016,8,7,7,45,584.5,111.5,3.4,17.5,393.5,217.04,151.86
2016,8,7,8,0,817.0,77.0,3.4,18.0,494.0,283.63,201.94
2016,8,7,8,15,837.0,80.0,3.35,18.5,543.5,338.86,250.22
2016,8,7,8,30,857.0,83.0,3.3,19.0,593.0,391.18,295.48
2016,8,7,8,45,874.0,84.5,3.3,19.5,639.5,442.08,338.68
2016,8,7,9,0,891.0,86.0,3.3,20.0,686.0,493.63,381.16
2016,8,7,9,15,902.0,88.0,3.3,20.5,728.0,542.96,420.73
2016,8,7,9,30,913.0,90.0,3.3,21.0,770.0,591.94,458.82
2016,8,7,9,45,917.5,93.5,3.3,21.5,804.5,637.82,493.45
2016,8,7,10,0,922.0,97.0,3.3,22.0,839.0,682.39,526.15
2016,8,7,10,15,929.0,98.5,3.3,22.0,869.0,725.32,557.53
2016,8,7,10,30,936.0,100.0,3.3,22.0,899.0,766.75,585.87
2016,8,7,10,45,941.5,100.0,3.35,22.5,922.0,803.96,610.09
2016,8,7,11,0,947.0,100.0,3.4,23.0,945.0,839.17,632.73
2016,8,7,11,15,950.0,100.5,3.45,23.0,960.5,870.69,653.92
2016,8,7,11,30,953.0,101.0,3.5,23.0,976.0,899.77,673.43
2016,8,7,11,45,955.5,100.5,3.55,23.5,984.0,924.89,688.92
2016,8,7,12,0,958.0,100.0,3.6,24.0,992.0,947.3,702.59
2016,8,7,12,15,958.5,100.0,3.6,24.0,992.0,965.58,714.58
2016,8,7,12,30,959.0,100.0,3.6,24.0,992.0,980.89,724.7
2016,8,7,12,45,959.5,98.5,3.65,24.5,984.5,991.65,730.81
2016,8,7,13,0,960.0,97.0,3.7,25.0,977.0,999.27,734.97
2016,8,7,13,15,957.5,96.5,3.7,25.0,961.5,1001.91,737.1
2016,8,7,13,30,955.0,96.0,3.7,25.0,946.0,1001.36,737.27
2016,8,7,13,45,952.0,94.5,3.75,25.0,923.5,996.09,734.82
2016,8,7,14,0,949.0,93.0,3.8,25.0,901.0,987.64,730.4
2016,8,7,14,15,943.0,92.0,3.8,24.5,871.0,973.82,723.63
2016,8,7,14,30,937.0,91.0,3.8,24.0,841.0,957.03,714.95
2016,8,7,14,45,928.5,89.5,3.8,24.0,805.0,934.57,701.09
2016,8,7,15,0,920.0,88.0,3.8,24.0,769.0,909.43,685.47
2016,8,7,15,15,909.0,86.0,3.75,23.5,727.0,879.08,667.27
2016,8,7,15,30,898.0,84.0,3.7,23.0,685.0,846.49,647.4
2016,8,7,15,45,882.5,82.0,3.65,22.5,638.5,808.23,623.34
2016,8,7,16,0,867.0,80.0,3.6,22.0,592.0,768.41,597.86
2016,8,7,16,15,847.5,77.5,3.5,21.5,541.5,723.71,568.24
2016,8,7,16,30,828.0,75.0,3.4,21.0,491.0,682.61,540.77
2016,8,7,16,45,800.0,71.5,3.35,20.5,438.5,629.56,503.9
2016,8,7,17,0,772.0,68.0,3.3,20.0,386.0,576.85,464.51
2016,8,7,17,15,734.5,64.0,3.15,19.5,332.5,518.61,419.21
2016,8,7,17,30,697.0,60.0,3.0,19.0,279.0,462.11,373.7
2016,8,7,17,45,639.0,54.5,2.9,18.5,226.5,395.66,318.72
2016,8,7,18,0,581.0,49.0,2.8,18.0,174.0,336.44,267.58
2016,8,7,18,15,491.0,41.0,2.6,17.0,126.5,263.47,204.56
2016,8,7,18,30,401.0,33.0,2.4,16.0,79.0,198.83,145.76
2016,8,7,18,45,200.5,16.5,2.25,15.5,39.5,93.15,32.71
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,102.0,10.0,2.3,14.0,13.0,9.83,0.0
2016,8,8,5,45,248.0,21.5,2.55,14.5,47.0,16.53,4.28
2016,8,8,6,0,394.0,33.0,2.8,15.0,81.0,24.73,15.44
2016,8,8,6,15,479.0,41.0,2.75,15.5,127.5,29.23,20.0
2016,8,8,6,30,564.0,49.0,2.7,16.0,174.0,33.45,24.01
2016,8,8,6,45,615.5,55.5,2.65,16.5,224.5,45.03,26.48
2016,8,8,7,0,667.0,62.0,2.6,17.0,275.0,89.23,46.61
2016,8,8,7,15,370.5,114.0,2.55,17.5,236.0,131.49,88.38
2016,8,8,7,30,74.0,166.0,2.5,18.0,197.0,159.4,123.33
2016,8,8,7,45,135.0,190.0,2.5,19.0,255.0,194.01,148.43
2016,8,8,8,0,196.0,214.0,2.5,20.0,313.0,239.44,182.5
2016,8,8,8,15,204.5,236.5,2.5,20.5,349.0,273.27,209.24
2016,8,8,8,30,213.0,259.0,2.5,21.0,385.0,308.01,236.34
2016,8,8,8,45,539.5,174.0,2.55,21.5,528.0,374.86,286.17
2016,8,8,9,0,866.0,89.0,2.6,22.0,671.0,482.93,369.08
2016,8,8,9,15,878.0,90.5,2.65,22.5,712.0,531.22,407.13
2016,8,8,9,30,890.0,92.0,2.7,23.0,753.0,579.27,444.18
2016,8,8,9,45,902.0,92.5,2.8,23.5,789.5,625.95,479.39
2016,8,8,10,0,914.0,93.0,2.9,24.0,826.0,671.94,513.21
2016,8,8,10,15,920.5,94.0,2.95,24.0,855.5,713.75,543.66
2016,8,8,10,30,927.0,95.0,3.0,24.0,885.0,754.03,571.17
2016,8,8,10,45,930.0,97.0,3.15,24.5,907.5,790.92,595.5
2016,8,8,11,0,933.0,99.0,3.3,25.0,930.0,825.7,618.22
2016,8,8,11,15,936.5,99.5,3.4,25.0,945.0,857.21,639.56
2016,8,8,11,30,940.0,100.0,3.5,25.0,960.0,886.35,659.3
2016,8,8,11,45,939.5,101.5,3.65,25.5,967.5,910.52,674.66
2016,8,8,12,0,939.0,103.0,3.8,26.0,975.0,931.91,688.2
2016,8,8,12,15,939.5,103.0,3.9,26.0,975.0,949.88,700.57
2016,8,8,12,30,940.0,103.0,4.0,26.0,975.0,964.93,711.12
2016,8,8,12,45,938.5,103.0,4.15,26.0,967.0,975.15,718.86
2016,8,8,13,0,937.0,103.0,4.3,26.0,959.0,982.29,724.69
2016,8,8,13,15,934.0,102.5,4.35,25.5,943.5,984.4,728.19
2016,8,8,13,30,931.0,102.0,4.4,25.0,928.0,983.38,729.75
2016,8,8,13,45,928.0,100.5,4.45,25.0,905.5,978.2,727.24
2016,8,8,14,0,925.0,99.0,4.5,25.0,883.0,969.91,722.78
2016,8,8,14,15,918.5,97.5,4.5,24.5,853.5,955.34,715.28
2016,8,8,14,30,912.0,96.0,4.5,24.0,824.0,937.87,705.99
2016,8,8,14,45,904.5,94.0,4.55,24.0,788.5,916.16,692.81
2016,8,8,15,0,897.0,92.0,4.6,24.0,753.0,891.81,677.8
2016,8,8,15,15,885.5,90.0,4.55,23.5,711.5,861.53,659.26
2016,8,8,15,30,874.0,88.0,4.5,23.0,670.0,829.11,639.09
2016,8,8,15,45,860.0,85.0,4.45,23.0,624.0,791.6,613.88
2016,8,8,16,0,846.0,82.0,4.4,23.0,578.0,752.47,587.33
2016,8,8,16,15,825.5,79.0,4.3,22.5,528.5,711.66,560.31
2016,8,8,16,30,805.0,76.0,4.2,22.0,479.0,665.54,528.84
2016,8,8,16,45,780.0,72.0,4.1,21.5,427.5,614.78,492.97
2016,8,8,17,0,755.0,68.0,4.0,21.0,376.0,564.19,454.77
2016,8,8,17,15,717.0,63.5,3.9,20.0,323.0,505.82,409.99
2016,8,8,17,30,679.0,59.0,3.8,19.0,270.0,449.29,364.9
2016,8,8,17,45,625.5,53.0,3.7,18.5,219.0,385.45,311.51
2016,8,8,18,0,572.0,47.0,3.6,18.0,168.0,328.34,261.63
2016,8,8,18,15,482.0,39.0,3.5,17.0,121.5,256.07,198.83
2016,8,8,18,30,392.0,31.0,3.4,16.0,75.0,192.25,140.05
2016,8,8,18,45,196.0,15.5,3.35,15.5,37.5,89.23,22.2
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,53.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,107.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,9,5,45,256.0,21.0,3.1,14.5,46.0,16.19,3.27
2016,8,9,6,0,405.0,32.0,3.2,15.0,80.0,23.95,14.71
2016,8,9,6,15,490.5,39.5,3.1,15.5,126.5,28.05,18.95
2016,8,9,6,30,576.0,47.0,3.0,16.0,173.0,31.93,22.65
2016,8,9,6,45,624.5,53.5,2.95,16.5,223.5,45.1,27.67
2016,8,9,7,0,673.0,60.0,2.9,17.0,274.0,86.08,44.3
2016,8,9,7,15,336.5,94.0,2.75,17.5,201.0,110.51,72.57
2016,8,9,7,30,0.0,128.0,2.6,18.0,128.0,119.94,94.28
2016,8,9,7,45,11.5,156.5,2.5,18.5,162.5,148.48,116.59
2016,8,9,8,0,23.0,185.0,2.4,19.0,197.0,178.36,139.67
2016,8,9,8,15,47.5,218.0,2.25,19.5,246.0,212.46,165.54
2016,8,9,8,30,72.0,251.0,2.1,20.0,295.0,253.77,196.87
2016,8,9,8,45,109.5,279.0,1.95,20.5,350.5,298.94,230.7
2016,8,9,9,0,147.0,307.0,1.8,21.0,406.0,343.63,263.8
2016,8,9,9,15,148.0,326.0,1.75,21.5,430.5,370.09,282.9
2016,8,9,9,30,149.0,345.0,1.7,22.0,455.0,396.6,301.74
2016,8,9,9,45,149.5,362.0,1.65,23.0,477.0,421.09,318.13
2016,8,9,10,0,150.0,379.0,1.6,24.0,499.0,445.52,334.11
2016,8,9,10,15,541.5,234.5,1.6,24.5,691.5,582.09,438.89
2016,8,9,10,30,933.0,90.0,1.6,25.0,884.0,752.01,559.79
2016,8,9,10,45,938.5,90.5,1.6,25.5,906.5,789.55,581.6
2016,8,9,11,0,944.0,91.0,1.6,26.0,929.0,825.1,603.08
2016,8,9,11,15,946.5,91.5,1.65,26.5,944.0,856.08,621.87
2016,8,9,11,30,949.0,92.0,1.7,27.0,959.0,884.6,638.99
2016,8,9,11,45,950.5,92.0,1.8,27.5,966.5,909.18,654.09
2016,8,9,12,0,952.0,92.0,1.9,28.0,974.0,931.01,667.44
2016,8,9,12,15,952.0,92.0,2.05,28.0,973.5,948.66,680.04
2016,8,9,12,30,952.0,92.0,2.2,28.0,973.0,963.32,690.84
2016,8,9,12,45,944.5,95.5,2.35,28.5,963.0,971.54,696.25
2016,8,9,13,0,937.0,99.0,2.5,29.0,953.0,976.6,699.74
2016,8,9,13,15,934.0,98.5,2.65,29.0,937.5,978.65,702.79
2016,8,9,13,30,931.0,98.0,2.8,29.0,922.0,977.57,703.92
2016,8,9,13,45,925.0,98.0,3.0,29.0,898.5,971.08,702.04
2016,8,9,14,0,919.0,98.0,3.2,29.0,875.0,961.55,698.2
2016,8,9,14,15,912.0,96.5,3.3,28.5,845.5,946.53,691.46
2016,8,9,14,30,905.0,95.0,3.4,28.0,816.0,928.63,682.83
2016,8,9,14,45,894.0,94.5,3.5,28.0,779.5,905.49,669.33
2016,8,9,15,0,883.0,94.0,3.6,28.0,743.0,879.89,654.13
2016,8,9,15,15,871.0,92.0,3.65,27.5,701.5,849.48,636.56
2016,8,9,15,30,859.0,90.0,3.7,27.0,660.0,816.99,617.37
2016,8,9,15,45,841.5,88.0,3.75,26.5,613.5,778.2,593.5
2016,8,9,16,0,824.0,86.0,3.8,26.0,567.0,742.73,571.62
2016,8,9,16,15,803.0,83.0,3.75,25.5,518.0,697.69,542.04
2016,8,9,16,30,782.0,80.0,3.7,25.0,469.0,652.01,511.47
2016,8,9,16,45,750.5,77.0,3.7,24.5,417.0,598.94,474.12
2016,8,9,17,0,719.0,74.0,3.7,24.0,365.0,546.57,435.18
2016,8,9,17,15,679.5,69.0,3.55,23.0,313.0,490.57,392.53
2016,8,9,17,30,640.0,64.0,3.4,22.0,261.0,434.56,348.29
2016,8,9,17,45,577.5,58.0,3.25,21.5,210.0,368.37,293.69
2016,8,9,18,0,515.0,52.0,3.1,21.0,159.0,307.03,241.29
2016,8,9,18,15,422.5,42.5,2.95,20.0,114.0,234.85,179.65
2016,8,9,18,30,330.0,33.0,2.8,19.0,69.0,171.34,122.08
2016,8,9,18,45,165.0,16.5,2.65,18.5,34.5,79.87,8.41
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
