Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,144.0,18.0,2.8,14.5,35.0,13.83,1.14
2016,8,10,6,0,288.0,36.0,3.0,15.0,70.0,27.9,17.97
2016,8,10,6,15,375.0,47.5,2.95,15.5,114.5,35.41,25.35
2016,8,10,6,30,462.0,59.0,2.9,16.0,159.0,42.41,31.89
2016,8,10,6,45,515.5,68.0,2.9,16.5,207.5,51.27,39.86
2016,8,10,7,0,569.0,77.0,2.9,17.0,256.0,89.2,50.87
2016,8,10,7,15,310.5,118.5,2.85,17.5,218.5,131.71,91.29
2016,8,10,7,30,52.0,160.0,2.8,18.0,181.0,150.54,117.11
2016,8,10,7,45,106.5,187.0,2.8,19.0,238.0,184.69,142.06
2016,8,10,8,0,161.0,214.0,2.8,20.0,295.0,229.08,175.43
2016,8,10,8,15,461.5,162.0,2.75,20.5,427.0,280.94,210.08
2016,8,10,8,30,762.0,110.0,2.7,21.0,559.0,371.15,277.97
2016,8,10,8,45,780.5,113.0,2.65,21.5,605.0,419.7,318.24
2016,8,10,9,0,799.0,116.0,2.6,22.0,651.0,469.23,358.28
2016,8,10,9,15,813.0,119.0,2.6,22.5,692.0,517.23,396.13
2016,8,10,9,30,827.0,122.0,2.6,23.0,733.0,565.35,432.94
2016,8,10,9,45,848.5,118.5,2.6,23.5,772.0,614.37,469.44
2016,8,10,10,0,870.0,115.0,2.6,24.0,811.0,660.77,503.17
2016,8,10,10,15,878.0,116.5,2.6,24.5,840.5,702.51,532.59
2016,8,10,10,30,886.0,118.0,2.6,25.0,870.0,742.93,559.36
2016,8,10,10,45,892.0,119.0,2.65,25.5,893.0,779.89,583.05
2016,8,10,11,0,898.0,120.0,2.7,26.0,916.0,815.02,605.29
2016,8,10,11,15,902.0,120.5,2.75,26.5,931.5,846.08,624.61
2016,8,10,11,30,906.0,121.0,2.8,27.0,947.0,874.89,642.33
2016,8,10,11,45,909.0,120.5,2.9,27.5,955.0,899.5,657.55
2016,8,10,12,0,912.0,120.0,3.0,28.0,963.0,921.55,671.11
2016,8,10,12,15,912.0,120.0,3.05,28.0,963.0,938.74,682.5
2016,8,10,12,30,912.0,120.0,3.1,28.0,963.0,953.07,692.16
2016,8,10,12,45,909.5,120.5,3.2,28.0,954.5,962.69,699.22
2016,8,10,13,0,907.0,121.0,3.3,28.0,946.0,969.31,704.48
2016,8,10,13,15,903.5,120.5,3.4,28.0,930.0,970.95,706.63
2016,8,10,13,30,900.0,120.0,3.5,28.0,914.0,969.56,706.93
2016,8,10,13,45,895.5,118.0,3.6,28.0,891.5,962.66,703.73
2016,8,10,14,0,891.0,116.0,3.7,28.0,869.0,952.75,698.68
2016,8,10,14,15,883.5,114.5,3.75,27.5,838.5,937.68,691.35
2016,8,10,14,30,876.0,113.0,3.8,27.0,808.0,919.82,682.21
2016,8,10,14,45,867.5,110.5,3.85,27.0,772.0,897.34,668.61
2016,8,10,15,0,859.0,108.0,3.9,27.0,736.0,872.35,653.31
2016,8,10,15,15,845.5,105.5,3.9,26.5,694.5,840.74,634.43
2016,8,10,15,30,832.0,103.0,3.9,26.0,653.0,812.13,617.5
2016,8,10,15,45,816.5,99.0,3.9,25.5,607.0,773.46,593.25
2016,8,10,16,0,801.0,95.0,3.9,25.0,561.0,733.33,567.63
2016,8,10,16,15,778.5,91.5,3.8,24.5,511.5,687.38,536.99
2016,8,10,16,30,756.0,88.0,3.7,24.0,462.0,640.92,505.43
2016,8,10,16,45,728.0,83.0,3.65,23.5,410.5,588.88,467.95
2016,8,10,17,0,700.0,78.0,3.6,23.0,359.0,539.71,431.1
2016,8,10,17,15,658.0,72.5,3.45,22.0,307.0,480.4,385.73
2016,8,10,17,30,616.0,67.0,3.3,21.0,255.0,423.43,340.5
2016,8,10,17,45,557.5,59.5,3.15,20.5,204.5,358.63,286.76
2016,8,10,18,0,499.0,52.0,3.0,20.0,154.0,298.36,234.99
2016,8,10,18,15,405.0,42.0,2.9,19.0,109.5,226.04,173.04
2016,8,10,18,30,311.0,32.0,2.8,18.0,65.0,162.62,114.93
2016,8,10,18,45,155.5,16.0,2.7,17.5,32.5,75.22,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,120.5,18.5,1.8,14.5,32.0,14.27,0.32
2016,8,11,6,0,241.0,37.0,2.1,15.0,64.0,28.39,18.3
2016,8,11,6,15,325.5,50.0,2.1,15.5,107.5,37.44,27.1
2016,8,11,6,30,410.0,63.0,2.1,16.0,151.0,46.28,35.28
2016,8,11,6,45,464.5,74.0,2.1,16.5,199.5,54.9,43.06
2016,8,11,7,0,519.0,85.0,2.1,17.0,248.0,91.9,55.2
2016,8,11,7,15,259.5,95.0,2.1,17.5,176.5,101.2,68.22
2016,8,11,7,30,0.0,105.0,2.1,18.0,105.0,99.72,77.63
2016,8,11,7,45,0.0,118.0,2.1,19.0,118.0,112.1,87.21
2016,8,11,8,0,0.0,131.0,2.1,20.0,131.0,124.5,96.59
2016,8,11,8,15,28.5,187.0,2.1,20.5,203.5,180.15,139.88
2016,8,11,8,30,57.0,243.0,2.1,21.0,276.0,241.16,186.64
2016,8,11,8,45,146.0,270.0,2.15,22.0,365.0,301.35,231.3
2016,8,11,9,0,235.0,297.0,2.2,23.0,454.0,374.62,285.62
2016,8,11,9,15,508.0,221.0,2.2,23.5,587.5,451.46,344.02
2016,8,11,9,30,781.0,145.0,2.2,24.0,721.0,559.53,425.44
2016,8,11,9,45,817.5,135.0,2.25,24.5,763.5,607.03,460.49
2016,8,11,10,0,854.0,125.0,2.3,25.0,806.0,658.07,497.59
2016,8,11,10,15,862.5,126.5,2.35,25.5,836.0,699.61,526.81
2016,8,11,10,30,871.0,128.0,2.4,26.0,866.0,739.89,554.02
2016,8,11,10,45,876.5,129.5,2.45,26.5,888.5,776.49,577.32
2016,8,11,11,0,882.0,131.0,2.5,27.0,911.0,811.28,599.19
2016,8,11,11,15,886.0,131.5,2.5,27.0,926.5,841.95,619.0
2016,8,11,11,30,890.0,132.0,2.5,27.0,942.0,870.42,637.29
2016,8,11,11,45,893.0,132.0,2.55,27.5,950.0,895.22,652.25
2016,8,11,12,0,896.0,132.0,2.6,28.0,958.0,917.52,665.56
2016,8,11,12,15,896.0,132.0,2.6,28.0,958.0,934.52,676.38
2016,8,11,12,30,896.0,132.0,2.6,28.0,958.0,948.73,685.5
2016,8,11,12,45,890.5,134.0,2.65,28.5,948.5,956.98,689.94
2016,8,11,13,0,885.0,136.0,2.7,29.0,939.0,962.26,692.62
2016,8,11,13,15,881.0,135.0,2.75,29.0,923.0,962.97,693.87
2016,8,11,13,30,877.0,134.0,2.8,29.0,907.0,960.69,693.35
2016,8,11,13,45,874.5,131.0,2.9,29.0,885.0,954.79,691.02
2016,8,11,14,0,872.0,128.0,3.0,29.0,863.0,945.92,686.86
2016,8,11,14,15,864.0,126.5,3.05,28.5,832.5,930.64,679.58
2016,8,11,14,30,856.0,125.0,3.1,28.0,802.0,912.66,670.57
2016,8,11,14,45,848.0,121.5,3.2,28.0,766.5,895.13,660.87
2016,8,11,15,0,840.0,118.0,3.3,28.0,731.0,869.92,645.98
2016,8,11,15,15,826.0,115.0,3.35,27.5,689.0,837.79,627.28
2016,8,11,15,30,812.0,112.0,3.4,27.0,647.0,803.72,607.04
2016,8,11,15,45,796.0,108.0,3.45,27.0,601.0,765.23,582.24
2016,8,11,16,0,780.0,104.0,3.5,27.0,555.0,725.35,556.15
2016,8,11,16,15,756.0,100.0,3.5,26.0,505.0,678.42,526.49
2016,8,11,16,30,732.0,96.0,3.5,25.0,455.0,633.72,497.39
2016,8,11,16,45,702.0,90.5,3.55,24.5,403.5,580.83,459.36
2016,8,11,17,0,672.0,85.0,3.6,24.0,352.0,528.66,420.64
2016,8,11,17,15,628.5,78.5,3.5,23.0,300.0,468.53,374.82
2016,8,11,17,30,585.0,72.0,3.4,22.0,248.0,410.88,329.21
2016,8,11,17,45,522.5,63.5,3.3,21.0,198.0,344.44,274.89
2016,8,11,18,0,460.0,55.0,3.2,20.0,148.0,282.91,222.68
2016,8,11,18,15,366.5,43.5,3.0,19.0,104.0,211.17,161.22
2016,8,11,18,30,273.0,32.0,2.8,18.0,60.0,148.42,103.33
2016,8,11,18,45,136.5,16.0,2.65,17.5,30.0,68.39,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.5,2.05,14.5,33.5,13.23,0.0
2016,8,12,6,0,291.0,35.0,2.3,15.0,67.0,27.29,17.27
2016,8,12,6,15,380.5,46.0,2.25,15.5,111.5,34.36,24.38
2016,8,12,6,30,470.0,57.0,2.2,16.0,156.0,40.97,30.59
2016,8,12,6,45,532.5,65.0,2.2,16.5,206.5,45.88,35.09
2016,8,12,7,0,595.0,73.0,2.2,17.0,257.0,84.13,46.83
2016,8,12,7,15,297.5,99.5,2.15,17.5,191.5,108.04,72.37
2016,8,12,7,30,0.0,126.0,2.1,18.0,126.0,118.02,92.69
2016,8,12,7,45,4.5,146.0,2.1,19.0,148.5,137.67,107.83
2016,8,12,8,0,9.0,166.0,2.1,20.0,171.0,157.87,123.14
2016,8,12,8,15,43.0,208.0,2.1,20.5,233.0,202.14,156.88
2016,8,12,8,30,77.0,250.0,2.1,21.0,295.0,253.94,196.22
2016,8,12,8,45,156.5,273.0,2.1,22.0,374.0,307.73,235.97
2016,8,12,9,0,236.0,296.0,2.1,23.0,453.0,373.66,284.68
2016,8,12,9,15,544.5,203.5,2.15,23.5,595.5,453.29,345.47
2016,8,12,9,30,853.0,111.0,2.2,24.0,738.0,569.25,433.11
2016,8,12,9,45,861.5,113.5,2.25,25.0,773.5,614.28,465.21
2016,8,12,10,0,870.0,116.0,2.3,26.0,809.0,658.41,496.08
2016,8,12,10,15,877.5,117.5,2.35,26.5,838.0,699.86,525.22
2016,8,12,10,30,885.0,119.0,2.4,27.0,867.0,739.94,551.93
2016,8,12,10,45,890.5,120.0,2.5,27.5,889.5,776.52,575.43
2016,8,12,11,0,896.0,121.0,2.6,28.0,912.0,811.23,597.5
2016,8,12,11,15,899.0,122.0,2.7,28.0,927.0,841.92,617.97
2016,8,12,11,30,902.0,123.0,2.8,28.0,942.0,870.3,636.91
2016,8,12,11,45,904.0,123.0,2.9,28.5,949.5,894.45,651.79
2016,8,12,12,0,906.0,123.0,3.0,29.0,957.0,916.02,664.99
2016,8,12,12,15,906.0,123.0,3.1,29.0,956.5,933.1,676.65
2016,8,12,12,30,906.0,123.0,3.2,29.0,956.0,947.35,686.58
2016,8,12,12,45,912.5,117.5,3.35,29.0,950.0,959.18,695.4
2016,8,12,13,0,919.0,112.0,3.5,29.0,944.0,968.03,702.39
2016,8,12,13,15,915.5,111.5,3.55,29.0,928.5,969.59,704.1
2016,8,12,13,30,912.0,111.0,3.6,29.0,913.0,968.06,703.97
2016,8,12,13,45,907.5,110.0,3.7,29.0,889.5,962.01,701.33
2016,8,12,14,0,903.0,109.0,3.8,29.0,866.0,952.94,696.82
2016,8,12,14,15,896.0,107.5,3.8,28.5,836.5,938.08,689.36
2016,8,12,14,30,889.0,106.0,3.8,28.0,807.0,920.39,680.09
2016,8,12,14,45,879.5,104.0,3.8,28.0,770.5,897.22,665.83
2016,8,12,15,0,870.0,102.0,3.8,28.0,734.0,871.55,649.91
2016,8,12,15,15,857.5,99.5,3.7,27.5,692.5,840.44,631.01
2016,8,12,15,30,845.0,97.0,3.6,27.0,651.0,807.29,610.59
2016,8,12,15,45,828.5,94.0,3.55,27.0,605.0,773.36,588.5
2016,8,12,16,0,812.0,91.0,3.5,27.0,559.0,733.17,561.8
2016,8,12,16,15,790.0,87.5,3.35,26.5,509.0,687.22,531.33
2016,8,12,16,30,768.0,84.0,3.2,26.0,459.0,640.7,499.94
2016,8,12,16,45,738.0,80.0,3.1,25.5,407.0,588.06,462.27
2016,8,12,17,0,708.0,76.0,3.0,25.0,355.0,536.02,423.56
2016,8,12,17,15,665.5,70.5,2.75,24.0,302.5,478.58,379.75
2016,8,12,17,30,623.0,65.0,2.5,23.0,250.0,421.17,334.4
2016,8,12,17,45,560.5,57.5,2.3,22.5,199.5,354.39,279.58
2016,8,12,18,0,498.0,50.0,2.1,22.0,149.0,292.55,227.01
2016,8,12,18,15,400.0,40.0,1.8,21.0,104.5,219.28,164.84
2016,8,12,18,30,302.0,30.0,1.5,20.0,60.0,155.45,105.17
2016,8,12,18,45,151.0,15.0,1.25,19.5,30.0,70.37,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.5,17.0,2.2,15.5,32.5,12.88,0.0
2016,8,13,6,0,287.0,34.0,2.4,16.0,65.0,26.49,16.39
2016,8,13,6,15,378.0,44.5,2.3,16.5,109.0,33.12,23.17
2016,8,13,6,30,469.0,55.0,2.2,17.0,153.0,39.34,29.01
2016,8,13,6,45,531.0,62.5,2.15,17.5,203.0,42.54,32.0
2016,8,13,7,0,593.0,70.0,2.1,18.0,253.0,79.89,43.73
2016,8,13,7,15,470.0,105.5,2.1,19.0,267.5,129.65,82.63
2016,8,13,7,30,347.0,141.0,2.1,20.0,282.0,170.86,120.02
2016,8,13,7,45,340.0,164.5,2.15,21.0,318.0,208.62,150.96
2016,8,13,8,0,333.0,188.0,2.2,22.0,354.0,245.84,181.58
2016,8,13,8,15,560.5,142.0,2.15,22.5,455.0,289.97,212.35
2016,8,13,8,30,788.0,96.0,2.1,23.0,556.0,362.84,267.75
2016,8,13,8,45,807.5,98.0,2.1,24.0,602.5,412.17,307.93
2016,8,13,9,0,827.0,100.0,2.1,25.0,649.0,462.52,347.68
2016,8,13,9,15,840.0,102.5,2.1,25.5,690.0,514.2,387.73
2016,8,13,9,30,853.0,105.0,2.1,26.0,731.0,562.17,423.92
2016,8,13,9,45,870.5,103.0,2.15,27.0,768.5,608.39,457.24
2016,8,13,10,0,888.0,101.0,2.2,28.0,806.0,654.39,489.37
2016,8,13,10,15,895.5,102.5,2.25,28.5,835.5,696.47,518.73
2016,8,13,10,30,903.0,104.0,2.3,29.0,865.0,737.13,545.15
2016,8,13,10,45,908.5,104.5,2.4,29.5,887.5,773.77,568.49
2016,8,13,11,0,914.0,105.0,2.5,30.0,910.0,808.48,590.36
2016,8,13,11,15,917.5,105.5,2.55,30.0,925.5,839.51,610.54
2016,8,13,11,30,921.0,106.0,2.6,30.0,941.0,868.2,629.16
2016,8,13,11,45,922.5,106.5,2.7,30.5,948.5,892.72,644.13
2016,8,13,12,0,924.0,107.0,2.8,31.0,956.0,914.56,657.39
2016,8,13,12,15,924.0,107.0,2.9,31.0,955.5,931.8,669.05
2016,8,13,12,30,924.0,107.0,3.0,31.0,955.0,946.14,678.96
2016,8,13,12,45,909.5,115.0,3.1,31.5,943.5,952.23,682.31
2016,8,13,13,0,895.0,123.0,3.2,32.0,932.0,955.19,683.79
2016,8,13,13,15,891.5,122.0,3.3,31.5,916.0,956.22,686.94
2016,8,13,13,30,888.0,121.0,3.4,31.0,900.0,954.22,688.24
2016,8,13,13,45,884.0,119.5,3.5,31.0,877.0,948.25,685.69
2016,8,13,14,0,880.0,118.0,3.6,31.0,854.0,939.3,681.31
2016,8,13,14,15,872.0,116.0,3.6,30.5,824.0,923.27,673.12
2016,8,13,14,30,864.0,114.0,3.6,30.0,794.0,904.49,663.19
2016,8,13,14,45,855.0,111.5,3.65,30.0,758.0,881.66,649.53
2016,8,13,15,0,846.0,109.0,3.7,30.0,722.0,856.37,634.2
2016,8,13,15,15,832.0,106.5,3.65,29.5,680.0,829.52,618.54
2016,8,13,15,30,818.0,104.0,3.6,29.0,638.0,795.78,598.01
2016,8,13,15,45,802.0,100.5,3.6,29.0,592.0,757.61,573.27
2016,8,13,16,0,786.0,97.0,3.6,29.0,546.0,718.05,547.28
2016,8,13,16,15,762.5,93.0,3.5,28.5,496.5,671.29,516.48
2016,8,13,16,30,739.0,89.0,3.4,28.0,447.0,624.13,484.71
2016,8,13,16,45,709.5,84.0,3.3,27.5,396.0,574.19,448.69
2016,8,13,17,0,680.0,79.0,3.2,27.0,345.0,522.68,410.49
2016,8,13,17,15,636.5,73.0,3.0,26.0,293.0,462.97,365.27
2016,8,13,17,30,593.0,67.0,2.8,25.0,241.0,405.77,320.31
2016,8,13,17,45,530.5,59.0,2.65,24.5,191.5,339.9,266.44
2016,8,13,18,0,468.0,51.0,2.5,24.0,142.0,278.99,214.9
2016,8,13,18,15,368.5,40.5,2.3,23.0,98.5,206.28,153.6
2016,8,13,18,30,269.0,30.0,2.1,22.0,55.0,143.19,94.04
2016,8,13,18,45,134.5,15.0,1.95,21.5,27.5,64.38,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,131.5,17.0,2.1,15.5,31.0,13.17,0.0
2016,8,14,6,0,263.0,34.0,2.2,16.0,62.0,26.67,16.41
2016,8,14,6,15,354.0,46.0,2.2,16.5,105.5,34.72,24.52
2016,8,14,6,30,445.0,58.0,2.2,17.0,149.0,42.24,31.54
2016,8,14,6,45,504.0,67.0,2.2,17.5,198.5,46.57,35.54
2016,8,14,7,0,563.0,76.0,2.2,18.0,248.0,81.96,46.92
2016,8,14,7,15,282.0,103.0,2.2,19.0,189.0,107.62,72.41
2016,8,14,7,30,1.0,130.0,2.2,20.0,130.0,121.45,94.75
2016,8,14,7,45,19.0,160.5,2.25,21.0,169.5,152.89,118.73
2016,8,14,8,0,37.0,191.0,2.3,22.0,209.0,181.56,140.17
2016,8,14,8,15,88.0,224.0,2.3,22.5,273.5,228.63,175.4
2016,8,14,8,30,139.0,257.0,2.3,23.0,338.0,276.7,211.38
2016,8,14,8,45,162.0,278.5,2.3,23.5,380.5,313.66,239.13
2016,8,14,9,0,185.0,300.0,2.3,24.0,423.0,352.86,268.32
2016,8,14,9,15,503.0,211.5,2.3,24.5,573.0,437.41,332.6
2016,8,14,9,30,821.0,123.0,2.3,25.0,723.0,556.46,422.26
2016,8,14,9,45,821.5,130.5,2.35,26.0,756.0,600.47,453.49
2016,8,14,10,0,822.0,138.0,2.4,27.0,789.0,643.07,483.13
2016,8,14,10,15,830.5,140.0,2.45,27.5,818.5,684.36,512.14
2016,8,14,10,30,839.0,142.0,2.5,28.0,848.0,724.51,539.7
2016,8,14,10,45,846.5,142.5,2.55,28.5,870.5,761.17,563.3
2016,8,14,11,0,854.0,143.0,2.6,29.0,893.0,796.04,585.19
2016,8,14,11,15,858.0,144.0,2.65,29.0,908.5,826.45,605.14
2016,8,14,11,30,862.0,145.0,2.7,29.0,924.0,854.73,623.67
2016,8,14,11,45,866.0,144.0,2.8,29.5,932.0,878.86,638.53
2016,8,14,12,0,870.0,143.0,2.9,30.0,940.0,900.58,651.83
2016,8,14,12,15,870.0,143.0,2.95,30.0,939.5,917.19,662.8
2016,8,14,12,30,870.0,143.0,3.0,30.0,939.0,931.06,672.12
2016,8,14,12,45,871.0,140.5,3.05,30.5,931.5,940.6,677.39
2016,8,14,13,0,872.0,138.0,3.1,31.0,924.0,947.25,680.91
2016,8,14,13,15,868.0,137.5,3.15,31.0,908.0,948.34,682.34
2016,8,14,13,30,864.0,137.0,3.2,31.0,892.0,946.49,682.03
2016,8,14,13,45,854.0,137.5,3.3,31.0,867.5,937.2,677.35
2016,8,14,14,0,844.0,138.0,3.4,31.0,843.0,930.24,674.32
2016,8,14,14,15,835.5,136.0,3.45,30.5,812.5,914.37,666.52
2016,8,14,14,30,827.0,134.0,3.5,30.0,782.0,895.83,657.02
2016,8,14,14,45,814.0,132.5,3.55,30.0,745.0,871.3,642.21
2016,8,14,15,0,801.0,131.0,3.6,30.0,708.0,844.53,625.87
2016,8,14,15,15,786.0,127.5,3.6,29.5,666.5,811.84,606.39
2016,8,14,15,30,771.0,124.0,3.6,29.0,625.0,777.36,585.48
2016,8,14,15,45,752.0,120.0,3.65,28.5,579.0,740.43,562.77
2016,8,14,16,0,733.0,116.0,3.7,28.0,533.0,699.7,536.96
2016,8,14,16,15,707.5,111.0,3.65,27.0,483.5,652.28,506.4
2016,8,14,16,30,682.0,106.0,3.6,26.0,434.0,604.72,473.81
2016,8,14,16,45,650.0,99.5,3.6,25.5,383.0,551.36,435.06
2016,8,14,17,0,618.0,93.0,3.6,25.0,332.0,498.95,395.83
2016,8,14,17,15,571.5,85.5,3.45,24.0,281.0,438.41,349.4
2016,8,14,17,30,525.0,78.0,3.3,23.0,230.0,380.64,303.48
2016,8,14,17,45,462.5,67.5,3.2,22.0,181.5,315.04,249.77
2016,8,14,18,0,400.0,57.0,3.1,21.0,133.0,254.41,198.39
2016,8,14,18,15,304.0,43.5,2.95,20.5,91.0,182.46,136.84
2016,8,14,18,30,208.0,30.0,2.8,20.0,49.0,121.59,77.99
2016,8,14,18,45,104.0,15.0,2.65,19.5,24.5,44.65,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,15.5,2.75,13.5,33.5,11.71,0.0
2016,8,15,6,0,346.0,31.0,2.9,14.0,67.0,23.92,14.14
2016,8,15,6,15,443.5,40.5,2.85,14.5,113.5,29.78,20.39
2016,8,15,6,30,541.0,50.0,2.8,15.0,160.0,35.27,25.63
2016,8,15,6,45,603.0,56.0,2.75,15.5,212.0,37.47,27.76
2016,8,15,7,0,665.0,62.0,2.7,16.0,264.0,73.37,37.82
2016,8,15,7,15,332.5,75.5,2.65,16.5,176.5,89.83,56.33
2016,8,15,7,30,0.0,89.0,2.6,17.0,89.0,85.27,66.02
2016,8,15,7,45,0.0,113.0,2.55,18.0,113.0,107.48,83.87
2016,8,15,8,0,0.0,137.0,2.5,19.0,137.0,129.75,101.36
2016,8,15,8,15,5.5,165.0,2.45,19.5,168.5,157.33,122.85
2016,8,15,8,30,11.0,193.0,2.4,20.0,200.0,185.58,144.57
2016,8,15,8,45,14.0,211.5,2.4,20.5,220.5,204.99,159.12
2016,8,15,9,0,17.0,230.0,2.4,21.0,241.0,224.74,173.81
2016,8,15,9,15,54.5,281.5,2.45,21.5,320.5,286.96,221.17
2016,8,15,9,30,92.0,333.0,2.5,22.0,400.0,356.92,273.5
2016,8,15,9,45,508.5,215.5,2.55,23.0,614.0,491.97,378.37
2016,8,15,10,0,925.0,98.0,2.6,24.0,828.0,671.35,511.94
2016,8,15,10,15,931.5,99.0,2.65,24.5,858.0,713.75,541.23
2016,8,15,10,30,938.0,100.0,2.7,25.0,888.0,754.57,568.2
2016,8,15,10,45,942.0,101.5,2.8,25.5,910.5,792.24,592.62
2016,8,15,11,0,946.0,103.0,2.9,26.0,933.0,827.81,615.42
2016,8,15,11,15,949.0,103.5,2.95,26.0,948.0,859.37,636.31
2016,8,15,11,30,952.0,104.0,3.0,26.0,963.0,888.45,655.52
2016,8,15,11,45,952.5,105.0,3.15,26.5,970.0,913.31,671.27
2016,8,15,12,0,953.0,106.0,3.3,27.0,977.0,935.34,685.18
2016,8,15,12,15,952.5,106.0,3.4,27.0,976.0,952.61,697.03
2016,8,15,12,30,952.0,106.0,3.5,27.0,975.0,966.85,707.02
2016,8,15,12,45,941.0,111.0,3.6,27.5,964.0,973.44,710.69
2016,8,15,13,0,930.0,116.0,3.7,28.0,953.0,976.81,712.41
2016,8,15,13,15,926.5,115.5,3.75,28.0,936.0,978.37,714.18
2016,8,15,13,30,923.0,115.0,3.8,28.0,919.0,976.8,714.02
2016,8,15,13,45,917.5,113.5,3.85,28.0,895.0,969.21,710.04
2016,8,15,14,0,912.0,112.0,3.9,28.0,871.0,958.56,704.18
2016,8,15,14,15,904.5,110.5,3.9,27.5,840.0,943.09,696.32
2016,8,15,14,30,897.0,109.0,3.9,27.0,809.0,924.76,686.6
2016,8,15,14,45,887.5,106.5,3.9,27.0,772.0,900.86,671.8
2016,8,15,15,0,878.0,104.0,3.9,27.0,735.0,874.4,655.29
2016,8,15,15,15,864.5,102.0,3.85,26.5,692.5,842.76,636.2
2016,8,15,15,30,851.0,100.0,3.8,26.0,650.0,813.97,618.97
2016,8,15,15,45,835.5,96.0,3.75,25.5,603.0,774.65,594.11
2016,8,15,16,0,820.0,92.0,3.7,25.0,556.0,733.82,567.88
2016,8,15,16,15,796.5,88.5,3.6,24.5,505.0,686.5,536.29
2016,8,15,16,30,773.0,85.0,3.5,24.0,454.0,638.71,503.75
2016,8,15,16,45,744.0,80.0,3.45,23.5,402.0,585.46,464.89
2016,8,15,17,0,715.0,75.0,3.4,23.0,350.0,532.73,425.18
2016,8,15,17,15,670.5,69.5,3.25,22.0,296.5,474.17,379.96
2016,8,15,17,30,626.0,64.0,3.1,21.0,243.0,415.75,333.14
2016,8,15,17,45,562.5,56.5,3.0,20.0,192.5,348.82,277.81
2016,8,15,18,0,499.0,49.0,2.9,19.0,142.0,286.93,224.58
2016,8,15,18,15,392.5,38.5,2.8,18.5,97.0,210.74,158.49
2016,8,15,18,30,286.0,28.0,2.7,18.0,52.0,144.03,89.8
2016,8,15,18,45,143.0,14.0,2.65,17.5,26.0,54.4,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.0,2.0,13.5,30.0,12.28,0.0
2016,8,16,6,0,274.0,32.0,2.3,14.0,60.0,25.05,14.91
2016,8,16,6,15,369.5,43.5,2.25,14.5,104.5,32.71,22.92
2016,8,16,6,30,465.0,55.0,2.2,15.0,149.0,39.87,29.68
2016,8,16,6,45,526.5,63.5,2.2,15.5,199.0,43.89,33.45
2016,8,16,7,0,588.0,72.0,2.2,16.0,249.0,76.57,43.32
2016,8,16,7,15,297.0,103.0,2.15,16.5,192.5,107.41,72.55
2016,8,16,7,30,6.0,134.0,2.1,17.0,136.0,125.41,98.93
2016,8,16,7,45,5.5,146.5,2.1,18.0,148.5,137.98,108.52
2016,8,16,8,0,5.0,159.0,2.1,19.0,161.0,150.42,117.82
2016,8,16,8,15,8.5,177.0,2.1,19.5,181.5,168.82,131.86
2016,8,16,8,30,12.0,195.0,2.1,20.0,202.0,187.64,146.07
2016,8,16,8,45,23.0,226.5,2.15,21.0,241.5,221.91,171.86
2016,8,16,9,0,34.0,258.0,2.2,22.0,281.0,252.63,194.49
2016,8,16,9,15,34.5,274.5,2.2,22.5,299.0,270.79,207.59
2016,8,16,9,30,35.0,291.0,2.2,23.0,317.0,289.05,220.65
2016,8,16,9,45,442.0,211.0,2.25,24.0,558.5,448.18,343.96
2016,8,16,10,0,849.0,131.0,2.3,25.0,800.0,650.23,492.83
2016,8,16,10,15,857.0,133.0,2.35,25.5,829.5,692.22,521.38
2016,8,16,10,30,865.0,135.0,2.4,26.0,859.0,733.95,550.17
2016,8,16,10,45,871.5,136.0,2.45,26.5,881.5,770.7,573.74
2016,8,16,11,0,878.0,137.0,2.5,27.0,904.0,805.69,595.79
2016,8,16,11,15,881.5,137.5,2.55,27.0,919.5,835.89,615.68
2016,8,16,11,30,885.0,138.0,2.6,27.0,935.0,863.85,634.08
2016,8,16,11,45,887.0,138.5,2.65,27.5,942.0,888.17,648.78
2016,8,16,12,0,889.0,139.0,2.7,28.0,949.0,909.94,661.82
2016,8,16,12,15,889.0,138.5,2.75,28.0,948.5,926.32,672.69
2016,8,16,12,30,889.0,138.0,2.8,28.0,948.0,939.9,681.87
2016,8,16,12,45,881.0,141.5,2.85,28.5,937.5,947.25,685.76
2016,8,16,13,0,873.0,145.0,2.9,29.0,927.0,951.62,687.87
2016,8,16,13,15,868.5,144.0,2.95,29.0,910.5,951.77,688.75
2016,8,16,13,30,864.0,143.0,3.0,29.0,894.0,948.95,687.85
2016,8,16,13,45,859.5,140.5,3.05,29.0,870.5,946.61,687.41
2016,8,16,14,0,855.0,138.0,3.1,29.0,847.0,936.56,682.03
2016,8,16,14,15,846.5,136.0,3.1,28.5,816.5,920.52,673.86
2016,8,16,14,30,838.0,134.0,3.1,28.0,786.0,901.77,663.96
2016,8,16,14,45,828.5,130.5,3.15,28.0,749.5,877.93,649.69
2016,8,16,15,0,819.0,127.0,3.2,28.0,713.0,851.67,633.77
2016,8,16,15,15,803.5,124.0,3.15,27.5,670.5,818.66,613.82
2016,8,16,15,30,788.0,121.0,3.1,27.0,628.0,783.83,592.47
2016,8,16,15,45,771.0,116.5,3.1,27.0,582.0,744.59,566.89
2016,8,16,16,0,754.0,112.0,3.1,27.0,536.0,706.88,542.12
2016,8,16,16,15,728.0,107.0,3.05,26.5,485.5,658.42,510.05
2016,8,16,16,30,702.0,102.0,3.0,26.0,435.0,609.82,475.97
2016,8,16,16,45,670.5,95.5,3.0,25.5,383.5,556.11,437.23
2016,8,16,17,0,639.0,89.0,3.0,25.0,332.0,503.28,397.88
2016,8,16,17,15,591.5,81.5,2.9,24.0,280.0,441.5,350.7
2016,8,16,17,30,544.0,74.0,2.8,23.0,228.0,382.6,303.97
2016,8,16,17,45,477.5,64.0,2.75,22.0,179.0,315.16,248.83
2016,8,16,18,0,411.0,54.0,2.7,21.0,130.0,253.08,196.22
2016,8,16,18,15,309.0,41.0,2.6,20.0,87.5,180.33,134.11
2016,8,16,18,30,207.0,28.0,2.5,19.0,45.0,115.75,67.65
2016,8,16,18,45,103.5,14.0,2.45,18.5,22.5,42.81,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.0,2.2,15.0,27.0,12.46,0.0
2016,8,17,6,0,217.0,32.0,2.5,16.0,54.0,24.69,14.27
2016,8,17,6,15,309.0,45.5,2.45,16.5,96.0,34.3,24.04
2016,8,17,6,30,401.0,59.0,2.4,17.0,138.0,43.76,32.8
2016,8,17,6,45,464.5,68.5,2.35,17.5,187.0,48.45,37.16
2016,8,17,7,0,528.0,78.0,2.3,18.0,236.0,77.73,46.16
2016,8,17,7,15,299.5,117.5,2.3,18.5,210.5,123.57,85.33
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,148.94,114.54
2016,8,17,7,45,60.5,175.5,2.3,20.0,201.5,168.29,129.96
2016,8,17,8,0,50.0,194.0,2.3,21.0,218.0,186.58,144.29
2016,8,17,8,15,109.0,223.5,2.25,21.5,284.0,229.08,175.89
2016,8,17,8,30,168.0,253.0,2.2,22.0,350.0,282.21,215.88
2016,8,17,8,45,472.0,187.0,2.2,23.0,489.5,348.64,263.76
2016,8,17,9,0,776.0,121.0,2.2,24.0,629.0,451.78,341.05
2016,8,17,9,15,790.5,124.0,2.25,24.5,670.0,499.05,377.98
2016,8,17,9,30,805.0,127.0,2.3,25.0,711.0,546.5,414.29
2016,8,17,9,45,821.0,127.0,2.35,25.5,748.0,592.03,448.28
2016,8,17,10,0,837.0,127.0,2.4,26.0,785.0,637.38,481.27
2016,8,17,10,15,845.5,129.0,2.45,26.5,814.5,680.77,511.94
2016,8,17,10,30,854.0,131.0,2.5,27.0,844.0,720.92,539.73
2016,8,17,10,45,858.5,133.0,2.6,28.0,866.0,756.72,561.89
2016,8,17,11,0,863.0,135.0,2.7,29.0,888.0,790.66,582.41
2016,8,17,11,15,867.0,136.0,2.8,29.0,903.5,821.27,602.87
2016,8,17,11,30,871.0,137.0,2.9,29.0,919.0,849.71,621.89
2016,8,17,11,45,871.5,138.5,3.0,29.5,926.0,873.36,636.48
2016,8,17,12,0,872.0,140.0,3.1,30.0,933.0,894.45,649.41
2016,8,17,12,15,872.0,139.5,3.15,30.0,932.0,910.52,660.09
2016,8,17,12,30,872.0,139.0,3.2,30.0,931.0,923.84,669.09
2016,8,17,12,45,863.5,142.5,3.3,30.0,920.5,930.55,674.22
2016,8,17,13,0,855.0,146.0,3.4,30.0,910.0,934.32,677.59
2016,8,17,13,15,851.0,145.0,3.45,30.0,894.0,939.32,681.59
2016,8,17,13,30,847.0,144.0,3.5,30.0,878.0,937.2,681.03
2016,8,17,13,45,842.5,141.5,3.55,30.0,854.5,930.11,677.39
2016,8,17,14,0,838.0,139.0,3.6,30.0,831.0,920.13,671.96
2016,8,17,14,15,829.0,137.0,3.65,29.5,800.5,903.77,663.73
2016,8,17,14,30,820.0,135.0,3.7,29.0,770.0,884.76,653.77
2016,8,17,14,45,810.5,131.0,3.75,29.0,734.0,860.64,639.05
2016,8,17,15,0,801.0,127.0,3.8,29.0,698.0,834.15,622.7
2016,8,17,15,15,785.0,124.0,3.8,28.5,655.5,801.09,602.74
2016,8,17,15,30,769.0,121.0,3.8,28.0,613.0,766.3,581.36
2016,8,17,15,45,751.5,116.0,3.85,27.5,567.5,726.64,556.43
2016,8,17,16,0,734.0,111.0,3.9,27.0,522.0,688.57,532.21
2016,8,17,16,15,707.5,106.5,3.85,26.0,472.0,641.0,501.04
2016,8,17,16,30,681.0,102.0,3.8,25.0,422.0,593.39,467.95
2016,8,17,16,45,648.5,95.0,3.8,24.5,371.5,539.31,428.18
2016,8,17,17,0,616.0,88.0,3.8,24.0,321.0,486.24,387.94
2016,8,17,17,15,567.5,81.0,3.65,23.0,269.5,425.55,340.76
2016,8,17,17,30,519.0,74.0,3.5,22.0,218.0,367.86,294.26
2016,8,17,17,45,451.5,63.5,3.4,21.0,170.0,300.72,238.68
2016,8,17,18,0,384.0,53.0,3.3,20.0,122.0,239.11,185.98
2016,8,17,18,15,282.5,39.5,3.15,19.5,81.0,166.83,123.61
2016,8,17,18,30,181.0,26.0,3.0,19.0,40.0,102.97,55.34
2016,8,17,18,45,90.5,13.0,2.9,18.5,20.0,37.86,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.5,16.0,2.15,14.5,24.5,12.5,0.0
2016,8,18,6,0,171.0,32.0,2.4,15.0,49.0,24.75,14.17
2016,8,18,6,15,258.0,47.5,2.4,15.5,90.0,35.99,25.57
2016,8,18,6,30,345.0,63.0,2.4,16.0,131.0,46.67,35.47
2016,8,18,6,45,400.0,76.0,2.4,16.5,177.5,54.82,42.91
2016,8,18,7,0,455.0,89.0,2.4,17.0,224.0,83.1,53.26
2016,8,18,7,15,238.5,115.5,2.35,17.5,187.5,115.67,81.69
2016,8,18,7,30,22.0,142.0,2.3,18.0,151.0,134.14,105.04
2016,8,18,7,45,131.5,170.0,2.3,19.0,233.0,172.95,131.47
2016,8,18,8,0,241.0,198.0,2.3,20.0,315.0,227.11,170.88
2016,8,18,8,15,447.0,169.5,2.25,20.5,415.5,274.23,203.73
2016,8,18,8,30,653.0,141.0,2.2,21.0,516.0,343.97,256.52
2016,8,18,8,45,665.5,150.0,2.2,22.0,558.5,390.51,294.38
2016,8,18,9,0,678.0,159.0,2.2,23.0,601.0,437.65,331.6
2016,8,18,9,15,694.5,163.0,2.25,23.5,641.5,482.67,366.97
2016,8,18,9,30,711.0,167.0,2.3,24.0,682.0,528.26,401.82
2016,8,18,9,45,651.5,208.5,2.35,25.0,698.0,564.37,427.02
2016,8,18,10,0,592.0,250.0,2.4,26.0,714.0,595.14,447.22
2016,8,18,10,15,603.0,254.5,2.45,26.5,742.0,631.86,473.12
2016,8,18,10,30,614.0,259.0,2.5,27.0,770.0,668.66,498.51
2016,8,18,10,45,623.5,261.5,2.6,27.5,792.0,701.99,521.32
2016,8,18,11,0,633.0,264.0,2.7,28.0,814.0,734.51,543.26
2016,8,18,11,15,638.0,266.0,2.75,28.0,828.5,762.01,562.32
2016,8,18,11,30,643.0,268.0,2.8,28.0,843.0,788.11,580.3
2016,8,18,11,45,650.0,266.0,2.9,28.5,851.5,810.55,594.97
2016,8,18,12,0,657.0,264.0,3.0,29.0,860.0,831.34,608.45
2016,8,18,12,15,657.0,264.0,3.05,29.0,859.5,846.11,618.65
2016,8,18,12,30,657.0,264.0,3.1,29.0,859.0,858.75,627.49
2016,8,18,12,45,655.5,262.0,3.15,29.0,851.0,865.86,632.74
2016,8,18,13,0,654.0,260.0,3.2,29.0,843.0,870.64,636.55
2016,8,18,13,15,649.0,257.5,3.25,29.0,827.5,869.35,636.36
2016,8,18,13,30,644.0,255.0,3.3,29.0,812.0,865.67,634.67
2016,8,18,13,45,640.5,249.0,3.4,29.0,790.0,857.44,630.44
2016,8,18,14,0,637.0,243.0,3.5,29.0,768.0,846.83,624.64
2016,8,18,14,15,626.5,238.5,3.55,28.5,739.0,829.12,614.89
2016,8,18,14,30,616.0,234.0,3.6,28.0,710.0,809.31,603.67
2016,8,18,14,45,609.0,225.0,3.65,28.0,676.5,785.95,588.94
2016,8,18,15,0,602.0,216.0,3.7,28.0,643.0,760.61,572.73
2016,8,18,15,15,583.5,209.0,3.7,27.5,602.5,723.18,548.66
2016,8,18,15,30,565.0,202.0,3.7,27.0,562.0,687.58,525.47
2016,8,18,15,45,549.5,190.5,3.75,26.5,519.0,648.57,499.73
2016,8,18,16,0,534.0,179.0,3.8,26.0,476.0,608.77,472.86
2016,8,18,16,15,505.0,168.5,3.8,25.0,428.5,559.88,439.14
2016,8,18,16,30,476.0,158.0,3.8,24.0,381.0,511.62,404.95
2016,8,18,16,45,444.0,144.5,3.8,23.5,333.0,458.99,365.68
2016,8,18,17,0,412.0,131.0,3.8,23.0,285.0,407.81,326.42
2016,8,18,17,15,365.5,116.0,3.65,22.0,236.5,348.61,279.99
2016,8,18,17,30,319.0,101.0,3.5,21.0,188.0,292.72,234.8
2016,8,18,17,45,262.0,82.0,3.4,20.0,143.5,224.15,178.21
2016,8,18,18,0,205.0,63.0,3.3,19.0,99.0,167.5,130.1
2016,8,18,18,15,139.5,42.0,3.2,18.5,62.5,109.73,80.28
2016,8,18,18,30,74.0,21.0,3.1,18.0,26.0,53.95,23.75
2016,8,18,18,45,37.0,10.5,3.05,17.5,13.0,20.44,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,13.5,2.2,15.5,17.5,13.27,0.0
2016,8,19,6,0,87.0,27.0,2.5,16.0,35.0,22.6,12.14
2016,8,19,6,15,146.0,48.5,2.55,16.0,72.5,39.44,28.44
2016,8,19,6,30,205.0,70.0,2.6,16.0,110.0,55.61,43.26
2016,8,19,6,45,255.5,89.5,2.65,16.5,154.5,69.71,55.97
2016,8,19,7,0,306.0,109.0,2.7,17.0,199.0,96.93,68.84
2016,8,19,7,15,162.5,124.5,2.6,17.5,173.0,120.02,88.41
2016,8,19,7,30,19.0,140.0,2.5,18.0,147.0,131.9,103.37
2016,8,19,7,45,30.0,164.0,2.45,19.0,177.5,152.79,119.22
2016,8,19,8,0,41.0,188.0,2.4,20.0,208.0,179.06,139.22
2016,8,19,8,15,46.0,210.5,2.35,20.5,235.0,203.66,158.13
2016,8,19,8,30,51.0,233.0,2.3,21.0,262.0,228.92,177.31
2016,8,19,8,45,165.5,257.0,2.25,21.5,362.5,294.81,226.65
2016,8,19,9,0,280.0,281.0,2.2,22.0,463.0,371.97,284.56
2016,8,19,9,15,239.5,308.0,2.2,22.5,471.0,395.41,301.81
2016,8,19,9,30,199.0,335.0,2.2,23.0,479.0,410.84,312.59
2016,8,19,9,45,385.0,296.5,2.2,23.5,591.5,491.94,373.92
2016,8,19,10,0,571.0,258.0,2.2,24.0,704.0,588.17,445.1
2016,8,19,10,15,581.5,263.5,2.25,24.5,732.5,625.25,470.9
2016,8,19,10,30,592.0,269.0,2.3,25.0,761.0,661.42,495.98
2016,8,19,10,45,595.0,275.5,2.35,25.5,781.0,692.99,517.3
2016,8,19,11,0,598.0,282.0,2.4,26.0,801.0,723.43,537.52
2016,8,19,11,15,603.0,284.5,2.45,26.0,815.5,750.46,556.34
2016,8,19,11,30,608.0,287.0,2.5,26.0,830.0,776.2,574.16
2016,8,19,11,45,609.0,289.0,2.65,26.5,836.5,796.68,587.75
2016,8,19,12,0,610.0,291.0,2.8,27.0,843.0,815.44,600.12
2016,8,19,12,15,610.0,291.0,2.85,27.0,842.5,829.56,609.97
2016,8,19,12,30,610.0,291.0,2.9,27.0,842.0,841.7,618.54
2016,8,19,12,45,617.5,283.5,3.0,27.5,836.5,851.23,624.82
2016,8,19,13,0,625.0,276.0,3.1,28.0,831.0,858.63,629.72
2016,8,19,13,15,619.5,273.5,3.15,27.5,815.0,856.84,630.41
2016,8,19,13,30,614.0,271.0,3.2,27.0,799.0,852.74,629.67
2016,8,19,13,45,609.0,265.0,3.3,27.0,777.0,843.29,624.53
2016,8,19,14,0,604.0,259.0,3.4,27.0,755.0,831.56,617.89
2016,8,19,14,15,592.5,254.0,3.45,26.5,725.5,812.78,607.26
2016,8,19,14,30,581.0,249.0,3.5,26.0,696.0,790.07,593.93
2016,8,19,14,45,571.0,240.0,3.55,26.0,661.5,764.61,577.51
2016,8,19,15,0,561.0,231.0,3.6,26.0,627.0,737.46,559.79
2016,8,19,15,15,542.0,223.0,3.55,25.5,587.0,702.41,536.81
2016,8,19,15,30,523.0,215.0,3.5,25.0,547.0,666.46,512.89
2016,8,19,15,45,502.5,204.0,3.5,25.0,503.0,625.4,484.14
2016,8,19,16,0,482.0,193.0,3.5,25.0,459.0,583.98,454.7
2016,8,19,16,15,453.0,181.0,3.45,24.0,412.5,535.3,420.77
2016,8,19,16,30,424.0,169.0,3.4,23.0,366.0,487.35,386.49
2016,8,19,16,45,387.5,154.5,3.4,22.5,317.5,432.89,345.55
2016,8,19,17,0,351.0,140.0,3.4,22.0,269.0,372.82,299.25
2016,8,19,17,15,308.0,121.5,3.3,21.0,222.0,314.77,253.52
2016,8,19,17,30,265.0,103.0,3.2,20.0,175.0,259.83,208.89
2016,8,19,17,45,211.5,81.5,3.15,19.5,131.0,199.57,158.45
2016,8,19,18,0,158.0,60.0,3.1,19.0,87.0,143.61,110.83
2016,8,19,18,15,105.0,38.0,3.0,18.5,53.5,91.26,65.63
2016,8,19,18,30,52.0,16.0,2.9,18.0,20.0,39.06,12.55
2016,8,19,18,45,26.0,8.0,2.85,17.5,10.0,14.88,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
