Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,11.3,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,19.39,9.44
2016,8,20,6,15,117.0,46.0,2.0,15.5,65.0,37.52,26.8
2016,8,20,6,30,167.0,69.0,2.0,16.0,101.0,54.85,42.57
2016,8,20,6,45,213.0,91.0,2.0,16.5,145.0,70.76,56.87
2016,8,20,7,0,259.0,113.0,2.0,17.0,189.0,97.32,70.56
2016,8,20,7,15,139.0,126.0,2.0,17.5,167.5,118.57,88.16
2016,8,20,7,30,19.0,139.0,2.0,18.0,146.0,130.92,102.51
2016,8,20,7,45,27.5,162.0,2.0,18.5,174.0,150.51,117.63
2016,8,20,8,0,36.0,185.0,2.0,19.0,202.0,175.21,136.73
2016,8,20,8,15,68.5,216.0,2.0,19.5,253.0,214.49,166.61
2016,8,20,8,30,101.0,247.0,2.0,20.0,304.0,257.33,199.14
2016,8,20,8,45,78.5,260.0,2.05,21.0,306.5,267.14,206.21
2016,8,20,9,0,56.0,273.0,2.1,22.0,309.0,274.58,211.12
2016,8,20,9,15,67.5,297.5,2.15,22.5,344.0,306.24,234.6
2016,8,20,9,30,79.0,322.0,2.2,23.0,379.0,339.1,258.63
2016,8,20,9,45,200.0,334.0,2.3,23.5,488.0,421.59,320.69
2016,8,20,10,0,321.0,346.0,2.4,24.0,597.0,514.61,389.33
2016,8,20,10,15,484.0,290.0,2.45,24.5,683.5,584.28,441.59
2016,8,20,10,30,647.0,234.0,2.5,25.0,770.0,665.93,501.8
2016,8,20,10,45,657.5,235.0,2.65,25.5,792.5,699.58,525.1
2016,8,20,11,0,668.0,236.0,2.8,26.0,815.0,732.35,547.79
2016,8,20,11,15,673.0,238.0,2.9,26.0,829.0,760.68,567.91
2016,8,20,11,30,678.0,240.0,3.0,26.0,843.0,787.48,586.88
2016,8,20,11,45,685.5,237.0,3.15,26.5,851.5,809.91,602.04
2016,8,20,12,0,693.0,234.0,3.3,27.0,860.0,830.58,615.91
2016,8,20,12,15,693.0,234.0,3.4,26.5,859.5,845.68,627.99
2016,8,20,12,30,693.0,234.0,3.5,26.0,859.0,858.53,638.5
2016,8,20,12,45,678.5,240.0,3.6,26.0,847.0,861.97,641.33
2016,8,20,13,0,664.0,246.0,3.7,26.0,835.0,862.89,642.41
2016,8,20,13,15,659.0,244.0,3.7,26.0,819.5,861.99,642.2
2016,8,20,13,30,654.0,242.0,3.7,26.0,804.0,858.68,640.43
2016,8,20,13,45,656.0,233.5,3.75,26.0,783.5,852.72,637.49
2016,8,20,14,0,658.0,225.0,3.8,26.0,763.0,844.25,632.9
2016,8,20,14,15,647.0,221.0,3.8,25.5,733.5,826.29,622.49
2016,8,20,14,30,636.0,217.0,3.8,25.0,704.0,806.2,610.6
2016,8,20,14,45,630.5,208.0,3.85,25.0,671.0,783.67,596.22
2016,8,20,15,0,625.0,199.0,3.9,25.0,638.0,759.06,580.27
2016,8,20,15,15,607.0,192.5,3.85,24.5,597.5,724.77,557.76
2016,8,20,15,30,589.0,186.0,3.8,24.0,557.0,689.26,534.1
2016,8,20,15,45,573.5,175.5,3.8,23.5,514.0,647.28,505.73
2016,8,20,16,0,558.0,165.0,3.8,23.0,471.0,607.76,478.5
2016,8,20,16,15,529.0,155.5,3.7,22.0,423.5,559.2,444.28
2016,8,20,16,30,500.0,146.0,3.6,21.0,376.0,511.24,409.61
2016,8,20,16,45,469.5,133.0,3.55,20.5,328.5,459.26,370.24
2016,8,20,17,0,439.0,120.0,3.5,20.0,281.0,408.57,330.76
2016,8,20,17,15,391.0,106.5,3.4,19.5,233.0,349.3,283.09
2016,8,20,17,30,343.0,93.0,3.3,19.0,185.0,293.48,236.88
2016,8,20,17,45,286.0,75.5,3.2,18.5,140.5,232.63,185.45
2016,8,20,18,0,229.0,58.0,3.1,18.0,96.0,176.68,137.11
2016,8,20,18,15,155.0,38.5,2.95,17.5,60.0,117.23,85.03
2016,8,20,18,30,81.0,19.0,2.8,17.0,24.0,52.32,12.86
2016,8,20,18,45,40.5,9.5,2.7,16.5,12.0,20.13,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.35,14.5,18.5,13.76,0.0
2016,8,21,6,0,111.0,28.0,2.7,15.0,37.0,23.38,12.17
2016,8,21,6,15,182.5,47.5,2.7,15.5,76.0,38.68,27.73
2016,8,21,6,30,254.0,67.0,2.7,16.0,115.0,50.16,38.43
2016,8,21,6,45,314.0,82.5,2.75,16.5,160.5,60.21,47.6
2016,8,21,7,0,374.0,98.0,2.8,17.0,206.0,83.81,57.33
2016,8,21,7,15,187.0,107.0,2.75,17.5,161.0,102.65,73.26
2016,8,21,7,30,0.0,116.0,2.7,18.0,116.0,108.8,85.27
2016,8,21,7,45,6.0,140.5,2.7,18.5,143.5,132.47,103.98
2016,8,21,8,0,12.0,165.0,2.7,19.0,171.0,156.91,123.04
2016,8,21,8,15,20.0,189.5,2.65,19.5,200.5,182.69,142.88
2016,8,21,8,30,28.0,214.0,2.6,20.0,230.0,204.76,159.59
2016,8,21,8,45,62.5,251.0,2.6,20.5,290.5,253.07,196.43
2016,8,21,9,0,97.0,288.0,2.6,21.0,351.0,305.03,235.71
2016,8,21,9,15,102.5,309.0,2.6,21.5,379.5,332.83,256.2
2016,8,21,9,30,108.0,330.0,2.6,22.0,408.0,361.15,276.88
2016,8,21,9,45,211.5,338.5,2.65,22.5,500.0,431.64,330.0
2016,8,21,10,0,315.0,347.0,2.7,23.0,592.0,511.12,388.96
2016,8,21,10,15,493.0,285.0,2.75,23.5,685.0,584.61,444.78
2016,8,21,10,30,671.0,223.0,2.8,24.0,778.0,670.98,509.12
2016,8,21,10,45,681.0,224.5,2.9,24.5,800.5,705.49,532.92
2016,8,21,11,0,691.0,226.0,3.0,25.0,823.0,739.01,556.02
2016,8,21,11,15,696.0,227.5,3.1,25.0,837.5,767.45,576.36
2016,8,21,11,30,701.0,229.0,3.2,25.0,852.0,794.28,595.47
2016,8,21,11,45,705.5,228.5,3.3,25.5,859.5,817.03,610.54
2016,8,21,12,0,710.0,228.0,3.4,26.0,867.0,837.85,624.14
2016,8,21,12,15,710.0,228.0,3.5,26.0,866.5,853.17,634.91
2016,8,21,12,30,710.0,228.0,3.6,26.0,866.0,866.18,644.26
2016,8,21,12,45,725.0,216.5,3.75,26.0,862.5,878.78,653.7
2016,8,21,13,0,740.0,205.0,3.9,26.0,859.0,888.92,661.58
2016,8,21,13,15,735.0,203.5,3.95,25.5,842.5,888.48,663.21
2016,8,21,13,30,730.0,202.0,4.0,25.0,826.0,885.41,663.22
2016,8,21,13,45,724.5,198.0,4.1,25.0,803.0,876.67,658.43
2016,8,21,14,0,719.0,194.0,4.2,25.0,780.0,865.35,651.97
2016,8,21,14,15,708.0,191.0,4.2,24.5,749.5,847.67,641.99
2016,8,21,14,30,697.0,188.0,4.2,24.0,719.0,827.71,630.46
2016,8,21,14,45,685.5,182.5,4.25,23.5,683.5,802.52,615.42
2016,8,21,15,0,674.0,177.0,4.3,23.0,648.0,775.34,598.87
2016,8,21,15,15,655.5,171.5,4.2,22.5,606.5,740.58,576.07
2016,8,21,15,30,637.0,166.0,4.1,22.0,565.0,704.52,551.62
2016,8,21,15,45,504.5,185.5,4.1,21.5,486.0,603.6,476.7
2016,8,21,16,0,372.0,205.0,4.1,21.0,407.0,504.54,401.42
2016,8,21,16,15,454.0,170.0,4.05,20.5,393.0,520.98,417.54
2016,8,21,16,30,536.0,135.0,4.0,20.0,379.0,521.16,420.46
2016,8,21,16,45,500.0,124.0,3.95,19.5,330.0,466.6,378.46
2016,8,21,17,0,464.0,113.0,3.9,19.0,281.0,413.74,336.85
2016,8,21,17,15,414.5,100.5,3.75,18.5,232.5,353.83,288.2
2016,8,21,17,30,365.0,88.0,3.6,18.0,184.0,297.49,241.11
2016,8,21,17,45,301.0,72.0,3.5,17.5,139.0,234.34,187.37
2016,8,21,18,0,237.0,56.0,3.4,17.0,94.0,176.83,137.39
2016,8,21,18,15,158.5,37.0,3.3,16.5,58.5,116.28,83.77
2016,8,21,18,30,80.0,18.0,3.2,16.0,23.0,54.99,5.37
2016,8,21,18,45,40.0,9.0,3.1,15.5,11.5,19.36,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.5,2.75,14.5,8.5,8.36,0.0
2016,8,22,6,0,0.0,17.0,3.0,15.0,17.0,16.4,6.57
2016,8,22,6,15,0.0,35.5,3.0,15.0,35.5,33.93,23.63
2016,8,22,6,30,0.0,54.0,3.0,15.0,54.0,50.72,39.05
2016,8,22,6,45,1.5,75.0,3.0,15.5,75.5,69.34,55.82
2016,8,22,7,0,3.0,96.0,3.0,16.0,97.0,88.29,68.95
2016,8,22,7,15,10.0,116.5,2.9,16.5,120.0,108.05,84.95
2016,8,22,7,30,17.0,137.0,2.8,17.0,143.0,128.68,101.3
2016,8,22,7,45,17.0,153.5,2.75,17.5,160.5,145.49,114.59
2016,8,22,8,0,17.0,170.0,2.7,18.0,178.0,162.29,127.7
2016,8,22,8,15,22.0,191.0,2.65,18.5,202.5,184.44,144.79
2016,8,22,8,30,27.0,212.0,2.6,19.0,227.0,207.18,162.15
2016,8,22,8,45,28.5,230.0,2.6,20.0,247.5,221.87,172.73
2016,8,22,9,0,30.0,248.0,2.6,21.0,268.0,241.37,186.91
2016,8,22,9,15,41.0,276.0,2.65,21.5,304.5,274.4,211.7
2016,8,22,9,30,52.0,304.0,2.7,22.0,341.0,308.66,237.13
2016,8,22,9,45,178.5,326.0,2.75,22.5,463.0,401.36,307.63
2016,8,22,10,0,305.0,348.0,2.8,23.0,585.0,505.21,384.9
2016,8,22,10,15,497.0,278.0,2.9,23.0,681.0,579.81,442.85
2016,8,22,10,30,689.0,208.0,3.0,23.0,777.0,668.07,510.39
2016,8,22,10,45,695.5,211.0,3.1,23.5,798.0,701.95,533.9
2016,8,22,11,0,702.0,214.0,3.2,24.0,819.0,734.59,556.51
2016,8,22,11,15,706.5,215.5,3.3,24.0,833.0,762.85,576.88
2016,8,22,11,30,711.0,217.0,3.4,24.0,847.0,789.44,595.96
2016,8,22,11,45,713.5,217.5,3.55,24.5,854.0,811.59,610.89
2016,8,22,12,0,716.0,218.0,3.7,25.0,861.0,831.7,623.99
2016,8,22,12,15,716.0,217.5,3.8,25.0,859.5,846.51,634.49
2016,8,22,12,30,716.0,217.0,3.9,25.0,858.0,858.98,643.52
2016,8,22,12,45,680.5,236.0,4.0,25.0,840.5,856.72,642.49
2016,8,22,13,0,645.0,255.0,4.1,25.0,823.0,851.62,638.71
2016,8,22,13,15,639.5,252.5,4.1,25.0,807.0,849.7,637.84
2016,8,22,13,30,634.0,250.0,4.1,25.0,791.0,845.4,635.38
2016,8,22,13,45,633.0,243.0,4.2,25.0,770.0,838.28,631.68
2016,8,22,14,0,632.0,236.0,4.3,25.0,749.0,828.76,626.37
2016,8,22,14,15,621.0,231.5,4.3,24.5,719.5,810.53,615.59
2016,8,22,14,30,610.0,227.0,4.3,24.0,690.0,790.25,603.35
2016,8,22,14,45,601.5,218.5,4.35,23.5,656.0,766.05,588.59
2016,8,22,15,0,593.0,210.0,4.4,23.0,622.0,739.96,572.29
2016,8,22,15,15,574.5,203.0,4.35,22.5,582.0,702.63,547.24
2016,8,22,15,30,556.0,196.0,4.3,22.0,542.0,667.28,523.2
2016,8,22,15,45,538.0,185.0,4.3,21.5,499.0,627.14,495.46
2016,8,22,16,0,520.0,174.0,4.3,21.0,456.0,586.41,466.72
2016,8,22,16,15,490.5,164.0,4.2,20.5,409.0,538.39,431.43
2016,8,22,16,30,461.0,154.0,4.1,20.0,362.0,491.1,395.93
2016,8,22,16,45,428.5,140.0,4.0,19.5,314.5,438.46,355.44
2016,8,22,17,0,396.0,126.0,3.9,19.0,267.0,387.36,315.09
2016,8,22,17,15,349.0,110.5,3.75,18.5,220.0,328.54,267.29
2016,8,22,17,30,302.0,95.0,3.6,18.0,173.0,266.18,215.47
2016,8,22,17,45,247.0,75.5,3.45,17.5,129.5,206.52,164.66
2016,8,22,18,0,192.0,56.0,3.3,17.0,86.0,151.46,116.92
2016,8,22,18,15,124.0,35.5,3.15,16.5,52.0,94.87,66.71
2016,8,22,18,30,56.0,15.0,3.0,16.0,18.0,37.91,0.0
2016,8,22,18,45,28.0,7.5,2.85,16.0,9.0,14.63,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,65.0,13.5,2.2,15.5,19.0,13.27,0.0
2016,8,23,6,0,130.0,27.0,2.5,16.0,38.0,20.92,9.43
2016,8,23,6,15,212.5,44.5,2.5,16.5,77.0,33.96,23.44
2016,8,23,6,30,295.0,62.0,2.5,17.0,116.0,46.36,34.9
2016,8,23,6,45,359.5,75.5,2.55,17.5,162.5,54.96,42.79
2016,8,23,7,0,424.0,89.0,2.6,18.0,209.0,75.74,50.6
2016,8,23,7,15,238.0,118.0,2.55,18.5,188.0,113.78,80.47
2016,8,23,7,30,52.0,147.0,2.5,19.0,167.0,136.76,105.57
2016,8,23,7,45,66.5,171.5,2.45,19.5,201.0,164.44,126.96
2016,8,23,8,0,81.0,196.0,2.4,20.0,235.0,193.85,149.68
2016,8,23,8,15,103.0,221.0,2.35,20.5,275.5,227.46,175.41
2016,8,23,8,30,125.0,246.0,2.3,21.0,316.0,259.11,199.51
2016,8,23,8,45,410.0,196.0,2.3,21.5,454.0,326.09,248.24
2016,8,23,9,0,695.0,146.0,2.3,22.0,592.0,425.85,323.93
2016,8,23,9,15,711.5,150.0,2.3,22.5,632.5,471.58,359.96
2016,8,23,9,30,728.0,154.0,2.3,23.0,673.0,517.81,395.61
2016,8,23,9,45,717.5,169.5,2.35,23.5,702.0,559.45,426.78
2016,8,23,10,0,707.0,185.0,2.4,24.0,731.0,599.06,455.57
2016,8,23,10,15,717.0,188.0,2.45,24.5,759.5,638.35,483.8
2016,8,23,10,30,727.0,191.0,2.5,25.0,788.0,676.89,510.87
2016,8,23,10,45,736.0,192.0,2.6,25.5,810.5,711.89,535.25
2016,8,23,11,0,745.0,193.0,2.7,26.0,833.0,745.66,558.4
2016,8,23,11,15,749.5,194.5,2.75,26.0,847.5,774.99,578.98
2016,8,23,11,30,754.0,196.0,2.8,26.0,862.0,802.51,597.56
2016,8,23,11,45,758.5,195.0,2.9,26.5,869.5,825.65,612.24
2016,8,23,12,0,763.0,194.0,3.0,27.0,877.0,845.45,624.68
2016,8,23,12,15,763.0,194.0,3.1,27.0,876.0,860.92,635.51
2016,8,23,12,30,763.0,194.0,3.2,27.0,875.0,873.92,644.81
2016,8,23,12,45,769.0,188.5,3.3,27.5,868.5,884.32,651.2
2016,8,23,13,0,775.0,183.0,3.4,28.0,862.0,892.13,655.96
2016,8,23,13,15,770.0,181.5,3.45,28.0,846.0,891.31,656.09
2016,8,23,13,30,765.0,180.0,3.5,28.0,830.0,887.75,654.56
2016,8,23,13,45,760.0,176.5,3.6,28.0,806.5,879.45,650.26
2016,8,23,14,0,755.0,173.0,3.7,28.0,783.0,871.66,646.4
2016,8,23,14,15,745.0,170.0,3.75,27.5,753.0,854.33,637.15
2016,8,23,14,30,735.0,167.0,3.8,27.0,723.0,834.6,626.31
2016,8,23,14,45,724.0,162.0,3.9,27.0,687.0,809.59,610.77
2016,8,23,15,0,713.0,157.0,4.0,27.0,651.0,782.48,593.71
2016,8,23,15,15,695.5,152.5,4.0,26.5,609.5,748.68,572.56
2016,8,23,15,30,678.0,148.0,4.0,26.0,568.0,713.45,550.16
2016,8,23,15,45,658.5,141.0,4.0,25.5,523.0,672.76,522.99
2016,8,23,16,0,639.0,134.0,4.0,25.0,478.0,631.21,494.4
2016,8,23,16,15,609.5,127.5,3.95,24.0,429.5,582.62,460.54
2016,8,23,16,30,580.0,121.0,3.9,23.0,381.0,534.37,425.95
2016,8,23,16,45,544.5,111.5,3.85,22.5,331.5,479.77,384.62
2016,8,23,17,0,509.0,102.0,3.8,22.0,282.0,423.87,341.11
2016,8,23,17,15,457.5,91.0,3.65,21.0,232.5,362.92,292.58
2016,8,23,17,30,406.0,80.0,3.5,20.0,183.0,305.7,245.41
2016,8,23,17,45,338.5,65.5,3.4,19.5,138.0,241.23,190.71
2016,8,23,18,0,271.0,51.0,3.3,19.0,93.0,182.79,139.94
2016,8,23,18,15,180.0,33.5,3.2,18.0,57.0,118.7,82.48
2016,8,23,18,30,89.0,16.0,3.1,17.0,21.0,53.25,0.0
2016,8,23,18,45,44.5,8.0,3.05,16.5,10.5,19.24,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,13.0,2.0,14.5,21.0,12.78,0.0
2016,8,24,6,0,194.0,26.0,2.3,15.0,42.0,20.17,8.43
2016,8,24,6,15,292.0,40.0,2.3,15.0,83.5,30.39,20.49
2016,8,24,6,30,390.0,54.0,2.3,15.0,125.0,40.47,30.01
2016,8,24,6,45,460.0,64.0,2.35,15.5,174.5,45.79,35.03
2016,8,24,7,0,530.0,74.0,2.4,16.0,224.0,64.22,40.32
2016,8,24,7,15,265.0,87.0,2.35,16.5,162.0,85.39,56.57
2016,8,24,7,30,0.0,100.0,2.3,17.0,100.0,94.73,73.96
2016,8,24,7,45,0.0,121.5,2.3,18.0,121.5,114.64,89.85
2016,8,24,8,0,0.0,143.0,2.3,19.0,143.0,134.66,105.46
2016,8,24,8,15,12.0,175.0,2.3,19.5,181.5,167.41,130.88
2016,8,24,8,30,24.0,207.0,2.3,20.0,220.0,201.53,157.08
2016,8,24,8,45,65.0,246.5,2.3,20.5,287.0,249.5,193.49
2016,8,24,9,0,106.0,286.0,2.3,21.0,354.0,306.25,236.38
2016,8,24,9,15,156.5,307.0,2.3,21.5,414.5,352.0,270.56
2016,8,24,9,30,207.0,328.0,2.3,22.0,475.0,406.46,311.05
2016,8,24,9,45,533.0,222.5,2.35,22.5,627.0,502.39,385.55
2016,8,24,10,0,859.0,117.0,2.4,23.0,779.0,631.4,483.14
2016,8,24,10,15,867.0,119.0,2.45,23.5,808.5,673.25,512.8
2016,8,24,10,30,875.0,121.0,2.5,24.0,838.0,713.74,541.38
2016,8,24,10,45,880.0,122.0,2.6,24.5,860.0,749.61,565.32
2016,8,24,11,0,885.0,123.0,2.7,25.0,882.0,783.54,587.38
2016,8,24,11,15,888.5,124.0,2.75,25.0,896.5,814.22,607.96
2016,8,24,11,30,892.0,125.0,2.8,25.0,911.0,842.59,626.96
2016,8,24,11,45,892.0,126.0,2.9,25.5,917.0,865.63,641.45
2016,8,24,12,0,892.0,127.0,3.0,26.0,923.0,885.97,654.16
2016,8,24,12,15,892.0,127.0,3.05,26.0,922.0,902.56,665.39
2016,8,24,12,30,892.0,127.0,3.1,26.0,921.0,916.3,674.84
2016,8,24,12,45,869.0,138.5,3.2,26.5,905.5,918.01,675.43
2016,8,24,13,0,846.0,150.0,3.3,27.0,890.0,920.74,676.89
2016,8,24,13,15,841.5,149.0,3.35,27.0,873.5,920.86,677.73
2016,8,24,13,30,837.0,148.0,3.4,27.0,857.0,918.03,676.75
2016,8,24,13,45,830.0,146.5,3.5,27.0,832.5,909.5,672.4
2016,8,24,14,0,823.0,145.0,3.6,27.0,808.0,898.14,666.25
2016,8,24,14,15,813.0,143.0,3.6,26.5,776.5,880.83,656.91
2016,8,24,14,30,803.0,141.0,3.6,26.0,745.0,860.94,645.85
2016,8,24,14,45,790.5,138.0,3.65,26.0,708.0,835.38,629.89
2016,8,24,15,0,778.0,135.0,3.7,26.0,671.0,807.61,612.37
2016,8,24,15,15,761.0,131.5,3.7,25.5,628.0,776.53,593.38
2016,8,24,15,30,744.0,128.0,3.7,25.0,585.0,741.07,571.06
2016,8,24,15,45,722.5,123.0,3.7,24.5,538.5,699.14,543.76
2016,8,24,16,0,701.0,118.0,3.7,24.0,492.0,656.35,515.04
2016,8,24,16,15,672.0,112.5,3.65,23.0,442.0,607.2,480.92
2016,8,24,16,30,643.0,107.0,3.6,22.0,392.0,558.26,445.91
2016,8,24,16,45,605.5,99.5,3.55,21.5,341.0,502.33,403.55
2016,8,24,17,0,568.0,92.0,3.5,21.0,290.0,447.89,361.05
2016,8,24,17,15,514.5,82.5,3.4,20.0,239.5,384.53,310.57
2016,8,24,17,30,461.0,73.0,3.3,19.0,189.0,324.72,261.14
2016,8,24,17,45,386.0,61.0,3.2,18.5,142.0,255.56,202.27
2016,8,24,18,0,311.0,49.0,3.1,18.0,95.0,195.26,149.45
2016,8,24,18,15,205.5,32.5,3.05,17.5,58.0,125.94,85.94
2016,8,24,18,30,100.0,16.0,3.0,17.0,21.0,55.73,0.0
2016,8,24,18,45,50.0,8.0,2.95,16.5,10.5,20.47,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,12.5,2.35,14.5,20.0,12.29,0.0
2016,8,25,6,0,200.0,25.0,2.6,15.0,40.0,19.41,7.3
2016,8,25,6,15,300.5,38.0,2.6,15.5,81.5,29.07,19.25
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,37.83,27.54
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,41.94,31.48
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,57.91,35.47
2016,8,25,7,15,274.0,65.0,2.7,17.5,141.5,68.08,41.72
2016,8,25,7,30,0.0,62.0,2.7,18.0,62.0,59.92,44.75
2016,8,25,7,45,0.0,88.5,2.7,18.5,88.5,85.06,65.39
2016,8,25,8,0,0.0,115.0,2.7,19.0,115.0,109.63,85.17
2016,8,25,8,15,0.0,128.0,2.65,19.5,128.0,122.0,94.73
2016,8,25,8,30,0.0,141.0,2.6,20.0,141.0,134.4,104.2
2016,8,25,8,45,9.0,183.5,2.6,20.5,189.0,177.13,137.59
2016,8,25,9,0,18.0,226.0,2.6,21.0,237.0,220.73,171.07
2016,8,25,9,15,22.0,247.0,2.6,21.5,262.0,243.55,187.99
2016,8,25,9,30,26.0,268.0,2.6,22.0,287.0,266.82,205.13
2016,8,25,9,45,27.0,281.5,2.65,22.5,302.0,278.28,213.14
2016,8,25,10,0,28.0,295.0,2.7,23.0,317.0,293.84,224.22
2016,8,25,10,15,206.0,322.0,2.75,23.0,490.0,433.71,331.95
2016,8,25,10,30,384.0,349.0,2.8,23.0,663.0,587.51,446.16
2016,8,25,10,45,645.5,228.5,2.85,23.5,773.0,678.03,515.5
2016,8,25,11,0,907.0,108.0,2.9,24.0,883.0,783.93,591.71
2016,8,25,11,15,911.0,109.0,2.9,24.0,898.0,815.51,612.21
2016,8,25,11,30,915.0,110.0,2.9,24.0,913.0,844.73,631.59
2016,8,25,11,45,917.0,110.5,2.95,24.5,920.5,869.33,646.87
2016,8,25,12,0,919.0,111.0,3.0,25.0,928.0,891.23,660.33
2016,8,25,12,15,919.0,111.0,3.05,25.0,926.5,908.1,671.77
2016,8,25,12,30,919.0,111.0,3.1,25.0,925.0,922.02,681.37
2016,8,25,12,45,907.5,116.0,3.15,25.5,913.5,927.72,684.28
2016,8,25,13,0,896.0,121.0,3.2,26.0,902.0,930.26,685.27
2016,8,25,13,15,891.5,120.0,3.25,26.0,884.5,929.92,685.84
2016,8,25,13,30,887.0,119.0,3.3,26.0,867.0,926.51,684.51
2016,8,25,13,45,880.5,118.0,3.4,26.0,842.5,918.28,680.4
2016,8,25,14,0,874.0,117.0,3.5,26.0,818.0,907.08,674.41
2016,8,25,14,15,865.0,115.5,3.6,25.5,786.5,890.29,666.01
2016,8,25,14,30,856.0,114.0,3.7,25.0,755.0,870.79,655.77
2016,8,25,14,45,844.0,111.5,3.8,25.0,717.5,849.87,643.23
2016,8,25,15,0,832.0,109.0,3.9,25.0,680.0,821.86,625.72
2016,8,25,15,15,817.0,106.5,3.95,24.5,637.0,789.25,605.83
2016,8,25,15,30,802.0,104.0,4.0,24.0,594.0,754.79,584.38
2016,8,25,15,45,782.0,100.0,4.05,23.5,547.0,713.27,557.45
2016,8,25,16,0,762.0,96.0,4.1,23.0,500.0,670.65,529.23
2016,8,25,16,15,735.5,92.0,4.05,22.0,449.5,622.71,496.74
2016,8,25,16,30,709.0,88.0,4.0,21.0,399.0,577.29,464.07
2016,8,25,16,45,673.0,82.0,4.0,20.5,347.5,521.56,421.61
2016,8,25,17,0,637.0,76.0,4.0,20.0,296.0,467.16,378.78
2016,8,25,17,15,585.0,69.0,3.9,19.0,244.5,404.78,328.55
2016,8,25,17,30,533.0,62.0,3.8,18.0,193.0,345.81,279.15
2016,8,25,17,45,456.0,52.0,3.7,17.5,145.0,276.26,219.17
2016,8,25,18,0,379.0,42.0,3.6,17.0,97.0,213.32,163.26
2016,8,25,18,15,257.5,28.5,3.45,16.5,59.0,138.92,92.61
2016,8,25,18,30,136.0,15.0,3.3,16.0,21.0,54.72,0.0
2016,8,25,18,45,68.0,7.5,3.15,15.5,10.5,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,12.5,2.1,14.5,20.0,12.29,0.0
2016,8,26,6,0,215.0,25.0,2.4,15.0,40.0,19.85,6.86
2016,8,26,6,15,321.5,37.5,2.45,15.5,82.5,28.78,18.94
2016,8,26,6,30,428.0,50.0,2.5,16.0,125.0,37.1,26.88
2016,8,26,6,45,491.5,60.0,2.55,16.5,174.0,42.59,32.04
2016,8,26,7,0,555.0,70.0,2.6,17.0,223.0,58.24,36.66
2016,8,26,7,15,277.5,70.0,2.6,17.5,146.5,71.39,44.55
2016,8,26,7,30,0.0,70.0,2.6,18.0,70.0,67.67,51.23
2016,8,26,7,45,0.0,91.0,2.6,18.5,91.0,87.31,67.25
2016,8,26,8,0,0.0,112.0,2.6,19.0,112.0,106.88,82.93
2016,8,26,8,15,11.5,158.5,2.6,19.5,165.0,152.54,119.11
2016,8,26,8,30,23.0,205.0,2.6,20.0,218.0,199.19,155.43
2016,8,26,8,45,134.5,242.0,2.6,20.5,327.0,267.27,206.81
2016,8,26,9,0,246.0,279.0,2.6,21.0,436.0,350.95,270.25
2016,8,26,9,15,544.5,195.0,2.6,21.5,570.5,429.07,330.0
2016,8,26,9,30,843.0,111.0,2.6,22.0,705.0,535.86,411.97
2016,8,26,9,45,823.0,129.0,2.65,22.5,733.0,579.19,444.56
2016,8,26,10,0,803.0,147.0,2.7,23.0,761.0,619.45,474.17
2016,8,26,10,15,812.0,149.0,2.75,23.5,790.0,660.31,503.88
2016,8,26,10,30,821.0,151.0,2.8,24.0,819.0,700.07,532.12
2016,8,26,10,45,825.5,153.5,2.85,24.5,840.5,735.78,556.88
2016,8,26,11,0,830.0,156.0,2.9,25.0,862.0,769.72,579.23
2016,8,26,11,15,834.0,157.0,2.95,25.0,876.5,799.91,599.63
2016,8,26,11,30,838.0,158.0,3.0,25.0,891.0,827.99,618.56
2016,8,26,11,45,839.0,158.5,3.1,25.5,897.5,850.87,633.03
2016,8,26,12,0,840.0,159.0,3.2,26.0,904.0,871.24,645.84
2016,8,26,12,15,839.5,159.0,3.25,26.0,902.5,887.21,656.72
2016,8,26,12,30,839.0,159.0,3.3,26.0,901.0,900.45,665.89
2016,8,26,12,45,841.0,155.5,3.4,26.0,893.0,909.58,672.75
2016,8,26,13,0,843.0,152.0,3.5,26.0,885.0,915.82,677.82
2016,8,26,13,15,838.5,151.0,3.55,26.0,867.5,915.86,678.57
2016,8,26,13,30,834.0,150.0,3.6,26.0,850.0,912.95,677.51
2016,8,26,13,45,828.5,147.0,3.7,26.0,826.0,904.15,672.9
2016,8,26,14,0,823.0,144.0,3.8,26.0,802.0,892.47,666.45
2016,8,26,14,15,813.5,142.0,3.85,25.5,770.5,875.53,657.51
2016,8,26,14,30,804.0,140.0,3.9,25.0,739.0,855.98,646.81
2016,8,26,14,45,794.0,135.5,3.95,25.0,702.0,830.87,630.98
2016,8,26,15,0,784.0,131.0,4.0,25.0,665.0,803.42,613.48
2016,8,26,15,15,767.0,127.0,4.0,24.5,622.0,768.7,591.69
2016,8,26,15,30,750.0,123.0,4.0,24.0,579.0,735.25,570.59
2016,8,26,15,45,731.0,117.5,4.0,23.5,532.5,694.46,543.82
2016,8,26,16,0,712.0,112.0,4.0,23.0,486.0,652.65,515.6
2016,8,26,16,15,682.5,106.5,3.95,22.5,436.0,602.86,479.7
2016,8,26,16,30,653.0,101.0,3.9,22.0,386.0,553.32,443.06
2016,8,26,16,45,616.5,93.5,3.85,21.5,334.5,497.8,400.71
2016,8,26,17,0,580.0,86.0,3.8,21.0,283.0,443.71,358.14
2016,8,26,17,15,525.5,77.0,3.65,20.0,232.5,380.24,307.12
2016,8,26,17,30,471.0,68.0,3.5,19.0,182.0,320.43,257.25
2016,8,26,17,45,393.5,56.0,3.4,18.5,135.0,251.48,198.2
2016,8,26,18,0,316.0,44.0,3.3,18.0,88.0,188.79,143.11
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,118.6,75.38
2016,8,26,18,30,91.0,13.0,3.0,17.0,16.0,39.16,0.0
2016,8,26,18,45,45.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,11.8,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,18.68,5.28
2016,8,27,6,15,233.0,41.0,2.35,15.5,74.0,31.43,21.11
2016,8,27,6,30,326.0,58.0,2.4,16.0,114.0,43.56,32.49
2016,8,27,6,45,163.0,59.0,2.45,16.5,87.0,47.28,36.15
2016,8,27,7,0,0.0,60.0,2.5,17.0,60.0,57.72,43.14
2016,8,27,7,15,0.0,74.5,2.45,17.0,74.5,71.27,54.54
2016,8,27,7,30,0.0,89.0,2.4,17.0,89.0,84.89,65.82
2016,8,27,7,45,0.0,101.5,2.4,17.5,101.5,96.76,75.34
2016,8,27,8,0,0.0,114.0,2.4,18.0,114.0,108.66,84.71
2016,8,27,8,15,0.0,133.5,2.4,18.5,133.5,126.93,99.12
2016,8,27,8,30,0.0,153.0,2.4,19.0,153.0,145.26,113.37
2016,8,27,8,45,6.5,183.5,2.45,19.5,188.0,176.07,137.29
2016,8,27,9,0,13.0,214.0,2.5,20.0,223.0,207.63,161.48
2016,8,27,9,15,14.0,226.5,2.55,20.5,236.0,221.01,171.23
2016,8,27,9,30,15.0,239.0,2.6,21.0,249.0,234.48,181.02
2016,8,27,9,45,101.0,301.0,2.65,21.5,377.5,333.81,257.37
2016,8,27,10,0,187.0,363.0,2.7,22.0,506.0,447.15,342.03
2016,8,27,10,15,497.0,259.0,2.75,22.5,658.0,557.08,427.41
2016,8,27,10,30,807.0,155.0,2.8,23.0,810.0,692.5,529.32
2016,8,27,10,45,814.5,155.5,2.85,23.5,832.0,727.98,553.48
2016,8,27,11,0,822.0,156.0,2.9,24.0,854.0,761.89,576.19
2016,8,27,11,15,825.5,157.0,2.95,24.0,868.0,791.43,596.26
2016,8,27,11,30,829.0,158.0,3.0,24.0,882.0,818.86,614.87
2016,8,27,11,45,832.0,157.5,3.1,24.5,888.5,842.17,629.75
2016,8,27,12,0,835.0,157.0,3.2,25.0,895.0,863.05,643.0
2016,8,27,12,15,834.5,157.0,3.3,25.0,893.5,878.89,654.15
2016,8,27,12,30,834.0,157.0,3.4,25.0,892.0,892.0,663.59
2016,8,27,12,45,827.5,158.5,3.5,25.0,881.5,898.52,668.71
2016,8,27,13,0,821.0,160.0,3.6,25.0,871.0,902.15,672.04
2016,8,27,13,15,816.5,158.5,3.65,25.0,853.5,901.62,672.42
2016,8,27,13,30,812.0,157.0,3.7,25.0,836.0,898.2,670.98
2016,8,27,13,45,808.5,153.0,3.8,25.0,812.5,890.23,666.85
2016,8,27,14,0,805.0,149.0,3.9,25.0,789.0,879.4,660.88
2016,8,27,14,15,795.0,146.5,3.9,24.5,758.0,861.66,651.01
2016,8,27,14,30,785.0,144.0,3.9,24.0,727.0,841.38,639.42
2016,8,27,14,45,777.5,138.5,3.95,24.0,691.0,817.62,624.4
2016,8,27,15,0,770.0,133.0,4.0,24.0,655.0,791.47,607.66
2016,8,27,15,15,753.0,129.0,4.0,23.5,612.5,759.94,587.96
2016,8,27,15,30,736.0,125.0,4.0,23.0,570.0,724.1,564.92
2016,8,27,15,45,721.0,118.0,4.0,22.5,524.5,685.02,539.2
2016,8,27,16,0,706.0,111.0,4.0,22.0,479.0,644.69,511.73
2016,8,27,16,15,677.0,105.5,3.95,21.5,429.5,595.5,476.01
2016,8,27,16,30,648.0,100.0,3.9,21.0,380.0,546.53,439.55
2016,8,27,16,45,616.5,91.5,3.85,20.5,329.5,493.19,398.66
2016,8,27,17,0,585.0,83.0,3.8,20.0,279.0,440.91,357.25
2016,8,27,17,15,531.0,74.5,3.7,19.0,228.5,378.23,306.55
2016,8,27,17,30,477.0,66.0,3.6,18.0,178.0,319.18,256.95
2016,8,27,17,45,403.5,54.0,3.5,17.5,132.0,251.99,198.89
2016,8,27,18,0,330.0,42.0,3.4,17.0,86.0,191.21,144.73
2016,8,27,18,15,212.5,27.0,3.25,16.5,50.5,117.73,71.0
2016,8,27,18,30,95.0,12.0,3.1,16.0,15.0,38.95,0.0
2016,8,27,18,45,47.5,6.0,3.0,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.5,1.35,13.5,17.5,11.3,0.0
2016,8,28,6,0,188.0,23.0,1.5,14.0,35.0,18.19,4.04
2016,8,28,6,15,292.5,37.0,1.5,14.5,76.5,28.67,18.79
2016,8,28,6,30,397.0,51.0,1.5,15.0,118.0,38.44,28.14
2016,8,28,6,45,469.5,60.5,1.55,15.5,167.5,43.41,32.89
2016,8,28,7,0,542.0,70.0,1.6,16.0,217.0,55.04,36.43
2016,8,28,7,15,272.0,96.5,1.55,16.5,170.5,95.7,65.68
2016,8,28,7,30,2.0,123.0,1.5,17.0,124.0,114.39,90.1
2016,8,28,7,45,17.0,149.0,1.45,17.5,157.0,140.85,110.66
2016,8,28,8,0,32.0,175.0,1.4,18.0,190.0,164.54,128.71
2016,8,28,8,15,120.5,206.0,1.4,18.5,271.0,213.82,164.96
2016,8,28,8,30,209.0,237.0,1.4,19.0,352.0,276.72,212.26
2016,8,28,8,45,260.5,250.5,1.45,20.0,406.0,316.08,241.78
2016,8,28,9,0,312.0,264.0,1.5,21.0,460.0,364.6,278.22
2016,8,28,9,15,576.0,189.0,1.55,21.5,581.0,435.36,331.94
2016,8,28,9,30,840.0,114.0,1.6,22.0,702.0,533.2,406.11
2016,8,28,9,45,852.0,115.5,1.7,22.5,738.5,579.16,440.79
2016,8,28,10,0,864.0,117.0,1.8,23.0,775.0,626.68,475.97
2016,8,28,10,15,872.0,119.0,1.9,23.5,804.0,668.68,506.42
2016,8,28,10,30,880.0,121.0,2.0,24.0,833.0,709.28,535.26
2016,8,28,10,45,886.0,122.0,2.15,24.5,855.0,745.96,560.4
2016,8,28,11,0,892.0,123.0,2.3,25.0,877.0,780.73,583.29
2016,8,28,11,15,895.0,123.5,2.4,25.0,891.5,810.66,603.61
2016,8,28,11,30,898.0,124.0,2.5,25.0,906.0,838.21,622.34
2016,8,28,11,45,900.5,124.0,2.65,25.5,912.5,862.35,637.95
2016,8,28,12,0,903.0,124.0,2.8,26.0,919.0,883.85,651.8
2016,8,28,12,15,902.5,124.0,2.9,26.0,917.5,900.02,663.09
2016,8,28,12,30,902.0,124.0,3.0,26.0,916.0,913.26,672.58
2016,8,28,12,45,915.0,114.5,3.1,26.5,910.5,925.89,680.45
2016,8,28,13,0,928.0,105.0,3.2,27.0,905.0,935.44,686.37
2016,8,28,13,15,924.0,104.5,3.3,26.5,888.0,935.88,689.11
2016,8,28,13,30,920.0,104.0,3.4,26.0,871.0,933.14,689.92
2016,8,28,13,45,914.5,102.5,3.5,26.0,846.0,924.87,685.79
2016,8,28,14,0,909.0,101.0,3.6,26.0,821.0,913.51,679.71
2016,8,28,14,15,900.5,99.5,3.6,25.5,789.0,896.52,670.64
2016,8,28,14,30,892.0,98.0,3.6,25.0,757.0,876.69,659.69
2016,8,28,14,45,881.5,96.0,3.65,25.0,719.0,851.93,644.33
2016,8,28,15,0,871.0,94.0,3.7,25.0,681.0,824.69,627.24
2016,8,28,15,15,856.5,91.5,3.65,24.5,637.5,791.4,606.53
2016,8,28,15,30,842.0,89.0,3.6,24.0,594.0,760.71,587.5
2016,8,28,15,45,822.5,86.0,3.55,23.5,546.0,719.47,560.61
2016,8,28,16,0,803.0,83.0,3.5,23.0,498.0,677.05,532.45
2016,8,28,16,15,777.0,79.5,3.45,22.5,447.0,628.71,499.22
2016,8,28,16,30,751.0,76.0,3.4,22.0,396.0,580.18,463.52
2016,8,28,16,45,714.5,71.0,3.35,21.5,343.5,523.72,420.57
2016,8,28,17,0,678.0,66.0,3.3,21.0,291.0,470.98,378.95
2016,8,28,17,15,624.5,60.0,3.15,20.0,238.5,407.77,328.0
2016,8,28,17,30,571.0,54.0,3.0,19.0,186.0,348.13,277.91
2016,8,28,17,45,486.5,45.0,2.9,18.5,137.5,275.73,215.63
2016,8,28,18,0,402.0,36.0,2.8,18.0,89.0,210.78,157.64
2016,8,28,18,15,264.0,23.5,2.65,17.5,52.0,129.51,71.83
2016,8,28,18,30,126.0,11.0,2.5,17.0,15.0,46.31,0.0
2016,8,28,18,45,63.0,5.5,2.45,16.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.5,11.0,1.9,13.5,18.0,10.81,0.0
2016,8,29,6,0,207.0,22.0,2.2,14.0,36.0,17.36,2.43
2016,8,29,6,15,320.0,34.5,2.3,14.5,77.5,26.43,16.79
2016,8,29,6,30,433.0,47.0,2.4,15.0,119.0,34.86,24.96
2016,8,29,6,45,503.0,55.5,2.5,15.5,168.5,39.14,29.09
2016,8,29,7,0,573.0,64.0,2.6,16.0,218.0,48.66,37.65
2016,8,29,7,15,286.5,85.5,2.55,16.0,162.5,81.57,53.73
2016,8,29,7,30,0.0,107.0,2.5,16.0,107.0,100.51,79.13
2016,8,29,7,45,0.0,122.5,2.5,16.5,122.5,115.22,90.94
2016,8,29,8,0,0.0,138.0,2.5,17.0,138.0,129.98,102.57
2016,8,29,8,15,0.0,135.5,2.5,17.5,135.5,128.66,100.94
2016,8,29,8,30,0.0,133.0,2.5,18.0,133.0,126.98,99.06
2016,8,29,8,45,48.5,205.5,2.55,18.5,236.0,207.22,162.25
2016,8,29,9,0,97.0,278.0,2.6,19.0,339.0,293.98,229.21
2016,8,29,9,15,104.0,299.5,2.6,19.5,368.5,322.8,250.66
2016,8,29,9,30,111.0,321.0,2.6,20.0,398.0,352.29,272.52
2016,8,29,9,45,161.5,339.0,2.65,20.5,458.0,400.15,308.5
2016,8,29,10,0,212.0,357.0,2.7,21.0,518.0,455.78,349.85
2016,8,29,10,15,357.0,324.5,2.75,21.5,607.5,527.33,404.37
2016,8,29,10,30,502.0,292.0,2.8,22.0,697.0,609.69,466.01
2016,8,29,10,45,712.5,194.5,2.85,23.0,786.0,687.78,524.8
2016,8,29,11,0,923.0,97.0,2.9,24.0,875.0,776.96,587.15
2016,8,29,11,15,926.0,98.0,2.95,24.0,889.5,808.04,607.78
2016,8,29,11,30,929.0,99.0,3.0,24.0,904.0,836.64,627.11
2016,8,29,11,45,931.5,98.5,3.1,24.5,911.0,860.76,642.46
2016,8,29,12,0,934.0,98.0,3.2,25.0,918.0,882.11,655.95
2016,8,29,12,15,934.0,98.0,3.25,25.0,916.5,898.95,667.44
2016,8,29,12,30,934.0,98.0,3.3,25.0,915.0,912.76,677.02
2016,8,29,12,45,917.0,106.5,3.4,25.0,901.5,917.15,680.73
2016,8,29,13,0,900.0,115.0,3.5,25.0,888.0,918.3,682.45
2016,8,29,13,15,896.0,114.0,3.55,25.0,870.5,918.18,683.15
2016,8,29,13,30,892.0,113.0,3.6,25.0,853.0,914.96,681.9
2016,8,29,13,45,614.0,231.0,3.7,25.0,733.5,796.97,600.99
2016,8,29,14,0,336.0,349.0,3.8,25.0,614.0,664.68,501.51
2016,8,29,14,15,602.5,226.5,3.85,24.5,678.5,776.56,591.43
2016,8,29,14,30,869.0,104.0,3.9,24.0,743.0,860.68,653.75
2016,8,29,14,45,862.0,100.0,3.95,24.0,706.0,837.08,638.23
2016,8,29,15,0,855.0,96.0,4.0,24.0,669.0,810.9,621.61
2016,8,29,15,15,609.5,165.0,3.95,23.5,560.0,680.08,529.23
2016,8,29,15,30,364.0,234.0,3.9,23.0,451.0,539.85,422.47
2016,8,29,15,45,579.5,158.0,3.9,22.5,470.5,618.85,488.71
2016,8,29,16,0,795.0,82.0,3.9,22.0,490.0,667.27,529.35
2016,8,29,16,15,587.0,113.5,3.85,21.5,397.5,538.71,431.51
2016,8,29,16,30,379.0,145.0,3.8,21.0,305.0,417.26,335.85
2016,8,29,16,45,527.5,104.5,3.75,20.5,295.0,449.41,363.8
2016,8,29,17,0,676.0,64.0,3.7,20.0,285.0,462.42,374.61
2016,8,29,17,15,622.0,58.0,3.55,19.5,233.0,401.57,324.02
