Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,30,568.0,52.0,3.4,19.0,181.0,342.02,273.05
2016,8,29,17,45,481.5,44.0,3.3,18.5,133.0,270.44,211.13
2016,8,29,18,0,395.0,36.0,3.2,18.0,85.0,206.44,153.43
2016,8,29,18,15,197.5,24.5,3.05,17.5,49.0,105.85,51.34
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,9.83,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,15.56,0.25
2016,8,30,6,15,376.5,30.0,3.05,16.5,78.5,22.36,13.11
2016,8,30,6,30,493.0,40.0,3.1,17.0,121.0,28.69,19.34
2016,8,30,6,45,564.0,46.5,3.15,17.5,171.5,31.65,22.23
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,41.73,31.23
2016,8,30,7,15,680.0,57.5,3.2,18.5,274.0,82.43,41.34
2016,8,30,7,30,725.0,62.0,3.2,19.0,326.0,127.99,70.16
2016,8,30,7,45,758.0,65.5,3.2,19.5,378.5,175.37,107.07
2016,8,30,8,0,791.0,69.0,3.2,20.0,431.0,225.96,149.82
2016,8,30,8,15,814.0,72.0,3.2,20.5,481.0,276.44,194.09
2016,8,30,8,30,837.0,75.0,3.2,21.0,531.0,332.77,242.91
2016,8,30,8,45,855.0,76.5,3.2,21.5,577.5,383.13,286.45
2016,8,30,9,0,873.0,78.0,3.2,22.0,624.0,434.18,329.47
2016,8,30,9,15,885.5,80.0,3.25,22.5,665.0,483.59,370.15
2016,8,30,9,30,898.0,82.0,3.3,23.0,706.0,532.72,409.41
2016,8,30,9,45,907.0,83.5,3.35,23.5,741.5,578.94,445.4
2016,8,30,10,0,916.0,85.0,3.4,24.0,777.0,624.13,479.62
2016,8,30,10,15,922.5,86.5,3.45,24.0,806.0,666.5,511.89
2016,8,30,10,30,929.0,88.0,3.5,24.0,835.0,707.22,542.12
2016,8,30,10,45,935.5,87.5,3.6,24.5,857.0,744.22,566.8
2016,8,30,11,0,942.0,87.0,3.7,25.0,879.0,779.18,589.87
2016,8,30,11,15,944.5,87.5,3.7,25.0,893.0,809.83,610.54
2016,8,30,11,30,947.0,88.0,3.7,25.0,907.0,837.91,629.39
2016,8,30,11,45,949.5,87.5,3.75,25.5,913.0,862.31,644.69
2016,8,30,12,0,952.0,87.0,3.8,26.0,919.0,883.87,658.05
2016,8,30,12,15,951.5,86.5,3.8,26.0,917.5,899.93,668.78
2016,8,30,12,30,951.0,86.0,3.8,26.0,916.0,912.88,677.52
2016,8,30,12,45,946.5,87.5,3.8,26.0,905.5,921.19,683.26
2016,8,30,13,0,942.0,89.0,3.8,26.0,895.0,926.27,686.99
2016,8,30,13,15,938.0,88.0,3.8,26.0,877.5,925.97,687.24
2016,8,30,13,30,934.0,87.0,3.8,26.0,860.0,922.42,685.49
2016,8,30,13,45,929.5,85.5,3.8,26.0,835.0,914.7,681.06
2016,8,30,14,0,925.0,84.0,3.8,26.0,810.0,903.82,674.65
2016,8,30,14,15,917.0,83.0,3.8,25.5,778.5,887.37,665.87
2016,8,30,14,30,909.0,82.0,3.8,25.0,747.0,868.03,655.17
2016,8,30,14,45,899.0,80.5,3.8,25.0,709.0,843.7,639.77
2016,8,30,15,0,889.0,79.0,3.8,25.0,671.0,816.84,622.6
2016,8,30,15,15,875.0,77.0,3.75,24.5,627.5,783.88,602.04
2016,8,30,15,30,861.0,75.0,3.7,24.0,584.0,748.95,579.88
2016,8,30,15,45,843.5,72.0,3.65,23.5,536.5,708.53,553.46
2016,8,30,16,0,826.0,69.0,3.6,23.0,489.0,666.81,525.66
2016,8,30,16,15,801.5,66.0,3.5,22.5,438.5,623.51,495.96
2016,8,30,16,30,777.0,63.0,3.4,22.0,388.0,575.71,460.61
2016,8,30,16,45,742.0,59.5,3.35,21.5,335.5,521.07,418.75
2016,8,30,17,0,707.0,56.0,3.3,21.0,283.0,467.6,376.26
2016,8,30,17,15,654.5,51.0,3.15,20.5,231.0,404.94,324.72
2016,8,30,17,30,602.0,46.0,3.0,20.0,179.0,345.63,273.97
2016,8,30,17,45,516.5,38.5,2.95,19.5,131.0,276.46,213.99
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,212.46,155.74
2016,8,30,18,15,215.5,21.5,2.9,18.5,47.5,107.01,41.92
2016,8,30,18,30,0.0,12.0,2.9,18.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,2.9,17.5,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,2.8,14.5,18.0,9.34,0.0
2016,8,31,6,0,282.0,19.0,3.1,15.0,36.0,14.73,0.0
2016,8,31,6,15,402.0,28.0,3.15,15.5,79.0,20.68,11.68
2016,8,31,6,30,522.0,37.0,3.2,16.0,122.0,28.61,19.32
2016,8,31,6,45,590.5,43.5,3.3,16.5,172.5,32.02,22.65
2016,8,31,7,0,659.0,50.0,3.4,17.0,223.0,37.44,27.57
2016,8,31,7,15,442.5,94.0,3.4,17.5,221.5,95.3,60.43
2016,8,31,7,30,226.0,138.0,3.4,18.0,220.0,137.31,99.36
2016,8,31,7,45,517.0,102.0,3.45,18.5,327.0,162.92,107.42
2016,8,31,8,0,808.0,66.0,3.5,19.0,434.0,224.98,148.87
2016,8,31,8,15,830.0,69.0,3.5,19.5,484.0,280.28,197.27
2016,8,31,8,30,852.0,72.0,3.5,20.0,534.0,332.81,243.49
2016,8,31,8,45,867.5,74.5,3.55,20.5,580.0,383.84,288.03
2016,8,31,9,0,883.0,77.0,3.6,21.0,626.0,435.31,331.83
2016,8,31,9,15,895.0,79.0,3.65,21.0,667.5,484.94,373.77
2016,8,31,9,30,907.0,81.0,3.7,21.0,709.0,534.22,414.37
2016,8,31,9,45,911.0,85.0,3.75,21.5,743.5,580.37,450.72
2016,8,31,10,0,915.0,89.0,3.8,22.0,778.0,625.07,484.95
2016,8,31,10,15,922.0,90.0,3.85,22.0,807.0,667.25,517.5
2016,8,31,10,30,929.0,91.0,3.9,22.0,836.0,707.82,548.24
2016,8,31,10,45,933.5,92.0,3.95,22.5,857.5,744.83,573.07
2016,8,31,11,0,938.0,93.0,4.0,23.0,879.0,779.69,596.14
2016,8,31,11,15,940.5,93.5,4.05,23.0,893.0,810.24,617.2
2016,8,31,11,30,943.0,94.0,4.1,23.0,907.0,838.23,636.46
2016,8,31,11,45,944.0,94.5,4.15,23.0,913.0,862.3,653.01
2016,8,31,12,0,945.0,95.0,4.2,23.0,919.0,883.51,667.65
2016,8,31,12,15,944.5,95.0,4.2,23.0,917.5,899.98,678.86
2016,8,31,12,30,944.0,95.0,4.2,23.0,916.0,913.37,688.07
2016,8,31,12,45,935.5,98.5,4.25,23.0,904.0,920.19,693.15
2016,8,31,13,0,927.0,102.0,4.3,23.0,892.0,923.78,696.2
2016,8,31,13,15,923.0,101.0,4.3,23.0,874.5,923.51,696.5
2016,8,31,13,30,919.0,100.0,4.3,23.0,857.0,920.05,694.76
2016,8,31,13,45,914.5,98.0,4.35,23.0,832.0,911.94,690.22
2016,8,31,14,0,910.0,96.0,4.4,23.0,807.0,900.7,683.67
2016,8,31,14,15,901.5,94.5,4.4,22.5,774.5,883.52,674.15
2016,8,31,14,30,893.0,93.0,4.4,22.0,742.0,863.49,662.7
2016,8,31,14,45,884.0,90.5,4.4,22.0,704.5,839.24,646.96
2016,8,31,15,0,875.0,88.0,4.4,22.0,667.0,812.45,629.49
2016,8,31,15,15,859.5,85.5,4.35,21.5,623.0,778.14,607.53
2016,8,31,15,30,844.0,83.0,4.3,21.0,579.0,741.98,583.99
2016,8,31,15,45,827.0,79.5,4.25,21.0,531.5,706.29,559.43
2016,8,31,16,0,810.0,76.0,4.2,21.0,484.0,664.88,530.31
2016,8,31,16,15,783.0,72.5,4.1,20.5,433.0,615.72,495.38
2016,8,31,16,30,756.0,69.0,4.0,20.0,382.0,566.47,458.17
2016,8,31,16,45,721.0,64.0,3.95,20.0,329.5,510.97,414.2
2016,8,31,17,0,686.0,59.0,3.9,20.0,277.0,456.65,369.78
2016,8,31,17,15,630.0,53.5,3.75,19.5,225.0,392.66,316.64
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,335.27,266.89
2016,8,31,17,45,482.5,40.0,3.45,18.5,125.0,262.11,203.32
2016,8,31,18,0,391.0,32.0,3.3,18.0,77.0,197.22,143.82
2016,8,31,18,15,195.5,16.0,3.15,17.5,38.5,92.14,23.63
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,2.7,14.5,17.0,9.34,0.0
2016,9,1,6,0,278.0,19.0,3.0,15.0,34.0,14.87,0.0
2016,9,1,6,15,401.0,28.5,3.05,15.5,77.5,21.27,12.08
2016,9,1,6,30,524.0,38.0,3.1,16.0,121.0,29.75,20.29
2016,9,1,6,45,262.0,58.5,3.15,16.5,100.0,42.53,31.88
2016,9,1,7,0,0.0,79.0,3.2,17.0,79.0,73.36,59.16
2016,9,1,7,15,0.0,98.0,3.15,17.5,98.0,90.97,70.87
2016,9,1,7,30,0.0,117.0,3.1,18.0,117.0,108.74,85.36
2016,9,1,7,45,27.0,148.5,3.05,18.5,161.0,137.26,107.21
2016,9,1,8,0,54.0,180.0,3.0,19.0,205.0,172.31,134.15
2016,9,1,8,15,31.5,180.0,2.95,19.5,195.0,171.83,134.07
2016,9,1,8,30,9.0,180.0,2.9,20.0,185.0,172.05,134.29
2016,9,1,8,45,28.0,217.0,2.9,20.5,234.0,209.1,162.77
2016,9,1,9,0,47.0,254.0,2.9,21.0,283.0,252.04,195.52
2016,9,1,9,15,38.5,261.0,2.9,21.0,286.0,258.56,200.25
2016,9,1,9,30,30.0,268.0,2.9,21.0,289.0,264.09,204.19
2016,9,1,9,45,232.0,280.0,2.9,21.5,453.5,382.09,295.71
2016,9,1,10,0,434.0,292.0,2.9,22.0,618.0,521.59,400.83
2016,9,1,10,15,689.5,191.0,2.95,22.0,731.0,609.23,469.3
2016,9,1,10,30,945.0,90.0,3.0,22.0,844.0,715.26,550.56
2016,9,1,10,45,948.5,91.0,3.1,22.5,865.5,752.08,574.74
2016,9,1,11,0,952.0,92.0,3.2,23.0,887.0,786.65,597.55
2016,9,1,11,15,955.0,92.5,3.35,23.0,901.0,817.95,619.41
2016,9,1,11,30,958.0,93.0,3.5,23.0,915.0,846.65,639.5
2016,9,1,11,45,956.5,95.0,3.65,23.5,920.5,870.47,654.99
2016,9,1,12,0,955.0,97.0,3.8,24.0,926.0,891.29,668.47
2016,9,1,12,15,954.0,97.0,3.9,23.5,924.0,907.48,681.22
2016,9,1,12,30,953.0,97.0,4.0,23.0,922.0,920.54,692.01
2016,9,1,12,45,947.5,98.5,4.15,23.0,911.0,928.01,698.07
2016,9,1,13,0,942.0,100.0,4.3,23.0,900.0,932.22,702.06
2016,9,1,13,15,938.0,99.0,4.3,22.5,882.0,931.93,703.71
2016,9,1,13,30,934.0,98.0,4.3,22.0,864.0,928.39,703.3
2016,9,1,13,45,928.0,97.0,4.3,22.0,838.5,919.88,698.25
2016,9,1,14,0,922.0,96.0,4.3,22.0,813.0,908.25,691.19
2016,9,1,14,15,913.5,94.5,4.2,21.5,780.5,890.9,681.09
2016,9,1,14,30,905.0,93.0,4.1,21.0,748.0,870.66,669.05
2016,9,1,14,45,894.5,91.0,4.05,21.0,709.5,845.47,652.52
2016,9,1,15,0,884.0,89.0,4.0,21.0,671.0,817.77,634.23
2016,9,1,15,15,723.5,127.5,4.0,20.5,583.0,722.02,567.79
2016,9,1,15,30,563.0,166.0,4.0,20.0,495.0,620.8,493.34
2016,9,1,15,45,594.5,141.0,4.0,20.0,462.0,605.01,483.66
2016,9,1,16,0,626.0,116.0,4.0,20.0,429.0,581.34,467.35
2016,9,1,16,15,690.5,94.0,3.9,19.5,405.0,578.37,467.19
2016,9,1,16,30,755.0,72.0,3.8,19.0,381.0,566.27,459.27
2016,9,1,16,45,710.5,68.5,3.75,18.5,327.0,507.01,412.72
2016,9,1,17,0,666.0,65.0,3.7,18.0,273.0,452.32,368.32
2016,9,1,17,15,607.0,58.5,3.5,17.5,221.0,386.98,313.66
2016,9,1,17,30,548.0,52.0,3.3,17.0,169.0,325.77,260.54
2016,9,1,17,45,442.5,43.5,3.15,16.5,120.5,247.75,192.85
2016,9,1,18,0,337.0,35.0,3.0,16.0,72.0,179.08,129.96
2016,9,1,18,15,168.5,17.5,2.9,15.5,36.0,83.81,5.63
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,85.0,9.5,2.25,14.0,14.0,9.34,0.0
2016,9,2,6,0,170.0,19.0,2.5,15.0,28.0,15.0,0.0
2016,9,2,6,15,291.0,31.5,2.55,15.5,68.0,24.22,14.42
2016,9,2,6,30,412.0,44.0,2.6,16.0,108.0,32.79,22.91
2016,9,2,6,45,483.5,52.5,2.7,16.5,156.5,37.18,27.16
2016,9,2,7,0,555.0,61.0,2.8,17.0,205.0,41.32,30.99
2016,9,2,7,15,604.5,67.5,2.7,17.5,256.0,78.2,42.13
2016,9,2,7,30,654.0,74.0,2.6,18.0,307.0,121.91,68.88
2016,9,2,7,45,687.5,79.0,2.55,18.5,357.5,167.03,103.32
2016,9,2,8,0,721.0,84.0,2.5,19.0,408.0,218.61,146.22
2016,9,2,8,15,746.0,87.5,2.45,19.5,457.0,266.37,187.67
2016,9,2,8,30,771.0,91.0,2.4,20.0,506.0,316.15,230.83
2016,9,2,8,45,788.5,94.5,2.35,20.5,551.0,365.02,272.8
2016,9,2,9,0,806.0,98.0,2.3,21.0,596.0,414.69,314.33
2016,9,2,9,15,820.0,100.5,2.35,21.5,636.0,462.43,353.47
2016,9,2,9,30,834.0,103.0,2.4,22.0,676.0,510.18,391.47
2016,9,2,9,45,856.0,99.5,2.45,22.5,714.0,559.29,429.45
2016,9,2,10,0,878.0,96.0,2.5,23.0,752.0,605.43,464.35
2016,9,2,10,15,885.5,97.0,2.6,23.5,780.5,646.46,494.8
2016,9,2,10,30,893.0,98.0,2.7,24.0,809.0,686.0,523.5
2016,9,2,10,45,697.5,203.5,2.85,24.5,768.0,678.93,514.55
2016,9,2,11,0,502.0,309.0,3.0,25.0,727.0,660.48,496.88
2016,9,2,11,15,449.0,337.0,3.1,25.0,715.5,664.62,499.16
2016,9,2,11,30,396.0,365.0,3.2,25.0,704.0,664.39,498.04
2016,9,2,11,45,653.0,234.0,3.35,25.5,797.5,760.05,571.96
2016,9,2,12,0,910.0,103.0,3.5,26.0,891.0,857.43,639.58
2016,9,2,12,15,910.0,103.0,3.55,26.0,889.5,873.72,650.21
2016,9,2,12,30,910.0,103.0,3.6,26.0,888.0,887.04,659.51
2016,9,2,12,45,892.0,112.0,3.65,26.0,874.0,890.83,662.5
2016,9,2,13,0,874.0,121.0,3.7,26.0,860.0,891.43,663.52
2016,9,2,13,15,870.0,120.0,3.7,26.0,842.5,891.08,663.77
2016,9,2,13,30,866.0,119.0,3.7,26.0,825.0,887.71,662.11
2016,9,2,13,45,862.5,116.0,3.75,26.0,801.0,879.71,657.72
2016,9,2,14,0,859.0,113.0,3.8,26.0,777.0,868.73,651.42
2016,9,2,14,15,850.0,111.0,3.8,25.5,745.5,851.2,641.73
2016,9,2,14,30,841.0,109.0,3.8,25.0,714.0,831.0,630.25
2016,9,2,14,45,831.0,106.0,3.85,25.0,677.0,810.92,617.86
2016,9,2,15,0,821.0,103.0,3.9,25.0,640.0,783.95,600.6
2016,9,2,15,15,804.5,100.0,3.9,24.5,597.0,749.68,579.0
2016,9,2,15,30,788.0,97.0,3.9,24.0,554.0,713.69,555.92
2016,9,2,15,45,769.0,93.0,3.9,23.5,507.0,673.3,529.24
2016,9,2,16,0,750.0,89.0,3.9,23.0,460.0,631.82,501.27
2016,9,2,16,15,720.5,84.5,3.8,22.0,410.0,582.02,465.6
2016,9,2,16,30,691.0,80.0,3.7,21.0,360.0,534.92,430.77
2016,9,2,16,45,652.5,74.5,3.65,20.5,309.0,479.73,387.73
2016,9,2,17,0,614.0,69.0,3.6,20.0,258.0,426.18,344.5
2016,9,2,17,15,552.5,61.5,3.45,19.0,207.5,360.86,290.77
2016,9,2,17,30,491.0,54.0,3.3,18.0,157.0,299.95,238.71
2016,9,2,17,45,394.5,44.0,3.2,17.5,111.0,226.91,175.35
2016,9,2,18,0,298.0,34.0,3.1,17.0,65.0,162.57,115.65
2016,9,2,18,15,149.0,17.0,3.05,16.5,32.5,75.49,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,3.35,14.5,4.0,3.93,0.0
2016,9,3,6,0,0.0,8.0,3.5,15.0,8.0,7.71,0.0
2016,9,3,6,15,0.0,21.0,3.55,15.0,21.0,20.27,11.04
2016,9,3,6,30,0.0,34.0,3.6,15.0,34.0,32.84,23.01
2016,9,3,6,45,0.0,49.5,3.65,15.5,49.5,47.39,36.25
2016,9,3,7,0,0.0,65.0,3.7,16.0,65.0,61.66,49.07
2016,9,3,7,15,0.0,82.0,3.7,16.5,82.0,77.4,59.8
2016,9,3,7,30,0.0,99.0,3.7,17.0,99.0,93.28,72.89
2016,9,3,7,45,140.5,136.5,3.7,17.5,199.5,140.48,105.51
2016,9,3,8,0,281.0,174.0,3.7,18.0,300.0,204.63,152.34
2016,9,3,8,15,156.0,189.5,3.65,18.0,260.5,207.04,159.54
2016,9,3,8,30,31.0,205.0,3.6,18.0,221.0,196.01,154.24
2016,9,3,8,45,142.5,236.5,3.6,18.5,322.5,262.18,204.71
2016,9,3,9,0,254.0,268.0,3.6,19.0,424.0,339.59,264.21
2016,9,3,9,15,534.0,194.0,3.6,19.5,551.0,412.94,320.93
2016,9,3,9,30,814.0,120.0,3.6,20.0,678.0,513.73,399.7
2016,9,3,9,45,851.0,109.5,3.6,20.5,719.0,563.55,438.73
2016,9,3,10,0,888.0,99.0,3.6,21.0,760.0,611.86,476.03
2016,9,3,10,15,895.0,100.5,3.65,21.0,788.5,653.44,508.26
2016,9,3,10,30,902.0,102.0,3.7,21.0,817.0,693.45,538.74
2016,9,3,10,45,907.0,103.0,3.8,21.5,838.5,729.86,564.35
2016,9,3,11,0,912.0,104.0,3.9,22.0,860.0,764.22,587.44
2016,9,3,11,15,915.0,104.5,4.0,22.0,873.5,794.37,608.58
2016,9,3,11,30,918.0,105.0,4.1,22.0,887.0,822.04,627.98
2016,9,3,11,45,918.0,106.0,4.2,22.0,892.5,845.18,644.24
2016,9,3,12,0,918.0,107.0,4.3,22.0,898.0,865.49,658.61
2016,9,3,12,15,917.0,107.0,4.4,21.5,896.0,881.06,671.02
2016,9,3,12,30,916.0,107.0,4.5,21.0,894.0,893.6,681.85
2016,9,3,12,45,901.5,113.5,4.65,21.0,880.5,897.97,686.15
2016,9,3,13,0,887.0,120.0,4.8,21.0,867.0,899.15,688.37
2016,9,3,13,15,882.5,119.0,4.8,20.5,849.0,898.34,689.67
2016,9,3,13,30,878.0,118.0,4.8,20.0,831.0,894.47,688.96
2016,9,3,13,45,711.0,189.0,4.8,20.0,755.0,828.5,642.8
2016,9,3,14,0,544.0,260.0,4.8,20.0,679.0,752.92,585.76
2016,9,3,14,15,544.5,246.0,4.7,20.0,650.0,735.27,573.98
2016,9,3,14,30,545.0,232.0,4.6,20.0,621.0,715.47,560.31
2016,9,3,14,45,374.0,263.5,4.55,20.0,524.5,593.25,466.7
2016,9,3,15,0,203.0,295.0,4.5,20.0,428.0,477.18,375.69
2016,9,3,15,15,505.0,195.0,4.45,19.5,493.5,616.79,491.52
2016,9,3,15,30,807.0,95.0,4.4,19.0,559.0,722.73,576.2
2016,9,3,15,45,786.5,91.5,4.35,18.5,511.5,681.25,547.05
2016,9,3,16,0,766.0,88.0,4.3,18.0,464.0,638.75,517.44
2016,9,3,16,15,737.0,84.0,4.2,17.5,413.5,589.34,480.25
2016,9,3,16,30,708.0,80.0,4.1,17.0,363.0,542.6,444.09
2016,9,3,16,45,658.5,76.0,4.1,17.0,310.0,482.24,395.38
2016,9,3,17,0,609.0,72.0,4.1,17.0,257.0,424.37,347.24
2016,9,3,17,15,545.0,64.5,3.95,16.5,206.0,358.2,291.39
2016,9,3,17,30,481.0,57.0,3.8,16.0,155.0,296.57,237.57
2016,9,3,17,45,363.0,46.5,3.65,15.5,108.0,215.05,166.9
2016,9,3,18,0,245.0,36.0,3.5,15.0,61.0,145.62,102.36
2016,9,3,18,15,122.5,18.0,3.5,14.5,30.5,66.27,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.5,3.35,13.5,10.0,8.36,0.0
2016,9,4,6,0,59.0,17.0,3.4,14.0,20.0,14.43,0.0
2016,9,4,6,15,155.0,37.0,3.4,14.0,57.5,28.78,17.92
2016,9,4,6,30,251.0,57.0,3.4,14.0,95.0,43.6,32.44
2016,9,4,6,45,322.0,73.0,3.4,14.5,141.5,54.42,42.58
2016,9,4,7,0,393.0,89.0,3.4,15.0,188.0,64.69,51.93
2016,9,4,7,15,449.0,100.5,3.3,15.5,238.5,95.67,62.81
2016,9,4,7,30,505.0,112.0,3.2,16.0,289.0,136.37,88.07
2016,9,4,7,45,558.5,117.0,3.1,16.5,342.0,177.21,117.98
2016,9,4,8,0,612.0,122.0,3.0,17.0,395.0,222.66,154.53
2016,9,4,8,15,642.5,128.5,2.95,17.5,444.0,269.0,194.1
2016,9,4,8,30,673.0,135.0,2.9,18.0,493.0,318.09,236.12
2016,9,4,8,45,710.5,134.0,2.85,18.5,541.5,365.49,276.36
2016,9,4,9,0,748.0,133.0,2.8,19.0,590.0,415.8,318.23
2016,9,4,9,15,764.5,136.5,2.8,19.0,631.5,463.24,357.86
2016,9,4,9,30,781.0,140.0,2.8,19.0,673.0,513.76,398.81
2016,9,4,9,45,834.5,122.5,2.85,19.5,718.0,561.9,436.86
2016,9,4,10,0,888.0,105.0,2.9,20.0,763.0,615.15,477.88
2016,9,4,10,15,895.5,106.0,2.95,20.5,792.0,656.59,508.87
2016,9,4,10,30,903.0,107.0,3.0,21.0,821.0,696.49,538.05
2016,9,4,10,45,908.5,108.5,3.15,21.5,843.0,733.76,564.59
2016,9,4,11,0,914.0,110.0,3.3,22.0,865.0,769.0,588.36
2016,9,4,11,15,917.0,110.5,3.45,22.0,879.0,799.22,609.65
2016,9,4,11,30,920.0,111.0,3.6,22.0,893.0,826.94,629.23
2016,9,4,11,45,704.5,220.5,3.75,22.5,821.5,784.83,597.82
2016,9,4,12,0,489.0,330.0,3.9,23.0,750.0,730.61,553.49
2016,9,4,12,15,704.5,221.5,3.95,23.0,824.5,817.39,621.58
2016,9,4,12,30,920.0,113.0,4.0,23.0,899.0,900.37,679.22
2016,9,4,12,45,924.0,108.5,4.1,23.0,890.5,909.64,685.77
2016,9,4,13,0,928.0,104.0,4.2,23.0,882.0,915.74,690.8
2016,9,4,13,15,924.0,103.0,4.2,23.0,864.0,915.28,690.96
2016,9,4,13,30,920.0,102.0,4.2,23.0,846.0,911.61,689.1
2016,9,4,13,45,912.0,102.0,4.25,23.0,820.0,902.36,683.79
2016,9,4,14,0,904.0,102.0,4.3,23.0,794.0,890.08,676.52
2016,9,4,14,15,895.0,100.5,4.25,22.5,761.5,872.41,666.43
2016,9,4,14,30,886.0,99.0,4.2,22.0,729.0,851.94,654.43
2016,9,4,14,45,872.0,97.5,4.2,22.0,689.5,824.71,636.63
2016,9,4,15,0,858.0,96.0,4.2,22.0,650.0,795.19,617.17
2016,9,4,15,15,842.0,93.5,4.15,21.5,606.0,765.38,598.38
2016,9,4,15,30,826.0,91.0,4.1,21.0,562.0,729.3,574.81
2016,9,4,15,45,803.0,88.0,4.05,21.0,513.5,686.04,544.56
2016,9,4,16,0,780.0,85.0,4.0,21.0,465.0,641.86,513.22
2016,9,4,16,15,750.0,81.0,3.9,20.5,413.5,591.38,475.77
2016,9,4,16,30,720.0,77.0,3.8,20.0,362.0,541.06,437.39
2016,9,4,16,45,674.5,72.0,3.75,19.5,308.5,483.91,392.38
2016,9,4,17,0,629.0,67.0,3.7,19.0,255.0,426.56,345.7
2016,9,4,17,15,564.5,60.0,3.55,18.0,203.5,360.17,290.57
2016,9,4,17,30,500.0,53.0,3.4,17.0,152.0,298.4,237.26
2016,9,4,17,45,388.5,42.5,3.3,16.5,105.5,219.28,168.58
2016,9,4,18,0,277.0,32.0,3.2,16.0,59.0,150.38,102.39
2016,9,4,18,15,138.5,16.0,3.05,15.5,29.5,57.1,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,8.5,1.6,13.5,11.5,8.36,0.0
2016,9,5,6,0,135.0,17.0,1.8,14.0,23.0,13.33,0.0
2016,9,5,6,15,259.0,30.5,1.85,14.0,62.0,23.78,13.65
2016,9,5,6,30,383.0,44.0,1.9,14.0,101.0,33.36,23.51
2016,9,5,6,45,463.5,53.5,1.95,14.5,150.0,38.61,28.62
2016,9,5,7,0,544.0,63.0,2.0,15.0,199.0,43.56,33.23
2016,9,5,7,15,596.0,69.5,1.95,15.5,250.5,74.54,41.62
2016,9,5,7,30,648.0,76.0,1.9,16.0,302.0,117.75,66.81
2016,9,5,7,45,687.5,80.5,1.85,17.0,354.5,162.84,100.21
2016,9,5,8,0,727.0,85.0,1.8,18.0,407.0,211.85,140.27
2016,9,5,8,15,753.0,89.0,1.75,18.5,456.5,263.79,184.87
2016,9,5,8,30,779.0,93.0,1.7,19.0,506.0,314.55,228.66
2016,9,5,8,45,801.0,95.0,1.7,20.0,552.5,363.96,270.48
2016,9,5,9,0,823.0,97.0,1.7,21.0,599.0,414.59,312.08
2016,9,5,9,15,837.5,99.5,1.75,21.5,640.0,463.27,351.78
2016,9,5,9,30,852.0,102.0,1.8,22.0,681.0,514.98,392.45
2016,9,5,9,45,871.5,100.0,1.85,22.5,718.5,561.69,428.44
2016,9,5,10,0,891.0,98.0,1.9,23.0,756.0,608.22,463.35
2016,9,5,10,15,898.5,99.0,2.0,23.5,784.5,649.69,493.94
2016,9,5,10,30,906.0,100.0,2.1,24.0,813.0,689.61,522.74
2016,9,5,10,45,911.5,101.0,2.25,25.0,834.5,726.41,547.34
2016,9,5,11,0,917.0,102.0,2.4,26.0,856.0,761.17,569.22
2016,9,5,11,15,920.0,102.5,2.5,26.0,870.0,791.36,589.77
2016,9,5,11,30,923.0,103.0,2.6,26.0,884.0,819.05,608.65
2016,9,5,11,45,923.5,104.0,2.75,26.5,890.0,842.6,623.89
2016,9,5,12,0,924.0,105.0,2.9,27.0,896.0,863.31,637.24
2016,9,5,12,15,924.0,105.0,2.95,27.0,894.0,879.69,648.37
2016,9,5,12,30,924.0,105.0,3.0,27.0,892.0,893.04,657.61
2016,9,5,12,45,907.5,112.5,3.15,27.5,878.0,896.74,659.91
2016,9,5,13,0,891.0,120.0,3.3,28.0,864.0,897.2,660.21
2016,9,5,13,15,886.5,119.0,3.35,27.5,846.0,896.3,661.73
2016,9,5,13,30,882.0,118.0,3.4,27.0,828.0,892.32,661.32
2016,9,5,13,45,873.0,117.5,3.5,27.0,802.0,881.93,655.7
2016,9,5,14,0,864.0,117.0,3.6,27.0,776.0,868.65,648.22
2016,9,5,14,15,854.5,115.5,3.65,26.5,743.5,855.53,641.93
2016,9,5,14,30,845.0,114.0,3.7,26.0,711.0,835.42,630.85
2016,9,5,14,45,830.5,111.5,3.75,26.0,672.0,807.58,613.16
2016,9,5,15,0,816.0,109.0,3.8,26.0,633.0,777.53,593.86
2016,9,5,15,15,798.5,106.0,3.8,25.5,589.0,742.6,571.88
2016,9,5,15,30,781.0,103.0,3.8,25.0,545.0,706.02,548.42
2016,9,5,15,45,758.5,98.5,3.8,25.0,497.0,662.8,518.71
2016,9,5,16,0,736.0,94.0,3.8,25.0,449.0,621.22,488.93
2016,9,5,16,15,704.5,89.5,3.6,24.0,398.0,570.99,452.76
2016,9,5,16,30,673.0,85.0,3.4,23.0,347.0,521.2,415.8
2016,9,5,16,45,632.0,78.0,3.25,22.5,295.5,463.86,371.09
2016,9,5,17,0,591.0,71.0,3.1,22.0,244.0,408.41,326.37
2016,9,5,17,15,525.5,62.5,2.65,21.0,193.5,341.65,271.33
2016,9,5,17,30,460.0,54.0,2.2,20.0,143.0,279.68,218.47
2016,9,5,17,45,359.5,42.0,1.8,19.5,98.5,205.56,154.76
2016,9,5,18,0,259.0,30.0,1.4,19.0,54.0,140.98,90.97
2016,9,5,18,15,129.5,15.0,1.3,18.0,27.0,52.85,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,8.0,1.3,13.5,11.0,7.86,0.0
2016,9,6,6,0,149.0,16.0,1.4,14.0,22.0,12.6,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.0,22.0,11.97
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,30.7,21.07
2016,9,6,6,45,489.0,49.0,1.55,16.0,149.5,34.77,25.05
2016,9,6,7,0,571.0,57.0,1.6,17.0,199.0,38.64,28.61
2016,9,6,7,15,622.0,63.0,1.45,17.5,250.5,68.53,36.29
2016,9,6,7,30,673.0,69.0,1.3,18.0,302.0,112.48,61.13
2016,9,6,7,45,711.0,73.0,1.2,19.0,354.5,161.3,96.98
2016,9,6,8,0,749.0,77.0,1.1,20.0,407.0,210.47,136.64
2016,9,6,8,15,774.0,81.0,1.15,21.0,456.5,259.95,178.59
2016,9,6,8,30,799.0,85.0,1.2,22.0,506.0,311.41,222.14
2016,9,6,8,45,819.0,87.5,1.25,23.0,552.0,361.51,264.05
2016,9,6,9,0,839.0,90.0,1.3,24.0,598.0,412.58,305.54
2016,9,6,9,15,853.0,92.0,1.5,25.0,639.5,464.67,346.98
2016,9,6,9,30,867.0,94.0,1.7,26.0,681.0,512.97,384.49
2016,9,6,9,45,874.0,97.5,1.9,27.0,715.5,558.53,418.9
2016,9,6,10,0,881.0,101.0,2.1,28.0,750.0,602.94,451.44
2016,9,6,10,15,889.0,102.5,2.15,28.5,779.0,644.78,481.55
2016,9,6,10,30,897.0,104.0,2.2,29.0,808.0,685.12,509.87
2016,9,6,10,45,903.5,104.5,2.3,29.5,829.5,721.82,534.99
2016,9,6,11,0,910.0,105.0,2.4,30.0,851.0,756.55,557.28
2016,9,6,11,15,913.0,106.0,2.4,30.0,865.0,787.0,577.06
2016,9,6,11,30,916.0,107.0,2.4,30.0,879.0,814.96,595.15
2016,9,6,11,45,917.5,107.0,2.4,30.5,885.0,838.16,608.84
2016,9,6,12,0,919.0,107.0,2.4,31.0,891.0,858.55,620.69
2016,9,6,12,15,918.5,107.0,2.45,31.0,888.5,874.4,631.24
2016,9,6,12,30,918.0,107.0,2.5,31.0,886.0,887.21,639.97
2016,9,6,12,45,910.0,109.5,2.6,31.0,874.5,893.07,644.69
2016,9,6,13,0,902.0,112.0,2.7,31.0,863.0,895.75,647.52
2016,9,6,13,15,898.0,111.0,2.8,31.0,844.5,895.18,648.36
2016,9,6,13,30,894.0,110.0,2.9,31.0,826.0,891.48,647.28
2016,9,6,13,45,888.0,108.5,3.0,31.0,800.5,882.46,642.81
2016,9,6,14,0,882.0,107.0,3.1,31.0,775.0,870.44,636.45
2016,9,6,14,15,872.5,105.5,3.15,30.5,742.5,852.55,627.21
2016,9,6,14,30,863.0,104.0,3.2,30.0,710.0,831.95,616.16
2016,9,6,14,45,851.0,101.0,3.25,30.0,671.5,805.11,599.61
2016,9,6,15,0,839.0,98.0,3.3,30.0,633.0,780.38,584.47
2016,9,6,15,15,822.5,95.5,3.25,29.5,589.0,746.18,563.31
2016,9,6,15,30,806.0,93.0,3.2,29.0,545.0,710.24,540.72
2016,9,6,15,45,784.5,89.0,3.15,28.5,497.0,667.55,512.96
2016,9,6,16,0,763.0,85.0,3.1,28.0,449.0,623.91,483.56
2016,9,6,16,15,732.0,80.5,2.95,27.5,398.0,572.93,446.71
2016,9,6,16,30,701.0,76.0,2.8,27.0,347.0,524.69,410.78
2016,9,6,16,45,659.5,70.0,2.65,26.5,295.0,467.26,366.79
2016,9,6,17,0,618.0,64.0,2.5,26.0,243.0,411.77,322.74
2016,9,6,17,15,552.5,56.5,2.15,25.0,192.0,345.32,268.88
2016,9,6,17,30,487.0,49.0,1.8,24.0,141.0,283.71,217.09
2016,9,6,17,45,384.0,38.0,1.45,23.0,96.0,209.06,154.03
2016,9,6,18,0,281.0,27.0,1.1,22.0,51.0,142.92,86.25
2016,9,6,18,15,140.5,13.5,1.05,21.0,25.5,53.97,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.0,0.4,16.5,10.0,6.88,0.0
2016,9,7,6,0,145.0,14.0,0.4,17.0,20.0,13.76,0.0
2016,9,7,6,15,272.0,27.5,0.5,17.5,59.0,21.2,10.94
2016,9,7,6,30,399.0,41.0,0.6,18.0,98.0,30.89,20.93
2016,9,7,6,45,477.0,50.5,0.7,19.0,147.0,36.28,26.03
2016,9,7,7,0,555.0,60.0,0.8,20.0,196.0,41.35,30.6
2016,9,7,7,15,607.0,66.5,0.95,20.5,248.0,69.14,37.46
2016,9,7,7,30,659.0,73.0,1.1,21.0,300.0,112.71,61.37
2016,9,7,7,45,694.5,78.5,1.25,22.0,351.5,158.5,94.26
2016,9,7,8,0,730.0,84.0,1.4,23.0,403.0,211.06,136.24
2016,9,7,8,15,756.0,88.0,1.45,24.0,453.0,259.75,176.97
2016,9,7,8,30,782.0,92.0,1.5,25.0,503.0,310.55,219.5
2016,9,7,8,45,800.5,96.0,1.6,26.0,548.5,360.61,261.05
2016,9,7,9,0,819.0,100.0,1.7,27.0,594.0,411.54,302.19
2016,9,7,9,15,833.5,102.5,1.65,27.5,635.0,459.97,340.53
2016,9,7,9,30,848.0,105.0,1.6,28.0,676.0,508.41,377.59
2016,9,7,9,45,862.5,105.0,1.6,29.0,712.0,556.99,412.89
2016,9,7,10,0,877.0,105.0,1.6,30.0,748.0,602.04,444.54
2016,9,7,10,15,884.5,106.5,1.6,30.5,777.0,643.4,473.49
2016,9,7,10,30,892.0,108.0,1.6,31.0,806.0,683.25,500.62
2016,9,7,10,45,897.0,109.5,1.6,32.0,827.0,719.67,523.62
2016,9,7,11,0,902.0,111.0,1.6,33.0,848.0,754.06,543.34
2016,9,7,11,15,905.0,111.5,1.6,33.0,861.5,783.8,562.03
2016,9,7,11,30,908.0,112.0,1.6,33.0,875.0,811.07,579.08
2016,9,7,11,45,909.0,112.5,1.6,33.5,880.5,834.16,592.23
2016,9,7,12,0,910.0,113.0,1.6,34.0,886.0,854.47,603.59
2016,9,7,12,15,909.5,113.5,1.6,34.0,884.0,870.66,613.63
2016,9,7,12,30,909.0,114.0,1.6,34.0,882.0,883.86,621.9
2016,9,7,12,45,888.0,123.5,1.65,34.0,866.0,885.61,623.67
2016,9,7,13,0,867.0,133.0,1.7,34.0,850.0,884.13,623.64
2016,9,7,13,15,862.0,132.0,1.75,34.0,831.5,886.56,626.21
2016,9,7,13,30,857.0,131.0,1.8,34.0,813.0,882.45,624.73
2016,9,7,13,45,847.5,130.0,1.9,34.0,787.0,871.49,619.54
2016,9,7,14,0,838.0,129.0,2.0,34.0,761.0,857.66,612.58
2016,9,7,14,15,827.5,126.5,2.1,33.5,728.0,838.63,603.51
2016,9,7,14,30,817.0,124.0,2.2,33.0,695.0,816.99,592.65
2016,9,7,14,45,800.5,122.0,2.3,33.0,655.5,788.58,575.98
2016,9,7,15,0,784.0,120.0,2.4,33.0,616.0,758.1,557.77
2016,9,7,15,15,765.0,116.5,2.45,32.5,572.0,722.26,536.47
2016,9,7,15,30,746.0,113.0,2.5,32.0,528.0,687.67,515.68
2016,9,7,15,45,717.5,109.0,2.65,32.0,479.5,642.06,485.54
2016,9,7,16,0,689.0,105.0,2.8,32.0,431.0,596.11,453.84
2016,9,7,16,15,654.0,99.0,2.75,31.0,380.0,543.71,417.62
2016,9,7,16,30,619.0,93.0,2.7,30.0,329.0,492.09,380.71
2016,9,7,16,45,567.5,86.0,2.7,29.5,277.0,431.21,334.78
2016,9,7,17,0,516.0,79.0,2.7,29.0,225.0,373.09,289.37
2016,9,7,17,15,446.0,68.5,2.4,27.5,176.0,305.58,235.85
2016,9,7,17,30,376.0,58.0,2.1,26.0,127.0,242.82,184.37
2016,9,7,17,45,271.0,43.0,1.85,25.0,84.5,169.23,123.15
2016,9,7,18,0,166.0,28.0,1.6,24.0,42.0,102.98,56.46
2016,9,7,18,15,83.0,14.0,1.55,23.0,21.0,37.43,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,2.3,16.0,15.0,12.78,0.0
2016,9,8,6,15,172.5,30.0,2.35,16.5,50.5,23.25,12.23
2016,9,8,6,30,277.0,47.0,2.4,17.0,86.0,35.77,25.11
2016,9,8,6,45,358.5,60.0,2.5,17.5,133.0,44.47,33.27
2016,9,8,7,0,440.0,73.0,2.6,18.0,180.0,52.72,40.78
2016,9,8,7,15,339.5,100.5,2.5,18.5,194.5,86.63,59.22
2016,9,8,7,30,239.0,128.0,2.4,19.0,209.0,124.81,88.79
2016,9,8,7,45,437.5,117.0,2.35,19.5,295.5,154.11,102.86
2016,9,8,8,0,636.0,106.0,2.3,20.0,382.0,206.71,138.3
2016,9,8,8,15,665.0,111.5,2.25,20.5,430.5,252.83,177.27
2016,9,8,8,30,694.0,117.0,2.2,21.0,479.0,301.46,218.61
2016,9,8,8,45,719.0,120.5,2.15,21.5,525.0,349.24,259.01
2016,9,8,9,0,744.0,124.0,2.1,22.0,571.0,398.65,299.83
2016,9,8,9,15,760.5,127.5,2.15,22.5,611.5,445.68,338.12
2016,9,8,9,30,777.0,131.0,2.2,23.0,652.0,495.64,377.48
2016,9,8,9,45,786.0,135.0,2.25,23.5,686.0,539.31,411.2
2016,9,8,10,0,795.0,139.0,2.3,24.0,720.0,582.24,443.47
2016,9,8,10,15,804.0,141.5,2.35,24.5,748.0,622.82,473.25
2016,9,8,10,30,813.0,144.0,2.4,25.0,776.0,662.24,501.5
2016,9,8,10,45,821.5,144.0,2.5,25.5,797.5,697.61,526.63
2016,9,8,11,0,830.0,144.0,2.6,26.0,819.0,731.38,550.21
2016,9,8,11,15,833.5,145.0,2.7,26.0,832.5,760.62,570.46
2016,9,8,11,30,837.0,146.0,2.8,26.0,846.0,787.64,589.06
2016,9,8,11,45,841.0,145.0,2.9,26.5,852.0,810.76,603.85
2016,9,8,12,0,845.0,144.0,3.0,27.0,858.0,831.4,616.97
2016,9,8,12,15,844.0,144.0,3.05,27.0,855.5,846.31,627.21
2016,9,8,12,30,843.0,144.0,3.1,27.0,853.0,858.39,635.69
2016,9,8,12,45,848.0,139.0,3.2,27.0,845.0,867.61,642.66
2016,9,8,13,0,853.0,134.0,3.3,27.0,837.0,873.89,647.81
2016,9,8,13,15,674.5,211.5,3.3,27.0,760.0,806.94,602.56
2016,9,8,13,30,496.0,289.0,3.3,27.0,683.0,733.41,547.93
2016,9,8,13,45,664.5,207.5,3.35,27.0,716.5,796.02,597.42
2016,9,8,14,0,833.0,126.0,3.4,27.0,750.0,847.24,633.67
2016,9,8,14,15,663.0,184.0,3.4,26.5,667.0,762.24,576.71
2016,9,8,14,30,493.0,242.0,3.4,26.0,584.0,673.62,512.42
2016,9,8,14,45,641.0,178.0,3.4,26.0,596.5,720.62,551.08
2016,9,8,15,0,789.0,114.0,3.4,26.0,609.0,752.42,575.54
2016,9,8,15,15,770.0,110.5,3.35,25.5,565.5,716.45,552.1
2016,9,8,15,30,751.0,107.0,3.3,25.0,522.0,681.46,529.51
2016,9,8,15,45,729.0,102.0,3.3,24.5,474.5,639.15,500.95
2016,9,8,16,0,707.0,97.0,3.3,24.0,427.0,596.09,470.45
2016,9,8,16,15,673.0,91.5,3.2,23.5,376.5,544.37,432.21
2016,9,8,16,30,639.0,86.0,3.1,23.0,326.0,493.35,393.4
2016,9,8,16,45,594.5,78.5,3.05,22.5,275.0,435.23,347.93
2016,9,8,17,0,550.0,71.0,3.0,22.0,224.0,379.37,302.62
2016,9,8,17,15,480.5,61.5,2.85,21.0,174.5,312.15,247.14
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,250.17,194.21
2016,9,8,17,45,306.5,39.0,2.55,19.5,83.0,177.21,131.05
2016,9,8,18,0,202.0,26.0,2.4,19.0,41.0,110.3,54.89
2016,9,8,18,15,101.0,13.0,2.35,18.5,20.5,41.14,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
