Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,17.5,1.25,19.5,31.5,13.55,0.0
2016,9,19,6,30,257.0,35.0,1.4,20.0,63.0,26.87,16.44
2016,9,19,6,45,351.5,47.5,1.6,21.0,108.5,35.83,25.03
2016,9,19,7,0,446.0,60.0,1.8,22.0,154.0,43.73,32.17
2016,9,19,7,15,506.5,69.0,1.75,22.5,203.5,50.6,38.27
2016,9,19,7,30,567.0,78.0,1.7,23.0,253.0,89.94,50.4
2016,9,19,7,45,615.5,83.0,1.65,24.0,304.0,130.85,75.5
2016,9,19,8,0,664.0,88.0,1.6,25.0,355.0,176.68,109.33
2016,9,19,8,15,693.5,92.5,1.6,26.0,403.0,222.67,146.57
2016,9,19,8,30,723.0,97.0,1.6,27.0,451.0,271.1,186.55
2016,9,19,8,45,557.0,156.5,1.65,28.0,444.5,309.3,222.61
2016,9,19,9,0,391.0,216.0,1.7,29.0,438.0,333.26,244.82
2016,9,19,9,15,393.5,233.5,1.7,29.5,470.5,370.21,273.18
2016,9,19,9,30,396.0,251.0,1.7,30.0,503.0,406.93,300.58
2016,9,19,9,45,615.5,181.0,1.75,31.0,597.0,470.28,347.09
2016,9,19,10,0,835.0,111.0,1.8,32.0,691.0,553.36,407.38
2016,9,19,10,15,843.5,113.0,1.9,32.0,719.0,593.95,437.49
2016,9,19,10,30,852.0,115.0,2.0,32.0,747.0,634.53,467.23
2016,9,19,10,45,694.5,192.0,2.1,32.5,716.5,633.24,464.05
2016,9,19,11,0,537.0,269.0,2.2,33.0,686.0,622.8,454.0
2016,9,19,11,15,528.0,278.0,2.3,33.0,693.5,643.17,468.59
2016,9,19,11,30,519.0,287.0,2.4,33.0,701.0,661.65,481.54
2016,9,19,11,45,704.0,199.0,2.5,33.5,763.5,731.44,532.74
2016,9,19,12,0,889.0,111.0,2.6,34.0,826.0,801.29,579.64
2016,9,19,12,15,888.5,111.0,2.7,34.0,823.0,815.88,589.39
2016,9,19,12,30,888.0,111.0,2.8,34.0,820.0,827.51,597.72
2016,9,19,12,45,884.0,111.0,2.9,34.0,808.0,833.3,602.33
2016,9,19,13,0,880.0,111.0,3.0,34.0,796.0,836.01,605.08
2016,9,19,13,15,874.5,110.0,3.05,34.0,777.0,833.39,604.16
2016,9,19,13,30,869.0,109.0,3.1,34.0,758.0,827.73,601.38
2016,9,19,13,45,865.5,106.0,3.2,34.0,732.0,818.6,596.69
2016,9,19,14,0,862.0,103.0,3.3,34.0,706.0,806.48,590.09
2016,9,19,14,15,851.0,101.0,3.35,33.5,672.5,786.59,579.25
2016,9,19,14,30,840.0,99.0,3.4,33.0,639.0,768.15,569.4
2016,9,19,14,45,829.0,95.0,3.45,33.0,600.5,741.11,552.44
2016,9,19,15,0,818.0,91.0,3.5,33.0,562.0,711.75,533.8
2016,9,19,15,15,798.0,88.0,3.5,32.5,517.5,675.0,510.65
2016,9,19,15,30,778.0,85.0,3.5,32.0,473.0,636.82,485.98
2016,9,19,15,45,754.5,80.5,3.5,31.5,425.0,593.5,455.93
2016,9,19,16,0,731.0,76.0,3.5,31.0,377.0,549.49,424.49
2016,9,19,16,15,693.0,71.0,3.4,30.0,326.5,498.34,387.14
2016,9,19,16,30,655.0,66.0,3.3,29.0,276.0,446.26,347.7
2016,9,19,16,45,600.0,59.5,3.25,28.5,225.0,385.31,299.32
2016,9,19,17,0,545.0,53.0,3.2,28.0,174.0,327.67,251.76
2016,9,19,17,15,456.0,44.0,3.0,26.5,126.5,256.74,193.36
2016,9,19,17,30,367.0,35.0,2.8,25.0,79.0,193.23,138.28
2016,9,19,17,45,183.5,17.5,2.6,24.0,39.5,92.2,32.84
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.5,2.35,15.5,32.5,13.59,0.0
2016,9,20,6,30,280.0,35.0,2.5,16.0,65.0,27.63,17.24
2016,9,20,6,45,392.0,44.5,2.65,16.5,112.0,33.2,23.22
2016,9,20,7,0,504.0,54.0,2.8,17.0,159.0,38.51,28.27
2016,9,20,7,15,564.0,61.0,2.8,17.5,209.5,42.41,31.88
2016,9,20,7,30,624.0,68.0,2.8,18.0,260.0,82.94,44.39
2016,9,20,7,45,671.5,71.5,2.85,18.5,311.5,125.43,70.64
2016,9,20,8,0,719.0,75.0,2.9,19.0,363.0,175.7,109.1
2016,9,20,8,15,539.5,128.5,2.9,19.5,360.0,220.08,154.34
2016,9,20,8,30,360.0,182.0,2.9,20.0,357.0,251.85,187.82
2016,9,20,8,45,590.5,134.5,2.95,21.0,453.5,298.32,220.86
2016,9,20,9,0,821.0,87.0,3.0,22.0,550.0,371.74,277.18
2016,9,20,9,15,835.5,89.5,3.0,22.5,590.0,419.51,317.38
2016,9,20,9,30,850.0,92.0,3.0,23.0,630.0,470.24,358.7
2016,9,20,9,45,862.5,93.0,3.05,23.5,664.5,514.94,394.53
2016,9,20,10,0,875.0,94.0,3.1,24.0,699.0,558.86,428.8
2016,9,20,10,15,882.5,95.0,3.15,24.0,726.0,598.9,460.23
2016,9,20,10,30,890.0,96.0,3.2,24.0,753.0,637.35,489.84
2016,9,20,10,45,896.0,97.0,3.25,24.5,773.5,673.06,515.92
2016,9,20,11,0,902.0,98.0,3.3,25.0,794.0,706.73,539.93
2016,9,20,11,15,905.0,98.5,3.35,25.0,806.0,735.59,559.95
2016,9,20,11,30,908.0,99.0,3.4,25.0,818.0,761.92,578.2
2016,9,20,11,45,908.0,99.5,3.5,25.5,822.0,783.35,592.12
2016,9,20,12,0,908.0,100.0,3.6,26.0,826.0,801.91,604.08
2016,9,20,12,15,907.0,99.5,3.65,26.0,822.5,815.73,613.81
2016,9,20,12,30,906.0,99.0,3.7,26.0,819.0,826.5,621.57
2016,9,20,12,45,677.0,201.0,3.8,26.5,734.5,758.83,573.2
2016,9,20,13,0,448.0,303.0,3.9,27.0,650.0,680.41,512.01
2016,9,20,13,15,475.0,283.5,3.95,26.5,643.0,686.54,519.37
2016,9,20,13,30,502.0,264.0,4.0,26.0,636.0,690.54,524.82
2016,9,20,13,45,448.0,274.0,4.05,26.0,597.5,657.35,500.62
2016,9,20,14,0,394.0,284.0,4.1,26.0,559.0,616.96,471.34
2016,9,20,14,15,457.0,246.5,4.1,25.5,550.0,631.47,485.51
2016,9,20,14,30,520.0,209.0,4.1,25.0,541.0,635.4,491.91
2016,9,20,14,45,506.5,200.0,4.15,25.0,507.0,607.83,472.52
2016,9,20,15,0,493.0,191.0,4.2,25.0,473.0,579.01,452.13
2016,9,20,15,15,486.5,175.0,4.15,24.5,434.5,546.39,429.56
2016,9,20,15,30,480.0,159.0,4.1,24.0,396.0,512.38,405.5
2016,9,20,15,45,592.5,119.0,4.05,23.5,381.5,530.69,422.53
2016,9,20,16,0,705.0,79.0,4.0,23.0,367.0,535.7,428.54
2016,9,20,16,15,665.5,74.0,3.9,22.5,316.5,482.75,387.27
2016,9,20,16,30,626.0,69.0,3.8,22.0,266.0,431.05,345.88
2016,9,20,16,45,564.5,62.5,3.7,21.5,215.5,368.26,294.3
2016,9,20,17,0,503.0,56.0,3.6,21.0,165.0,309.32,244.16
2016,9,20,17,15,412.0,46.0,3.45,20.0,119.0,238.64,183.92
2016,9,20,17,30,321.0,36.0,3.3,19.0,73.0,175.55,127.28
2016,9,20,17,45,160.5,18.0,3.2,18.5,36.5,83.58,17.65
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,139.5,17.5,3.65,14.0,32.0,13.64,0.0
2016,9,21,6,30,279.0,35.0,3.8,14.0,64.0,27.86,17.4
2016,9,21,6,45,388.5,45.0,4.0,14.5,110.5,33.89,23.97
2016,9,21,7,0,498.0,55.0,4.2,15.0,157.0,39.62,29.46
2016,9,21,7,15,559.5,62.0,4.25,15.5,207.0,42.41,32.12
2016,9,21,7,30,621.0,69.0,4.3,16.0,257.0,81.86,44.58
2016,9,21,7,45,668.0,73.0,4.4,16.5,308.5,124.42,70.77
2016,9,21,8,0,715.0,77.0,4.5,17.0,360.0,174.86,109.58
2016,9,21,8,15,743.5,80.5,4.55,17.0,408.5,221.91,149.99
2016,9,21,8,30,772.0,84.0,4.6,17.0,457.0,271.27,193.89
2016,9,21,8,45,795.5,86.0,4.65,17.5,502.5,319.78,237.21
2016,9,21,9,0,819.0,88.0,4.7,18.0,548.0,369.57,281.08
2016,9,21,9,15,834.5,90.5,4.75,18.0,588.5,417.58,323.43
2016,9,21,9,30,850.0,93.0,4.8,18.0,629.0,468.63,367.19
2016,9,21,9,45,659.0,172.5,4.85,18.5,602.0,480.28,378.06
2016,9,21,10,0,468.0,252.0,4.9,19.0,575.0,480.17,377.6
2016,9,21,10,15,432.0,280.0,4.9,19.0,587.0,506.06,397.83
2016,9,21,10,30,396.0,308.0,4.9,19.0,599.0,529.65,415.59
2016,9,21,10,45,407.5,309.0,4.9,19.5,615.5,554.19,433.91
2016,9,21,11,0,419.0,310.0,4.9,20.0,632.0,578.35,451.69
2016,9,21,11,15,465.5,297.5,4.85,20.0,660.5,614.36,479.62
2016,9,21,11,30,512.0,285.0,4.8,20.0,689.0,651.2,507.93
2016,9,21,11,45,717.0,192.5,4.75,20.0,761.5,730.0,570.91
2016,9,21,12,0,922.0,100.0,4.7,20.0,834.0,809.43,629.37
2016,9,21,12,15,922.5,100.0,4.75,20.0,831.5,825.08,640.48
2016,9,21,12,30,923.0,100.0,4.8,20.0,829.0,837.67,649.9
2016,9,21,12,45,920.5,100.0,4.85,20.0,818.0,844.74,655.52
2016,9,21,13,0,918.0,100.0,4.9,20.0,807.0,848.64,659.03
2016,9,21,13,15,915.0,99.5,5.0,19.5,789.0,848.42,661.33
2016,9,21,13,30,912.0,99.0,5.1,19.0,771.0,845.03,661.5
2016,9,21,13,45,719.0,165.0,5.2,19.0,683.0,762.24,602.34
2016,9,21,14,0,526.0,231.0,5.3,19.0,595.0,671.25,532.06
2016,9,21,14,15,529.5,216.5,5.3,19.0,567.5,654.52,521.02
2016,9,21,14,30,533.0,202.0,5.3,19.0,540.0,635.61,507.93
2016,9,21,14,45,547.0,183.0,5.35,19.0,511.0,617.48,495.79
2016,9,21,15,0,561.0,164.0,5.4,19.0,482.0,596.64,481.4
2016,9,21,15,15,694.0,122.0,5.3,18.5,483.5,635.09,514.85
2016,9,21,15,30,827.0,80.0,5.2,18.0,485.0,656.96,535.03
2016,9,21,15,45,804.0,76.0,5.15,18.0,435.5,613.12,500.78
2016,9,21,16,0,781.0,72.0,5.1,18.0,386.0,568.45,465.37
2016,9,21,16,15,742.5,67.5,4.95,17.5,333.5,513.81,421.62
2016,9,21,16,30,704.0,63.0,4.8,17.0,281.0,460.09,377.22
2016,9,21,16,45,646.5,57.0,4.7,17.0,228.0,399.49,325.1
2016,9,21,17,0,589.0,51.0,4.6,17.0,175.0,339.84,272.22
2016,9,21,17,15,490.5,42.0,4.35,16.5,125.5,263.98,205.59
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,196.4,142.23
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,91.06,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,17.5,3.7,13.5,31.0,13.69,0.0
2016,9,22,6,30,262.0,35.0,3.8,14.0,62.0,27.12,16.59
2016,9,22,6,45,368.0,46.5,3.95,14.5,107.5,35.55,25.38
2016,9,22,7,0,474.0,58.0,4.1,15.0,153.0,42.59,32.06
2016,9,22,7,15,539.0,65.5,4.05,15.0,203.5,45.63,35.04
2016,9,22,7,30,604.0,73.0,4.0,15.0,254.0,82.67,46.61
2016,9,22,7,45,656.0,76.5,4.0,15.5,306.5,124.24,71.59
2016,9,22,8,0,708.0,80.0,4.0,16.0,359.0,171.04,106.99
2016,9,22,8,15,738.5,84.5,3.95,16.5,408.5,222.38,150.44
2016,9,22,8,30,769.0,89.0,3.9,17.0,458.0,272.8,194.55
2016,9,22,8,45,797.5,89.5,3.85,17.5,505.0,321.25,237.41
2016,9,22,9,0,826.0,90.0,3.8,18.0,552.0,371.47,281.23
2016,9,22,9,15,631.5,162.5,3.8,18.5,530.5,396.25,306.13
2016,9,22,9,30,437.0,235.0,3.8,19.0,509.0,404.86,315.36
2016,9,22,9,45,668.0,163.0,3.85,19.5,607.5,473.99,370.29
2016,9,22,10,0,899.0,91.0,3.9,20.0,706.0,563.45,440.7
2016,9,22,10,15,907.0,92.0,3.9,20.0,734.0,604.55,473.4
2016,9,22,10,30,915.0,93.0,3.9,20.0,762.0,644.02,504.41
2016,9,22,10,45,921.0,93.5,3.95,20.5,782.5,679.93,531.32
2016,9,22,11,0,927.0,94.0,4.0,21.0,803.0,713.7,556.11
2016,9,22,11,15,930.0,94.5,4.0,21.0,815.0,743.09,576.83
2016,9,22,11,30,933.0,95.0,4.0,21.0,827.0,769.86,595.61
2016,9,22,11,45,933.5,95.5,4.05,21.5,831.5,792.05,610.14
2016,9,22,12,0,934.0,96.0,4.1,22.0,836.0,811.29,622.61
2016,9,22,12,15,933.0,95.5,4.1,22.0,831.5,825.34,632.47
2016,9,22,12,30,932.0,95.0,4.1,22.0,827.0,836.24,640.26
2016,9,22,12,45,927.0,95.5,4.1,22.0,814.5,841.8,644.42
2016,9,22,13,0,922.0,96.0,4.1,22.0,802.0,844.13,646.47
2016,9,22,13,15,917.0,95.0,4.05,22.0,782.0,841.68,645.11
2016,9,22,13,30,912.0,94.0,4.0,22.0,762.0,836.04,641.67
2016,9,22,13,45,901.5,94.0,4.0,22.0,734.0,823.96,634.04
2016,9,22,14,0,891.0,94.0,4.0,22.0,706.0,808.93,624.46
2016,9,22,14,15,880.0,92.0,4.0,22.0,672.0,788.54,611.14
2016,9,22,14,30,869.0,90.0,4.0,22.0,638.0,765.48,595.95
2016,9,22,14,45,852.0,88.5,4.0,22.0,597.0,739.94,578.95
2016,9,22,15,0,835.0,87.0,4.0,22.0,556.0,708.49,557.56
2016,9,22,15,15,814.5,84.5,4.05,21.5,510.5,671.61,533.16
2016,9,22,15,30,794.0,82.0,4.1,21.0,465.0,633.3,506.68
2016,9,22,15,45,761.0,79.5,4.15,21.0,415.5,585.85,470.78
2016,9,22,16,0,728.0,77.0,4.2,21.0,366.0,538.31,433.91
2016,9,22,16,15,687.0,72.0,4.15,20.0,314.5,486.23,393.76
2016,9,22,16,30,646.0,67.0,4.1,19.0,263.0,433.23,351.36
2016,9,22,16,45,578.5,60.5,4.1,18.5,211.5,367.25,296.34
2016,9,22,17,0,511.0,54.0,4.1,18.0,160.0,305.6,243.1
2016,9,22,17,15,411.0,44.0,3.9,17.5,113.5,231.86,178.99
2016,9,22,17,30,311.0,34.0,3.7,17.0,67.0,166.54,117.84
2016,9,22,17,45,155.5,17.0,3.55,16.5,33.5,77.15,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,14.0,1.05,12.5,31.0,10.58,0.0
2016,9,23,6,30,349.0,28.0,1.2,13.0,62.0,21.37,11.8
2016,9,23,6,45,450.0,37.0,1.35,14.0,108.5,26.88,17.88
2016,9,23,7,0,551.0,46.0,1.5,15.0,155.0,32.09,22.81
2016,9,23,7,15,609.5,51.5,1.6,15.5,205.5,34.1,24.77
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,73.7,37.72
2016,9,23,7,45,707.0,61.5,1.8,17.0,306.5,117.81,63.81
2016,9,23,8,0,746.0,66.0,1.9,18.0,357.0,165.73,99.83
2016,9,23,8,15,772.5,69.5,2.1,18.5,405.5,213.8,140.33
2016,9,23,8,30,799.0,73.0,2.3,19.0,454.0,263.89,184.04
2016,9,23,8,45,818.5,75.0,2.55,20.0,498.5,312.31,226.52
2016,9,23,9,0,838.0,77.0,2.8,21.0,543.0,365.17,271.78
2016,9,23,9,15,852.0,79.5,2.85,21.5,582.0,413.0,312.55
2016,9,23,9,30,866.0,82.0,2.9,22.0,621.0,460.63,352.05
2016,9,23,9,45,877.5,82.5,3.0,22.5,655.0,504.75,387.98
2016,9,23,10,0,889.0,83.0,3.1,23.0,689.0,547.96,422.25
2016,9,23,10,15,896.0,84.5,3.15,23.5,715.5,588.42,453.44
2016,9,23,10,30,903.0,86.0,3.2,24.0,742.0,627.23,482.61
2016,9,23,10,45,907.5,86.5,3.3,24.5,761.5,661.64,508.13
2016,9,23,11,0,912.0,87.0,3.4,25.0,781.0,693.86,531.56
2016,9,23,11,15,914.0,87.5,3.45,25.0,792.5,722.0,551.22
2016,9,23,11,30,916.0,88.0,3.5,25.0,804.0,747.52,569.0
2016,9,23,11,45,915.5,89.0,3.6,25.0,807.5,768.95,584.16
2016,9,23,12,0,915.0,90.0,3.7,25.0,811.0,787.47,597.36
2016,9,23,12,15,913.5,90.0,3.75,25.0,806.5,801.22,607.13
2016,9,23,12,30,912.0,90.0,3.8,25.0,802.0,811.89,614.89
2016,9,23,12,45,905.0,91.0,3.85,25.5,789.0,816.1,617.08
2016,9,23,13,0,898.0,92.0,3.9,26.0,776.0,817.14,617.23
2016,9,23,13,15,892.5,91.5,3.9,25.5,756.0,814.68,617.3
2016,9,23,13,30,887.0,91.0,3.9,25.0,736.0,809.13,615.36
2016,9,23,13,45,877.0,90.5,3.95,25.0,708.5,796.99,607.92
2016,9,23,14,0,867.0,90.0,4.0,25.0,681.0,781.97,598.57
2016,9,23,14,15,856.0,88.0,4.0,24.5,647.5,761.8,586.59
2016,9,23,14,30,845.0,86.0,4.0,24.0,614.0,739.06,572.74
2016,9,23,14,45,653.0,139.5,4.05,24.0,532.0,647.47,506.49
2016,9,23,15,0,461.0,193.0,4.1,24.0,450.0,551.58,432.66
2016,9,23,15,15,433.5,181.0,4.1,23.5,406.5,509.64,402.73
2016,9,23,15,30,406.0,169.0,4.1,23.0,363.0,467.68,371.92
2016,9,23,15,45,566.0,118.5,4.15,23.0,358.0,504.81,403.55
2016,9,23,16,0,726.0,68.0,4.2,23.0,353.0,523.41,419.67
2016,9,23,16,15,687.0,63.5,4.1,22.0,303.0,470.79,378.83
2016,9,23,16,30,648.0,59.0,4.0,21.0,253.0,421.59,339.35
2016,9,23,16,45,585.5,53.5,3.9,20.5,203.0,359.52,287.48
2016,9,23,17,0,523.0,48.0,3.8,20.0,153.0,301.47,237.21
2016,9,23,17,15,424.5,38.5,3.65,19.0,107.5,229.02,174.76
2016,9,23,17,30,326.0,29.0,3.5,18.0,62.0,165.23,113.56
2016,9,23,17,45,163.0,14.5,3.4,17.5,31.0,74.84,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.5,13.0,1.1,14.5,31.0,9.77,0.0
2016,9,24,6,30,379.0,26.0,1.3,15.0,62.0,19.65,10.07
2016,9,24,6,45,477.5,34.0,1.5,16.0,108.5,24.39,15.51
2016,9,24,7,0,576.0,42.0,1.7,17.0,155.0,31.53,22.09
2016,9,24,7,15,634.5,47.5,1.85,17.5,206.0,33.99,24.44
2016,9,24,7,30,693.0,53.0,2.0,18.0,257.0,69.39,33.9
2016,9,24,7,45,731.5,57.0,2.15,19.0,308.0,114.24,59.63
2016,9,24,8,0,770.0,61.0,2.3,20.0,359.0,162.8,95.68
2016,9,24,8,15,797.0,64.0,2.35,20.5,408.0,211.66,136.49
2016,9,24,8,30,824.0,67.0,2.4,21.0,457.0,266.52,183.68
2016,9,24,8,45,844.0,69.0,2.45,22.0,502.0,316.06,226.65
2016,9,24,9,0,864.0,71.0,2.5,23.0,547.0,366.37,269.51
2016,9,24,9,15,878.0,73.0,2.6,23.5,587.5,414.84,310.61
2016,9,24,9,30,892.0,75.0,2.7,24.0,628.0,463.03,350.4
2016,9,24,9,45,906.0,74.5,2.85,25.0,663.0,508.4,386.41
2016,9,24,10,0,920.0,74.0,3.0,26.0,698.0,552.99,420.73
2016,9,24,10,15,927.5,75.0,3.05,26.5,725.5,594.31,452.22
2016,9,24,10,30,935.0,76.0,3.1,27.0,753.0,633.92,481.64
2016,9,24,10,45,940.5,76.5,3.15,27.5,773.0,669.88,507.77
2016,9,24,11,0,946.0,77.0,3.2,28.0,793.0,703.61,531.53
2016,9,24,11,15,949.0,77.5,3.15,28.5,805.5,733.22,550.32
2016,9,24,11,30,952.0,78.0,3.1,29.0,818.0,760.16,567.12
2016,9,24,11,45,953.5,78.0,3.1,29.5,822.0,782.69,581.05
2016,9,24,12,0,955.0,78.0,3.1,30.0,826.0,802.24,592.95
2016,9,24,12,15,954.0,78.0,3.1,30.0,822.5,816.8,602.72
2016,9,24,12,30,953.0,78.0,3.1,30.0,819.0,828.15,610.46
2016,9,24,12,45,940.5,83.0,3.1,30.0,804.5,832.36,613.52
2016,9,24,13,0,928.0,88.0,3.1,30.0,790.0,833.26,614.55
2016,9,24,13,15,923.0,87.0,3.1,30.0,770.0,830.63,613.35
2016,9,24,13,30,918.0,86.0,3.1,30.0,750.0,824.8,610.14
2016,9,24,13,45,909.5,85.0,3.15,30.5,722.5,813.05,602.13
2016,9,24,14,0,901.0,84.0,3.2,31.0,695.0,798.29,592.22
2016,9,24,14,15,890.5,82.5,3.2,30.5,660.5,778.56,581.11
2016,9,24,14,30,880.0,81.0,3.2,30.0,626.0,756.13,568.13
2016,9,24,14,45,864.5,79.0,3.2,30.0,585.5,726.94,549.26
2016,9,24,15,0,849.0,77.0,3.2,30.0,545.0,695.62,528.78
2016,9,24,15,15,829.0,74.5,3.15,29.5,500.0,662.58,507.74
2016,9,24,15,30,809.0,72.0,3.1,29.0,455.0,624.26,481.98
2016,9,24,15,45,780.5,69.0,3.1,29.0,406.0,578.83,448.79
2016,9,24,16,0,752.0,66.0,3.1,29.0,357.0,533.04,414.46
2016,9,24,16,15,712.0,61.5,2.8,28.0,305.5,479.07,373.77
2016,9,24,16,30,672.0,57.0,2.5,27.0,254.0,426.27,332.48
2016,9,24,16,45,610.0,51.0,2.2,26.5,203.0,365.34,282.74
2016,9,24,17,0,548.0,45.0,1.9,26.0,152.0,306.21,232.88
2016,9,24,17,15,445.5,36.5,1.75,24.5,106.0,232.81,171.88
2016,9,24,17,30,343.0,28.0,1.6,23.0,60.0,168.42,109.43
2016,9,24,17,45,171.5,14.0,1.5,22.0,30.0,64.8,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,12.78,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,19.81,9.82
2016,9,25,6,45,484.0,34.0,1.75,18.0,108.5,26.76,17.35
2016,9,25,7,0,588.0,42.0,2.0,19.0,156.0,31.71,22.01
2016,9,25,7,15,647.5,47.5,2.0,19.5,207.5,34.16,24.35
2016,9,25,7,30,707.0,53.0,2.0,20.0,259.0,67.98,32.93
2016,9,25,7,45,745.5,57.0,2.05,21.0,310.5,113.44,58.22
2016,9,25,8,0,784.0,61.0,2.1,22.0,362.0,162.62,94.1
2016,9,25,8,15,810.5,64.0,2.25,23.0,411.0,212.01,134.64
2016,9,25,8,30,837.0,67.0,2.4,24.0,460.0,267.31,181.42
2016,9,25,8,45,855.0,69.5,2.55,25.5,505.0,317.26,223.97
2016,9,25,9,0,873.0,72.0,2.7,27.0,550.0,367.78,266.11
2016,9,25,9,15,886.5,74.0,2.75,27.5,590.0,416.4,306.74
2016,9,25,9,30,900.0,76.0,2.8,28.0,630.0,464.69,346.0
2016,9,25,9,45,913.5,75.5,2.85,29.0,664.5,510.09,381.29
2016,9,25,10,0,927.0,75.0,2.9,30.0,699.0,554.64,414.79
2016,9,25,10,15,933.5,76.0,2.85,30.5,726.5,595.6,445.2
2016,9,25,10,30,940.0,77.0,2.8,31.0,754.0,634.76,473.42
2016,9,25,10,45,942.5,78.5,2.75,32.0,773.0,669.89,497.02
2016,9,25,11,0,945.0,80.0,2.7,33.0,792.0,702.62,518.21
2016,9,25,11,15,947.5,80.5,2.55,33.5,804.0,731.81,535.67
2016,9,25,11,30,950.0,81.0,2.4,34.0,816.0,758.3,550.98
2016,9,25,11,45,948.0,83.0,2.25,34.5,818.5,780.18,563.0
2016,9,25,12,0,946.0,85.0,2.1,35.0,821.0,798.99,572.87
2016,9,25,12,15,944.5,84.5,1.9,35.0,817.0,812.52,579.96
2016,9,25,12,30,943.0,84.0,1.7,35.0,813.0,822.85,584.89
2016,9,25,12,45,929.0,89.0,1.5,35.5,797.5,825.81,583.8
2016,9,25,13,0,915.0,94.0,1.3,36.0,782.0,825.49,580.6
2016,9,25,13,15,909.5,93.0,1.1,36.0,762.0,822.46,576.81
2016,9,25,13,30,904.0,92.0,0.9,36.0,742.0,816.27,570.95
2016,9,25,13,45,891.5,92.5,0.75,36.0,713.0,803.09,561.41
2016,9,25,14,0,879.0,93.0,0.6,36.0,684.0,787.06,550.17
2016,9,25,14,15,867.0,91.5,0.55,35.5,649.5,766.53,538.86
2016,9,25,14,30,855.0,90.0,0.5,35.0,615.0,743.43,525.95
2016,9,25,14,45,835.5,88.5,0.5,35.0,574.0,716.33,510.11
2016,9,25,15,0,816.0,87.0,0.5,35.0,533.0,683.53,490.48
2016,9,25,15,15,794.0,84.0,0.65,34.5,487.5,645.66,470.06
2016,9,25,15,30,772.0,81.0,0.8,34.0,442.0,606.5,446.7
2016,9,25,15,45,739.5,77.5,0.95,34.0,393.0,559.24,415.59
2016,9,25,16,0,707.0,74.0,1.1,34.0,344.0,514.15,384.6
2016,9,25,16,15,664.0,69.0,1.05,33.0,293.5,459.97,346.13
2016,9,25,16,30,621.0,64.0,1.0,32.0,243.0,407.36,307.17
2016,9,25,16,45,554.5,56.5,0.95,31.0,192.5,342.67,257.58
2016,9,25,17,0,488.0,49.0,0.9,30.0,142.0,282.36,209.36
2016,9,25,17,15,384.5,38.5,0.95,28.5,97.0,209.37,150.64
2016,9,25,17,30,281.0,28.0,1.0,27.0,52.0,145.04,88.21
2016,9,25,17,45,140.5,14.0,1.05,26.0,26.0,54.89,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,14.5,1.05,20.5,25.0,14.25,0.0
2016,9,26,6,30,232.0,29.0,1.0,21.0,50.0,22.87,11.62
2016,9,26,6,45,333.0,42.5,1.0,22.0,94.0,32.57,21.86
2016,9,26,7,0,434.0,56.0,1.0,23.0,138.0,41.66,30.1
2016,9,26,7,15,500.0,65.0,1.1,23.5,188.0,46.09,34.15
2016,9,26,7,30,566.0,74.0,1.2,24.0,238.0,75.17,42.51
2016,9,26,7,45,612.0,81.0,1.3,25.0,288.5,116.55,65.22
2016,9,26,8,0,658.0,88.0,1.4,26.0,339.0,162.55,97.57
2016,9,26,8,15,690.0,93.5,1.4,27.0,387.5,208.92,134.01
2016,9,26,8,30,722.0,99.0,1.4,28.0,436.0,257.98,173.87
2016,9,26,8,45,746.0,103.0,1.4,29.0,481.0,305.81,213.13
2016,9,26,9,0,770.0,107.0,1.4,30.0,526.0,357.98,254.91
2016,9,26,9,15,787.5,110.0,1.35,31.0,566.5,404.63,291.54
2016,9,26,9,30,805.0,113.0,1.3,32.0,607.0,451.58,327.12
2016,9,26,9,45,819.0,115.0,1.3,33.0,641.0,495.96,359.83
2016,9,26,10,0,833.0,117.0,1.3,34.0,675.0,539.83,391.02
2016,9,26,10,15,842.5,119.0,1.35,34.0,702.5,580.45,420.93
2016,9,26,10,30,852.0,121.0,1.4,34.0,730.0,619.75,449.31
2016,9,26,10,45,859.0,121.5,1.45,34.5,750.5,654.54,473.18
2016,9,26,11,0,866.0,122.0,1.5,35.0,771.0,687.44,495.29
2016,9,26,11,15,869.5,123.0,1.6,35.0,783.0,716.38,515.78
2016,9,26,11,30,873.0,124.0,1.7,35.0,795.0,742.92,534.05
2016,9,26,11,45,875.5,124.0,1.85,35.5,799.5,764.19,547.63
2016,9,26,12,0,878.0,124.0,2.0,36.0,804.0,783.36,559.89
2016,9,26,12,15,876.5,123.5,2.15,36.0,799.5,796.19,569.24
2016,9,26,12,30,875.0,123.0,2.3,36.0,795.0,806.05,576.81
2016,9,26,12,45,897.0,110.0,2.5,36.5,789.5,818.62,585.37
2016,9,26,13,0,919.0,97.0,2.7,37.0,784.0,828.04,591.91
2016,9,26,13,15,914.0,96.0,2.8,36.5,764.0,825.39,592.53
2016,9,26,13,30,909.0,95.0,2.9,36.0,744.0,819.57,591.25
2016,9,26,13,45,902.0,93.0,3.0,36.0,716.5,808.01,585.05
2016,9,26,14,0,895.0,91.0,3.1,36.0,689.0,793.42,576.92
2016,9,26,14,15,883.5,89.5,3.15,35.5,654.5,773.05,565.87
2016,9,26,14,30,872.0,88.0,3.2,35.0,620.0,750.03,553.0
2016,9,26,14,45,858.5,85.0,3.3,35.0,579.5,721.44,535.29
2016,9,26,15,0,845.0,82.0,3.4,35.0,539.0,694.47,518.55
2016,9,26,15,15,824.5,79.0,3.35,34.5,493.5,656.91,494.66
2016,9,26,15,30,804.0,76.0,3.3,34.0,448.0,617.92,468.21
2016,9,26,15,45,767.0,74.0,3.3,33.5,397.5,568.7,433.55
2016,9,26,16,0,730.0,72.0,3.3,33.0,347.0,519.67,397.95
2016,9,26,16,15,687.5,66.5,2.9,32.0,295.5,466.65,358.12
2016,9,26,16,30,645.0,61.0,2.5,31.0,244.0,412.99,316.41
2016,9,26,16,45,571.5,55.0,2.15,30.0,192.0,346.13,263.3
2016,9,26,17,0,498.0,49.0,1.8,29.0,140.0,284.15,212.31
2016,9,26,17,15,392.5,37.5,1.65,27.5,95.0,209.38,150.89
2016,9,26,17,30,287.0,26.0,1.5,26.0,50.0,142.02,81.24
2016,9,26,17,45,143.5,13.0,1.35,25.0,25.0,54.1,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,84.0,14.5,1.25,19.5,21.5,14.25,0.0
2016,9,27,6,30,168.0,29.0,1.2,20.0,43.0,22.5,10.99
2016,9,27,6,45,242.5,46.5,1.15,21.0,83.5,35.48,24.36
2016,9,27,7,0,317.0,64.0,1.1,22.0,124.0,47.84,35.49
2016,9,27,7,15,380.0,78.0,1.2,22.5,171.5,56.84,43.52
2016,9,27,7,30,443.0,92.0,1.3,23.0,219.0,84.33,53.72
2016,9,27,7,45,480.0,104.5,1.45,24.0,266.0,123.42,76.44
2016,9,27,8,0,517.0,117.0,1.6,25.0,313.0,166.19,106.78
2016,9,27,8,15,551.5,126.0,1.5,26.0,359.5,209.09,139.82
2016,9,27,8,30,586.0,135.0,1.4,27.0,406.0,255.08,176.33
2016,9,27,8,45,610.0,142.0,1.35,28.0,449.5,298.82,211.56
2016,9,27,9,0,634.0,149.0,1.3,29.0,493.0,344.25,247.5
2016,9,27,9,15,653.5,154.5,1.4,29.5,532.0,388.0,282.36
2016,9,27,9,30,673.0,160.0,1.5,30.0,571.0,432.52,317.04
2016,9,27,9,45,755.0,136.0,1.6,31.0,620.5,480.1,352.64
2016,9,27,10,0,837.0,112.0,1.7,32.0,670.0,534.52,392.48
2016,9,27,10,15,846.0,114.0,1.8,32.0,697.0,574.9,422.95
2016,9,27,10,30,855.0,116.0,1.9,32.0,724.0,613.91,451.95
2016,9,27,10,45,836.5,128.5,2.05,32.5,737.0,644.32,473.44
2016,9,27,11,0,818.0,141.0,2.2,33.0,750.0,671.43,492.22
2016,9,27,11,15,822.0,142.0,2.3,33.0,762.0,699.46,512.47
2016,9,27,11,30,826.0,143.0,2.4,33.0,774.0,725.27,530.99
2016,9,27,11,45,809.0,151.5,2.55,33.5,772.5,740.85,541.27
2016,9,27,12,0,792.0,160.0,2.7,34.0,771.0,753.28,549.32
2016,9,27,12,15,790.5,160.0,2.75,34.0,766.5,765.97,558.07
2016,9,27,12,30,789.0,160.0,2.8,34.0,762.0,775.97,565.12
2016,9,27,12,45,814.0,145.0,2.9,34.0,757.5,788.71,574.41
2016,9,27,13,0,839.0,130.0,3.0,34.0,753.0,798.57,581.88
2016,9,27,13,15,832.0,128.5,3.05,34.0,732.5,794.29,579.78
2016,9,27,13,30,825.0,127.0,3.1,34.0,712.0,787.06,575.91
2016,9,27,13,45,797.5,132.0,3.15,34.0,680.0,767.88,564.08
2016,9,27,14,0,770.0,137.0,3.2,34.0,648.0,748.53,552.23
2016,9,27,14,15,755.5,134.0,3.2,33.5,613.5,726.48,539.41
2016,9,27,14,30,741.0,131.0,3.2,33.0,579.0,702.19,524.99
2016,9,27,14,45,726.0,125.5,3.2,32.5,540.0,672.76,506.3
2016,9,27,15,0,711.0,120.0,3.2,32.0,501.0,641.48,485.94
2016,9,27,15,15,685.0,115.0,3.15,31.5,456.5,601.73,458.8
2016,9,27,15,30,659.0,110.0,3.1,31.0,412.0,561.18,430.49
2016,9,27,15,45,643.0,99.5,3.05,31.0,367.0,520.16,400.5
2016,9,27,16,0,627.0,89.0,3.0,31.0,322.0,478.25,369.02
2016,9,27,16,15,580.0,81.5,2.8,30.0,272.0,422.24,326.88
2016,9,27,16,30,533.0,74.0,2.6,29.0,222.0,368.19,284.78
2016,9,27,16,45,485.5,62.0,2.4,28.0,175.5,311.37,239.05
2016,9,27,17,0,438.0,50.0,2.2,27.0,129.0,257.51,193.94
2016,9,27,17,15,333.0,37.5,1.95,25.5,86.0,185.04,133.61
2016,9,27,17,30,228.0,25.0,1.7,24.0,43.0,118.61,61.51
2016,9,27,17,45,114.0,12.5,1.5,23.0,21.5,44.58,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,89.5,14.5,2.05,15.5,22.0,14.25,0.0
2016,9,28,6,30,179.0,29.0,2.2,16.0,44.0,22.58,10.78
2016,9,28,6,45,278.5,43.5,2.4,16.5,86.0,33.13,22.76
2016,9,28,7,0,378.0,58.0,2.6,17.0,128.0,43.17,32.14
2016,9,28,7,15,445.0,68.5,2.55,17.5,176.0,49.77,38.24
2016,9,28,7,30,512.0,79.0,2.5,18.0,224.0,74.64,45.94
2016,9,28,7,45,568.0,85.0,2.45,18.5,274.0,112.77,66.28
2016,9,28,8,0,624.0,91.0,2.4,19.0,324.0,156.66,97.23
2016,9,28,8,15,657.0,96.0,2.35,19.5,371.5,200.8,132.94
2016,9,28,8,30,690.0,101.0,2.3,20.0,419.0,247.77,172.65
2016,9,28,8,45,715.0,105.5,2.3,21.0,463.5,294.57,212.55
2016,9,28,9,0,740.0,110.0,2.3,22.0,508.0,342.9,253.16
2016,9,28,9,15,758.0,113.0,2.3,22.5,547.0,388.49,291.43
2016,9,28,9,30,776.0,116.0,2.3,23.0,586.0,436.92,330.85
2016,9,28,9,45,787.0,119.5,2.3,24.0,619.0,479.89,364.47
2016,9,28,10,0,798.0,123.0,2.3,25.0,652.0,522.17,396.48
2016,9,28,10,15,808.0,125.0,2.35,25.5,679.0,561.59,426.41
2016,9,28,10,30,818.0,127.0,2.4,26.0,706.0,599.82,454.74
2016,9,28,10,45,806.0,137.0,2.5,26.5,721.0,630.71,477.12
2016,9,28,11,0,794.0,147.0,2.6,27.0,736.0,658.76,497.0
2016,9,28,11,15,798.5,148.0,2.7,27.0,748.0,686.44,517.61
2016,9,28,11,30,803.0,149.0,2.8,27.0,760.0,711.99,536.5
2016,9,28,11,45,790.5,156.5,2.95,27.5,760.0,729.38,548.39
2016,9,28,12,0,778.0,164.0,3.1,28.0,760.0,744.39,558.5
2016,9,28,12,15,776.5,163.5,3.25,28.0,755.5,756.67,568.04
2016,9,28,12,30,775.0,163.0,3.4,28.0,751.0,766.29,575.49
2016,9,28,12,45,778.5,158.0,3.55,28.0,740.5,771.04,579.69
2016,9,28,13,0,782.0,153.0,3.7,28.0,730.0,774.24,582.96
2016,9,28,13,15,774.5,151.5,3.75,27.5,710.0,771.45,582.93
2016,9,28,13,30,767.0,150.0,3.8,27.0,690.0,764.33,580.01
2016,9,28,13,45,751.5,149.5,3.9,27.0,661.5,749.42,570.76
2016,9,28,14,0,736.0,149.0,4.0,27.0,633.0,732.07,559.85
2016,9,28,14,15,720.5,145.5,4.0,26.5,599.0,709.23,545.5
2016,9,28,14,30,705.0,142.0,4.0,26.0,565.0,684.29,529.31
2016,9,28,14,45,693.5,134.5,4.0,25.5,527.0,655.96,510.58
2016,9,28,15,0,682.0,127.0,4.0,25.0,489.0,625.72,490.1
2016,9,28,15,15,655.0,121.5,3.9,24.5,445.0,585.57,461.36
2016,9,28,15,30,628.0,116.0,3.8,24.0,401.0,544.74,431.53
2016,9,28,15,45,611.5,105.0,3.75,23.5,356.5,503.93,401.3
2016,9,28,16,0,595.0,94.0,3.7,23.0,312.0,462.33,369.5
2016,9,28,16,15,545.5,86.0,3.6,22.0,262.5,405.73,325.26
2016,9,28,16,30,496.0,78.0,3.5,21.0,213.0,351.3,281.22
2016,9,28,16,45,444.0,65.5,3.4,20.5,167.0,293.59,232.59
2016,9,28,17,0,392.0,53.0,3.3,20.0,121.0,239.23,185.26
2016,9,28,17,15,283.5,39.5,3.25,19.0,79.5,166.67,122.76
2016,9,28,17,30,175.0,26.0,3.2,18.0,38.0,100.14,44.99
2016,9,28,17,45,87.5,13.0,3.2,17.5,19.0,37.16,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
