Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,13.27,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,21.48,9.56
2016,9,29,6,45,349.0,38.5,2.5,13.5,90.0,29.35,19.74
2016,9,29,7,0,460.0,50.0,2.7,14.0,134.0,36.75,26.86
2016,9,29,7,15,528.0,58.0,2.7,14.5,183.0,40.58,30.55
2016,9,29,7,30,596.0,66.0,2.7,15.0,232.0,64.23,36.78
2016,9,29,7,45,298.0,93.0,2.7,15.5,176.0,96.17,64.09
2016,9,29,8,0,0.0,120.0,2.7,16.0,120.0,112.0,88.67
2016,9,29,8,15,3.5,138.0,2.7,16.5,140.0,129.66,102.71
2016,9,29,8,30,7.0,156.0,2.7,17.0,160.0,147.74,116.9
2016,9,29,8,45,22.0,184.0,2.7,18.0,196.0,178.31,140.46
2016,9,29,9,0,37.0,212.0,2.7,19.0,232.0,206.52,161.87
2016,9,29,9,15,57.0,238.0,2.7,19.5,271.5,240.3,187.78
2016,9,29,9,30,77.0,264.0,2.7,20.0,311.0,276.11,215.08
2016,9,29,9,45,224.5,267.5,2.7,20.5,414.0,351.12,272.53
2016,9,29,10,0,372.0,271.0,2.7,21.0,517.0,438.38,338.95
2016,9,29,10,15,399.0,276.0,2.7,21.5,549.0,474.56,365.96
2016,9,29,10,30,426.0,281.0,2.7,22.0,581.0,510.96,392.98
2016,9,29,10,45,660.0,190.5,2.75,22.5,669.5,587.74,452.84
2016,9,29,11,0,894.0,100.0,2.8,23.0,758.0,675.74,519.95
2016,9,29,11,15,897.0,100.5,2.85,23.0,769.5,703.75,540.65
2016,9,29,11,30,900.0,101.0,2.9,23.0,781.0,729.24,558.77
2016,9,29,11,45,901.5,101.0,2.95,23.5,784.5,750.51,572.6
2016,9,29,12,0,903.0,101.0,3.0,24.0,788.0,768.96,584.48
2016,9,29,12,15,901.5,100.5,3.1,24.0,783.5,781.76,593.88
2016,9,29,12,30,900.0,100.0,3.2,24.0,779.0,791.49,601.31
2016,9,29,12,45,899.0,98.0,3.3,24.0,767.0,796.99,605.92
2016,9,29,13,0,898.0,96.0,3.4,24.0,755.0,799.35,608.49
2016,9,29,13,15,892.5,95.0,3.45,24.0,734.5,796.14,607.07
2016,9,29,13,30,887.0,94.0,3.5,24.0,714.0,789.83,603.63
2016,9,29,13,45,877.5,93.0,3.55,24.0,686.5,777.43,596.02
2016,9,29,14,0,868.0,92.0,3.6,24.0,659.0,762.15,586.48
2016,9,29,14,15,856.0,90.0,3.6,23.5,624.5,741.18,573.83
2016,9,29,14,30,844.0,88.0,3.6,23.0,590.0,721.36,561.99
2016,9,29,14,45,828.0,85.5,3.6,23.0,550.0,692.18,542.21
2016,9,29,15,0,812.0,83.0,3.6,23.0,510.0,660.97,520.83
2016,9,29,15,15,789.5,80.0,3.6,22.5,465.0,623.08,494.46
2016,9,29,15,30,767.0,77.0,3.6,22.0,420.0,583.97,466.08
2016,9,29,15,45,736.0,73.0,3.6,21.5,371.5,537.67,431.35
2016,9,29,16,0,705.0,69.0,3.6,21.0,323.0,491.27,395.46
2016,9,29,16,15,659.5,63.5,3.55,20.0,273.0,438.09,353.49
2016,9,29,16,30,614.0,58.0,3.5,19.0,223.0,384.62,309.66
2016,9,29,16,45,543.5,51.0,3.45,18.5,173.5,320.3,254.95
2016,9,29,17,0,473.0,44.0,3.4,18.0,124.0,260.79,202.58
2016,9,29,17,15,356.5,33.0,3.3,17.0,81.5,185.44,136.24
2016,9,29,17,30,240.0,22.0,3.2,16.0,39.0,114.36,39.15
2016,9,29,17,45,120.0,11.0,3.1,15.5,19.5,43.71,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,126.5,13.0,2.9,12.0,22.5,12.78,0.0
2016,9,30,6,30,253.0,26.0,3.0,12.0,45.0,20.68,8.33
2016,9,30,6,45,363.5,37.0,3.15,12.5,88.5,28.13,18.7
2016,9,30,7,0,474.0,48.0,3.3,13.0,132.0,35.12,25.5
2016,9,30,7,15,542.0,55.5,3.35,13.5,181.5,38.62,28.91
2016,9,30,7,30,610.0,63.0,3.4,14.0,231.0,60.31,34.3
2016,9,30,7,45,657.0,67.5,3.45,14.5,281.0,101.43,55.08
2016,9,30,8,0,704.0,72.0,3.5,15.0,331.0,150.35,90.21
2016,9,30,8,15,734.5,76.0,3.55,15.5,379.0,196.73,128.5
2016,9,30,8,30,765.0,80.0,3.6,16.0,427.0,245.6,171.06
2016,9,30,8,45,788.5,82.5,3.65,16.5,472.0,293.34,213.66
2016,9,30,9,0,812.0,85.0,3.7,17.0,517.0,342.32,257.04
2016,9,30,9,15,828.0,87.5,3.75,17.5,556.0,389.44,298.36
2016,9,30,9,30,844.0,90.0,3.8,18.0,595.0,436.6,338.71
2016,9,30,9,45,858.5,90.5,3.85,18.5,629.0,483.66,377.92
2016,9,30,10,0,873.0,91.0,3.9,19.0,663.0,527.1,413.38
2016,9,30,10,15,881.5,92.5,3.95,19.0,690.0,567.33,446.34
2016,9,30,10,30,890.0,94.0,4.0,19.0,717.0,606.01,477.44
2016,9,30,10,45,895.0,95.0,4.1,19.5,736.5,640.34,503.89
2016,9,30,11,0,900.0,96.0,4.2,20.0,756.0,672.53,528.2
2016,9,30,11,15,903.5,96.5,4.25,20.0,767.5,700.93,550.21
2016,9,30,11,30,907.0,97.0,4.3,20.0,779.0,726.81,569.16
2016,9,30,11,45,908.0,97.5,4.35,20.0,782.5,748.25,584.67
2016,9,30,12,0,909.0,98.0,4.4,20.0,786.0,766.85,598.27
2016,9,30,12,15,908.0,97.5,4.45,20.0,781.5,780.01,608.04
2016,9,30,12,30,907.0,97.0,4.5,20.0,777.0,790.11,615.76
2016,9,30,12,45,899.0,98.5,4.55,20.0,763.5,793.8,619.0
2016,9,30,13,0,891.0,100.0,4.6,20.0,750.0,794.35,620.14
2016,9,30,13,15,885.0,99.0,4.6,19.5,729.0,790.74,619.35
2016,9,30,13,30,879.0,98.0,4.6,19.0,708.0,784.07,616.48
2016,9,30,13,45,870.5,96.0,4.6,19.0,680.5,771.43,608.17
2016,9,30,14,0,862.0,94.0,4.6,19.0,653.0,755.91,597.86
2016,9,30,14,15,849.5,92.0,4.55,18.5,618.5,738.23,586.93
2016,9,30,14,30,837.0,90.0,4.5,18.0,584.0,714.61,571.56
2016,9,30,14,45,821.5,87.0,4.5,18.0,544.0,685.4,551.09
2016,9,30,15,0,806.0,84.0,4.5,18.0,504.0,654.15,528.95
2016,9,30,15,15,783.0,81.0,4.45,17.5,459.0,616.15,501.11
2016,9,30,15,30,760.0,78.0,4.4,17.0,414.0,576.98,471.57
2016,9,30,15,45,729.5,73.5,4.35,17.0,365.5,530.74,434.85
2016,9,30,16,0,699.0,69.0,4.3,17.0,317.0,484.4,397.11
2016,9,30,16,15,653.0,63.5,4.15,16.5,267.0,431.43,353.37
2016,9,30,16,30,607.0,58.0,4.0,16.0,217.0,378.18,308.09
2016,9,30,16,45,536.0,50.5,3.85,16.0,168.0,313.68,251.77
2016,9,30,17,0,465.0,43.0,3.7,16.0,119.0,254.06,198.19
2016,9,30,17,15,346.0,32.0,3.45,15.5,77.0,178.81,130.52
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,106.76,18.82
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,40.93,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,12.29,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,19.88,6.96
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,26.91,17.54
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,33.52,23.95
2016,10,1,7,15,573.5,52.5,2.9,14.5,184.0,36.26,26.68
2016,10,1,7,30,643.0,59.0,3.1,15.0,234.0,55.95,30.94
2016,10,1,7,45,691.0,63.5,3.3,16.0,285.5,101.97,54.35
2016,10,1,8,0,739.0,68.0,3.5,17.0,337.0,149.15,87.05
2016,10,1,8,15,769.5,71.5,3.5,17.5,386.0,196.78,125.94
2016,10,1,8,30,800.0,75.0,3.5,18.0,435.0,246.83,169.22
2016,10,1,8,45,824.0,77.5,3.5,18.5,481.0,296.31,213.02
2016,10,1,9,0,848.0,80.0,3.5,19.0,527.0,347.01,257.56
2016,10,1,9,15,864.0,82.0,3.45,19.5,567.0,398.5,301.96
2016,10,1,9,30,880.0,84.0,3.4,20.0,607.0,446.4,342.48
2016,10,1,9,45,896.0,83.5,3.4,20.5,642.0,491.65,379.97
2016,10,1,10,0,912.0,83.0,3.4,21.0,677.0,536.26,415.93
2016,10,1,10,15,920.0,84.0,3.4,21.0,704.5,577.07,448.9
2016,10,1,10,30,928.0,85.0,3.4,21.0,732.0,616.2,479.87
2016,10,1,10,45,933.5,86.0,3.4,21.5,751.5,651.92,506.71
2016,10,1,11,0,939.0,87.0,3.4,22.0,771.0,685.43,531.3
2016,10,1,11,15,942.5,87.5,3.4,22.0,783.0,714.74,553.41
2016,10,1,11,30,946.0,88.0,3.4,22.0,795.0,741.4,572.1
2016,10,1,11,45,946.0,88.5,3.4,22.5,798.5,762.8,585.89
2016,10,1,12,0,946.0,89.0,3.4,23.0,802.0,781.19,597.57
2016,10,1,12,15,945.0,89.0,3.45,23.0,797.0,795.25,607.66
2016,10,1,12,30,944.0,89.0,3.5,23.0,792.0,806.13,615.66
2016,10,1,12,45,940.0,89.0,3.6,23.0,779.0,811.5,620.19
2016,10,1,13,0,936.0,89.0,3.7,23.0,766.0,813.61,622.59
2016,10,1,13,15,930.5,88.0,3.75,23.0,745.5,810.28,621.09
2016,10,1,13,30,925.0,87.0,3.8,23.0,725.0,803.72,617.47
2016,10,1,13,45,915.0,86.5,3.85,23.0,696.5,791.14,609.7
2016,10,1,14,0,905.0,86.0,3.9,23.0,668.0,775.59,599.93
2016,10,1,14,15,893.5,84.0,3.9,22.5,633.0,754.45,587.14
2016,10,1,14,30,882.0,82.0,3.9,22.0,598.0,730.66,572.39
2016,10,1,14,45,864.0,80.5,3.95,22.0,556.5,700.38,551.89
2016,10,1,15,0,846.0,79.0,4.0,22.0,515.0,671.82,532.5
2016,10,1,15,15,823.5,76.0,4.0,21.5,469.0,633.17,505.2
2016,10,1,15,30,801.0,73.0,4.0,21.0,423.0,593.23,475.91
2016,10,1,15,45,767.5,69.5,4.05,21.0,373.0,545.18,438.71
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,497.13,400.46
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,440.7,355.48
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,388.78,312.26
2016,10,1,16,45,563.0,49.0,3.7,18.5,169.5,321.22,254.51
2016,10,1,17,0,486.0,42.0,3.6,18.0,119.0,258.99,199.53
2016,10,1,17,15,355.5,31.0,3.3,17.5,76.0,179.38,127.94
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,102.75,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,39.66,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,11.8,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,19.07,5.43
2016,10,2,6,45,365.5,35.0,2.4,13.0,85.0,26.63,17.21
2016,10,2,7,0,479.0,46.0,2.8,14.0,128.0,33.71,24.09
2016,10,2,7,15,548.5,53.0,2.9,14.5,177.0,36.87,27.2
2016,10,2,7,30,618.0,60.0,3.0,15.0,226.0,54.33,31.1
2016,10,2,7,45,665.0,64.5,3.15,15.5,276.0,95.58,50.53
2016,10,2,8,0,712.0,69.0,3.3,16.0,326.0,144.44,84.72
2016,10,2,8,15,742.0,72.5,3.4,16.5,373.5,190.47,122.21
2016,10,2,8,30,772.0,76.0,3.5,17.0,421.0,238.9,164.16
2016,10,2,8,45,793.5,79.0,3.6,17.5,465.0,286.66,206.72
2016,10,2,9,0,815.0,82.0,3.7,18.0,509.0,335.44,249.94
2016,10,2,9,15,830.5,84.0,3.75,18.0,547.5,381.86,291.25
2016,10,2,9,30,846.0,86.0,3.8,18.0,586.0,431.22,333.99
2016,10,2,9,45,856.5,88.0,3.9,18.5,618.5,474.73,370.72
2016,10,2,10,0,867.0,90.0,4.0,19.0,651.0,517.27,405.74
2016,10,2,10,15,875.0,91.5,4.05,19.0,677.5,556.82,438.34
2016,10,2,10,30,883.0,93.0,4.1,19.0,704.0,594.8,469.06
2016,10,2,10,45,441.5,101.5,4.2,19.0,407.0,364.17,291.68
2016,10,2,11,0,0.0,110.0,4.3,19.0,110.0,106.44,80.85
2016,10,2,11,15,3.5,159.0,4.35,19.0,161.5,155.99,120.82
2016,10,2,11,30,7.0,208.0,4.4,19.0,213.0,205.87,160.35
2016,10,2,11,45,45.0,277.5,4.45,19.0,311.5,301.9,236.41
2016,10,2,12,0,83.0,347.0,4.5,19.0,410.0,399.69,312.27
2016,10,2,12,15,486.5,225.5,4.55,19.0,586.5,590.26,467.28
2016,10,2,12,30,890.0,104.0,4.6,19.0,763.0,777.06,610.71
2016,10,2,12,45,887.5,103.5,4.65,19.5,751.5,782.73,613.18
2016,10,2,13,0,885.0,103.0,4.7,20.0,740.0,785.33,614.6
2016,10,2,13,15,880.0,102.0,4.7,20.0,720.0,782.44,613.1
2016,10,2,13,30,875.0,101.0,4.7,20.0,700.0,776.5,609.55
2016,10,2,13,45,871.5,97.5,4.75,20.0,674.0,766.04,603.1
2016,10,2,14,0,868.0,94.0,4.8,20.0,648.0,752.6,594.56
2016,10,2,14,15,856.0,92.0,4.8,19.5,613.5,735.19,584.05
2016,10,2,14,30,844.0,90.0,4.8,19.0,579.0,711.83,569.1
2016,10,2,14,45,827.0,87.5,4.8,19.0,538.5,682.05,548.14
2016,10,2,15,0,810.0,85.0,4.8,19.0,498.0,650.29,525.21
2016,10,2,15,15,786.0,82.0,4.7,18.5,453.0,611.67,496.48
2016,10,2,15,30,762.0,79.0,4.6,18.0,408.0,571.93,466.24
2016,10,2,15,45,726.0,75.0,4.6,18.0,358.5,523.16,427.52
2016,10,2,16,0,690.0,71.0,4.6,18.0,309.0,477.1,389.85
2016,10,2,16,15,639.5,65.5,4.45,17.5,258.5,420.39,342.99
2016,10,2,16,30,589.0,60.0,4.3,17.0,208.0,365.89,296.43
2016,10,2,16,45,503.5,52.5,4.15,16.5,158.5,296.41,236.49
2016,10,2,17,0,418.0,45.0,4.0,16.0,109.0,232.9,180.23
2016,10,2,17,15,287.0,32.5,3.65,15.5,68.5,155.1,109.32
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,79.56,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,30.18,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,30.5,11.5,1.2,11.5,13.5,11.3,0.0
2016,10,3,6,30,61.0,23.0,1.4,12.0,27.0,19.31,4.31
2016,10,3,6,45,111.5,41.5,1.65,13.0,57.0,33.99,23.42
2016,10,3,7,0,162.0,60.0,1.9,14.0,87.0,48.16,36.73
2016,10,3,7,15,187.0,80.0,1.85,14.0,121.5,62.88,50.29
2016,10,3,7,30,212.0,100.0,1.8,14.0,156.0,82.3,61.54
2016,10,3,7,45,229.5,118.5,1.8,14.5,191.0,112.2,81.04
2016,10,3,8,0,247.0,137.0,1.8,15.0,226.0,143.95,104.71
2016,10,3,8,15,186.0,162.5,1.8,15.5,234.5,173.42,131.29
2016,10,3,8,30,125.0,188.0,1.8,16.0,243.0,192.7,149.49
2016,10,3,8,45,62.5,130.0,1.85,16.5,157.5,138.49,107.56
2016,10,3,9,0,0.0,72.0,1.9,17.0,72.0,69.62,52.46
2016,10,3,9,15,3.5,131.0,1.9,17.0,133.0,126.81,99.25
2016,10,3,9,30,7.0,190.0,1.9,17.0,194.0,183.3,144.4
2016,10,3,9,45,7.5,197.0,1.95,17.5,201.5,190.98,149.83
2016,10,3,10,0,8.0,204.0,2.0,18.0,209.0,198.66,155.37
2016,10,3,10,15,22.0,242.0,2.0,18.0,257.0,242.43,189.64
2016,10,3,10,30,36.0,280.0,2.0,18.0,305.0,285.73,223.07
2016,10,3,10,45,18.5,223.0,2.05,18.5,236.0,225.28,175.32
2016,10,3,11,0,1.0,166.0,2.1,19.0,167.0,160.84,124.13
2016,10,3,11,15,8.5,212.5,2.15,19.0,219.5,210.63,163.54
2016,10,3,11,30,16.0,259.0,2.2,19.0,272.0,261.07,202.69
2016,10,3,11,45,13.5,246.5,2.25,19.5,257.0,248.13,192.12
2016,10,3,12,0,11.0,234.0,2.3,20.0,242.0,234.91,181.55
2016,10,3,12,15,11.5,236.0,2.3,20.0,244.5,237.83,183.91
2016,10,3,12,30,12.0,238.0,2.3,20.0,247.0,240.76,186.26
2016,10,3,12,45,12.0,237.5,2.3,20.0,247.0,240.84,186.43
2016,10,3,13,0,12.0,237.0,2.3,20.0,247.0,240.91,186.65
2016,10,3,13,15,13.5,236.5,2.3,20.0,246.5,242.12,187.84
2016,10,3,13,30,15.0,236.0,2.3,20.0,246.0,243.35,189.08
2016,10,3,13,45,12.5,222.5,2.3,20.0,231.0,228.41,177.67
2016,10,3,14,0,10.0,209.0,2.3,20.0,216.0,213.42,166.22
2016,10,3,14,15,5.0,170.5,2.25,19.5,174.0,171.11,133.3
2016,10,3,14,30,0.0,132.0,2.2,19.0,132.0,128.94,99.96
2016,10,3,14,45,0.0,113.5,2.2,19.0,113.5,110.58,85.4
2016,10,3,15,0,0.0,95.0,2.2,19.0,95.0,92.19,70.66
2016,10,3,15,15,0.0,70.5,2.15,18.5,70.5,68.16,51.21
2016,10,3,15,30,0.0,46.0,2.1,18.0,46.0,44.43,31.7
2016,10,3,15,45,0.0,40.0,2.1,18.0,40.0,38.63,26.93
2016,10,3,16,0,0.0,34.0,2.1,18.0,34.0,32.82,22.1
2016,10,3,16,15,283.5,45.5,1.95,17.5,115.5,210.11,171.83
2016,10,3,16,30,567.0,57.0,1.8,17.0,197.0,349.06,280.52
2016,10,3,16,45,488.0,49.5,1.7,17.0,149.5,283.78,223.45
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,224.07,170.66
2016,10,3,17,15,279.0,30.0,1.35,16.5,63.5,148.38,100.99
2016,10,3,17,30,149.0,18.0,1.1,16.0,25.0,73.35,0.0
2016,10,3,17,45,74.5,9.0,0.9,16.0,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,12.5,1.0,13.0,16.5,12.29,0.0
2016,10,4,6,30,122.0,25.0,1.2,13.0,33.0,19.68,2.83
2016,10,4,6,45,215.0,42.5,1.4,13.5,72.0,32.92,22.33
2016,10,4,7,0,308.0,60.0,1.6,14.0,111.0,45.53,34.38
2016,10,4,7,15,382.5,72.0,1.7,14.5,157.5,53.12,41.55
2016,10,4,7,30,457.0,84.0,1.8,15.0,204.0,68.47,47.36
2016,10,4,7,45,230.5,102.5,1.9,15.5,163.5,99.18,70.03
2016,10,4,8,0,4.0,121.0,2.0,16.0,123.0,112.74,89.11
2016,10,4,8,15,2.0,99.5,2.0,16.0,100.5,95.14,74.39
2016,10,4,8,30,0.0,78.0,2.0,16.0,78.0,75.43,57.89
2016,10,4,8,45,1.0,121.0,2.05,16.5,121.5,115.71,90.91
2016,10,4,9,0,2.0,164.0,2.1,17.0,165.0,155.73,122.99
2016,10,4,9,15,20.5,200.0,2.1,17.5,212.0,195.92,154.37
2016,10,4,9,30,39.0,236.0,2.1,18.0,259.0,234.48,184.13
2016,10,4,9,45,198.5,250.5,2.1,18.5,377.0,320.35,250.34
2016,10,4,10,0,358.0,265.0,2.1,19.0,495.0,419.67,326.12
2016,10,4,10,15,599.0,192.0,2.1,19.0,594.5,495.39,385.4
2016,10,4,10,30,840.0,119.0,2.1,19.0,694.0,587.44,456.81
2016,10,4,10,45,853.5,117.5,2.15,19.5,715.0,623.11,483.3
2016,10,4,11,0,867.0,116.0,2.2,20.0,736.0,657.26,508.53
2016,10,4,11,15,871.0,116.5,2.25,20.0,747.5,685.4,529.89
2016,10,4,11,30,875.0,117.0,2.3,20.0,759.0,711.14,549.29
2016,10,4,11,45,886.5,112.0,2.4,20.5,765.0,733.36,564.95
2016,10,4,12,0,898.0,107.0,2.5,21.0,771.0,753.49,578.49
2016,10,4,12,15,897.0,106.5,2.65,21.0,766.0,766.33,588.38
2016,10,4,12,30,896.0,106.0,2.8,21.0,761.0,776.15,596.29
2016,10,4,12,45,897.0,103.0,2.95,21.5,749.0,781.84,600.28
2016,10,4,13,0,898.0,100.0,3.1,22.0,737.0,784.42,602.19
2016,10,4,13,15,891.5,99.0,3.2,22.0,716.5,780.29,600.4
2016,10,4,13,30,885.0,98.0,3.3,22.0,696.0,773.09,596.57
2016,10,4,13,45,878.0,95.5,3.4,22.0,668.0,760.92,589.29
2016,10,4,14,0,871.0,93.0,3.5,22.0,640.0,745.82,579.99
2016,10,4,14,15,858.0,91.0,3.55,21.5,605.0,727.59,569.34
2016,10,4,14,30,845.0,89.0,3.6,21.0,570.0,703.51,554.37
2016,10,4,14,45,829.5,86.0,3.7,21.0,530.0,674.24,534.58
2016,10,4,15,0,814.0,83.0,3.8,21.0,490.0,642.93,512.36
2016,10,4,15,15,790.0,79.5,3.8,20.5,444.5,603.8,484.01
2016,10,4,15,30,766.0,76.0,3.8,20.0,399.0,563.54,454.05
2016,10,4,15,45,733.0,71.5,3.85,20.0,350.0,516.13,416.9
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,468.78,378.69
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,414.2,333.91
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,359.63,287.61
2016,10,4,16,45,514.5,48.5,3.6,18.5,151.0,291.54,229.18
2016,10,4,17,0,431.0,41.0,3.5,18.0,102.0,229.36,174.07
2016,10,4,17,15,289.5,29.0,3.3,17.0,62.5,149.52,98.6
2016,10,4,17,30,148.0,17.0,3.1,16.0,23.0,60.34,0.0
2016,10,4,17,45,74.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.5,1.4,10.5,17.5,11.3,0.0
2016,10,5,6,30,206.0,23.0,1.6,11.0,35.0,18.66,0.49
2016,10,5,6,45,341.0,34.0,1.8,12.0,78.5,26.28,16.69
2016,10,5,7,0,476.0,45.0,2.0,13.0,122.0,33.43,23.86
2016,10,5,7,15,551.5,52.0,2.25,13.5,172.0,36.6,27.04
2016,10,5,7,30,627.0,59.0,2.5,14.0,222.0,48.02,29.67
2016,10,5,7,45,681.0,63.0,2.75,15.0,273.5,89.3,46.38
2016,10,5,8,0,735.0,67.0,3.0,16.0,325.0,138.85,79.38
2016,10,5,8,15,767.5,71.0,3.1,16.5,374.5,186.56,117.43
2016,10,5,8,30,800.0,75.0,3.2,17.0,424.0,236.87,160.54
2016,10,5,8,45,827.0,76.5,3.3,18.0,470.0,285.79,203.47
2016,10,5,9,0,854.0,78.0,3.4,19.0,516.0,336.2,247.45
2016,10,5,9,15,870.5,80.0,3.4,19.5,556.0,387.7,292.11
2016,10,5,9,30,887.0,82.0,3.4,20.0,596.0,435.67,333.01
2016,10,5,9,45,901.5,82.5,3.4,20.5,631.0,481.03,370.86
2016,10,5,10,0,916.0,83.0,3.4,21.0,666.0,525.6,407.05
2016,10,5,10,15,924.5,84.5,3.4,21.0,693.0,566.96,440.65
2016,10,5,10,30,933.0,86.0,3.4,21.0,720.0,606.64,472.23
2016,10,5,10,45,940.5,85.5,3.4,21.5,740.0,641.96,499.01
2016,10,5,11,0,948.0,85.0,3.4,22.0,760.0,675.11,523.6
2016,10,5,11,15,951.0,85.5,3.4,22.0,771.5,704.0,545.57
2016,10,5,11,30,954.0,86.0,3.4,22.0,783.0,730.18,564.77
2016,10,5,11,45,956.0,86.0,3.45,22.5,786.5,752.35,579.4
2016,10,5,12,0,958.0,86.0,3.5,23.0,790.0,771.53,591.94
2016,10,5,12,15,956.5,85.5,3.55,23.0,784.5,784.6,601.38
2016,10,5,12,30,955.0,85.0,3.6,23.0,779.0,794.42,608.69
2016,10,5,12,45,944.0,88.0,3.65,23.0,764.0,797.54,611.41
2016,10,5,13,0,933.0,91.0,3.7,23.0,749.0,797.37,611.99
2016,10,5,13,15,926.5,90.0,3.7,23.0,727.5,793.14,609.64
2016,10,5,13,30,920.0,89.0,3.7,23.0,706.0,785.72,605.17
2016,10,5,13,45,910.0,88.0,3.75,23.0,677.0,772.6,597.0
2016,10,5,14,0,900.0,87.0,3.8,23.0,648.0,756.53,586.8
2016,10,5,14,15,887.0,85.0,3.8,23.0,612.0,734.4,572.09
2016,10,5,14,30,874.0,83.0,3.8,23.0,576.0,709.69,555.51
2016,10,5,14,45,853.5,81.5,3.8,23.0,534.0,681.62,536.4
2016,10,5,15,0,833.0,80.0,3.8,23.0,492.0,648.17,512.43
2016,10,5,15,15,808.0,77.0,3.8,22.5,445.5,608.55,483.92
2016,10,5,15,30,783.0,74.0,3.8,22.0,399.0,567.83,453.79
2016,10,5,15,45,743.5,70.5,3.8,21.5,349.0,517.41,415.21
2016,10,5,16,0,704.0,67.0,3.8,21.0,299.0,467.44,375.73
2016,10,5,16,15,651.0,61.5,3.6,20.5,248.0,412.02,330.25
2016,10,5,16,30,598.0,56.0,3.4,20.0,197.0,356.67,283.33
2016,10,5,16,45,511.0,48.0,3.2,19.5,147.5,286.93,223.74
2016,10,5,17,0,424.0,40.0,3.0,19.0,98.0,223.42,167.71
2016,10,5,17,15,277.5,27.5,2.8,18.0,59.0,141.63,88.52
2016,10,5,17,30,131.0,15.0,2.6,17.0,20.0,52.74,0.0
2016,10,5,17,45,65.5,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,10.5,1.4,11.5,16.5,10.32,0.0
2016,10,6,6,30,216.0,21.0,1.6,12.0,33.0,16.81,0.0
2016,10,6,6,45,348.0,31.5,1.8,13.0,75.5,24.07,14.62
2016,10,6,7,0,480.0,42.0,2.0,14.0,118.0,30.87,21.47
2016,10,6,7,15,554.0,49.0,2.15,14.5,167.5,34.2,24.77
2016,10,6,7,30,628.0,56.0,2.3,15.0,217.0,43.63,33.3
2016,10,6,7,45,678.0,60.5,2.45,15.5,267.5,88.14,46.04
2016,10,6,8,0,728.0,65.0,2.6,16.0,318.0,134.01,75.78
2016,10,6,8,15,759.5,68.5,2.6,16.5,366.0,180.62,112.68
2016,10,6,8,30,791.0,72.0,2.6,17.0,414.0,229.72,154.61
2016,10,6,8,45,815.5,74.5,2.6,18.0,459.0,278.31,197.12
2016,10,6,9,0,840.0,77.0,2.6,19.0,504.0,328.14,240.43
2016,10,6,9,15,855.5,79.0,2.6,19.5,543.5,378.53,283.99
2016,10,6,9,30,871.0,81.0,2.6,20.0,583.0,425.32,323.76
2016,10,6,9,45,889.0,80.0,2.65,21.0,617.5,470.06,360.32
2016,10,6,10,0,907.0,79.0,2.7,22.0,652.0,514.29,395.37
2016,10,6,10,15,915.0,80.0,2.7,22.5,678.5,554.44,426.96
2016,10,6,10,30,923.0,81.0,2.7,23.0,705.0,592.91,456.43
2016,10,6,10,45,928.0,82.0,2.75,23.5,724.0,627.72,482.65
2016,10,6,11,0,933.0,83.0,2.8,24.0,743.0,660.29,506.65
2016,10,6,11,15,935.5,83.5,2.75,24.0,754.0,688.35,527.53
2016,10,6,11,30,938.0,84.0,2.7,24.0,765.0,713.73,545.84
2016,10,6,11,45,939.5,84.0,2.7,24.5,768.0,735.12,559.51
2016,10,6,12,0,941.0,84.0,2.7,25.0,771.0,753.57,571.13
2016,10,6,12,15,939.5,83.5,2.7,25.0,766.0,766.3,579.95
2016,10,6,12,30,938.0,83.0,2.7,25.0,761.0,775.86,586.72
2016,10,6,12,45,935.0,82.5,2.7,25.5,748.0,781.1,589.47
2016,10,6,13,0,932.0,82.0,2.7,26.0,735.0,783.11,590.15
2016,10,6,13,15,926.5,81.0,2.7,26.0,714.0,779.49,588.26
2016,10,6,13,30,921.0,80.0,2.7,26.0,693.0,772.69,584.32
2016,10,6,13,45,911.5,79.0,2.7,26.0,664.5,759.83,576.31
2016,10,6,14,0,902.0,78.0,2.7,26.0,636.0,744.01,566.35
2016,10,6,14,15,890.0,76.5,2.7,26.0,601.0,723.03,552.81
2016,10,6,14,30,878.0,75.0,2.7,26.0,566.0,699.45,537.45
2016,10,6,14,45,860.0,73.0,2.7,26.0,525.0,668.83,516.98
2016,10,6,15,0,842.0,71.0,2.7,26.0,484.0,636.26,494.48
2016,10,6,15,15,818.5,68.5,2.65,25.5,438.5,601.52,469.83
2016,10,6,15,30,795.0,66.0,2.6,25.0,393.0,562.06,441.1
2016,10,6,15,45,760.5,62.5,2.6,24.5,343.5,514.31,405.37
2016,10,6,16,0,726.0,59.0,2.6,24.0,294.0,466.71,368.48
2016,10,6,16,15,676.0,54.0,2.25,23.0,243.5,410.18,323.2
2016,10,6,16,30,626.0,49.0,1.9,22.0,193.0,355.7,277.85
2016,10,6,16,45,542.5,42.0,1.6,21.5,144.5,290.56,222.4
2016,10,6,17,0,459.0,35.0,1.3,21.0,96.0,228.96,168.13
2016,10,6,17,15,229.5,26.5,1.25,20.0,57.0,121.85,69.93
2016,10,6,17,30,0.0,18.0,1.2,19.0,18.0,17.69,0.0
2016,10,6,17,45,0.0,9.0,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,72.0,9.5,0.8,14.5,13.5,9.34,0.0
2016,10,7,6,30,144.0,19.0,0.8,15.0,27.0,14.84,0.0
2016,10,7,6,45,234.5,33.5,0.85,15.5,63.0,25.74,15.69
2016,10,7,7,0,325.0,48.0,0.9,16.0,99.0,36.11,25.81
2016,10,7,7,15,374.0,61.5,1.0,16.5,140.5,45.19,34.2
2016,10,7,7,30,423.0,75.0,1.1,17.0,182.0,56.79,44.6
2016,10,7,7,45,461.5,85.0,1.2,17.5,224.5,91.56,56.2
2016,10,7,8,0,500.0,95.0,1.3,18.0,267.0,129.69,81.28
2016,10,7,8,15,414.5,128.0,1.5,19.0,284.5,171.38,118.16
2016,10,7,8,30,329.0,161.0,1.7,20.0,302.0,207.94,151.73
2016,10,7,8,45,336.0,179.0,1.9,21.0,336.5,243.48,180.8
2016,10,7,9,0,343.0,197.0,2.1,22.0,371.0,279.43,209.95
2016,10,7,9,15,359.0,211.0,2.2,22.5,405.5,315.43,238.88
2016,10,7,9,30,375.0,225.0,2.3,23.0,440.0,352.37,268.13
2016,10,7,9,45,616.5,160.0,2.45,24.0,536.5,416.12,316.28
2016,10,7,10,0,858.0,95.0,2.6,25.0,633.0,500.16,380.13
2016,10,7,10,15,675.5,166.5,2.55,25.5,601.0,504.77,383.66
2016,10,7,10,30,493.0,238.0,2.5,26.0,569.0,496.2,376.26
2016,10,7,10,45,689.0,169.5,2.5,26.5,645.5,565.74,429.34
2016,10,7,11,0,885.0,101.0,2.5,27.0,722.0,644.59,488.02
2016,10,7,11,15,639.5,201.5,2.4,27.5,654.0,608.48,457.71
2016,10,7,11,30,394.0,302.0,2.3,28.0,586.0,557.25,416.38
2016,10,7,11,45,384.0,306.5,2.25,28.5,584.5,565.76,421.87
2016,10,7,12,0,374.0,311.0,2.2,29.0,583.0,572.72,425.81
2016,10,7,12,15,630.5,207.0,2.15,29.0,661.0,666.78,497.15
2016,10,7,12,30,887.0,103.0,2.1,29.0,739.0,755.2,560.69
2016,10,7,12,45,860.0,112.5,2.05,29.0,720.5,755.04,559.81
2016,10,7,13,0,833.0,122.0,2.0,29.0,702.0,749.97,556.48
2016,10,7,13,15,694.0,166.0,1.95,29.0,639.0,696.46,518.87
2016,10,7,13,30,555.0,210.0,1.9,29.0,576.0,637.0,475.74
2016,10,7,13,45,529.0,209.0,1.85,29.5,546.5,615.66,460.36
2016,10,7,14,0,503.0,208.0,1.8,30.0,517.0,592.85,443.62
2016,10,7,14,15,476.0,203.0,1.75,29.5,482.0,563.9,424.33
2016,10,7,14,30,449.0,198.0,1.7,29.0,447.0,534.04,404.16
2016,10,7,14,45,429.5,185.5,1.7,29.0,409.5,500.56,380.79
2016,10,7,15,0,410.0,173.0,1.7,29.0,372.0,466.33,356.52
2016,10,7,15,15,387.5,158.5,1.55,28.5,332.5,427.53,328.66
2016,10,7,15,30,365.0,144.0,1.4,28.0,293.0,388.62,300.15
2016,10,7,15,45,332.5,132.0,1.25,27.5,254.5,339.81,263.52
2016,10,7,16,0,300.0,120.0,1.1,27.0,216.0,299.83,232.66
2016,10,7,16,15,269.5,102.0,1.05,26.0,177.0,255.22,198.05
2016,10,7,16,30,239.0,84.0,1.0,25.0,138.0,212.19,163.51
2016,10,7,16,45,191.5,65.0,1.0,24.0,101.5,162.69,122.95
2016,10,7,17,0,144.0,46.0,1.0,23.0,65.0,116.6,84.01
2016,10,7,17,15,72.0,28.0,1.0,22.5,37.5,64.6,31.51
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,62.5,10.0,1.0,16.5,13.0,9.83,0.0
2016,10,8,6,30,125.0,20.0,0.9,17.0,26.0,15.74,0.0
2016,10,8,6,45,253.0,33.5,0.85,17.5,65.5,25.83,15.42
2016,10,8,7,0,381.0,47.0,0.8,18.0,105.0,36.04,25.47
2016,10,8,7,15,461.5,56.5,0.85,18.5,153.0,41.29,30.49
2016,10,8,7,30,542.0,66.0,0.9,19.0,201.0,48.07,36.61
2016,10,8,7,45,595.0,72.0,1.0,20.0,250.0,85.86,47.21
2016,10,8,8,0,648.0,78.0,1.1,21.0,299.0,128.97,73.68
2016,10,8,8,15,684.5,83.0,1.15,22.0,347.0,173.62,107.14
2016,10,8,8,30,721.0,88.0,1.2,23.0,395.0,221.34,145.7
2016,10,8,8,45,747.0,91.5,1.3,24.0,439.0,267.86,184.71
2016,10,8,9,0,773.0,95.0,1.4,25.0,483.0,318.6,226.87
2016,10,8,9,15,791.5,98.0,1.4,26.0,522.0,364.53,264.62
2016,10,8,9,30,810.0,101.0,1.4,27.0,561.0,410.77,301.55
2016,10,8,9,45,859.5,89.5,1.45,28.0,602.5,457.08,337.5
2016,10,8,10,0,909.0,78.0,1.5,29.0,644.0,507.83,375.71
2016,10,8,10,15,917.0,79.0,1.45,29.5,670.5,547.87,405.54
2016,10,8,10,30,925.0,80.0,1.4,30.0,697.0,586.21,433.24
2016,10,8,10,45,929.5,81.0,1.35,30.5,716.0,620.63,457.35
2016,10,8,11,0,934.0,82.0,1.3,31.0,735.0,652.76,479.18
2016,10,8,11,15,937.0,82.5,1.2,31.0,746.0,681.0,498.35
2016,10,8,11,30,940.0,83.0,1.1,31.0,757.0,706.59,515.24
2016,10,8,11,45,940.0,83.5,1.05,31.5,760.0,727.34,527.07
2016,10,8,12,0,940.0,84.0,1.0,32.0,763.0,745.1,536.82
2016,10,8,12,15,939.0,84.0,0.95,32.0,757.5,758.58,544.88
2016,10,8,12,30,938.0,84.0,0.9,32.0,752.0,768.9,550.98
2016,10,8,12,45,934.0,84.0,0.85,32.5,738.5,773.84,552.61
2016,10,8,13,0,930.0,84.0,0.8,33.0,725.0,775.55,552.3
2016,10,8,13,15,924.0,83.0,0.8,33.0,704.0,771.52,550.29
2016,10,8,13,30,918.0,82.0,0.8,33.0,683.0,764.33,546.43
2016,10,8,13,45,908.0,81.0,0.8,33.0,654.5,751.12,538.84
2016,10,8,14,0,898.0,80.0,0.8,33.0,626.0,734.99,529.47
2016,10,8,14,15,885.5,78.0,0.85,32.5,590.5,713.21,518.11
2016,10,8,14,30,873.0,76.0,0.9,32.0,555.0,688.85,504.93
2016,10,8,14,45,854.5,74.0,1.0,32.0,514.0,658.11,486.73
2016,10,8,15,0,836.0,72.0,1.1,32.0,473.0,628.97,468.17
2016,10,8,15,15,811.5,69.0,1.1,31.5,427.0,589.82,442.09
2016,10,8,15,30,787.0,66.0,1.1,31.0,381.0,549.58,414.45
2016,10,8,15,45,751.5,62.5,1.15,30.5,332.0,501.81,380.65
2016,10,8,16,0,716.0,59.0,1.2,30.0,283.0,454.28,345.61
2016,10,8,16,15,663.5,53.5,1.15,28.5,233.0,396.79,302.45
2016,10,8,16,30,611.0,48.0,1.1,27.0,183.0,341.56,258.92
2016,10,8,16,45,525.0,40.5,1.05,26.0,135.0,276.4,205.63
2016,10,8,17,0,439.0,33.0,1.0,25.0,87.0,214.96,152.62
2016,10,8,17,15,284.5,21.5,1.05,24.0,50.0,129.33,55.93
2016,10,8,17,30,130.0,10.0,1.1,23.0,13.0,45.73,0.0
2016,10,8,17,45,65.0,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
