Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.25,16.5,14.0,8.36,0.0
2016,10,9,6,30,216.0,17.0,1.2,17.0,28.0,13.35,0.0
2016,10,9,6,45,345.5,28.0,1.15,17.5,69.0,21.3,11.53
2016,10,9,7,0,475.0,39.0,1.1,18.0,110.0,28.72,19.12
2016,10,9,7,15,550.5,46.5,1.15,18.5,158.5,32.61,22.9
2016,10,9,7,30,626.0,54.0,1.2,19.0,207.0,36.34,26.34
2016,10,9,7,45,673.0,59.0,1.3,20.0,257.0,80.32,40.93
2016,10,9,8,0,720.0,64.0,1.4,21.0,307.0,125.51,68.14
2016,10,9,8,15,752.5,68.0,1.3,22.0,355.0,171.89,102.91
2016,10,9,8,30,785.0,72.0,1.2,23.0,403.0,220.88,142.74
2016,10,9,8,45,807.5,75.0,1.1,24.0,447.0,268.74,183.01
2016,10,9,9,0,830.0,78.0,1.0,25.0,491.0,317.67,223.79
2016,10,9,9,15,846.5,80.5,1.0,26.0,530.0,364.86,262.69
2016,10,9,9,30,863.0,83.0,1.0,27.0,569.0,414.98,302.49
2016,10,9,9,45,876.5,84.0,1.05,28.0,602.5,458.95,336.8
2016,10,9,10,0,890.0,85.0,1.1,29.0,636.0,502.11,369.41
2016,10,9,10,15,898.0,86.5,1.15,29.5,662.0,541.88,399.37
2016,10,9,10,30,906.0,88.0,1.2,30.0,688.0,580.01,427.35
2016,10,9,10,45,910.0,89.5,1.25,30.5,706.5,614.0,451.76
2016,10,9,11,0,914.0,91.0,1.3,31.0,725.0,645.72,474.05
2016,10,9,11,15,916.5,91.5,1.35,31.0,735.5,673.13,493.97
2016,10,9,11,30,919.0,92.0,1.4,31.0,746.0,697.91,511.86
2016,10,9,11,45,917.0,93.0,1.5,31.0,748.0,717.39,526.06
2016,10,9,12,0,915.0,94.0,1.6,31.0,750.0,733.89,537.74
2016,10,9,12,15,913.5,93.5,1.7,31.0,744.5,746.2,546.73
2016,10,9,12,30,912.0,93.0,1.8,31.0,739.0,755.41,553.81
2016,10,9,12,45,900.5,95.5,1.9,31.0,723.5,757.34,556.13
2016,10,9,13,0,889.0,98.0,2.0,31.0,708.0,756.11,556.51
2016,10,9,13,15,882.0,97.0,2.05,30.5,686.5,751.46,555.45
2016,10,9,13,30,875.0,96.0,2.1,30.0,665.0,743.78,552.47
2016,10,9,13,45,863.0,95.0,2.2,30.0,636.0,732.61,546.41
2016,10,9,14,0,851.0,94.0,2.3,30.0,607.0,715.82,536.52
2016,10,9,14,15,836.5,92.0,2.4,29.5,572.0,693.56,523.86
2016,10,9,14,30,822.0,90.0,2.5,29.0,537.0,668.9,509.34
2016,10,9,14,45,801.5,87.5,2.6,29.0,496.0,637.51,487.92
2016,10,9,15,0,781.0,85.0,2.7,29.0,455.0,604.38,464.78
2016,10,9,15,15,754.0,81.0,2.75,28.5,410.0,564.12,436.56
2016,10,9,15,30,727.0,77.0,2.8,28.0,365.0,523.01,406.85
2016,10,9,15,45,688.5,72.0,2.85,27.5,316.5,476.19,371.75
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,427.96,334.35
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,370.08,288.49
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,315.05,243.15
2016,10,9,16,45,446.0,45.0,2.65,24.0,123.5,247.23,186.63
2016,10,9,17,0,356.0,36.0,2.6,23.0,77.0,186.11,132.92
2016,10,9,17,15,178.0,18.0,2.55,22.0,38.5,89.2,28.19
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.8,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,21.63,0.0
2016,10,10,6,45,185.0,35.5,1.7,14.5,62.0,27.67,16.59
2016,10,10,7,0,370.0,47.0,1.9,15.0,100.0,36.58,26.14
2016,10,10,7,15,449.5,56.5,1.9,15.0,147.0,41.81,31.33
2016,10,10,7,30,529.0,66.0,1.9,15.0,194.0,46.84,36.1
2016,10,10,7,45,585.0,72.5,1.95,15.5,243.5,82.14,46.64
2016,10,10,8,0,641.0,79.0,2.0,16.0,293.0,125.07,72.77
2016,10,10,8,15,677.5,84.0,1.95,16.5,340.0,169.06,106.17
2016,10,10,8,30,714.0,89.0,1.9,17.0,387.0,216.13,145.2
2016,10,10,8,45,745.5,90.5,1.9,18.0,431.5,261.68,184.21
2016,10,10,9,0,777.0,92.0,1.9,19.0,476.0,311.88,226.97
2016,10,10,9,15,795.5,95.0,1.95,19.5,515.0,357.76,266.59
2016,10,10,9,30,814.0,98.0,2.0,20.0,554.0,403.93,305.61
2016,10,10,9,45,838.0,96.0,2.05,20.5,589.0,447.82,341.97
2016,10,10,10,0,862.0,94.0,2.1,21.0,624.0,491.86,377.54
2016,10,10,10,15,871.5,95.5,2.15,21.5,650.5,533.58,410.43
2016,10,10,10,30,881.0,97.0,2.2,22.0,677.0,571.59,439.78
2016,10,10,10,45,887.0,97.5,2.25,23.0,696.0,604.96,464.18
2016,10,10,11,0,893.0,98.0,2.3,24.0,715.0,636.25,486.42
2016,10,10,11,15,896.5,99.0,2.35,24.0,725.5,664.2,507.66
2016,10,10,11,30,900.0,100.0,2.4,24.0,736.0,689.65,526.83
2016,10,10,11,45,900.5,100.0,2.5,24.5,739.0,709.46,541.05
2016,10,10,12,0,901.0,100.0,2.6,25.0,742.0,726.42,552.45
2016,10,10,12,15,899.5,100.0,2.65,25.0,736.5,739.03,561.54
2016,10,10,12,30,898.0,100.0,2.7,25.0,731.0,748.62,568.66
2016,10,10,12,45,885.5,103.0,2.8,25.0,716.0,750.29,570.65
2016,10,10,13,0,873.0,106.0,2.9,25.0,701.0,751.27,572.34
2016,10,10,13,15,866.0,105.0,2.95,24.5,679.5,746.95,571.28
2016,10,10,13,30,859.0,104.0,3.0,24.0,658.0,739.62,568.23
2016,10,10,13,45,844.0,104.0,3.1,24.0,628.5,724.71,559.01
2016,10,10,14,0,829.0,104.0,3.2,24.0,599.0,707.13,547.93
2016,10,10,14,15,813.5,101.5,3.25,23.5,564.0,684.01,533.65
2016,10,10,14,30,798.0,99.0,3.3,23.0,529.0,658.58,516.87
2016,10,10,14,45,771.0,97.5,3.4,23.0,487.5,624.54,492.42
2016,10,10,15,0,744.0,96.0,3.5,23.0,446.0,591.35,468.07
2016,10,10,15,15,715.0,92.0,3.5,22.5,401.0,551.17,438.6
2016,10,10,15,30,686.0,88.0,3.5,22.0,356.0,510.39,407.86
2016,10,10,15,45,637.5,83.5,3.5,21.5,307.0,458.03,367.13
2016,10,10,16,0,589.0,79.0,3.5,21.0,258.0,406.99,326.18
2016,10,10,16,15,527.5,71.0,3.45,20.0,209.5,347.6,277.82
2016,10,10,16,30,466.0,63.0,3.4,19.0,161.0,291.35,230.35
2016,10,10,16,45,368.5,51.5,3.35,18.5,115.5,220.81,170.06
2016,10,10,17,0,271.0,40.0,3.3,18.0,70.0,159.18,114.78
2016,10,10,17,15,135.5,20.0,3.15,17.0,35.0,75.32,12.12
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,54.5,8.5,1.0,13.0,11.0,8.36,0.0
2016,10,11,6,30,109.0,17.0,1.2,13.0,22.0,16.71,0.0
2016,10,11,6,45,227.0,32.0,1.45,13.5,59.0,24.84,14.07
2016,10,11,7,0,345.0,47.0,1.7,14.0,96.0,36.86,26.44
2016,10,11,7,15,426.0,57.5,1.75,14.0,142.5,43.03,32.51
2016,10,11,7,30,507.0,68.0,1.8,14.0,189.0,48.92,38.09
2016,10,11,7,45,253.5,80.5,1.85,14.5,141.0,72.27,48.67
2016,10,11,8,0,0.0,93.0,1.9,15.0,93.0,87.7,68.78
2016,10,11,8,15,1.5,116.5,1.9,15.5,117.0,109.49,86.64
2016,10,11,8,30,3.0,140.0,1.9,16.0,141.0,131.6,104.44
2016,10,11,8,45,61.5,176.5,1.95,16.5,206.5,175.66,137.98
2016,10,11,9,0,120.0,213.0,2.0,17.0,272.0,225.51,176.29
2016,10,11,9,15,99.5,227.5,2.0,17.5,279.0,242.01,189.66
2016,10,11,9,30,79.0,242.0,2.0,18.0,286.0,253.35,198.61
2016,10,11,9,45,146.5,260.0,2.05,18.5,347.5,301.1,235.25
2016,10,11,10,0,214.0,278.0,2.1,19.0,409.0,356.84,277.86
2016,10,11,10,15,361.5,251.5,2.1,19.0,483.5,416.1,324.04
2016,10,11,10,30,509.0,225.0,2.1,19.0,558.0,485.38,377.84
2016,10,11,10,45,702.5,159.5,2.1,19.5,633.5,553.46,430.54
2016,10,11,11,0,896.0,94.0,2.1,20.0,709.0,630.69,489.34
2016,10,11,11,15,899.5,94.5,2.05,20.0,720.0,658.13,509.64
2016,10,11,11,30,903.0,95.0,2.0,20.0,731.0,683.04,528.1
2016,10,11,11,45,904.5,95.5,2.0,20.5,733.5,703.96,542.72
2016,10,11,12,0,906.0,96.0,2.0,21.0,736.0,722.07,554.51
2016,10,11,12,15,640.5,196.0,2.0,21.0,646.5,652.19,500.91
2016,10,11,12,30,375.0,296.0,2.0,21.0,557.0,567.17,435.07
2016,10,11,12,45,409.5,279.0,2.0,21.5,559.5,580.13,445.54
2016,10,11,13,0,444.0,262.0,2.0,22.0,562.0,596.47,457.61
2016,10,11,13,15,461.0,246.5,2.05,21.5,550.0,595.84,459.24
2016,10,11,13,30,478.0,231.0,2.1,21.0,538.0,593.21,459.58
2016,10,11,13,45,479.5,219.5,2.15,21.0,516.0,581.55,452.13
2016,10,11,14,0,481.0,208.0,2.2,21.0,494.0,567.97,443.29
2016,10,11,14,15,408.0,211.5,2.3,20.5,443.5,516.98,406.17
2016,10,11,14,30,335.0,215.0,2.4,20.0,393.0,460.43,364.34
2016,10,11,14,45,405.5,182.5,2.55,20.0,382.0,473.42,376.81
2016,10,11,15,0,476.0,150.0,2.7,20.0,371.0,474.97,380.03
2016,10,11,15,15,503.0,128.0,2.75,19.5,340.5,456.17,367.06
2016,10,11,15,30,530.0,106.0,2.8,19.0,310.0,436.99,353.19
2016,10,11,15,45,557.5,91.5,2.9,19.0,281.0,420.18,339.64
2016,10,11,16,0,585.0,77.0,3.0,19.0,252.0,399.83,322.19
2016,10,11,16,15,522.0,69.0,3.0,18.5,203.5,340.19,272.69
2016,10,11,16,30,459.0,61.0,3.0,18.0,155.0,283.84,224.48
2016,10,11,16,45,362.5,49.5,3.0,17.5,110.5,214.51,165.0
2016,10,11,17,0,266.0,38.0,3.0,17.0,66.0,153.91,109.68
2016,10,11,17,15,133.0,19.0,2.95,16.5,33.0,71.89,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,56.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,113.0,16.0,1.3,12.0,20.0,15.73,0.0
2016,10,12,6,45,243.0,30.0,1.5,13.0,58.0,23.86,12.94
2016,10,12,7,0,373.0,44.0,1.7,14.0,96.0,34.14,24.02
2016,10,12,7,15,456.0,53.5,1.65,14.0,143.0,39.52,29.39
2016,10,12,7,30,539.0,63.0,1.6,14.0,190.0,44.68,34.31
2016,10,12,7,45,269.5,79.0,1.6,14.5,142.5,70.89,47.4
2016,10,12,8,0,0.0,95.0,1.6,15.0,95.0,89.33,70.14
2016,10,12,8,15,0.0,110.5,1.55,15.5,110.5,103.98,82.09
2016,10,12,8,30,0.0,126.0,1.5,16.0,126.0,118.69,93.89
2016,10,12,8,45,53.0,168.0,1.5,16.5,194.0,166.17,130.44
2016,10,12,9,0,106.0,210.0,1.5,17.0,262.0,221.52,173.14
2016,10,12,9,15,141.5,228.5,1.55,17.5,303.5,253.61,197.72
2016,10,12,9,30,177.0,247.0,1.6,18.0,345.0,291.92,227.27
2016,10,12,9,45,291.5,242.0,1.7,18.5,414.5,343.61,266.76
2016,10,12,10,0,406.0,237.0,1.8,19.0,484.0,406.14,314.74
2016,10,12,10,15,637.0,170.0,1.9,19.0,575.5,476.49,370.05
2016,10,12,10,30,868.0,103.0,2.0,19.0,667.0,562.19,437.01
2016,10,12,10,45,871.5,105.0,2.15,19.0,685.0,595.44,463.48
2016,10,12,11,0,875.0,107.0,2.3,19.0,703.0,626.54,488.29
2016,10,12,11,15,634.0,199.0,2.4,19.0,634.0,590.04,459.39
2016,10,12,11,30,393.0,291.0,2.5,19.0,565.0,538.08,418.1
2016,10,12,11,45,392.5,292.5,2.7,19.5,567.5,549.95,427.42
2016,10,12,12,0,392.0,294.0,2.9,20.0,570.0,560.55,435.33
2016,10,12,12,15,392.0,291.0,2.9,20.0,565.0,565.73,439.57
2016,10,12,12,30,392.0,288.0,2.9,20.0,560.0,569.54,442.82
2016,10,12,12,45,441.0,264.0,2.9,20.0,565.0,589.88,459.42
2016,10,12,13,0,490.0,240.0,2.9,20.0,570.0,605.23,472.32
2016,10,12,13,15,461.5,242.5,2.85,20.0,545.0,590.01,460.87
2016,10,12,13,30,433.0,245.0,2.8,20.0,520.0,573.23,448.42
2016,10,12,13,45,371.5,247.0,2.8,20.5,476.0,525.63,411.95
2016,10,12,14,0,310.0,249.0,2.8,21.0,432.0,483.53,379.32
2016,10,12,14,15,396.5,213.5,2.9,20.5,433.0,502.72,397.58
2016,10,12,14,30,483.0,178.0,3.0,20.0,434.0,524.68,417.35
2016,10,12,14,45,422.0,174.5,3.2,20.0,385.5,473.57,378.39
2016,10,12,15,0,361.0,171.0,3.4,20.0,337.0,416.62,334.61
2016,10,12,15,15,537.5,123.0,3.35,19.5,342.0,468.85,378.61
2016,10,12,15,30,714.0,75.0,3.3,19.0,347.0,504.8,408.31
2016,10,12,15,45,679.0,69.0,3.25,18.5,299.5,457.58,370.51
2016,10,12,16,0,644.0,63.0,3.2,18.0,252.0,410.82,332.18
2016,10,12,16,15,584.0,56.5,2.8,17.5,203.5,352.6,282.91
2016,10,12,16,30,524.0,50.0,2.4,17.0,155.0,297.52,234.84
2016,10,12,16,45,428.5,40.5,2.05,16.5,110.0,228.91,175.23
2016,10,12,17,0,333.0,31.0,1.7,16.0,65.0,167.76,117.3
2016,10,12,17,15,166.5,15.5,1.55,15.5,32.5,77.47,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,14.74,0.0
2016,10,13,6,45,103.0,30.5,1.25,12.5,44.5,25.32,13.61
2016,10,13,7,0,206.0,46.0,1.3,13.0,74.0,35.1,24.89
2016,10,13,7,15,243.0,63.5,1.5,13.0,110.0,47.52,36.55
2016,10,13,7,30,280.0,81.0,1.7,13.0,146.0,59.38,47.51
2016,10,13,7,45,306.0,97.5,1.95,13.5,183.5,86.25,60.0
2016,10,13,8,0,332.0,114.0,2.2,14.0,221.0,120.43,82.92
2016,10,13,8,15,347.5,130.0,2.25,14.5,257.0,155.24,109.88
2016,10,13,8,30,363.0,146.0,2.3,15.0,293.0,191.43,139.64
2016,10,13,8,45,417.5,152.5,2.35,16.0,340.0,230.05,170.44
2016,10,13,9,0,472.0,159.0,2.4,17.0,387.0,273.32,205.46
2016,10,13,9,15,389.0,193.5,2.4,17.5,391.5,302.5,232.34
2016,10,13,9,30,306.0,228.0,2.4,18.0,396.0,320.78,249.07
2016,10,13,9,45,403.5,216.5,2.4,18.5,452.0,364.81,283.45
2016,10,13,10,0,501.0,205.0,2.4,19.0,508.0,417.6,324.63
2016,10,13,10,15,437.0,236.0,2.4,19.5,508.0,435.53,338.61
2016,10,13,10,30,373.0,267.0,2.4,20.0,508.0,448.77,348.32
2016,10,13,10,45,375.5,275.0,2.4,20.5,523.5,472.23,365.83
2016,10,13,11,0,378.0,283.0,2.4,21.0,539.0,494.92,382.41
2016,10,13,11,15,424.5,271.5,2.45,21.0,562.5,526.33,406.87
2016,10,13,11,30,471.0,260.0,2.5,21.0,586.0,558.18,431.54
2016,10,13,11,45,478.5,255.5,2.6,21.5,588.5,571.34,441.2
2016,10,13,12,0,486.0,251.0,2.7,22.0,591.0,583.14,449.9
2016,10,13,12,15,471.0,257.5,2.8,22.0,584.5,588.74,454.37
2016,10,13,12,30,456.0,264.0,2.9,22.0,578.0,592.46,457.47
2016,10,13,12,45,467.5,253.5,3.0,22.5,570.5,596.2,460.47
2016,10,13,13,0,479.0,243.0,3.1,23.0,563.0,598.21,462.21
2016,10,13,13,15,460.0,241.5,3.15,23.0,541.0,585.8,453.53
2016,10,13,13,30,441.0,240.0,3.2,23.0,519.0,571.77,443.69
2016,10,13,13,45,443.0,227.5,3.25,23.0,496.5,559.7,435.82
2016,10,13,14,0,445.0,215.0,3.3,23.0,474.0,545.82,426.53
2016,10,13,14,15,425.0,205.0,3.3,22.5,440.5,517.81,406.9
2016,10,13,14,30,405.0,195.0,3.3,22.0,407.0,488.79,386.29
2016,10,13,14,45,413.5,176.0,3.3,22.0,378.0,467.7,371.22
2016,10,13,15,0,422.0,157.0,3.3,22.0,349.0,444.58,354.27
2016,10,13,15,15,409.0,141.5,3.3,21.5,312.0,410.49,328.79
2016,10,13,15,30,396.0,126.0,3.3,21.0,275.0,375.69,302.11
2016,10,13,15,45,372.5,111.5,3.3,20.5,236.5,335.89,270.6
2016,10,13,16,0,349.0,97.0,3.3,20.0,198.0,296.52,238.48
2016,10,13,16,15,316.0,81.0,3.05,19.5,159.0,251.68,200.82
2016,10,13,16,30,283.0,65.0,2.8,19.0,120.0,208.51,163.53
2016,10,13,16,45,224.5,49.0,2.55,18.5,84.5,157.61,119.39
2016,10,13,17,0,166.0,33.0,2.3,18.0,49.0,111.47,75.25
2016,10,13,17,15,83.0,16.5,2.05,17.5,24.5,51.22,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,3.65,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.8,16.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,9.0,3.95,16.0,9.0,8.67,0.64
2016,10,14,7,0,0.0,15.0,4.1,16.0,15.0,14.46,6.77
2016,10,14,7,15,0.0,23.0,4.2,16.0,23.0,22.19,13.85
2016,10,14,7,30,0.0,31.0,4.3,16.0,31.0,29.92,20.9
2016,10,14,7,45,0.0,39.0,4.45,16.5,39.0,37.65,26.3
2016,10,14,8,0,0.0,47.0,4.6,17.0,47.0,45.39,32.8
2016,10,14,8,15,0.0,55.0,4.75,17.5,55.0,53.14,39.2
2016,10,14,8,30,0.0,63.0,4.9,18.0,63.0,60.89,45.51
2016,10,14,8,45,0.0,55.0,5.05,18.5,55.0,53.15,38.84
2016,10,14,9,0,0.0,47.0,5.2,19.0,47.0,45.41,32.23
2016,10,14,9,15,0.0,34.0,5.25,19.0,34.0,32.84,21.71
2016,10,14,9,30,0.0,21.0,5.3,19.0,21.0,20.28,11.22
2016,10,14,9,45,0.0,34.0,5.35,19.5,34.0,32.85,21.56
2016,10,14,10,0,0.0,47.0,5.4,20.0,47.0,45.43,31.79
2016,10,14,10,15,0.0,56.0,5.35,20.0,56.0,54.15,38.87
2016,10,14,10,30,0.0,65.0,5.3,20.0,65.0,62.88,45.93
2016,10,14,10,45,0.0,67.5,5.3,20.0,67.5,65.3,47.84
2016,10,14,11,0,0.0,70.0,5.3,20.0,70.0,67.73,49.77
2016,10,14,11,15,0.0,58.5,5.2,20.0,58.5,56.59,40.67
2016,10,14,11,30,0.0,47.0,5.1,20.0,47.0,45.46,31.58
2016,10,14,11,45,0.0,61.0,5.1,20.5,61.0,59.02,42.53
2016,10,14,12,0,0.0,75.0,5.1,21.0,75.0,72.59,53.41
2016,10,14,12,15,0.0,49.5,5.05,21.0,49.5,47.88,33.4
2016,10,14,12,30,0.0,24.0,5.0,21.0,24.0,23.2,13.32
2016,10,14,12,45,0.0,54.0,5.0,21.0,54.0,52.23,37.0
2016,10,14,13,0,0.0,84.0,5.0,21.0,84.0,81.3,60.59
2016,10,14,13,15,0.0,53.5,4.9,20.5,53.5,51.74,36.74
2016,10,14,13,30,0.0,23.0,4.8,20.0,23.0,22.23,12.66
2016,10,14,13,45,0.0,64.0,4.7,20.0,64.0,61.89,45.28
2016,10,14,14,0,0.0,105.0,4.6,20.0,105.0,101.88,77.98
2016,10,14,14,15,0.0,73.0,4.45,20.0,73.0,70.6,52.57
2016,10,14,14,30,0.0,41.0,4.3,20.0,41.0,39.61,27.2
2016,10,14,14,45,0.0,39.5,4.15,20.0,39.5,38.16,26.08
2016,10,14,15,0,0.0,38.0,4.0,20.0,38.0,36.7,24.95
2016,10,14,15,15,0.0,45.5,3.8,19.5,45.5,43.95,31.13
2016,10,14,15,30,0.0,53.0,3.6,19.0,53.0,51.2,37.33
2016,10,14,15,45,0.0,45.0,3.4,19.0,45.0,43.46,30.9
2016,10,14,16,0,0.0,37.0,3.2,19.0,37.0,35.72,24.4
2016,10,14,16,15,0.0,29.5,2.9,18.5,29.5,28.47,18.28
2016,10,14,16,30,0.0,22.0,2.6,18.0,22.0,21.22,12.07
2016,10,14,16,45,0.0,15.0,2.3,18.0,15.0,14.46,6.19
2016,10,14,17,0,0.0,8.0,2.0,18.0,8.0,7.71,0.02
2016,10,14,17,15,0.0,4.0,1.75,17.5,4.0,3.93,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,48.0,6.5,1.5,13.5,7.5,0.0,0.0
2016,10,15,6,30,96.0,13.0,1.8,14.0,15.0,12.78,0.0
2016,10,15,6,45,238.0,25.5,2.1,15.0,51.0,20.01,8.31
2016,10,15,7,0,380.0,38.0,2.4,16.0,87.0,29.03,19.19
2016,10,15,7,15,464.0,46.0,2.7,16.0,132.0,33.34,23.6
2016,10,15,7,30,548.0,54.0,3.0,16.0,177.0,37.49,27.59
2016,10,15,7,45,600.0,60.0,3.3,16.5,224.5,62.68,33.82
2016,10,15,8,0,652.0,66.0,3.6,17.0,272.0,104.57,56.6
2016,10,15,8,15,687.5,70.0,3.9,17.5,317.5,147.34,87.62
2016,10,15,8,30,723.0,74.0,4.2,18.0,363.0,195.72,127.32
2016,10,15,8,45,746.5,78.0,4.5,18.5,405.0,240.99,166.93
2016,10,15,9,0,770.0,82.0,4.8,19.0,447.0,287.49,208.23
2016,10,15,9,15,448.5,161.5,4.95,19.5,378.5,288.2,219.65
2016,10,15,9,30,127.0,241.0,5.1,20.0,310.0,266.04,208.16
2016,10,15,9,45,67.0,217.5,5.35,20.5,254.5,230.66,180.67
2016,10,15,10,0,7.0,194.0,5.6,21.0,199.0,188.13,146.69
2016,10,15,10,15,205.0,224.5,5.75,21.0,355.5,309.62,243.56
2016,10,15,10,30,403.0,255.0,5.9,21.0,512.0,450.46,354.32
2016,10,15,10,45,229.0,272.5,6.05,21.5,420.0,385.75,302.82
2016,10,15,11,0,55.0,290.0,6.2,22.0,328.0,309.65,241.25
2016,10,15,11,15,225.5,287.0,6.3,22.0,441.5,414.65,325.61
2016,10,15,11,30,396.0,284.0,6.4,22.0,555.0,528.37,415.34
2016,10,15,11,45,295.5,305.5,6.5,22.0,508.5,494.33,387.89
2016,10,15,12,0,195.0,327.0,6.6,22.0,462.0,453.44,355.07
2016,10,15,12,15,99.5,257.5,6.65,22.0,326.5,324.37,254.39
2016,10,15,12,30,4.0,188.0,6.7,22.0,191.0,185.62,143.47
2016,10,15,12,45,84.5,248.5,6.75,22.0,304.5,305.9,240.54
2016,10,15,13,0,165.0,309.0,6.8,22.0,418.0,430.87,339.1
2016,10,15,13,15,165.5,298.0,6.75,21.5,404.5,422.34,333.36
2016,10,15,13,30,166.0,287.0,6.7,21.0,391.0,413.08,327.34
2016,10,15,13,45,83.0,218.0,6.7,21.0,270.0,277.93,220.36
2016,10,15,14,0,0.0,149.0,6.7,21.0,149.0,145.82,113.14
2016,10,15,14,15,0.0,102.0,6.65,20.5,102.0,98.99,75.69
2016,10,15,14,30,0.0,55.0,6.6,20.0,55.0,53.16,38.38
2016,10,15,14,45,0.0,71.5,6.55,20.0,71.5,69.13,51.69
2016,10,15,15,0,0.0,88.0,6.5,20.0,88.0,85.41,65.27
2016,10,15,15,15,0.0,56.0,6.3,19.5,56.0,54.11,39.57
2016,10,15,15,30,0.0,24.0,6.1,19.0,24.0,23.16,13.83
2016,10,15,15,45,0.0,20.5,5.95,19.0,20.5,19.78,11.0
2016,10,15,16,0,0.0,17.0,5.8,19.0,17.0,16.39,8.15
2016,10,15,16,15,0.0,13.5,5.6,18.5,13.5,13.02,5.28
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,9.64,2.37
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,6.26,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.89,0.0
2016,10,15,17,15,0.0,1.5,4.95,18.0,1.5,1.47,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,16.5,2.0,1.93,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.85,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,5.78,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,7.71,1.17
2016,10,16,7,45,0.0,10.5,3.6,17.5,10.5,10.12,2.92
2016,10,16,8,0,0.0,13.0,3.6,18.0,13.0,12.54,4.96
2016,10,16,8,15,0.0,15.5,3.65,18.0,15.5,14.95,7.0
2016,10,16,8,30,0.0,18.0,3.7,18.0,18.0,17.37,9.01
2016,10,16,8,45,0.0,35.5,3.8,18.0,35.5,34.28,23.19
2016,10,16,9,0,0.0,53.0,3.9,18.0,53.0,51.21,37.25
2016,10,16,9,15,0.0,44.5,4.0,18.0,44.5,43.0,30.3
2016,10,16,9,30,0.0,36.0,4.1,18.0,36.0,34.78,23.39
2016,10,16,9,45,0.0,48.0,4.25,18.5,48.0,46.39,32.9
2016,10,16,10,0,0.0,60.0,4.4,19.0,60.0,58.02,42.32
2016,10,16,10,15,0.0,53.0,4.55,19.0,53.0,51.25,36.67
2016,10,16,10,30,0.0,46.0,4.7,19.0,46.0,44.48,31.05
2016,10,16,10,45,0.0,86.0,4.9,19.5,86.0,83.23,62.59
2016,10,16,11,0,0.0,126.0,5.1,20.0,126.0,121.77,93.53
2016,10,16,11,15,0.0,126.0,5.2,20.0,126.0,121.85,93.49
2016,10,16,11,30,0.0,126.0,5.3,20.0,126.0,121.92,93.51
2016,10,16,11,45,0.0,78.0,5.4,20.0,78.0,75.49,56.0
2016,10,16,12,0,0.0,30.0,5.5,20.0,30.0,29.01,18.14
2016,10,16,12,15,0.0,49.5,5.5,20.0,49.5,47.88,33.58
2016,10,16,12,30,0.0,69.0,5.5,20.0,69.0,66.76,48.98
2016,10,16,12,45,0.0,104.0,5.55,20.0,104.0,100.74,76.58
2016,10,16,13,0,0.0,139.0,5.6,20.0,139.0,135.08,104.34
2016,10,16,13,15,0.0,135.0,5.75,20.0,135.0,131.26,101.37
2016,10,16,13,30,0.0,131.0,5.9,20.0,131.0,127.44,98.44
2016,10,16,13,45,32.5,188.0,6.05,20.5,206.5,211.47,166.83
2016,10,16,14,0,65.0,245.0,6.2,21.0,282.0,294.95,233.62
2016,10,16,14,15,71.0,231.5,6.3,20.5,270.0,285.59,227.2
2016,10,16,14,30,77.0,218.0,6.4,20.0,258.0,275.79,220.5
2016,10,16,14,45,65.5,198.0,6.5,20.0,230.0,247.24,197.88
2016,10,16,15,0,54.0,178.0,6.6,20.0,202.0,218.81,175.16
2016,10,16,15,15,377.0,123.5,6.35,19.5,262.0,366.09,299.8
2016,10,16,15,30,700.0,69.0,6.1,19.0,322.0,474.55,389.11
2016,10,16,15,45,659.5,64.0,5.9,19.0,275.5,428.62,349.93
2016,10,16,16,0,619.0,59.0,5.7,19.0,229.0,381.72,309.4
2016,10,16,16,15,554.0,53.0,5.35,18.5,182.0,323.95,259.49
2016,10,16,16,30,489.0,47.0,5.0,18.0,135.0,269.75,211.33
2016,10,16,16,45,375.5,37.5,4.7,17.5,92.5,197.86,148.46
2016,10,16,17,0,262.0,28.0,4.4,17.0,50.0,133.11,79.7
2016,10,16,17,15,131.0,14.0,4.3,16.5,25.0,50.89,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.0,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,30.0,12.0,1.2,14.0,12.0,11.8,0.0
2016,10,17,6,45,158.0,28.0,1.3,14.5,45.5,22.01,7.82
2016,10,17,7,0,286.0,44.0,1.4,15.0,79.0,33.96,23.32
2016,10,17,7,15,378.5,54.5,1.5,15.0,123.5,40.87,30.25
2016,10,17,7,30,471.0,65.0,1.6,15.0,168.0,47.91,36.91
2016,10,17,7,45,539.5,70.5,1.75,15.5,216.0,66.29,40.19
2016,10,17,8,0,608.0,76.0,1.9,16.0,264.0,105.47,60.05
2016,10,17,8,15,647.5,81.0,1.9,16.5,309.5,147.07,89.34
2016,10,17,8,30,687.0,86.0,1.9,17.0,355.0,192.05,125.37
2016,10,17,8,45,722.0,87.5,1.9,17.5,398.5,236.03,162.76
2016,10,17,9,0,757.0,89.0,1.9,18.0,442.0,285.0,204.83
2016,10,17,9,15,521.5,156.0,1.9,18.0,408.5,303.37,228.76
2016,10,17,9,30,286.0,223.0,1.9,18.0,375.0,304.48,235.67
2016,10,17,9,45,555.0,161.0,1.9,18.5,478.5,369.94,285.26
2016,10,17,10,0,824.0,99.0,1.9,19.0,582.0,457.37,352.57
2016,10,17,10,15,833.5,100.5,1.9,19.0,607.0,495.16,383.45
2016,10,17,10,30,843.0,102.0,1.9,19.0,632.0,531.59,412.87
2016,10,17,10,45,853.5,101.0,1.9,19.5,650.5,564.6,438.33
2016,10,17,11,0,864.0,100.0,1.9,20.0,669.0,596.59,462.41
2016,10,17,11,15,867.0,100.5,1.95,20.0,679.0,622.51,482.7
2016,10,17,11,30,870.0,101.0,2.0,20.0,689.0,645.97,500.95
2016,10,17,11,45,872.5,100.0,2.1,20.0,691.5,665.08,516.17
2016,10,17,12,0,875.0,99.0,2.2,20.0,694.0,681.47,529.33
2016,10,17,12,15,873.0,98.5,2.3,20.0,688.0,692.55,538.53
2016,10,17,12,30,871.0,98.0,2.4,20.0,682.0,700.68,545.32
2016,10,17,12,45,871.5,95.0,2.55,20.5,669.5,704.99,548.5
2016,10,17,13,0,872.0,92.0,2.7,21.0,657.0,706.29,549.62
2016,10,17,13,15,865.0,91.0,2.75,20.5,635.5,701.47,548.04
2016,10,17,13,30,858.0,90.0,2.8,20.0,614.0,693.72,544.47
2016,10,17,13,45,849.0,87.5,2.85,20.0,586.5,682.93,537.74
2016,10,17,14,0,840.0,85.0,2.9,20.0,559.0,666.77,527.07
2016,10,17,14,15,825.0,83.0,2.95,20.0,524.5,644.56,511.33
2016,10,17,14,30,810.0,81.0,3.0,20.0,490.0,620.04,493.65
2016,10,17,14,45,789.5,78.5,3.05,20.0,450.0,589.44,471.02
2016,10,17,15,0,769.0,76.0,3.1,20.0,410.0,557.19,446.66
2016,10,17,15,15,739.5,72.5,3.05,19.5,365.5,517.25,416.31
2016,10,17,15,30,710.0,69.0,3.0,19.0,321.0,476.68,384.6
2016,10,17,15,45,666.0,64.5,3.0,19.0,274.0,429.47,345.99
2016,10,17,16,0,622.0,60.0,3.0,19.0,227.0,381.44,305.58
2016,10,17,16,15,556.0,53.0,2.65,18.0,180.0,322.25,255.75
2016,10,17,16,30,490.0,46.0,2.3,17.0,133.0,266.74,207.45
2016,10,17,16,45,378.0,36.5,2.0,16.5,90.5,195.93,145.69
2016,10,17,17,0,266.0,27.0,1.7,16.0,48.0,130.83,72.27
2016,10,17,17,15,133.0,13.5,1.6,15.5,24.0,50.39,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,35.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,70.0,11.0,1.2,12.0,12.0,10.81,0.0
2016,10,18,6,45,219.0,24.0,1.3,12.5,46.0,19.14,4.97
2016,10,18,7,0,368.0,37.0,1.4,13.0,80.0,28.77,18.99
2016,10,18,7,15,458.5,45.5,1.7,13.5,125.5,33.56,23.98
2016,10,18,7,30,549.0,54.0,2.0,14.0,171.0,38.17,28.39
2016,10,18,7,45,610.5,58.5,2.35,15.0,219.5,55.86,31.21
2016,10,18,8,0,672.0,63.0,2.7,16.0,268.0,97.13,51.13
2016,10,18,8,15,708.5,67.5,2.85,16.0,314.0,143.9,84.43
2016,10,18,8,30,745.0,72.0,3.0,16.0,360.0,190.47,122.28
2016,10,18,8,45,775.5,73.5,3.2,16.5,404.0,235.69,161.51
2016,10,18,9,0,806.0,75.0,3.4,17.0,448.0,282.75,203.15
2016,10,18,9,15,824.0,77.5,3.45,17.5,486.0,328.31,243.81
2016,10,18,9,30,842.0,80.0,3.5,18.0,524.0,374.0,283.93
2016,10,18,9,45,857.5,80.5,3.55,18.5,556.5,419.32,322.91
2016,10,18,10,0,873.0,81.0,3.6,19.0,589.0,461.14,358.26
2016,10,18,10,15,882.0,82.5,3.6,19.0,614.5,499.92,391.07
2016,10,18,10,30,891.0,84.0,3.6,19.0,640.0,537.16,421.95
2016,10,18,10,45,896.5,85.0,3.6,19.5,658.0,570.28,448.22
2016,10,18,11,0,902.0,86.0,3.6,20.0,676.0,601.26,472.25
2016,10,18,11,15,905.5,86.5,3.55,20.0,686.0,628.26,493.58
2016,10,18,11,30,909.0,87.0,3.5,20.0,696.0,652.73,512.66
2016,10,18,11,45,912.0,86.0,3.5,20.0,699.0,672.71,528.38
2016,10,18,12,0,915.0,85.0,3.5,20.0,702.0,689.89,541.86
2016,10,18,12,15,913.5,84.5,3.5,20.0,696.0,701.66,551.01
2016,10,18,12,30,912.0,84.0,3.5,20.0,690.0,710.36,557.54
2016,10,18,12,45,908.5,83.0,3.5,20.5,676.5,714.07,559.5
2016,10,18,13,0,905.0,82.0,3.5,21.0,663.0,714.66,559.34
2016,10,18,13,15,898.0,81.0,3.5,21.0,642.0,709.73,556.38
2016,10,18,13,30,891.0,80.0,3.5,21.0,621.0,701.76,551.35
2016,10,18,13,45,882.5,78.0,3.55,21.0,592.5,688.73,542.89
2016,10,18,14,0,874.0,76.0,3.6,21.0,564.0,672.85,532.42
2016,10,18,14,15,859.5,74.0,3.55,21.0,529.0,650.32,516.3
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,625.43,497.9
2016,10,18,14,45,821.5,70.5,3.5,21.0,453.0,596.55,476.18
2016,10,18,15,0,798.0,69.0,3.5,21.0,412.0,562.98,450.54
2016,10,18,15,15,769.0,66.0,3.35,20.5,367.5,523.27,420.09
2016,10,18,15,30,740.0,63.0,3.2,20.0,323.0,482.85,388.23
2016,10,18,15,45,693.5,59.5,3.1,20.0,274.5,432.55,347.02
2016,10,18,16,0,647.0,56.0,3.0,20.0,226.0,385.74,307.34
2016,10,18,16,15,581.0,49.5,2.6,19.0,178.5,326.56,257.46
2016,10,18,16,30,515.0,43.0,2.2,18.0,131.0,271.07,209.08
2016,10,18,16,45,400.0,33.5,1.85,17.0,88.0,198.82,146.23
2016,10,18,17,0,285.0,24.0,1.5,16.0,45.0,131.54,64.51
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.5,50.97,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
