Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,11.28,0.0
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,23.26,14.24
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,29.54,20.5
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,33.59,24.41
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,50.36,27.09
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,93.01,46.88
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,137.3,77.48
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,184.25,115.41
2016,10,19,8,45,805.0,63.5,2.65,16.5,403.5,230.5,155.74
2016,10,19,9,0,829.0,66.0,2.8,17.0,446.0,281.24,200.57
2016,10,19,9,15,846.0,68.0,2.9,17.5,484.0,326.69,241.23
2016,10,19,9,30,863.0,70.0,3.0,18.0,522.0,372.07,281.23
2016,10,19,9,45,875.5,71.5,3.1,19.0,554.0,414.92,317.86
2016,10,19,10,0,888.0,73.0,3.2,20.0,586.0,456.85,352.71
2016,10,19,10,15,896.5,74.0,3.25,20.0,611.0,495.31,385.27
2016,10,19,10,30,905.0,75.0,3.3,20.0,636.0,532.14,415.87
2016,10,19,10,45,909.0,76.0,3.35,20.5,653.5,564.72,441.8
2016,10,19,11,0,913.0,77.0,3.4,21.0,671.0,595.05,465.42
2016,10,19,11,15,916.0,77.5,3.4,21.5,680.5,621.88,485.8
2016,10,19,11,30,919.0,78.0,3.4,22.0,690.0,646.13,503.84
2016,10,19,11,45,916.0,79.5,3.4,22.5,691.5,664.85,517.45
2016,10,19,12,0,913.0,81.0,3.4,23.0,693.0,680.59,528.67
2016,10,19,12,15,911.5,81.0,3.4,23.0,687.0,692.76,538.12
2016,10,19,12,30,910.0,81.0,3.4,23.0,681.0,701.89,544.88
2016,10,19,12,45,901.5,82.0,3.4,23.0,666.5,704.21,546.87
2016,10,19,13,0,893.0,83.0,3.4,23.0,652.0,703.42,546.79
2016,10,19,13,15,886.5,82.0,3.4,23.0,631.0,698.85,544.1
2016,10,19,13,30,880.0,81.0,3.4,23.0,610.0,691.27,539.37
2016,10,19,13,45,872.0,78.5,3.4,23.0,582.5,678.13,530.7
2016,10,19,14,0,864.0,76.0,3.4,23.0,555.0,662.17,520.05
2016,10,19,14,15,849.5,74.5,3.35,23.0,520.5,640.39,504.28
2016,10,19,14,30,835.0,73.0,3.3,23.0,486.0,619.38,488.76
2016,10,19,14,45,816.5,70.0,3.3,23.0,446.0,589.07,466.27
2016,10,19,15,0,798.0,67.0,3.3,23.0,406.0,556.96,441.99
2016,10,19,15,15,769.5,64.0,2.95,22.5,361.5,517.66,411.53
2016,10,19,15,30,741.0,61.0,2.6,22.0,317.0,477.64,379.73
2016,10,19,15,45,699.0,56.5,2.3,21.5,270.0,428.69,340.21
2016,10,19,16,0,657.0,52.0,2.0,21.0,223.0,380.58,300.1
2016,10,19,16,15,592.0,46.0,1.8,20.0,175.5,322.01,251.29
2016,10,19,16,30,527.0,40.0,1.6,19.0,128.0,269.98,206.01
2016,10,19,16,45,415.0,31.0,1.4,18.0,85.5,199.52,144.53
2016,10,19,17,0,303.0,22.0,1.2,17.0,43.0,132.7,53.97
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.5,51.83,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,214.5,15.5,1.2,12.5,39.5,11.39,0.0
2016,10,20,7,0,429.0,31.0,1.2,13.0,79.0,23.45,14.23
2016,10,20,7,15,518.0,39.0,1.35,13.5,125.5,28.12,19.13
2016,10,20,7,30,607.0,47.0,1.5,14.0,172.0,35.7,26.17
2016,10,20,7,45,662.5,52.0,1.65,15.0,221.0,50.53,28.44
2016,10,20,8,0,718.0,57.0,1.8,16.0,270.0,93.68,47.66
2016,10,20,8,15,753.5,60.5,1.75,16.5,317.0,138.22,77.7
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,185.59,115.32
2016,10,20,8,45,814.5,66.5,1.7,17.5,407.5,232.42,155.52
2016,10,20,9,0,840.0,69.0,1.7,18.0,451.0,280.53,197.62
2016,10,20,9,15,857.5,71.0,1.8,18.5,489.5,329.85,240.84
2016,10,20,9,30,875.0,73.0,1.9,19.0,528.0,375.83,280.81
2016,10,20,9,45,890.5,73.5,2.05,20.0,561.0,419.35,317.58
2016,10,20,10,0,906.0,74.0,2.2,21.0,594.0,462.15,352.78
2016,10,20,10,15,914.5,75.0,2.25,21.5,619.0,501.19,384.63
2016,10,20,10,30,923.0,76.0,2.3,22.0,644.0,538.55,414.36
2016,10,20,10,45,928.0,77.0,2.35,23.0,662.0,572.18,439.72
2016,10,20,11,0,933.0,78.0,2.4,24.0,680.0,603.55,462.7
2016,10,20,11,15,936.0,78.5,2.45,24.0,690.0,630.85,484.01
2016,10,20,11,30,939.0,79.0,2.5,24.0,700.0,655.5,503.09
2016,10,20,11,45,939.0,79.0,2.65,24.5,702.0,674.98,517.68
2016,10,20,12,0,939.0,79.0,2.8,25.0,704.0,691.48,529.95
2016,10,20,12,15,937.0,79.0,2.85,25.0,698.0,703.61,539.52
2016,10,20,12,30,935.0,79.0,2.9,25.0,692.0,712.6,546.31
2016,10,20,12,45,928.0,79.5,3.0,25.5,677.5,715.56,548.11
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,715.34,547.8
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,710.38,544.69
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,702.34,539.53
2016,10,20,13,45,897.0,76.5,3.0,26.0,591.0,688.75,530.72
2016,10,20,14,0,887.0,75.0,3.0,26.0,562.0,672.31,519.86
2016,10,20,14,15,872.5,73.0,2.9,26.0,527.0,649.7,503.57
2016,10,20,14,30,858.0,71.0,2.8,26.0,492.0,624.68,485.33
2016,10,20,14,45,838.0,68.5,2.7,26.0,451.0,596.69,464.5
2016,10,20,15,0,818.0,66.0,2.6,26.0,410.0,563.86,439.78
2016,10,20,15,15,789.0,63.0,2.25,25.0,365.0,523.89,409.96
2016,10,20,15,30,760.0,60.0,1.9,24.0,320.0,483.18,378.63
2016,10,20,15,45,718.0,56.0,1.55,23.5,272.0,434.4,339.4
2016,10,20,16,0,676.0,52.0,1.2,23.0,224.0,386.38,299.52
2016,10,20,16,15,609.0,45.5,1.15,22.0,175.5,326.01,250.38
2016,10,20,16,30,542.0,39.0,1.1,21.0,127.0,269.13,202.15
2016,10,20,16,45,425.0,30.0,1.1,20.5,84.0,200.07,141.79
2016,10,20,17,0,308.0,21.0,1.1,20.0,41.0,130.77,38.33
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.5,51.39,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.0,15.0,0.6,14.5,37.0,11.06,0.0
2016,10,21,7,0,406.0,30.0,0.6,15.0,74.0,22.7,13.35
2016,10,21,7,15,495.0,38.0,0.65,15.5,119.5,27.41,18.33
2016,10,21,7,30,584.0,46.0,0.7,16.0,165.0,31.91,22.61
2016,10,21,7,45,639.5,51.0,0.8,16.5,212.5,47.13,27.24
2016,10,21,8,0,695.0,56.0,0.9,17.0,260.0,88.89,44.9
2016,10,21,8,15,730.5,60.0,0.85,17.5,306.0,132.56,73.71
2016,10,21,8,30,766.0,64.0,0.8,18.0,352.0,179.07,109.99
2016,10,21,8,45,791.5,66.5,0.75,19.0,394.5,224.66,148.15
2016,10,21,9,0,817.0,69.0,0.7,20.0,437.0,271.56,187.98
2016,10,21,9,15,834.5,71.0,0.8,20.5,474.5,316.6,227.04
2016,10,21,9,30,852.0,73.0,0.9,21.0,512.0,364.57,267.72
2016,10,21,9,45,862.5,75.0,1.05,22.0,543.0,406.48,302.67
2016,10,21,10,0,873.0,77.0,1.2,23.0,574.0,447.36,335.88
2016,10,21,10,15,881.5,78.5,1.2,23.5,599.0,485.6,366.21
2016,10,21,10,30,890.0,80.0,1.2,24.0,624.0,522.26,394.48
2016,10,21,10,45,894.5,81.5,1.3,24.5,641.0,555.02,419.76
2016,10,21,11,0,899.0,83.0,1.4,25.0,658.0,585.61,442.91
2016,10,21,11,15,901.5,83.5,1.5,25.0,668.0,611.72,463.35
2016,10,21,11,30,904.0,84.0,1.6,25.0,678.0,635.26,481.69
2016,10,21,11,45,903.0,84.5,1.7,25.5,679.5,653.92,495.41
2016,10,21,12,0,902.0,85.0,1.8,26.0,681.0,669.7,506.91
2016,10,21,12,15,900.0,85.0,1.9,26.0,675.0,681.36,516.4
2016,10,21,12,30,898.0,85.0,2.0,26.0,669.0,690.01,523.73
2016,10,21,12,45,889.5,85.5,2.1,26.0,654.5,691.77,525.91
2016,10,21,13,0,881.0,86.0,2.2,26.0,640.0,690.46,526.04
2016,10,21,13,15,873.5,85.0,2.25,25.5,618.5,685.24,524.28
2016,10,21,13,30,866.0,84.0,2.3,25.0,597.0,677.08,520.55
2016,10,21,13,45,646.0,142.5,2.35,25.0,515.5,592.25,457.05
2016,10,21,14,0,426.0,201.0,2.4,25.0,434.0,501.94,388.43
2016,10,21,14,15,358.5,199.5,2.45,24.5,386.5,447.04,348.61
2016,10,21,14,30,291.0,198.0,2.5,24.0,339.0,399.39,313.08
2016,10,21,14,45,529.0,135.0,2.55,24.0,365.0,477.51,376.38
2016,10,21,15,0,767.0,72.0,2.6,24.0,391.0,537.16,423.51
2016,10,21,15,15,736.5,68.5,2.45,23.5,347.0,497.24,392.62
2016,10,21,15,30,706.0,65.0,2.3,23.0,303.0,456.79,361.02
2016,10,21,15,45,660.5,60.5,2.2,22.5,256.5,409.75,323.37
2016,10,21,16,0,615.0,56.0,2.1,22.0,210.0,362.09,284.0
2016,10,21,16,15,545.5,49.0,1.9,21.0,163.5,302.97,234.79
2016,10,21,16,30,476.0,42.0,1.7,20.0,117.0,247.83,187.28
2016,10,21,16,45,355.5,31.5,1.5,19.5,76.0,175.86,124.02
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,106.14,15.11
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,41.19,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,125.0,17.5,1.2,12.5,30.5,13.58,0.0
2016,10,22,7,0,250.0,35.0,1.3,13.0,61.0,27.01,16.88
2016,10,22,7,15,314.0,49.5,1.4,13.5,100.0,37.42,27.18
2016,10,22,7,30,378.0,64.0,1.5,14.0,139.0,47.37,36.43
2016,10,22,7,45,425.5,75.0,1.6,14.5,181.0,59.91,41.64
2016,10,22,8,0,473.0,86.0,1.7,15.0,223.0,95.8,59.36
2016,10,22,8,15,510.5,92.5,1.65,15.5,263.0,131.13,82.83
2016,10,22,8,30,548.0,99.0,1.6,16.0,303.0,169.46,112.46
2016,10,22,8,45,681.0,86.5,1.6,16.5,370.0,213.92,145.53
2016,10,22,9,0,814.0,74.0,1.6,17.0,437.0,272.4,191.86
2016,10,22,9,15,833.0,76.5,1.55,17.0,475.5,318.13,232.42
2016,10,22,9,30,852.0,79.0,1.5,17.0,514.0,364.05,272.63
2016,10,22,9,45,851.5,85.5,1.5,17.5,543.5,406.15,308.81
2016,10,22,10,0,851.0,92.0,1.5,18.0,573.0,446.47,342.5
2016,10,22,10,15,861.0,93.5,1.5,18.5,598.5,484.97,373.75
2016,10,22,10,30,871.0,95.0,1.5,19.0,624.0,522.07,403.05
2016,10,22,10,45,877.5,96.0,1.5,19.5,642.0,555.24,428.68
2016,10,22,11,0,884.0,97.0,1.5,20.0,660.0,587.16,452.7
2016,10,22,11,15,887.5,97.5,1.55,20.0,670.0,613.54,473.4
2016,10,22,11,30,891.0,98.0,1.6,20.0,680.0,637.44,492.02
2016,10,22,11,45,722.5,155.0,1.65,20.5,627.5,608.11,468.87
2016,10,22,12,0,554.0,212.0,1.7,21.0,575.0,569.37,438.65
2016,10,22,12,15,531.5,218.0,1.75,21.0,564.0,570.52,440.26
2016,10,22,12,30,509.0,224.0,1.8,21.0,553.0,569.45,439.87
2016,10,22,12,45,547.5,205.0,1.85,21.0,552.0,581.89,450.55
2016,10,22,13,0,586.0,186.0,1.9,21.0,551.0,592.39,459.73
2016,10,22,13,15,721.5,140.5,1.95,21.0,575.0,641.04,498.07
2016,10,22,13,30,857.0,95.0,2.0,21.0,599.0,681.47,529.99
2016,10,22,13,45,845.5,93.5,2.1,21.0,570.5,667.64,520.77
2016,10,22,14,0,834.0,92.0,2.2,21.0,542.0,651.14,509.86
2016,10,22,14,15,762.5,96.0,2.2,20.5,487.0,599.74,473.02
2016,10,22,14,30,691.0,100.0,2.2,20.0,432.0,549.88,436.69
2016,10,22,14,45,614.5,108.0,2.25,20.0,384.5,500.24,398.97
2016,10,22,15,0,538.0,116.0,2.3,20.0,337.0,448.62,359.05
2016,10,22,15,15,501.5,110.5,2.25,19.5,298.5,409.91,329.22
2016,10,22,15,30,465.0,105.0,2.2,19.0,260.0,371.76,298.97
2016,10,22,15,45,433.0,92.5,2.2,18.5,219.0,328.75,264.18
2016,10,22,16,0,401.0,80.0,2.2,18.0,178.0,286.67,229.0
2016,10,22,16,15,349.5,66.0,2.0,17.0,137.5,235.88,185.97
2016,10,22,16,30,298.0,52.0,1.8,16.0,97.0,188.27,144.45
2016,10,22,16,45,208.5,36.5,1.6,15.5,62.5,129.6,91.6
2016,10,22,17,0,119.0,21.0,1.4,15.0,28.0,69.29,0.0
2016,10,22,17,15,59.5,10.5,1.3,14.5,14.0,25.73,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.5,1.1,12.5,34.0,11.74,0.0
2016,10,23,7,0,360.0,31.0,1.1,13.0,68.0,24.07,14.23
2016,10,23,7,15,455.5,40.0,1.3,13.5,112.5,29.61,20.31
2016,10,23,7,30,551.0,49.0,1.5,14.0,157.0,34.9,25.39
2016,10,23,7,45,610.0,55.0,1.7,14.5,204.5,42.87,32.66
2016,10,23,8,0,669.0,61.0,1.9,15.0,252.0,84.03,43.47
2016,10,23,8,15,707.0,65.0,1.95,15.5,298.0,129.57,73.35
2016,10,23,8,30,745.0,69.0,2.0,16.0,344.0,174.97,108.61
2016,10,23,8,45,771.0,72.5,2.1,17.0,386.5,220.28,146.95
2016,10,23,9,0,797.0,76.0,2.2,18.0,429.0,267.0,187.48
2016,10,23,9,15,816.0,78.5,2.3,18.5,466.5,311.85,227.14
2016,10,23,9,30,835.0,81.0,2.4,19.0,504.0,356.94,266.52
2016,10,23,9,45,854.0,81.0,2.55,19.5,537.0,399.66,303.42
2016,10,23,10,0,873.0,81.0,2.7,20.0,570.0,444.33,340.97
2016,10,23,10,15,882.5,82.0,2.8,20.0,595.0,482.43,373.35
2016,10,23,10,30,892.0,83.0,2.9,20.0,620.0,518.99,403.91
2016,10,23,10,45,897.5,84.0,3.0,20.5,638.0,551.75,430.19
2016,10,23,11,0,903.0,85.0,3.1,21.0,656.0,582.37,454.26
2016,10,23,11,15,906.0,85.5,3.15,21.0,665.5,608.78,475.47
2016,10,23,11,30,909.0,86.0,3.2,21.0,675.0,632.62,494.46
2016,10,23,11,45,908.0,86.5,3.3,21.5,676.5,651.33,508.6
2016,10,23,12,0,907.0,87.0,3.4,22.0,678.0,667.13,520.4
2016,10,23,12,15,904.5,87.0,3.45,22.0,671.5,678.49,529.65
2016,10,23,12,30,902.0,87.0,3.5,22.0,665.0,686.82,536.62
2016,10,23,12,45,891.0,88.5,3.55,22.5,649.5,688.02,537.2
2016,10,23,13,0,880.0,90.0,3.6,23.0,634.0,686.14,535.51
2016,10,23,13,15,871.0,88.5,3.6,23.0,612.0,679.45,531.25
2016,10,23,13,30,862.0,87.0,3.6,23.0,590.0,672.29,526.53
2016,10,23,13,45,851.0,85.0,3.65,23.0,561.0,658.19,516.87
2016,10,23,14,0,840.0,83.0,3.7,23.0,532.0,641.38,505.1
2016,10,23,14,15,823.0,81.0,3.7,22.5,497.0,618.22,489.18
2016,10,23,14,30,806.0,79.0,3.7,22.0,462.0,592.84,471.28
2016,10,23,14,45,781.5,76.5,3.75,22.0,421.5,560.45,446.85
2016,10,23,15,0,757.0,74.0,3.8,22.0,381.0,526.62,420.8
2016,10,23,15,15,724.0,70.0,3.75,21.5,337.0,485.32,388.89
2016,10,23,15,30,691.0,66.0,3.7,21.0,293.0,445.68,357.28
2016,10,23,15,45,637.5,61.5,3.65,20.5,245.5,393.79,314.98
2016,10,23,16,0,584.0,57.0,3.6,20.0,198.0,343.7,272.79
2016,10,23,16,15,510.0,49.5,3.35,19.0,152.5,283.9,222.04
2016,10,23,16,30,436.0,42.0,3.1,18.0,107.0,228.45,173.45
2016,10,23,16,45,218.0,35.5,2.9,17.5,68.0,130.96,90.44
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,34.41,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,6.5,16.5,2.75,13.5,17.0,15.58,0.0
2016,10,24,7,0,13.0,33.0,3.0,14.0,34.0,30.13,18.78
2016,10,24,7,15,32.5,52.5,3.25,14.5,58.0,46.66,34.9
2016,10,24,7,30,52.0,72.0,3.5,15.0,82.0,62.85,49.75
2016,10,24,7,45,61.5,92.0,3.8,15.5,107.0,79.53,64.78
2016,10,24,8,0,71.0,112.0,4.1,16.0,132.0,101.68,77.94
2016,10,24,8,15,79.5,130.5,4.25,16.0,156.5,123.71,95.25
2016,10,24,8,30,88.0,149.0,4.4,16.0,181.0,146.59,113.69
2016,10,24,8,45,104.5,168.0,4.6,16.5,211.0,169.22,131.62
2016,10,24,9,0,121.0,187.0,4.8,17.0,241.0,196.69,153.67
2016,10,24,9,15,78.0,193.0,4.75,17.0,229.0,199.87,157.8
2016,10,24,9,30,35.0,199.0,4.7,17.0,217.0,195.97,155.58
2016,10,24,9,45,243.5,200.0,4.7,17.5,335.0,274.54,216.09
2016,10,24,10,0,452.0,201.0,4.7,18.0,453.0,372.41,292.62
2016,10,24,10,15,251.5,227.0,4.65,18.0,368.5,325.45,257.4
2016,10,24,10,30,51.0,253.0,4.6,18.0,284.0,264.23,208.87
2016,10,24,10,45,109.0,273.0,4.6,18.5,341.0,316.0,249.79
2016,10,24,11,0,167.0,293.0,4.6,19.0,398.0,371.49,293.06
2016,10,24,11,15,89.5,256.5,4.55,19.0,313.0,298.39,235.32
2016,10,24,11,30,12.0,220.0,4.5,19.0,228.0,219.64,172.18
2016,10,24,11,45,8.0,204.5,4.45,19.5,209.5,202.89,158.62
2016,10,24,12,0,4.0,189.0,4.4,20.0,191.0,185.8,144.71
2016,10,24,12,15,5.5,196.5,4.4,20.0,200.0,194.47,151.69
2016,10,24,12,30,7.0,204.0,4.4,20.0,209.0,203.26,158.75
2016,10,24,12,45,16.0,220.0,4.45,20.0,230.5,225.56,176.75
2016,10,24,13,0,25.0,236.0,4.5,20.0,252.0,248.22,195.0
2016,10,24,13,15,12.5,194.0,4.55,20.0,202.0,198.4,155.49
2016,10,24,13,30,0.0,152.0,4.6,20.0,152.0,148.45,115.49
2016,10,24,13,45,0.0,88.5,4.65,20.0,88.5,85.62,64.8
2016,10,24,14,0,0.0,25.0,4.7,20.0,25.0,24.14,14.37
2016,10,24,14,15,0.0,42.5,4.65,19.5,42.5,41.06,28.51
2016,10,24,14,30,0.0,60.0,4.6,19.0,60.0,57.99,42.71
2016,10,24,14,45,0.0,37.5,4.6,19.0,37.5,36.21,24.67
2016,10,24,15,0,0.0,15.0,4.6,19.0,15.0,14.47,6.51
2016,10,24,15,15,0.0,13.0,4.4,18.5,13.0,12.54,4.93
2016,10,24,15,30,0.0,11.0,4.2,18.0,11.0,10.61,3.32
2016,10,24,15,45,0.0,9.0,4.05,18.0,9.0,8.68,1.68
2016,10,24,16,0,0.0,7.0,3.9,18.0,7.0,6.75,0.03
2016,10,24,16,15,0.0,5.5,3.65,17.5,5.5,5.3,0.0
2016,10,24,16,30,0.0,4.0,3.4,17.0,4.0,3.85,0.0
2016,10,24,16,45,0.0,2.5,3.15,16.5,2.5,2.41,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,11.0,16.0,2.3,15.0,17.0,15.09,0.0
2016,10,25,7,0,22.0,32.0,2.5,15.0,34.0,29.24,17.6
2016,10,25,7,15,45.0,50.5,2.7,15.5,58.0,45.05,33.29
2016,10,25,7,30,68.0,69.0,2.9,16.0,82.0,57.84,45.13
2016,10,25,7,45,79.0,89.0,3.1,16.5,108.0,73.38,59.11
2016,10,25,8,0,90.0,109.0,3.3,17.0,134.0,96.47,72.76
2016,10,25,8,15,97.0,128.5,3.45,17.0,159.5,120.06,91.1
2016,10,25,8,30,104.0,148.0,3.6,17.0,185.0,144.43,110.7
2016,10,25,8,45,52.0,125.5,3.75,17.5,144.0,126.17,97.7
2016,10,25,9,0,0.0,103.0,3.9,18.0,103.0,98.64,76.69
2016,10,25,9,15,0.0,110.5,3.95,18.5,110.5,105.92,82.36
2016,10,25,9,30,0.0,118.0,4.0,19.0,118.0,113.19,87.95
2016,10,25,9,45,0.0,83.5,4.1,19.5,83.5,80.77,61.11
2016,10,25,10,0,0.0,49.0,4.2,20.0,49.0,47.36,33.49
2016,10,25,10,15,0.0,80.0,4.15,20.0,80.0,77.39,58.05
2016,10,25,10,30,0.0,111.0,4.1,20.0,111.0,107.2,82.16
2016,10,25,10,45,12.0,175.0,4.1,20.5,182.5,174.44,135.9
2016,10,25,11,0,24.0,239.0,4.1,21.0,254.0,242.45,189.16
2016,10,25,11,15,44.0,260.5,4.05,21.0,288.5,275.96,215.36
2016,10,25,11,30,64.0,282.0,4.0,21.0,323.0,310.86,242.59
2016,10,25,11,45,42.0,260.5,4.0,21.0,288.0,279.37,217.84
2016,10,25,12,0,20.0,239.0,4.0,21.0,253.0,244.52,190.4
2016,10,25,12,15,17.0,230.5,3.95,21.0,242.0,235.14,183.14
2016,10,25,12,30,14.0,222.0,3.9,21.0,231.0,225.54,175.66
2016,10,25,12,45,7.0,175.5,3.85,21.5,180.0,175.54,135.95
2016,10,25,13,0,0.0,129.0,3.8,22.0,129.0,125.3,95.79
2016,10,25,13,15,24.5,184.5,3.7,22.0,198.5,200.22,156.1
2016,10,25,13,30,49.0,240.0,3.6,22.0,268.0,274.95,215.18
2016,10,25,13,45,76.5,236.0,3.55,22.0,277.5,290.01,227.67
2016,10,25,14,0,104.0,232.0,3.5,22.0,287.0,304.52,239.86
2016,10,25,14,15,241.5,202.5,3.4,21.5,318.5,370.99,294.95
2016,10,25,14,30,379.0,173.0,3.3,21.0,350.0,420.34,335.94
2016,10,25,14,45,208.5,164.0,3.25,21.0,260.0,304.7,243.56
2016,10,25,15,0,38.0,155.0,3.2,21.0,170.0,183.46,145.01
2016,10,25,15,15,34.0,137.5,3.0,20.5,150.0,162.91,128.98
2016,10,25,15,30,30.0,120.0,2.8,20.0,130.0,142.38,112.5
2016,10,25,15,45,23.5,102.0,2.6,20.0,109.0,120.14,94.08
2016,10,25,16,0,17.0,84.0,2.4,20.0,88.0,93.98,72.21
2016,10,25,16,15,220.5,60.5,2.1,19.5,92.5,172.42,133.87
2016,10,25,16,30,424.0,37.0,1.8,19.0,97.0,214.71,160.44
2016,10,25,16,45,297.5,26.5,1.5,18.5,60.5,145.37,94.85
2016,10,25,17,0,171.0,16.0,1.2,18.0,24.0,64.9,0.0
2016,10,25,17,15,85.5,8.0,1.2,17.5,12.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,186.0,13.5,1.25,13.5,30.0,13.27,0.0
2016,10,26,7,0,372.0,27.0,1.3,14.0,60.0,20.83,10.68
2016,10,26,7,15,469.5,34.5,1.5,14.5,103.5,25.22,16.24
2016,10,26,7,30,567.0,42.0,1.7,15.0,147.0,32.18,22.78
2016,10,26,7,45,626.5,47.0,1.9,16.0,194.0,34.36,24.87
2016,10,26,8,0,686.0,52.0,2.1,17.0,241.0,73.25,35.97
2016,10,26,8,15,723.0,56.0,2.2,17.5,286.0,115.78,61.46
2016,10,26,8,30,760.0,60.0,2.3,18.0,331.0,161.27,95.74
2016,10,26,8,45,786.5,62.5,2.4,18.5,373.0,206.03,133.33
2016,10,26,9,0,813.0,65.0,2.5,19.0,415.0,252.19,173.58
2016,10,26,9,15,831.5,67.0,2.6,19.5,452.0,299.79,215.51
2016,10,26,9,30,850.0,69.0,2.7,20.0,489.0,344.23,254.57
2016,10,26,9,45,863.5,70.0,2.8,20.5,520.0,385.73,290.75
2016,10,26,10,0,877.0,71.0,2.9,21.0,551.0,426.42,325.47
2016,10,26,10,15,886.0,72.5,2.95,21.5,576.0,464.53,357.3
2016,10,26,10,30,895.0,74.0,3.0,22.0,601.0,501.09,387.1
2016,10,26,10,45,898.0,76.0,3.15,22.5,618.0,533.34,413.16
2016,10,26,11,0,901.0,78.0,3.3,23.0,635.0,563.32,436.92
2016,10,26,11,15,905.5,78.5,3.35,23.0,645.5,590.27,458.59
2016,10,26,11,30,910.0,79.0,3.4,23.0,656.0,614.75,478.09
2016,10,26,11,45,908.5,80.5,3.5,23.5,658.0,634.0,492.63
2016,10,26,12,0,907.0,82.0,3.6,24.0,660.0,650.35,504.81
2016,10,26,12,15,906.0,81.5,3.65,24.0,654.5,662.04,514.33
2016,10,26,12,30,905.0,81.0,3.7,24.0,649.0,670.72,521.56
2016,10,26,12,45,898.5,82.0,3.8,24.0,635.5,674.36,525.15
2016,10,26,13,0,892.0,83.0,3.9,24.0,622.0,674.95,526.46
2016,10,26,13,15,884.5,82.0,3.9,24.0,600.5,669.76,523.26
2016,10,26,13,30,877.0,81.0,3.9,24.0,579.0,661.62,517.85
2016,10,26,13,45,866.0,79.5,3.95,24.0,551.0,647.82,508.33
2016,10,26,14,0,855.0,78.0,4.0,24.0,523.0,634.03,498.6
2016,10,26,14,15,838.5,76.0,3.95,23.5,488.5,611.16,482.66
2016,10,26,14,30,822.0,74.0,3.9,23.0,454.0,586.04,464.72
2016,10,26,14,45,800.0,71.0,3.85,22.5,414.0,554.54,441.51
2016,10,26,15,0,778.0,68.0,3.8,22.0,374.0,521.48,416.49
2016,10,26,15,15,745.5,64.5,3.6,21.5,329.5,480.94,384.66
2016,10,26,15,30,713.0,61.0,3.4,21.0,285.0,439.96,351.54
2016,10,26,15,45,665.5,56.0,3.25,20.5,238.5,390.08,310.45
2016,10,26,16,0,618.0,51.0,3.1,20.0,192.0,344.06,271.02
2016,10,26,16,15,540.0,44.0,2.7,19.0,146.0,283.09,218.96
2016,10,26,16,30,462.0,37.0,2.3,18.0,100.0,226.81,169.18
2016,10,26,16,45,324.0,26.5,1.9,17.5,61.5,152.57,96.81
2016,10,26,17,0,186.0,16.0,1.5,17.0,23.0,68.49,0.0
2016,10,26,17,15,93.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,2.0,14.5,8.0,7.86,0.0
2016,10,27,7,0,0.0,16.0,2.2,15.0,16.0,15.44,6.1
2016,10,27,7,15,0.0,28.0,2.4,15.5,28.0,27.03,17.65
2016,10,27,7,30,0.0,40.0,2.6,16.0,40.0,38.64,28.28
2016,10,27,7,45,0.0,52.5,2.8,16.5,52.5,50.38,38.89
2016,10,27,8,0,0.0,65.0,3.0,17.0,65.0,62.1,46.8
2016,10,27,8,15,0.0,77.5,3.0,17.5,77.5,73.89,56.62
2016,10,27,8,30,0.0,90.0,3.0,18.0,90.0,85.72,66.31
2016,10,27,8,45,8.0,123.0,3.0,18.5,126.5,117.37,91.86
2016,10,27,9,0,16.0,156.0,3.0,19.0,163.0,149.81,117.69
2016,10,27,9,15,8.0,144.5,3.0,19.0,148.0,139.13,109.03
2016,10,27,9,30,0.0,133.0,3.0,19.0,133.0,127.01,99.17
2016,10,27,9,45,13.0,171.0,3.05,19.5,178.5,167.25,131.1
2016,10,27,10,0,26.0,209.0,3.1,20.0,224.0,208.62,163.47
2016,10,27,10,15,13.0,168.0,3.05,20.0,175.5,166.58,129.86
2016,10,27,10,30,0.0,127.0,3.0,20.0,127.0,122.43,94.35
2016,10,27,10,45,2.0,156.5,2.95,20.5,157.5,151.68,117.55
2016,10,27,11,0,4.0,186.0,2.9,21.0,188.0,181.19,140.56
2016,10,27,11,15,2.0,124.5,3.05,20.5,125.5,121.48,93.15
2016,10,27,11,30,0.0,63.0,3.2,20.0,63.0,60.93,44.34
2016,10,27,11,45,0.0,63.0,3.35,20.0,63.0,60.94,44.37
2016,10,27,12,0,0.0,63.0,3.5,20.0,63.0,60.94,44.37
2016,10,27,12,15,0.0,89.5,3.55,19.5,89.5,86.62,65.41
2016,10,27,12,30,0.0,116.0,3.6,19.0,116.0,112.42,86.51
2016,10,27,12,45,0.0,115.0,3.7,19.0,115.0,111.5,85.8
2016,10,27,13,0,0.0,114.0,3.8,19.0,114.0,110.57,85.14
2016,10,27,13,15,0.5,142.5,3.7,19.0,142.5,139.13,108.38
2016,10,27,13,30,1.0,171.0,3.6,19.0,171.0,168.24,131.95
2016,10,27,13,45,4.5,174.0,3.55,19.0,176.0,174.02,136.86
2016,10,27,14,0,8.0,177.0,3.5,19.0,181.0,179.94,141.94
2016,10,27,14,15,19.0,177.0,3.35,19.0,186.0,187.54,148.56
2016,10,27,14,30,30.0,177.0,3.2,19.0,191.0,200.47,159.44
2016,10,27,14,45,15.0,118.5,3.1,19.0,125.5,125.38,98.54
2016,10,27,15,0,0.0,60.0,3.0,19.0,60.0,57.98,42.9
2016,10,27,15,15,0.0,53.0,2.75,19.0,53.0,51.2,37.36
2016,10,27,15,30,0.0,46.0,2.5,19.0,46.0,44.43,31.72
2016,10,27,15,45,0.0,38.0,2.25,19.0,38.0,36.69,25.2
2016,10,27,16,0,0.0,30.0,2.0,19.0,30.0,28.95,18.6
2016,10,27,16,15,0.0,22.5,1.7,18.5,22.5,21.71,12.39
2016,10,27,16,30,0.0,15.0,1.4,18.0,15.0,14.46,6.12
2016,10,27,16,45,0.0,9.0,1.1,18.0,9.0,8.67,0.34
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,0.6,15.5,6.5,6.39,0.0
2016,10,28,7,0,0.0,13.0,0.6,16.0,13.0,12.54,3.58
2016,10,28,7,15,0.0,24.5,0.7,16.0,24.5,23.65,14.69
2016,10,28,7,30,0.0,36.0,0.8,16.0,36.0,34.77,24.91
2016,10,28,7,45,0.0,49.0,0.9,16.5,49.0,47.27,36.17
2016,10,28,8,0,0.0,62.0,1.0,17.0,62.0,59.4,44.54
2016,10,28,8,15,0.0,74.5,1.1,17.0,74.5,71.17,54.45
2016,10,28,8,30,0.0,87.0,1.2,17.0,87.0,82.98,64.25
2016,10,28,8,45,2.0,115.5,1.35,17.0,116.5,109.51,86.02
2016,10,28,9,0,4.0,144.0,1.5,17.0,146.0,136.3,107.74
2016,10,28,9,15,17.0,166.5,1.6,17.0,175.0,161.2,127.38
2016,10,28,9,30,30.0,189.0,1.7,17.0,204.0,184.67,145.86
2016,10,28,9,45,43.0,208.5,1.8,17.5,231.0,209.46,165.09
2016,10,28,10,0,56.0,228.0,1.9,18.0,258.0,235.4,185.15
2016,10,28,10,15,31.5,209.0,1.95,18.0,226.0,211.2,166.04
2016,10,28,10,30,7.0,190.0,2.0,18.0,194.0,185.21,145.32
2016,10,28,10,45,3.5,167.0,2.05,18.5,169.0,162.38,126.78
2016,10,28,11,0,0.0,144.0,2.1,19.0,144.0,138.94,107.71
2016,10,28,11,15,26.5,206.5,2.2,19.0,223.0,214.12,167.85
2016,10,28,11,30,53.0,269.0,2.3,19.0,302.0,291.13,228.14
2016,10,28,11,45,39.5,256.5,2.45,19.5,281.5,273.44,213.69
2016,10,28,12,0,26.0,244.0,2.6,20.0,261.0,252.84,197.27
2016,10,28,12,15,38.5,254.0,2.7,20.0,278.5,274.18,214.33
2016,10,28,12,30,51.0,264.0,2.8,20.0,296.0,293.94,230.05
2016,10,28,12,45,83.0,268.5,2.95,20.0,319.0,320.98,251.93
2016,10,28,13,0,115.0,273.0,3.1,20.0,342.0,348.28,273.98
2016,10,28,13,15,115.0,263.0,3.15,20.0,330.0,339.72,267.73
2016,10,28,13,30,115.0,253.0,3.2,20.0,318.0,330.73,261.25
2016,10,28,13,45,183.5,236.5,3.3,20.0,333.5,363.23,288.42
2016,10,28,14,0,252.0,220.0,3.4,20.0,349.0,394.44,314.23
2016,10,28,14,15,508.5,150.5,3.4,20.0,388.0,481.27,385.73
2016,10,28,14,30,765.0,81.0,3.4,20.0,427.0,552.66,443.44
2016,10,28,14,45,749.5,75.5,3.45,20.0,389.5,523.51,420.61
2016,10,28,15,0,734.0,70.0,3.5,20.0,352.0,492.64,396.38
2016,10,28,15,15,700.5,66.5,3.3,19.5,309.5,453.01,364.81
2016,10,28,15,30,667.0,63.0,3.1,19.0,267.0,415.19,333.72
2016,10,28,15,45,621.0,57.0,2.95,18.5,222.5,367.06,293.57
2016,10,28,16,0,575.0,51.0,2.8,18.0,178.0,320.33,253.26
2016,10,28,16,15,494.5,43.5,2.4,17.5,133.5,260.05,201.05
2016,10,28,16,30,414.0,36.0,2.0,17.0,89.0,204.76,151.48
2016,10,28,16,45,207.0,27.0,1.65,16.5,53.5,110.75,63.21
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
