Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,14.0,1.8,14.5,23.5,13.76,0.0
2016,10,29,7,0,242.0,28.0,2.0,15.0,47.0,22.49,10.21
2016,10,29,7,15,348.0,38.5,2.2,15.5,87.5,29.58,19.68
2016,10,29,7,30,454.0,49.0,2.4,16.0,128.0,36.32,26.18
2016,10,29,7,45,227.0,56.0,2.65,16.5,95.5,40.31,29.99
2016,10,29,8,0,0.0,63.0,2.9,17.0,63.0,60.21,45.2
2016,10,29,8,15,0.0,75.5,3.05,17.0,75.5,71.99,55.15
2016,10,29,8,30,0.0,88.0,3.2,17.0,88.0,83.81,65.01
2016,10,29,8,45,39.0,131.0,3.35,17.5,147.5,127.16,99.1
2016,10,29,9,0,78.0,174.0,3.5,18.0,207.0,175.8,137.27
2016,10,29,9,15,81.5,190.5,3.6,18.0,227.5,196.47,154.07
2016,10,29,9,30,85.0,207.0,3.7,18.0,248.0,217.4,171.07
2016,10,29,9,45,232.0,208.0,3.85,18.5,330.0,272.49,212.84
2016,10,29,10,0,379.0,209.0,4.0,19.0,412.0,343.01,267.57
2016,10,29,10,15,425.5,208.5,4.0,19.0,446.0,377.76,295.82
2016,10,29,10,30,472.0,208.0,4.0,19.0,480.0,415.9,326.72
2016,10,29,10,45,677.5,145.0,4.0,19.5,548.0,476.6,375.05
2016,10,29,11,0,883.0,82.0,4.0,20.0,616.0,546.63,430.47
2016,10,29,11,15,887.0,82.5,3.95,20.0,626.0,572.71,451.59
2016,10,29,11,30,891.0,83.0,3.9,20.0,636.0,596.36,470.68
2016,10,29,11,45,895.5,81.5,3.85,20.5,639.0,615.74,485.38
2016,10,29,12,0,900.0,80.0,3.8,21.0,642.0,632.43,497.8
2016,10,29,12,15,898.5,80.0,3.7,21.0,636.5,644.14,507.06
2016,10,29,12,30,897.0,80.0,3.6,21.0,631.0,652.88,513.98
2016,10,29,12,45,892.0,79.5,3.55,21.0,617.0,655.87,516.72
2016,10,29,13,0,887.0,79.0,3.5,21.0,603.0,655.84,517.17
2016,10,29,13,15,879.0,78.0,3.4,21.0,582.0,650.36,513.37
2016,10,29,13,30,871.0,77.0,3.3,21.0,561.0,641.96,507.35
2016,10,29,13,45,860.0,75.5,3.25,21.0,532.5,628.29,497.5
2016,10,29,14,0,849.0,74.0,3.2,21.0,504.0,611.97,485.53
2016,10,29,14,15,832.5,72.0,3.1,21.0,469.5,592.0,470.39
2016,10,29,14,30,816.0,70.0,3.0,21.0,435.0,567.2,451.43
2016,10,29,14,45,791.5,67.5,2.9,21.0,395.5,535.27,426.7
2016,10,29,15,0,767.0,65.0,2.8,21.0,356.0,501.93,400.37
2016,10,29,15,15,733.0,61.5,2.55,20.5,312.0,461.36,368.18
2016,10,29,15,30,699.0,58.0,2.3,20.0,268.0,420.49,334.82
2016,10,29,15,45,646.0,53.5,2.1,19.5,222.5,369.76,292.83
2016,10,29,16,0,593.0,49.0,1.9,19.0,177.0,323.32,252.91
2016,10,29,16,15,511.0,41.5,1.7,18.0,132.5,262.19,200.94
2016,10,29,16,30,429.0,34.0,1.5,17.0,88.0,206.19,151.16
2016,10,29,16,45,281.0,23.0,1.3,16.5,52.0,128.3,67.93
2016,10,29,17,0,133.0,12.0,1.1,16.0,16.0,48.03,0.0
2016,10,29,17,15,66.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,90.0,14.5,3.35,14.5,21.5,14.25,0.0
2016,10,30,7,0,180.0,29.0,3.6,15.0,43.0,22.76,9.49
2016,10,30,7,15,286.5,41.5,3.75,15.0,82.0,31.81,21.52
2016,10,30,7,30,393.0,54.0,3.9,15.0,121.0,41.4,30.68
2016,10,30,7,45,196.5,35.0,4.05,15.5,68.5,24.65,16.23
2016,10,30,8,0,0.0,16.0,4.2,16.0,16.0,15.43,7.47
2016,10,30,8,15,0.0,19.5,4.4,16.0,19.5,18.81,10.38
2016,10,30,8,30,0.0,23.0,4.6,16.0,23.0,22.19,13.25
2016,10,30,8,45,0.0,32.0,4.85,16.5,32.0,30.89,20.55
2016,10,30,9,0,0.0,41.0,5.1,17.0,41.0,39.6,27.79
2016,10,30,9,15,0.0,29.5,5.25,17.0,29.5,28.48,18.37
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,17.38,8.98
2016,10,30,9,45,4.0,99.0,5.6,17.5,101.0,96.9,75.08
2016,10,30,10,0,8.0,180.0,5.8,18.0,184.0,174.45,138.14
2016,10,30,10,15,4.0,139.0,5.85,18.0,141.0,135.26,106.03
2016,10,30,10,30,0.0,98.0,5.9,18.0,98.0,94.75,72.78
2016,10,30,10,45,4.0,147.5,5.95,18.5,150.0,144.04,112.78
2016,10,30,11,0,8.0,197.0,6.0,19.0,202.0,193.63,152.43
2016,10,30,11,15,214.0,220.0,5.95,19.0,352.0,330.87,264.11
2016,10,30,11,30,420.0,243.0,5.9,19.0,502.0,478.82,381.84
2016,10,30,11,45,218.0,233.0,5.9,19.0,367.5,359.04,286.42
2016,10,30,12,0,16.0,223.0,5.9,19.0,233.0,226.09,178.11
2016,10,30,12,15,8.0,168.5,5.85,19.0,173.5,168.52,132.1
2016,10,30,12,30,0.0,114.0,5.8,19.0,114.0,110.47,85.06
2016,10,30,12,45,103.5,191.0,5.75,19.0,251.5,258.45,206.72
2016,10,30,13,0,207.0,268.0,5.7,19.0,389.0,405.18,324.02
2016,10,30,13,15,103.5,145.0,5.55,19.0,205.5,213.83,171.21
2016,10,30,13,30,0.0,22.0,5.4,19.0,22.0,21.25,11.99
2016,10,30,13,45,391.5,58.0,5.3,19.0,255.0,314.1,259.09
2016,10,30,14,0,783.0,94.0,5.2,19.0,488.0,592.08,480.08
2016,10,30,14,15,764.0,91.0,5.05,18.5,453.5,567.97,460.92
2016,10,30,14,30,745.0,88.0,4.9,18.0,419.0,543.55,442.32
2016,10,30,14,45,716.0,85.0,4.75,18.0,379.5,510.33,415.6
2016,10,30,15,0,687.0,82.0,4.6,18.0,340.0,476.1,387.63
2016,10,30,15,15,648.5,77.5,4.3,17.5,297.0,434.56,353.68
2016,10,30,15,30,610.0,73.0,4.0,17.0,254.0,393.17,319.11
2016,10,30,15,45,552.5,66.5,3.75,17.0,209.5,341.37,274.86
2016,10,30,16,0,495.0,60.0,3.5,17.0,165.0,291.7,231.39
2016,10,30,16,15,403.5,50.5,3.15,16.5,122.0,228.28,176.74
2016,10,30,16,30,312.0,41.0,2.8,16.0,79.0,170.51,125.39
2016,10,30,16,45,176.5,26.5,2.45,15.5,46.0,97.73,46.39
2016,10,30,17,0,41.0,12.0,2.1,15.0,13.0,22.82,0.0
2016,10,30,17,15,20.5,6.0,2.05,15.0,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,118.0,13.5,0.95,11.5,22.0,13.27,0.0
2016,10,31,7,0,236.0,27.0,0.9,12.0,44.0,21.98,8.08
2016,10,31,7,15,350.5,37.5,1.1,12.5,84.5,29.12,19.4
2016,10,31,7,30,465.0,48.0,1.3,13.0,125.0,35.92,26.12
2016,10,31,7,45,540.0,54.0,1.5,14.0,171.0,38.33,28.53
2016,10,31,8,0,615.0,60.0,1.7,15.0,217.0,63.16,34.55
2016,10,31,8,15,659.0,64.5,1.75,15.0,261.5,102.59,55.49
2016,10,31,8,30,703.0,69.0,1.8,15.0,306.0,145.69,86.32
2016,10,31,8,45,531.0,109.5,1.85,15.5,301.5,185.9,127.53
2016,10,31,9,0,359.0,150.0,1.9,16.0,297.0,211.86,156.98
2016,10,31,9,15,431.5,150.0,1.9,16.0,343.0,246.64,184.83
2016,10,31,9,30,504.0,150.0,1.9,16.0,389.0,289.63,219.91
2016,10,31,9,45,365.5,190.5,1.95,16.5,369.5,301.83,233.92
2016,10,31,10,0,227.0,231.0,2.0,17.0,350.0,301.98,236.57
2016,10,31,10,15,151.5,240.5,2.0,17.0,321.5,288.92,227.49
2016,10,31,10,30,76.0,250.0,2.0,17.0,293.0,270.97,213.76
2016,10,31,10,45,163.0,259.0,2.0,17.5,355.0,325.68,256.52
2016,10,31,11,0,250.0,268.0,2.0,18.0,417.0,386.26,303.18
2016,10,31,11,15,342.0,252.0,2.05,18.0,459.5,430.0,337.66
2016,10,31,11,30,434.0,236.0,2.1,18.0,502.0,478.23,375.55
2016,10,31,11,45,434.5,237.0,2.2,18.0,504.0,490.65,385.57
2016,10,31,12,0,435.0,238.0,2.3,18.0,506.0,501.71,394.7
2016,10,31,12,15,654.0,163.0,2.4,18.0,561.5,571.75,451.42
2016,10,31,12,30,873.0,88.0,2.5,18.0,617.0,638.52,504.99
2016,10,31,12,45,600.0,167.0,2.65,18.5,526.5,556.63,440.04
2016,10,31,13,0,327.0,246.0,2.8,19.0,436.0,462.03,364.73
2016,10,31,13,15,323.5,238.0,2.9,19.0,420.5,453.78,359.63
2016,10,31,13,30,320.0,230.0,3.0,19.0,405.0,444.35,353.12
2016,10,31,13,45,195.5,221.5,3.1,19.0,326.5,352.52,280.98
2016,10,31,14,0,71.0,213.0,3.2,19.0,248.0,261.85,208.24
2016,10,31,14,15,247.0,183.0,3.25,18.5,293.5,347.04,279.82
2016,10,31,14,30,423.0,153.0,3.3,18.0,339.0,420.88,340.65
2016,10,31,14,45,255.5,153.0,3.35,18.0,262.5,313.91,254.24
2016,10,31,15,0,88.0,153.0,3.4,18.0,186.0,208.48,167.79
2016,10,31,15,15,80.5,135.0,3.3,17.5,162.0,184.49,148.63
2016,10,31,15,30,73.0,117.0,3.2,17.0,138.0,160.59,128.99
2016,10,31,15,45,62.5,97.5,3.1,17.0,113.5,133.63,106.21
2016,10,31,16,0,52.0,78.0,3.0,17.0,89.0,106.98,83.34
2016,10,31,16,15,36.5,59.0,2.7,16.0,65.5,79.34,59.71
2016,10,31,16,30,21.0,40.0,2.4,15.0,42.0,52.16,36.0
2016,10,31,16,45,10.5,23.0,2.1,14.5,24.0,28.34,8.26
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.0,13.0,1.1,11.5,20.5,12.78,0.0
2016,11,1,7,0,224.0,26.0,1.1,12.0,41.0,21.2,6.22
2016,11,1,7,15,341.0,36.0,1.3,12.5,81.0,27.9,18.23
2016,11,1,7,30,458.0,46.0,1.5,13.0,121.0,34.29,24.64
2016,11,1,7,45,532.5,52.5,1.7,13.5,166.5,37.24,27.59
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,59.95,33.24
2016,11,1,8,15,652.0,64.0,1.9,14.5,256.5,99.3,53.58
2016,11,1,8,30,697.0,69.0,1.9,15.0,301.0,142.42,83.94
2016,11,1,8,45,730.5,72.0,1.95,15.5,343.0,187.97,120.84
2016,11,1,9,0,764.0,75.0,2.0,16.0,385.0,232.69,159.1
2016,11,1,9,15,786.0,77.5,2.0,16.0,422.0,275.75,197.52
2016,11,1,9,30,808.0,80.0,2.0,16.0,459.0,319.36,236.38
2016,11,1,9,45,827.0,80.5,2.0,16.5,491.0,360.32,272.29
2016,11,1,10,0,846.0,81.0,2.0,17.0,523.0,401.02,307.22
2016,11,1,10,15,856.5,82.5,2.0,17.0,547.5,438.56,339.57
2016,11,1,10,30,867.0,84.0,2.0,17.0,572.0,476.34,371.31
2016,11,1,10,45,874.5,85.0,2.0,17.0,590.0,508.71,398.29
2016,11,1,11,0,882.0,86.0,2.0,17.0,608.0,539.14,423.23
2016,11,1,11,15,885.5,86.5,2.0,17.0,617.5,564.82,444.13
2016,11,1,11,30,889.0,87.0,2.0,17.0,627.0,588.06,462.82
2016,11,1,11,45,888.0,87.5,2.05,17.5,628.5,606.12,476.71
2016,11,1,12,0,887.0,88.0,2.1,18.0,630.0,621.37,488.29
2016,11,1,12,15,885.0,88.0,2.1,18.0,624.0,632.65,497.44
2016,11,1,12,30,883.0,88.0,2.1,18.0,618.0,641.01,504.32
2016,11,1,12,45,876.0,88.0,2.15,18.0,603.5,643.3,506.93
2016,11,1,13,0,869.0,88.0,2.2,18.0,589.0,644.42,508.57
2016,11,1,13,15,860.5,86.5,2.15,18.0,568.0,638.54,504.55
2016,11,1,13,30,852.0,85.0,2.1,18.0,547.0,629.78,498.36
2016,11,1,13,45,838.5,83.5,2.1,18.0,518.5,615.14,487.96
2016,11,1,14,0,825.0,82.0,2.1,18.0,490.0,597.92,475.5
2016,11,1,14,15,806.5,79.5,2.05,18.0,455.5,574.22,457.72
2016,11,1,14,30,788.0,77.0,2.0,18.0,421.0,548.43,438.09
2016,11,1,14,45,759.5,75.0,1.95,18.0,381.0,515.76,412.76
2016,11,1,15,0,731.0,73.0,1.9,18.0,341.0,481.88,385.96
2016,11,1,15,15,693.5,68.5,1.8,17.5,297.5,441.86,354.21
2016,11,1,15,30,656.0,64.0,1.7,17.0,254.0,400.08,320.14
2016,11,1,15,45,597.0,58.5,1.6,17.0,208.5,347.9,276.29
2016,11,1,16,0,538.0,53.0,1.5,17.0,163.0,297.93,233.09
2016,11,1,16,15,446.5,44.5,1.4,16.0,119.5,235.02,179.72
2016,11,1,16,30,355.0,36.0,1.3,15.0,76.0,177.85,128.41
2016,11,1,16,45,177.5,18.0,1.2,14.5,38.0,85.71,27.04
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,11.8,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,19.37,3.68
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,26.69,17.24
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,33.62,24.22
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,37.05,27.58
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,57.99,32.79
2016,11,2,8,15,657.0,64.0,1.9,13.5,255.5,97.38,52.5
2016,11,2,8,30,702.0,69.0,2.0,14.0,300.0,140.55,82.58
2016,11,2,8,45,735.0,72.5,2.15,14.5,342.0,186.57,119.84
2016,11,2,9,0,768.0,76.0,2.3,15.0,384.0,231.68,158.56
2016,11,2,9,15,789.5,78.5,2.3,15.5,421.0,274.66,196.74
2016,11,2,9,30,811.0,81.0,2.3,16.0,458.0,318.13,235.25
2016,11,2,9,45,839.0,79.0,2.35,16.5,491.5,359.85,271.82
2016,11,2,10,0,867.0,77.0,2.4,17.0,525.0,404.18,309.77
2016,11,2,10,15,876.5,78.0,2.3,17.5,550.0,441.18,341.12
2016,11,2,10,30,886.0,79.0,2.2,18.0,575.0,476.67,370.38
2016,11,2,10,45,893.0,80.0,2.15,18.5,592.0,509.27,396.72
2016,11,2,11,0,900.0,81.0,2.1,19.0,609.0,539.85,420.79
2016,11,2,11,15,903.0,81.0,2.0,19.0,619.0,565.14,440.93
2016,11,2,11,30,906.0,81.0,1.9,19.0,629.0,587.89,458.72
2016,11,2,11,45,906.5,81.5,1.8,19.5,630.5,607.07,472.56
2016,11,2,12,0,907.0,82.0,1.7,20.0,632.0,623.43,483.96
2016,11,2,12,15,905.0,81.5,1.55,20.0,626.0,634.39,491.77
2016,11,2,12,30,903.0,81.0,1.4,20.0,620.0,642.36,497.17
2016,11,2,12,45,899.5,79.5,1.3,20.5,606.0,645.33,498.28
2016,11,2,13,0,896.0,78.0,1.2,21.0,592.0,645.27,497.1
2016,11,2,13,15,888.0,77.0,1.1,21.0,570.5,639.91,492.97
2016,11,2,13,30,880.0,76.0,1.0,21.0,549.0,631.62,486.68
2016,11,2,13,45,867.0,75.0,0.9,21.0,520.5,617.42,476.04
2016,11,2,14,0,854.0,74.0,0.8,21.0,492.0,603.15,465.16
2016,11,2,14,15,837.0,71.5,0.8,21.0,457.5,579.98,448.75
2016,11,2,14,30,820.0,69.0,0.8,21.0,423.0,554.6,430.46
2016,11,2,14,45,794.0,66.5,0.85,21.0,383.0,522.26,406.98
2016,11,2,15,0,768.0,64.0,0.9,21.0,343.0,488.56,381.78
2016,11,2,15,15,732.5,60.5,0.85,20.5,299.5,447.87,350.56
2016,11,2,15,30,697.0,57.0,0.8,20.0,256.0,406.94,318.1
2016,11,2,15,45,641.5,52.0,0.8,19.5,210.0,355.55,276.68
2016,11,2,16,0,586.0,47.0,0.8,19.0,164.0,308.75,237.28
2016,11,2,16,15,498.5,39.0,0.85,18.0,120.0,246.69,185.44
2016,11,2,16,30,411.0,31.0,0.9,17.0,76.0,190.25,134.39
2016,11,2,16,45,205.5,15.5,1.0,16.0,38.0,89.61,18.81
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,129.0,11.0,0.95,10.5,19.0,10.81,0.0
2016,11,3,7,0,258.0,22.0,0.9,11.0,38.0,17.56,0.89
2016,11,3,7,15,376.5,32.0,1.1,11.5,78.5,24.51,15.15
2016,11,3,7,30,495.0,42.0,1.3,12.0,119.0,31.07,21.82
2016,11,3,7,45,565.0,48.5,1.5,12.5,164.5,34.21,24.97
2016,11,3,8,0,635.0,55.0,1.7,13.0,210.0,52.97,29.37
2016,11,3,8,15,679.5,59.5,1.7,13.5,255.0,95.85,50.94
2016,11,3,8,30,724.0,64.0,1.7,14.0,300.0,139.12,80.5
2016,11,3,8,45,755.5,67.5,1.75,15.0,342.0,182.74,115.31
2016,11,3,9,0,787.0,71.0,1.8,16.0,384.0,228.29,153.93
2016,11,3,9,15,808.5,73.0,1.8,16.5,421.0,271.5,192.1
2016,11,3,9,30,830.0,75.0,1.8,17.0,458.0,315.16,230.57
2016,11,3,9,45,849.5,75.5,1.8,17.5,490.0,356.91,267.06
2016,11,3,10,0,869.0,76.0,1.8,18.0,522.0,400.62,304.24
2016,11,3,10,15,879.0,77.5,1.7,18.5,547.0,438.28,335.71
2016,11,3,10,30,889.0,79.0,1.6,19.0,572.0,474.48,365.07
2016,11,3,10,45,895.0,79.5,1.55,19.5,589.0,506.15,390.35
2016,11,3,11,0,901.0,80.0,1.5,20.0,606.0,535.73,413.33
2016,11,3,11,15,904.5,80.5,1.4,20.5,615.5,561.74,432.75
2016,11,3,11,30,908.0,81.0,1.3,21.0,625.0,585.26,449.74
2016,11,3,11,45,907.0,81.5,1.2,21.5,626.5,603.6,462.47
2016,11,3,12,0,906.0,82.0,1.1,22.0,628.0,619.07,472.76
2016,11,3,12,15,903.5,82.0,1.0,22.0,621.5,630.23,480.59
2016,11,3,12,30,901.0,82.0,0.9,22.0,615.0,638.4,486.1
2016,11,3,12,45,894.0,81.5,0.8,22.5,601.0,640.27,486.09
2016,11,3,13,0,887.0,81.0,0.7,23.0,587.0,639.11,483.85
2016,11,3,13,15,878.5,80.0,0.65,23.0,565.5,633.52,479.95
2016,11,3,13,30,870.0,79.0,0.6,23.0,544.0,625.03,473.96
2016,11,3,13,45,856.0,78.0,0.55,23.0,515.0,612.77,465.17
2016,11,3,14,0,842.0,77.0,0.5,23.0,486.0,595.73,452.96
2016,11,3,14,15,824.0,75.0,0.5,23.0,451.5,572.81,437.0
2016,11,3,14,30,806.0,73.0,0.5,23.0,417.0,547.74,419.2
2016,11,3,14,45,778.5,70.5,0.55,23.0,377.0,514.99,395.85
2016,11,3,15,0,751.0,68.0,0.6,23.0,337.0,480.97,370.86
2016,11,3,15,15,714.0,63.5,0.6,22.0,293.5,439.01,340.11
2016,11,3,15,30,677.0,59.0,0.6,21.0,250.0,396.92,307.98
2016,11,3,15,45,619.5,54.0,0.65,20.5,204.5,347.98,268.92
2016,11,3,16,0,562.0,49.0,0.7,20.0,159.0,299.05,228.34
2016,11,3,16,15,470.5,40.5,0.8,19.5,115.5,236.13,175.95
2016,11,3,16,30,379.0,32.0,0.9,19.0,72.0,179.1,124.26
2016,11,3,16,45,189.5,16.0,1.0,18.5,36.0,84.24,6.31
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,11.0,1.05,12.0,17.5,10.81,0.0
2016,11,4,7,0,218.0,22.0,1.0,12.0,35.0,17.78,0.0
2016,11,4,7,15,340.0,33.0,1.15,12.5,74.5,25.71,15.91
2016,11,4,7,30,462.0,44.0,1.3,13.0,114.0,33.19,23.53
2016,11,4,7,45,536.5,51.0,1.45,14.0,159.5,36.64,26.93
2016,11,4,8,0,611.0,58.0,1.6,15.0,205.0,52.9,30.73
2016,11,4,8,15,657.0,63.0,1.45,15.5,249.5,91.91,48.62
2016,11,4,8,30,703.0,68.0,1.3,16.0,294.0,134.78,77.26
2016,11,4,8,45,735.0,71.5,1.2,16.5,335.5,180.37,113.21
2016,11,4,9,0,767.0,75.0,1.1,17.0,377.0,224.92,150.55
2016,11,4,9,15,789.0,78.0,1.05,17.5,414.0,268.19,188.07
2016,11,4,9,30,811.0,81.0,1.0,18.0,451.0,312.0,225.89
2016,11,4,9,45,827.0,82.5,0.95,19.0,482.5,352.66,260.27
2016,11,4,10,0,843.0,84.0,0.9,20.0,514.0,392.85,293.28
2016,11,4,10,15,853.5,85.5,0.85,20.5,538.5,430.06,323.64
2016,11,4,10,30,864.0,87.0,0.8,21.0,563.0,465.94,352.03
2016,11,4,10,45,871.0,88.0,0.75,21.5,580.0,498.15,376.85
2016,11,4,11,0,878.0,89.0,0.7,22.0,597.0,528.42,399.48
2016,11,4,11,15,881.5,89.5,0.65,22.0,606.5,554.78,419.43
2016,11,4,11,30,885.0,90.0,0.6,22.0,616.0,577.84,436.57
2016,11,4,11,45,885.5,90.0,0.55,22.5,617.5,596.16,449.15
2016,11,4,12,0,886.0,90.0,0.5,23.0,619.0,611.74,459.48
2016,11,4,12,15,883.0,89.5,0.6,23.0,613.0,621.91,468.49
2016,11,4,12,30,880.0,89.0,0.7,23.0,607.0,629.14,475.38
2016,11,4,12,45,875.5,88.0,0.85,23.5,593.0,633.46,479.69
2016,11,4,13,0,871.0,87.0,1.0,24.0,579.0,633.64,480.94
2016,11,4,13,15,862.0,85.5,1.1,24.0,557.5,627.56,478.12
2016,11,4,13,30,853.0,84.0,1.2,24.0,536.0,618.61,473.14
2016,11,4,13,45,839.5,82.5,1.3,24.0,507.5,604.16,464.02
2016,11,4,14,0,826.0,81.0,1.4,24.0,479.0,587.14,452.79
2016,11,4,14,15,807.0,78.5,1.4,23.5,444.5,563.42,436.62
2016,11,4,14,30,788.0,76.0,1.4,23.0,410.0,537.63,418.54
2016,11,4,14,45,762.0,72.5,1.45,23.0,370.5,505.08,394.41
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,471.24,368.62
2016,11,4,15,15,698.0,65.0,1.35,22.5,287.5,429.88,336.22
2016,11,4,15,30,660.0,61.0,1.2,22.0,244.0,390.79,304.54
2016,11,4,15,45,603.5,55.0,1.05,21.5,199.0,339.8,262.79
2016,11,4,16,0,547.0,49.0,0.9,21.0,154.0,290.89,221.45
2016,11,4,16,15,454.5,40.5,0.95,20.0,111.0,228.5,169.65
2016,11,4,16,30,362.0,32.0,1.0,19.0,68.0,172.07,117.99
2016,11,4,16,45,181.0,16.0,1.05,18.5,34.0,80.55,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,10.0,1.05,12.0,16.5,9.83,0.0
2016,11,5,7,0,225.0,20.0,1.0,12.0,33.0,15.96,0.0
2016,11,5,7,15,344.5,31.0,1.15,12.5,72.0,23.98,14.27
2016,11,5,7,30,464.0,42.0,1.3,13.0,111.0,31.54,22.04
2016,11,5,7,45,531.5,49.5,1.5,14.0,154.5,35.53,25.92
2016,11,5,8,0,599.0,57.0,1.7,15.0,198.0,49.74,29.67
2016,11,5,8,15,644.5,62.0,1.7,15.5,242.0,87.93,46.36
2016,11,5,8,30,690.0,67.0,1.7,16.0,286.0,129.94,74.03
2016,11,5,8,45,717.5,71.5,1.75,16.5,326.5,174.94,109.6
2016,11,5,9,0,745.0,76.0,1.8,17.0,367.0,218.54,146.45
2016,11,5,9,15,766.5,79.0,1.75,17.5,403.0,260.59,183.2
2016,11,5,9,30,788.0,82.0,1.7,18.0,439.0,303.18,220.39
2016,11,5,9,45,806.5,83.0,1.7,18.5,470.0,343.18,255.23
2016,11,5,10,0,825.0,84.0,1.7,19.0,501.0,382.94,289.18
2016,11,5,10,15,835.0,85.5,1.7,19.0,524.5,419.23,320.37
2016,11,5,10,30,845.0,87.0,1.7,19.0,548.0,454.2,349.84
2016,11,5,10,45,853.5,87.0,1.7,19.5,565.5,485.49,375.2
2016,11,5,11,0,862.0,87.0,1.7,20.0,583.0,514.97,398.54
2016,11,5,11,15,864.5,87.5,1.75,20.0,591.5,540.37,419.29
2016,11,5,11,30,867.0,88.0,1.8,20.0,600.0,562.46,437.26
2016,11,5,11,45,869.0,87.0,1.85,20.5,601.5,580.24,450.96
2016,11,5,12,0,871.0,86.0,1.9,21.0,603.0,595.37,462.47
2016,11,5,12,15,699.5,139.0,1.95,21.0,552.0,560.84,436.23
2016,11,5,12,30,528.0,192.0,2.0,21.0,501.0,517.73,403.3
2016,11,5,12,45,526.5,188.0,2.1,21.0,489.5,518.38,405.04
2016,11,5,13,0,525.0,184.0,2.2,21.0,478.0,517.16,405.04
2016,11,5,13,15,455.0,193.5,2.25,21.0,442.0,486.09,381.59
2016,11,5,13,30,385.0,203.0,2.3,21.0,406.0,448.82,353.39
2016,11,5,13,45,419.0,184.0,2.35,21.0,394.0,453.97,358.55
2016,11,5,14,0,453.0,165.0,2.4,21.0,382.0,451.77,357.9
2016,11,5,14,15,464.5,149.5,2.35,20.5,358.0,437.62,348.18
2016,11,5,14,30,476.0,134.0,2.3,20.0,334.0,421.34,336.58
2016,11,5,14,45,406.5,130.0,2.3,20.0,289.5,371.65,297.46
2016,11,5,15,0,337.0,126.0,2.3,20.0,245.0,317.31,254.3
2016,11,5,15,15,315.5,112.5,2.15,19.5,212.5,284.84,228.31
2016,11,5,15,30,294.0,99.0,2.0,19.0,180.0,252.6,201.75
2016,11,5,15,45,267.5,83.0,1.85,18.5,146.5,215.63,170.7
2016,11,5,16,0,241.0,67.0,1.7,18.0,113.0,185.63,144.48
2016,11,5,16,15,195.0,50.5,1.55,17.5,81.0,142.99,107.64
2016,11,5,16,30,149.0,34.0,1.4,17.0,49.0,103.34,70.28
2016,11,5,16,45,74.5,17.0,1.25,16.5,24.5,44.61,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.5,0.8,14.5,9.5,9.34,0.0
2016,11,6,7,0,0.0,19.0,0.8,15.0,19.0,17.96,0.0
2016,11,6,7,15,56.0,35.5,0.85,15.0,43.5,30.78,19.37
2016,11,6,7,30,112.0,52.0,0.9,15.0,68.0,42.07,30.9
2016,11,6,7,45,133.0,70.5,0.95,15.5,96.5,55.93,43.59
2016,11,6,8,0,154.0,89.0,1.0,16.0,125.0,75.74,56.8
2016,11,6,8,15,168.0,107.0,1.2,16.0,153.5,101.14,73.93
2016,11,6,8,30,182.0,125.0,1.4,16.0,182.0,127.9,94.07
2016,11,6,8,45,190.5,142.0,1.6,16.5,209.0,154.29,115.04
2016,11,6,9,0,199.0,159.0,1.8,17.0,236.0,181.31,137.07
2016,11,6,9,15,99.5,135.5,1.8,17.5,174.0,148.09,113.98
2016,11,6,9,30,0.0,112.0,1.8,18.0,112.0,107.26,83.53
2016,11,6,9,45,75.0,167.5,1.85,18.5,205.0,181.31,141.86
2016,11,6,10,0,150.0,223.0,1.9,19.0,298.0,260.79,203.57
2016,11,6,10,15,184.5,232.0,1.9,19.0,329.0,290.35,226.6
2016,11,6,10,30,219.0,241.0,1.9,19.0,360.0,321.88,251.37
2016,11,6,10,45,228.5,248.0,1.9,19.5,376.0,341.64,266.54
2016,11,6,11,0,238.0,255.0,1.9,20.0,392.0,361.38,281.58
2016,11,6,11,15,142.0,250.5,1.9,20.0,332.5,315.45,246.23
2016,11,6,11,30,46.0,246.0,1.9,20.0,273.0,263.05,205.15
2016,11,6,11,45,142.5,256.0,1.9,20.0,340.5,330.84,258.96
2016,11,6,12,0,239.0,266.0,1.9,20.0,408.0,400.49,313.04
2016,11,6,12,15,543.5,174.0,1.9,20.0,491.0,499.3,391.68
2016,11,6,12,30,848.0,82.0,1.9,20.0,574.0,595.57,466.83
2016,11,6,12,45,826.0,87.5,1.9,20.5,557.5,595.81,465.82
2016,11,6,13,0,804.0,93.0,1.9,21.0,541.0,592.1,462.57
2016,11,6,13,15,642.0,136.0,1.9,21.0,485.5,540.85,423.33
2016,11,6,13,30,480.0,179.0,1.9,21.0,430.0,484.78,380.19
2016,11,6,13,45,361.0,190.0,1.9,21.0,373.0,418.54,329.7
2016,11,6,14,0,242.0,201.0,1.9,21.0,316.0,358.99,283.29
2016,11,6,14,15,148.5,185.0,1.8,20.5,254.5,281.34,222.94
2016,11,6,14,30,55.0,169.0,1.7,20.0,193.0,205.81,162.87
2016,11,6,14,45,52.0,153.5,1.65,20.0,174.0,188.05,149.06
2016,11,6,15,0,49.0,138.0,1.6,20.0,155.0,170.22,134.82
2016,11,6,15,15,43.5,120.5,1.4,19.5,134.0,148.79,117.6
2016,11,6,15,30,38.0,103.0,1.2,19.0,113.0,127.42,100.13
2016,11,6,15,45,29.5,84.5,1.05,19.0,91.5,103.63,80.18
2016,11,6,16,0,21.0,66.0,0.9,19.0,70.0,80.05,60.2
2016,11,6,16,15,10.5,48.0,0.85,18.5,50.0,53.61,37.86
2016,11,6,16,30,0.0,30.0,0.8,18.0,30.0,30.81,17.58
2016,11,6,16,45,0.0,15.0,0.8,17.5,15.0,14.49,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,11.3,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,21.02,0.0
2016,11,7,7,15,132.0,34.5,0.8,14.5,53.0,28.49,17.21
2016,11,7,7,30,264.0,46.0,0.9,15.0,83.0,34.94,24.66
2016,11,7,7,45,307.5,60.0,1.0,15.5,118.5,44.69,33.72
2016,11,7,8,0,351.0,74.0,1.1,16.0,154.0,57.78,45.51
2016,11,7,8,15,378.5,86.5,1.05,16.5,189.5,89.18,57.19
2016,11,7,8,30,406.0,99.0,1.0,17.0,225.0,122.94,80.19
2016,11,7,8,45,423.0,111.5,1.0,17.5,258.5,157.32,106.92
2016,11,7,9,0,440.0,124.0,1.0,18.0,292.0,192.83,135.99
2016,11,7,9,15,416.0,143.0,0.95,18.5,314.0,225.13,164.33
2016,11,7,9,30,392.0,162.0,0.9,19.0,336.0,254.94,190.2
2016,11,7,9,45,463.0,158.0,0.9,20.0,378.0,292.33,219.04
2016,11,7,10,0,534.0,154.0,0.9,21.0,420.0,334.14,251.24
2016,11,7,10,15,556.5,155.0,0.8,21.5,443.5,365.18,275.72
2016,11,7,10,30,579.0,156.0,0.7,22.0,467.0,396.4,299.76
2016,11,7,10,45,546.5,173.0,0.65,22.5,474.0,417.26,315.8
2016,11,7,11,0,514.0,190.0,0.6,23.0,481.0,435.02,328.93
2016,11,7,11,15,451.5,211.5,0.6,23.0,470.0,438.72,332.18
2016,11,7,11,30,389.0,233.0,0.6,23.0,459.0,436.97,331.17
2016,11,7,11,45,389.5,233.5,0.65,23.5,461.0,447.45,339.09
2016,11,7,12,0,390.0,234.0,0.7,24.0,463.0,456.73,345.92
2016,11,7,12,15,450.5,214.5,0.75,24.0,476.0,482.98,366.35
2016,11,7,12,30,511.0,195.0,0.8,24.0,489.0,506.27,384.53
2016,11,7,12,45,459.5,204.0,0.9,24.0,463.5,489.94,373.19
2016,11,7,13,0,408.0,213.0,1.0,24.0,438.0,471.67,360.5
2016,11,7,13,15,602.0,149.5,1.05,24.0,468.0,527.94,404.96
2016,11,7,13,30,796.0,86.0,1.1,24.0,498.0,576.21,442.54
2016,11,7,13,45,657.0,116.5,1.15,24.0,444.5,523.41,403.18
2016,11,7,14,0,518.0,147.0,1.2,24.0,391.0,466.9,361.27
2016,11,7,14,15,455.5,146.5,1.2,23.5,349.5,425.59,331.4
2016,11,7,14,30,393.0,146.0,1.2,23.0,308.0,384.67,301.06
2016,11,7,14,45,377.5,134.0,1.2,23.0,277.5,357.39,280.43
2016,11,7,15,0,362.0,122.0,1.2,23.0,247.0,329.46,258.74
2016,11,7,15,15,342.5,107.5,1.05,22.5,213.5,296.34,232.64
2016,11,7,15,30,323.0,93.0,0.9,22.0,180.0,263.14,205.79
2016,11,7,15,45,291.5,78.0,0.8,22.0,145.5,224.39,173.61
2016,11,7,16,0,260.0,63.0,0.7,22.0,111.0,186.82,141.7
2016,11,7,16,15,205.0,47.5,0.7,21.5,78.5,141.79,103.84
2016,11,7,16,30,150.0,32.0,0.7,21.0,46.0,100.53,64.62
2016,11,7,16,45,75.0,16.0,0.75,20.5,23.0,46.27,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,13.5,12.5,12.29,0.0
