Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,22.34,0.0
2016,11,8,7,15,208.5,32.0,0.9,14.5,60.5,24.86,13.93
2016,11,8,7,30,417.0,39.0,1.0,15.0,96.0,29.41,19.82
2016,11,8,7,45,492.0,46.0,1.1,15.5,138.5,33.07,23.5
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,39.93,29.79
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,76.09,39.32
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,116.25,64.15
2016,11,8,8,45,695.0,66.5,0.9,18.0,305.5,159.27,96.61
2016,11,8,9,0,728.0,70.0,0.8,19.0,345.0,201.55,130.93
2016,11,8,9,15,750.5,73.0,0.7,19.5,380.5,242.71,165.99
2016,11,8,9,30,773.0,76.0,0.6,20.0,416.0,284.52,201.55
2016,11,8,9,45,795.0,76.0,0.55,20.5,447.5,323.74,234.75
2016,11,8,10,0,817.0,76.0,0.5,21.0,479.0,363.0,267.23
2016,11,8,10,15,827.5,77.0,0.45,21.5,502.5,398.44,296.11
2016,11,8,10,30,838.0,78.0,0.4,22.0,526.0,432.6,323.13
2016,11,8,10,45,843.5,79.5,0.35,22.5,542.5,464.82,347.84
2016,11,8,11,0,849.0,81.0,0.3,23.0,559.0,493.45,369.2
2016,11,8,11,15,852.5,81.5,0.3,23.0,568.0,517.99,388.25
2016,11,8,11,30,856.0,82.0,0.3,23.0,577.0,540.21,405.28
2016,11,8,11,45,855.0,83.0,0.3,23.5,578.5,558.02,418.06
2016,11,8,12,0,854.0,84.0,0.3,24.0,580.0,573.16,428.71
2016,11,8,12,15,852.0,83.5,0.35,24.0,574.5,583.47,437.23
2016,11,8,12,30,850.0,83.0,0.4,24.0,569.0,590.99,443.75
2016,11,8,12,45,843.5,83.0,0.45,24.5,555.5,594.88,446.74
2016,11,8,13,0,837.0,83.0,0.5,25.0,542.0,594.88,446.97
2016,11,8,13,15,828.5,81.5,0.55,25.0,521.5,589.27,444.14
2016,11,8,13,30,820.0,80.0,0.6,25.0,501.0,580.92,439.29
2016,11,8,13,45,806.5,78.5,0.65,25.0,474.0,566.96,430.33
2016,11,8,14,0,793.0,77.0,0.7,25.0,447.0,550.56,419.42
2016,11,8,14,15,774.5,74.5,0.7,25.0,414.0,527.95,403.36
2016,11,8,14,30,756.0,72.0,0.7,25.0,381.0,503.37,385.55
2016,11,8,14,45,730.0,69.0,0.75,25.0,343.5,472.52,363.05
2016,11,8,15,0,704.0,66.0,0.8,25.0,306.0,440.49,338.96
2016,11,8,15,15,666.0,61.5,0.7,24.5,264.5,401.94,309.02
2016,11,8,15,30,628.0,57.0,0.6,24.0,223.0,361.97,277.09
2016,11,8,15,45,569.0,51.0,0.55,23.5,180.0,311.9,236.77
2016,11,8,16,0,510.0,45.0,0.5,23.0,137.0,264.17,197.05
2016,11,8,16,15,415.0,36.5,0.6,22.0,96.5,203.74,147.37
2016,11,8,16,30,320.0,28.0,0.7,21.0,56.0,149.7,94.27
2016,11,8,16,45,160.0,14.0,0.85,20.5,28.0,58.28,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.0,8.0,0.8,13.0,10.5,7.86,0.0
2016,11,9,7,0,122.0,16.0,0.8,13.0,21.0,15.73,0.0
2016,11,9,7,15,236.5,29.5,0.95,13.5,55.5,23.43,12.44
2016,11,9,7,30,351.0,43.0,1.1,14.0,90.0,33.56,23.42
2016,11,9,7,45,430.0,52.5,1.25,15.0,132.0,39.31,28.98
2016,11,9,8,0,509.0,62.0,1.4,16.0,174.0,45.88,34.99
2016,11,9,8,15,559.0,68.5,1.4,16.5,216.5,80.34,45.31
2016,11,9,8,30,609.0,75.0,1.4,17.0,259.0,119.21,69.1
2016,11,9,8,45,648.0,79.0,1.45,17.5,299.0,158.34,98.17
2016,11,9,9,0,687.0,83.0,1.5,18.0,339.0,200.23,132.22
2016,11,9,9,15,711.0,86.5,1.55,18.5,375.0,240.59,166.89
2016,11,9,9,30,735.0,90.0,1.6,19.0,411.0,281.8,202.56
2016,11,9,9,45,769.5,87.0,1.7,19.5,444.5,323.03,237.87
2016,11,9,10,0,804.0,84.0,1.8,20.0,478.0,362.85,271.75
2016,11,9,10,15,815.5,86.0,1.7,20.5,501.5,399.16,302.22
2016,11,9,10,30,827.0,88.0,1.6,21.0,525.0,434.33,330.92
2016,11,9,10,45,834.5,89.0,1.55,21.5,542.5,465.36,355.87
2016,11,9,11,0,842.0,90.0,1.5,22.0,560.0,494.6,378.77
2016,11,9,11,15,845.5,90.5,1.4,22.0,569.0,519.37,398.29
2016,11,9,11,30,849.0,91.0,1.3,22.0,578.0,541.85,415.62
2016,11,9,11,45,849.0,91.0,1.25,22.5,580.0,559.5,428.5
2016,11,9,12,0,849.0,91.0,1.2,23.0,582.0,574.51,439.16
2016,11,9,12,15,846.5,90.5,1.15,23.0,575.5,584.88,447.1
2016,11,9,12,30,844.0,90.0,1.1,23.0,569.0,592.45,452.89
2016,11,9,12,45,845.5,86.5,1.05,23.5,557.0,596.43,455.21
2016,11,9,13,0,847.0,83.0,1.0,24.0,545.0,597.56,455.4
2016,11,9,13,15,837.5,82.0,0.9,24.0,524.0,591.94,451.05
2016,11,9,13,30,828.0,81.0,0.8,24.0,503.0,583.56,444.66
2016,11,9,13,45,812.0,80.0,0.75,24.5,475.0,568.72,433.16
2016,11,9,14,0,796.0,79.0,0.7,25.0,447.0,551.46,419.84
2016,11,9,14,15,776.5,76.5,0.65,24.5,414.0,528.35,403.78
2016,11,9,14,30,757.0,74.0,0.6,24.0,381.0,503.31,385.95
2016,11,9,14,45,727.5,71.0,0.6,24.0,342.0,470.72,361.81
2016,11,9,15,0,698.0,68.0,0.6,24.0,303.0,438.84,337.51
2016,11,9,15,15,658.5,63.5,0.55,23.5,261.5,398.33,306.39
2016,11,9,15,30,619.0,59.0,0.5,23.0,220.0,358.06,274.42
2016,11,9,15,45,558.5,52.5,0.5,23.0,177.0,307.29,233.24
2016,11,9,16,0,498.0,46.0,0.5,23.0,134.0,258.95,192.8
2016,11,9,16,15,402.0,37.0,0.6,22.5,94.0,198.36,142.67
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,143.74,87.73
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,55.88,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.5,0.9,13.5,5.5,5.41,0.0
2016,11,10,7,0,0.0,11.0,0.9,14.0,11.0,10.81,0.0
2016,11,10,7,15,12.0,28.0,1.15,14.5,29.5,25.8,13.59
2016,11,10,7,30,24.0,45.0,1.4,15.0,48.0,40.48,29.14
2016,11,10,7,45,37.5,64.0,1.65,16.0,71.0,56.3,43.59
2016,11,10,8,0,51.0,83.0,1.9,17.0,94.0,71.77,57.42
2016,11,10,8,15,59.5,101.0,1.9,17.5,117.0,91.32,69.26
2016,11,10,8,30,68.0,119.0,1.9,18.0,140.0,111.95,85.2
2016,11,10,8,45,75.5,135.5,1.95,18.5,161.5,132.11,101.07
2016,11,10,9,0,83.0,152.0,2.0,19.0,183.0,152.93,117.59
2016,11,10,9,15,256.5,150.5,2.0,19.0,259.0,192.52,143.78
2016,11,10,9,30,430.0,149.0,2.0,19.0,335.0,249.17,185.39
2016,11,10,9,45,344.5,177.0,2.0,19.5,333.0,268.6,204.38
2016,11,10,10,0,259.0,205.0,2.0,20.0,331.0,278.9,214.98
2016,11,10,10,15,306.0,208.0,1.95,20.5,364.0,311.37,240.28
2016,11,10,10,30,353.0,211.0,1.9,21.0,397.0,346.26,267.28
2016,11,10,10,45,593.0,149.5,1.85,21.5,473.5,410.36,316.18
2016,11,10,11,0,833.0,88.0,1.8,22.0,550.0,485.06,373.06
2016,11,10,11,15,836.5,88.5,1.7,22.0,559.0,509.56,392.35
2016,11,10,11,30,840.0,89.0,1.6,22.0,568.0,531.8,409.78
2016,11,10,11,45,839.5,89.0,1.5,22.5,569.5,548.97,422.29
2016,11,10,12,0,839.0,89.0,1.4,23.0,571.0,563.54,432.52
2016,11,10,12,15,507.5,173.5,1.3,23.0,464.0,469.38,361.12
2016,11,10,12,30,176.0,258.0,1.2,23.0,357.0,361.51,277.71
2016,11,10,12,45,196.0,250.0,1.1,23.5,358.0,368.38,283.3
2016,11,10,13,0,216.0,242.0,1.0,24.0,359.0,374.67,287.72
2016,11,10,13,15,120.5,218.5,0.95,24.0,283.0,295.64,227.58
2016,11,10,13,30,25.0,195.0,0.9,24.0,207.0,207.29,159.23
2016,11,10,13,45,212.5,181.5,0.85,24.5,279.5,317.54,246.57
2016,11,10,14,0,400.0,168.0,0.8,25.0,352.0,415.7,320.44
2016,11,10,14,15,566.0,121.5,0.7,25.0,360.5,457.74,351.76
2016,11,10,14,30,732.0,75.0,0.6,25.0,369.0,488.07,373.94
2016,11,10,14,45,703.5,71.5,0.5,25.0,331.5,456.09,348.94
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,424.87,324.51
2016,11,10,15,15,634.5,63.5,0.35,24.5,253.0,384.65,293.75
2016,11,10,15,30,594.0,59.0,0.3,24.0,212.0,344.77,262.28
2016,11,10,15,45,533.0,52.5,0.3,24.0,170.0,294.81,222.03
2016,11,10,16,0,472.0,46.0,0.3,24.0,128.0,247.35,182.62
2016,11,10,16,15,375.5,36.5,0.4,23.0,89.0,187.3,133.63
2016,11,10,16,30,279.0,27.0,0.5,22.0,50.0,132.59,78.15
2016,11,10,16,45,139.5,13.5,0.6,21.5,25.0,51.28,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,15.73,0.0
2016,11,11,7,15,137.5,29.0,1.35,14.5,46.0,22.62,10.56
2016,11,11,7,30,275.0,42.0,1.6,15.0,76.0,32.13,21.9
2016,11,11,7,45,333.0,54.5,1.85,16.0,113.5,40.83,30.08
2016,11,11,8,0,391.0,67.0,2.1,17.0,151.0,49.19,37.67
2016,11,11,8,15,429.0,77.5,2.05,17.5,188.5,78.45,48.59
2016,11,11,8,30,467.0,88.0,2.0,18.0,226.0,113.32,70.3
2016,11,11,8,45,500.5,94.5,2.0,18.5,261.5,147.26,95.16
2016,11,11,9,0,534.0,101.0,2.0,19.0,297.0,183.6,124.23
2016,11,11,9,15,588.0,100.5,2.05,19.5,336.0,220.2,154.0
2016,11,11,9,30,642.0,100.0,2.1,20.0,375.0,260.49,187.45
2016,11,11,9,45,518.5,139.5,2.2,21.0,372.5,285.65,212.77
2016,11,11,10,0,395.0,179.0,2.3,22.0,370.0,300.46,228.07
2016,11,11,10,15,244.0,205.0,2.35,22.0,324.5,283.74,218.48
2016,11,11,10,30,93.0,231.0,2.4,22.0,279.0,256.45,199.0
2016,11,11,10,45,68.5,229.5,2.5,22.5,265.5,248.64,192.9
2016,11,11,11,0,44.0,228.0,2.6,23.0,252.0,239.0,185.11
2016,11,11,11,15,80.0,243.0,2.65,23.0,288.0,273.61,212.2
2016,11,11,11,30,116.0,258.0,2.7,23.0,324.0,309.96,240.47
2016,11,11,11,45,175.0,257.0,2.75,23.5,357.0,346.36,268.51
2016,11,11,12,0,234.0,256.0,2.8,24.0,390.0,383.03,296.62
2016,11,11,12,15,232.0,253.5,2.75,23.5,385.0,384.45,298.43
2016,11,11,12,30,230.0,251.0,2.7,23.0,380.0,385.03,299.74
2016,11,11,12,45,167.0,246.0,2.7,23.0,338.5,346.58,270.05
2016,11,11,13,0,104.0,241.0,2.7,23.0,297.0,302.96,236.14
2016,11,11,13,15,71.5,222.0,2.6,22.5,260.0,265.7,207.65
2016,11,11,13,30,39.0,203.0,2.5,22.0,223.0,228.06,178.42
2016,11,11,13,45,170.5,193.0,2.45,22.0,272.0,299.67,236.9
2016,11,11,14,0,302.0,183.0,2.4,22.0,321.0,369.18,292.21
2016,11,11,14,15,226.0,175.5,2.3,21.5,274.5,317.04,251.35
2016,11,11,14,30,150.0,168.0,2.2,21.0,228.0,260.92,207.26
2016,11,11,14,45,140.5,152.5,2.15,21.0,204.5,238.12,189.34
2016,11,11,15,0,131.0,137.0,2.1,21.0,181.0,215.22,170.95
2016,11,11,15,15,121.0,119.0,1.9,20.5,155.0,189.12,149.9
2016,11,11,15,30,111.0,101.0,1.7,20.0,129.0,163.05,128.45
2016,11,11,15,45,95.5,82.5,1.55,19.5,103.0,134.2,104.3
2016,11,11,16,0,80.0,64.0,1.4,19.0,77.0,105.83,80.15
2016,11,11,16,15,49.5,46.0,1.3,18.5,53.0,73.43,52.52
2016,11,11,16,30,19.0,28.0,1.2,18.0,29.0,37.33,18.98
2016,11,11,16,45,9.5,14.0,1.15,17.5,14.5,16.32,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,64.5,6.5,0.8,14.5,8.5,0.0,0.0
2016,11,12,7,0,129.0,13.0,0.8,15.0,17.0,12.78,0.0
2016,11,12,7,15,262.0,24.5,0.85,15.5,51.0,19.14,7.34
2016,11,12,7,30,395.0,36.0,0.9,16.0,85.0,27.49,17.79
2016,11,12,7,45,475.0,43.5,1.0,16.5,126.5,31.71,22.07
2016,11,12,8,0,555.0,51.0,1.1,17.0,168.0,35.81,25.95
2016,11,12,8,15,605.0,56.0,1.05,17.0,210.0,65.43,33.9
2016,11,12,8,30,655.0,61.0,1.0,17.0,252.0,104.55,55.98
2016,11,12,8,45,420.0,104.5,1.0,17.5,234.0,143.07,95.36
2016,11,12,9,0,185.0,148.0,1.0,18.0,216.0,164.4,122.79
2016,11,12,9,15,242.0,158.0,0.95,18.5,255.5,193.57,144.57
2016,11,12,9,30,299.0,168.0,0.9,19.0,295.0,229.85,172.44
2016,11,12,9,45,559.5,121.0,0.9,19.5,380.0,279.73,206.69
2016,11,12,10,0,820.0,74.0,0.9,20.0,465.0,349.79,258.51
2016,11,12,10,15,831.0,75.0,0.85,20.0,488.5,385.24,288.53
2016,11,12,10,30,842.0,76.0,0.8,20.0,512.0,419.46,317.04
2016,11,12,10,45,850.5,76.5,0.75,20.5,529.5,452.0,342.89
2016,11,12,11,0,859.0,77.0,0.7,21.0,547.0,481.09,365.42
2016,11,12,11,15,863.0,77.5,0.75,21.5,556.5,506.0,385.01
2016,11,12,11,30,867.0,78.0,0.8,22.0,566.0,528.6,402.48
2016,11,12,11,45,867.0,78.5,0.85,22.5,567.5,546.62,416.3
2016,11,12,12,0,867.0,79.0,0.9,23.0,569.0,561.98,427.95
2016,11,12,12,15,657.0,142.0,1.0,23.0,511.5,520.24,397.56
2016,11,12,12,30,447.0,205.0,1.1,23.0,454.0,469.25,359.77
2016,11,12,12,45,391.0,212.0,1.25,23.0,426.0,445.22,343.22
2016,11,12,13,0,335.0,219.0,1.4,23.0,398.0,423.02,327.29
2016,11,12,13,15,580.0,148.0,1.45,23.0,443.5,501.68,389.42
2016,11,12,13,30,825.0,77.0,1.5,23.0,489.0,568.17,440.95
2016,11,12,13,45,811.5,75.5,1.6,23.0,462.0,554.49,431.18
2016,11,12,14,0,798.0,74.0,1.7,23.0,435.0,538.35,419.97
2016,11,12,14,15,779.0,71.5,1.7,22.5,402.0,515.79,404.0
2016,11,12,14,30,760.0,69.0,1.7,22.0,369.0,491.29,386.14
2016,11,12,14,45,732.5,66.0,1.7,22.0,331.5,460.11,361.98
2016,11,12,15,0,705.0,63.0,1.7,22.0,294.0,427.81,336.31
2016,11,12,15,15,665.0,59.0,1.6,21.5,253.0,387.7,304.22
2016,11,12,15,30,625.0,55.0,1.5,21.0,212.0,349.95,272.9
2016,11,12,15,45,561.5,49.0,1.45,20.5,169.5,299.09,230.6
2016,11,12,16,0,498.0,43.0,1.4,20.0,127.0,250.84,189.25
2016,11,12,16,15,395.5,34.0,1.4,19.0,87.5,189.12,136.75
2016,11,12,16,30,293.0,25.0,1.4,18.0,48.0,131.76,72.97
2016,11,12,16,45,146.5,12.5,1.4,17.5,24.0,51.42,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,60.5,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,121.0,12.0,0.6,13.0,16.0,11.8,0.0
2016,11,13,7,15,255.0,24.0,0.65,13.5,49.5,18.85,6.38
2016,11,13,7,30,389.0,36.0,0.7,14.0,83.0,27.73,18.07
2016,11,13,7,45,464.5,44.5,0.75,14.5,124.0,32.85,23.25
2016,11,13,8,0,540.0,53.0,0.8,15.0,165.0,37.79,27.93
2016,11,13,8,15,591.5,58.5,0.75,15.0,207.0,65.0,35.11
2016,11,13,8,30,643.0,64.0,0.7,15.0,249.0,103.84,56.68
2016,11,13,8,45,678.0,68.5,0.65,15.5,288.5,143.76,85.36
2016,11,13,9,0,713.0,73.0,0.6,16.0,328.0,185.99,119.21
2016,11,13,9,15,737.5,76.0,0.55,16.0,364.0,228.99,155.88
2016,11,13,9,30,762.0,79.0,0.5,16.0,400.0,270.21,191.59
2016,11,13,9,45,781.0,80.5,0.5,16.5,430.5,308.93,225.1
2016,11,13,10,0,800.0,82.0,0.5,17.0,461.0,347.53,257.94
2016,11,13,10,15,812.5,83.5,0.55,17.5,485.0,383.32,288.25
2016,11,13,10,30,825.0,85.0,0.6,18.0,509.0,418.03,317.02
2016,11,13,10,45,834.5,85.5,0.65,19.0,526.5,449.18,341.83
2016,11,13,11,0,844.0,86.0,0.7,20.0,544.0,478.66,364.7
2016,11,13,11,15,848.0,87.0,0.75,20.0,553.5,504.09,385.45
2016,11,13,11,30,852.0,88.0,0.8,20.0,563.0,527.27,404.19
2016,11,13,11,45,853.0,88.0,0.85,20.5,565.0,545.48,418.25
2016,11,13,12,0,854.0,88.0,0.9,21.0,567.0,561.09,430.18
2016,11,13,12,15,851.5,87.5,0.95,21.0,561.5,571.57,439.03
2016,11,13,12,30,849.0,87.0,1.0,21.0,556.0,579.24,445.76
2016,11,13,12,45,849.0,84.5,1.05,21.5,544.0,583.45,449.08
2016,11,13,13,0,849.0,82.0,1.1,22.0,532.0,584.83,450.26
2016,11,13,13,15,839.5,80.5,1.1,22.0,511.5,578.92,446.51
2016,11,13,13,30,830.0,79.0,1.1,22.0,491.0,570.24,440.69
2016,11,13,13,45,816.5,77.5,1.1,22.0,463.5,556.62,431.13
2016,11,13,14,0,803.0,76.0,1.1,22.0,436.0,540.53,419.58
2016,11,13,14,15,783.5,73.5,1.05,22.0,403.0,517.76,402.53
2016,11,13,14,30,764.0,71.0,1.0,22.0,370.0,493.02,383.72
2016,11,13,14,45,735.5,68.0,1.0,22.0,332.0,461.39,359.59
2016,11,13,15,0,707.0,65.0,1.0,22.0,294.0,428.65,333.97
2016,11,13,15,15,666.0,60.5,0.9,21.5,252.5,389.59,302.92
2016,11,13,15,30,625.0,56.0,0.8,21.0,211.0,349.16,269.86
2016,11,13,15,45,562.0,49.5,0.7,20.5,168.5,298.16,227.77
2016,11,13,16,0,499.0,43.0,0.6,20.0,126.0,249.73,186.6
2016,11,13,16,15,396.5,34.0,0.7,19.5,86.5,188.31,134.63
2016,11,13,16,30,294.0,25.0,0.8,19.0,47.0,130.55,68.13
2016,11,13,16,45,147.0,12.5,0.9,18.5,23.5,51.18,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,63.5,5.5,0.6,12.5,7.0,0.0,0.0
2016,11,14,7,0,127.0,11.0,0.6,13.0,14.0,10.81,0.0
2016,11,14,7,15,266.5,22.5,0.55,13.5,47.5,17.58,4.55
2016,11,14,7,30,406.0,34.0,0.5,14.0,81.0,26.03,16.53
2016,11,14,7,45,486.5,42.0,0.5,14.5,123.0,30.79,21.43
2016,11,14,8,0,567.0,50.0,0.5,15.0,165.0,35.39,25.8
2016,11,14,8,15,618.5,55.0,0.45,15.0,207.5,60.87,31.99
2016,11,14,8,30,670.0,60.0,0.4,15.0,250.0,100.34,53.09
2016,11,14,8,45,335.0,70.0,0.4,15.5,165.0,100.02,64.06
2016,11,14,9,0,0.0,80.0,0.4,16.0,80.0,76.83,59.24
2016,11,14,9,15,0.0,101.0,0.4,16.5,101.0,96.42,75.32
2016,11,14,9,30,0.0,122.0,0.4,17.0,122.0,116.08,91.07
2016,11,14,9,45,6.5,146.0,0.45,17.5,149.0,140.5,110.31
2016,11,14,10,0,13.0,170.0,0.5,18.0,176.0,165.57,129.84
2016,11,14,10,15,9.0,170.5,0.5,18.5,175.0,165.75,129.53
2016,11,14,10,30,5.0,171.0,0.5,19.0,174.0,165.51,128.97
2016,11,14,10,45,2.5,167.0,0.55,19.5,168.5,161.3,125.33
2016,11,14,11,0,0.0,163.0,0.6,20.0,163.0,156.81,121.48
2016,11,14,11,15,1.5,170.5,0.55,20.0,171.5,165.04,127.86
2016,11,14,11,30,3.0,178.0,0.5,20.0,180.0,173.38,134.28
2016,11,14,11,45,3.5,178.5,0.45,20.5,181.0,174.55,134.8
2016,11,14,12,0,4.0,179.0,0.4,21.0,182.0,175.72,135.39
2016,11,14,12,15,3.5,177.5,0.4,21.5,180.0,174.38,134.11
2016,11,14,12,30,3.0,176.0,0.4,22.0,178.0,173.03,132.86
2016,11,14,12,45,426.0,129.5,0.45,22.5,354.0,382.07,297.52
2016,11,14,13,0,849.0,83.0,0.5,23.0,530.0,582.81,443.77
2016,11,14,13,15,839.5,81.5,0.55,23.0,509.5,576.97,438.32
2016,11,14,13,30,830.0,80.0,0.6,23.0,489.0,568.37,433.19
2016,11,14,13,45,816.5,78.0,0.7,23.0,461.5,554.3,424.44
2016,11,14,14,0,803.0,76.0,0.8,23.0,434.0,537.76,413.6
2016,11,14,14,15,783.0,74.0,0.85,22.5,401.0,515.37,398.47
2016,11,14,14,30,763.0,72.0,0.9,22.0,368.0,491.03,381.41
2016,11,14,14,45,734.5,68.5,0.95,22.0,330.0,459.01,357.33
2016,11,14,15,0,706.0,65.0,1.0,22.0,292.0,425.88,331.66
2016,11,14,15,15,664.5,60.5,0.95,21.5,250.5,386.83,300.77
2016,11,14,15,30,623.0,56.0,0.9,21.0,209.0,346.39,267.81
2016,11,14,15,45,558.0,49.5,0.85,20.5,166.0,294.87,225.36
2016,11,14,16,0,493.0,43.0,0.8,20.0,123.0,246.05,183.88
2016,11,14,16,15,388.0,33.5,0.85,19.0,84.0,183.79,131.16
2016,11,14,16,30,283.0,24.0,0.9,18.0,45.0,124.84,61.38
2016,11,14,16,45,141.5,12.0,0.95,17.0,22.5,48.89,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,83.5,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,167.0,10.0,0.9,12.0,14.0,9.83,0.0
2016,11,15,7,15,310.5,19.5,1.1,12.5,47.0,16.18,2.57
2016,11,15,7,30,454.0,29.0,1.3,13.0,80.0,23.5,14.3
2016,11,15,7,45,528.5,35.5,1.55,14.0,121.0,27.49,18.5
2016,11,15,8,0,603.0,42.0,1.8,15.0,162.0,31.41,22.21
2016,11,15,8,15,650.5,46.5,1.9,15.0,203.5,55.13,27.51
2016,11,15,8,30,698.0,51.0,2.0,15.0,245.0,94.9,48.03
2016,11,15,8,45,729.0,53.5,2.1,15.5,284.0,134.49,75.9
2016,11,15,9,0,760.0,56.0,2.2,16.0,323.0,175.94,109.44
2016,11,15,9,15,383.5,101.0,2.3,16.5,236.0,168.82,120.71
2016,11,15,9,30,7.0,146.0,2.4,17.0,149.0,139.4,110.31
2016,11,15,9,45,53.0,174.0,2.5,17.5,199.0,177.11,139.58
2016,11,15,10,0,99.0,202.0,2.6,18.0,249.0,220.67,173.52
2016,11,15,10,15,124.5,214.0,2.65,18.0,276.0,244.97,192.78
2016,11,15,10,30,150.0,226.0,2.7,18.0,303.0,272.28,214.55
2016,11,15,10,45,180.0,232.5,2.8,18.5,327.5,297.85,234.57
2016,11,15,11,0,210.0,239.0,2.9,19.0,352.0,324.72,255.57
2016,11,15,11,15,152.0,243.0,2.95,19.0,325.5,307.72,242.56
2016,11,15,11,30,94.0,247.0,3.0,19.0,299.0,286.38,225.85
2016,11,15,11,45,53.5,222.5,3.15,19.0,252.0,244.61,192.98
2016,11,15,12,0,13.0,198.0,3.3,19.0,205.0,199.07,156.6
2016,11,15,12,15,8.5,187.5,3.4,19.0,192.0,186.94,147.02
2016,11,15,12,30,4.0,177.0,3.5,19.0,179.0,174.57,137.16
2016,11,15,12,45,12.0,187.0,3.65,19.0,193.0,189.51,149.44
2016,11,15,13,0,20.0,197.0,3.8,19.0,207.0,204.73,161.91
2016,11,15,13,15,10.0,122.5,3.85,18.5,127.5,124.94,97.74
2016,11,15,13,30,0.0,48.0,3.9,18.0,48.0,46.38,33.13
2016,11,15,13,45,0.0,49.5,3.95,18.0,49.5,47.83,34.43
2016,11,15,14,0,0.0,51.0,4.0,18.0,51.0,49.27,35.7
2016,11,15,14,15,31.0,104.0,3.95,17.5,116.0,121.07,96.06
2016,11,15,14,30,62.0,157.0,3.9,17.0,181.0,195.51,157.78
2016,11,15,14,45,58.5,142.0,3.85,17.0,162.5,177.99,143.35
2016,11,15,15,0,55.0,127.0,3.8,17.0,144.0,160.41,128.84
2016,11,15,15,15,49.5,110.0,3.65,16.5,124.0,139.53,111.57
2016,11,15,15,30,44.0,93.0,3.5,16.0,104.0,118.69,94.02
2016,11,15,15,45,36.0,75.0,3.35,16.0,82.5,95.67,74.19
2016,11,15,16,0,28.0,57.0,3.2,16.0,61.0,72.77,54.29
2016,11,15,16,15,14.0,39.5,2.85,15.5,41.5,48.5,33.1
2016,11,15,16,30,0.0,22.0,2.5,15.0,22.0,22.01,6.48
2016,11,15,16,45,0.0,11.0,2.2,14.5,11.0,10.81,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,16.5,1.95,10.0,40.0,12.24,0.0
2016,11,16,7,30,434.0,33.0,2.3,11.0,80.0,25.53,16.01
2016,11,16,7,45,522.5,39.5,2.65,12.0,123.0,28.96,19.89
2016,11,16,8,0,611.0,46.0,3.0,13.0,166.0,35.45,25.95
2016,11,16,8,15,662.5,51.0,3.25,13.0,209.5,57.44,30.66
2016,11,16,8,30,714.0,56.0,3.5,13.0,253.0,98.29,51.26
2016,11,16,8,45,748.5,59.0,3.75,13.5,293.5,139.33,79.92
2016,11,16,9,0,783.0,62.0,4.0,14.0,334.0,182.55,114.91
2016,11,16,9,15,806.0,64.5,4.05,14.0,370.5,224.78,152.18
2016,11,16,9,30,829.0,67.0,4.1,14.0,407.0,267.6,191.02
2016,11,16,9,45,843.5,69.5,4.15,14.5,437.5,308.27,228.14
2016,11,16,10,0,858.0,72.0,4.2,15.0,468.0,348.33,264.36
2016,11,16,10,15,869.0,73.0,4.2,15.0,492.5,386.82,299.19
2016,11,16,10,30,880.0,74.0,4.2,15.0,517.0,421.78,330.59
2016,11,16,10,45,884.5,76.0,4.2,15.5,533.5,453.38,358.07
2016,11,16,11,0,889.0,78.0,4.2,16.0,550.0,482.91,383.2
2016,11,16,11,15,892.0,78.5,4.2,16.0,559.5,508.05,405.07
2016,11,16,11,30,895.0,79.0,4.2,16.0,569.0,530.75,424.62
2016,11,16,11,45,892.0,80.5,4.25,16.0,570.0,548.8,440.32
2016,11,16,12,0,889.0,82.0,4.3,16.0,571.0,564.04,453.56
2016,11,16,12,15,886.5,81.5,4.25,16.0,565.5,574.67,462.76
2016,11,16,12,30,884.0,81.0,4.2,16.0,560.0,582.42,469.53
2016,11,16,12,45,876.5,80.5,4.2,16.0,546.0,584.45,471.9
2016,11,16,13,0,869.0,80.0,4.2,16.0,532.0,585.03,472.98
2016,11,16,13,15,859.5,79.0,4.15,15.5,511.5,579.84,470.27
2016,11,16,13,30,850.0,78.0,4.1,15.0,491.0,571.84,465.24
2016,11,16,13,45,831.5,77.5,4.1,15.0,462.5,556.63,453.61
2016,11,16,14,0,813.0,77.0,4.1,15.0,434.0,539.0,439.87
2016,11,16,14,15,792.5,74.5,4.0,15.0,400.5,515.89,421.38
2016,11,16,14,30,772.0,72.0,3.9,15.0,367.0,490.83,400.95
2016,11,16,14,45,738.0,69.5,3.85,15.0,328.0,457.23,373.34
2016,11,16,15,0,704.0,67.0,3.8,15.0,289.0,424.6,345.81
2016,11,16,15,15,661.0,62.5,3.5,14.5,247.5,383.57,311.15
2016,11,16,15,30,618.0,58.0,3.2,14.0,206.0,342.9,275.81
2016,11,16,15,45,544.0,52.0,2.95,13.5,162.5,288.95,229.04
2016,11,16,16,0,470.0,46.0,2.7,13.0,119.0,238.12,183.92
2016,11,16,16,15,360.0,35.5,2.4,12.5,80.5,174.49,127.27
2016,11,16,16,30,250.0,25.0,2.1,12.0,42.0,113.4,48.61
2016,11,16,16,45,125.0,12.5,1.85,11.5,21.0,44.5,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,200.5,16.0,0.8,7.5,37.0,11.9,0.0
2016,11,17,7,30,401.0,32.0,0.9,8.0,74.0,24.77,15.46
2016,11,17,7,45,495.0,39.0,1.0,8.5,116.5,28.69,19.98
2016,11,17,8,0,589.0,46.0,1.1,9.0,159.0,32.53,23.8
2016,11,17,8,15,641.5,51.0,1.2,9.5,202.0,54.76,30.48
2016,11,17,8,30,694.0,56.0,1.3,10.0,245.0,94.47,49.88
2016,11,17,8,45,734.5,58.5,1.4,10.5,286.0,134.66,77.42
2016,11,17,9,0,775.0,61.0,1.5,11.0,327.0,177.62,111.77
2016,11,17,9,15,799.0,63.5,1.6,11.5,363.5,219.59,148.39
2016,11,17,9,30,823.0,66.0,1.7,12.0,400.0,262.25,186.53
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,302.31,222.86
2016,11,17,10,0,863.0,67.0,2.0,13.0,463.0,344.41,260.47
2016,11,17,10,15,874.0,68.5,2.05,13.5,487.0,381.25,293.28
2016,11,17,10,30,885.0,70.0,2.1,14.0,511.0,416.75,324.28
2016,11,17,10,45,894.0,70.0,2.2,14.5,529.0,448.41,351.7
2016,11,17,11,0,903.0,70.0,2.3,15.0,547.0,478.21,377.02
2016,11,17,11,15,906.5,70.5,2.25,15.0,556.5,503.84,398.86
2016,11,17,11,30,910.0,71.0,2.2,15.0,566.0,527.04,418.33
2016,11,17,11,45,912.0,71.0,2.2,15.5,568.5,546.39,433.85
2016,11,17,12,0,914.0,71.0,2.2,16.0,571.0,563.04,446.95
2016,11,17,12,15,912.0,70.5,2.2,16.0,565.5,574.19,456.48
2016,11,17,12,30,910.0,70.0,2.2,16.0,560.0,582.39,463.62
2016,11,17,12,45,904.5,69.5,2.25,16.5,546.5,585.66,466.23
2016,11,17,13,0,899.0,69.0,2.3,17.0,533.0,585.93,466.45
2016,11,17,13,15,890.5,68.0,2.25,17.0,512.5,581.03,463.1
2016,11,17,13,30,882.0,67.0,2.2,17.0,492.0,573.24,457.44
2016,11,17,13,45,868.5,65.5,2.2,17.0,464.5,559.34,447.2
2016,11,17,14,0,855.0,64.0,2.2,17.0,437.0,542.87,434.77
2016,11,17,14,15,836.5,62.0,2.1,16.5,404.0,520.75,418.13
2016,11,17,14,30,818.0,60.0,2.0,16.0,371.0,499.0,401.27
2016,11,17,14,45,791.0,57.5,1.95,16.0,332.5,468.2,376.36
2016,11,17,15,0,764.0,55.0,1.9,16.0,294.0,436.11,349.78
2016,11,17,15,15,724.5,51.0,1.65,15.5,252.0,395.67,315.94
2016,11,17,15,30,685.0,47.0,1.4,15.0,210.0,355.22,281.06
2016,11,17,15,45,623.5,42.0,1.15,14.5,167.0,305.33,237.81
2016,11,17,16,0,562.0,37.0,0.9,14.0,124.0,257.58,195.18
2016,11,17,16,15,455.0,29.0,0.95,13.5,84.0,194.53,139.1
2016,11,17,16,30,348.0,21.0,1.0,13.0,44.0,134.04,51.39
2016,11,17,16,45,174.0,10.5,1.05,12.5,22.0,54.78,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,198.5,15.5,1.75,7.5,35.5,11.57,0.0
2016,11,18,7,30,397.0,31.0,2.0,8.0,71.0,24.02,14.59
2016,11,18,7,45,489.0,38.5,2.25,9.0,113.5,28.43,19.62
2016,11,18,8,0,581.0,46.0,2.5,10.0,156.0,32.73,23.8
2016,11,18,8,15,636.5,51.5,2.45,10.5,199.5,53.02,30.21
2016,11,18,8,30,692.0,57.0,2.4,11.0,243.0,92.94,49.09
2016,11,18,8,45,729.5,61.0,2.4,12.0,284.5,133.89,76.81
2016,11,18,9,0,767.0,65.0,2.4,13.0,326.0,177.36,111.15
2016,11,18,9,15,791.5,68.0,2.65,13.5,362.5,219.45,147.61
