Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,30,816.0,71.0,2.9,14.0,399.0,262.3,185.8
2016,11,18,9,45,836.0,72.0,3.15,15.0,430.5,302.48,221.8
2016,11,18,10,0,856.0,73.0,3.4,16.0,462.0,342.5,257.28
2016,11,18,10,15,866.5,74.5,3.5,16.5,486.0,379.17,290.02
2016,11,18,10,30,877.0,76.0,3.6,17.0,510.0,414.53,321.01
2016,11,18,10,45,882.5,77.0,3.75,17.5,527.0,447.13,349.24
2016,11,18,11,0,888.0,78.0,3.9,18.0,544.0,476.06,373.97
2016,11,18,11,15,890.0,79.0,3.95,18.0,553.0,501.19,395.79
2016,11,18,11,30,892.0,80.0,4.0,18.0,562.0,523.86,415.28
2016,11,18,11,45,889.5,80.5,4.1,18.5,563.0,541.17,429.59
2016,11,18,12,0,887.0,81.0,4.2,19.0,564.0,555.68,441.43
2016,11,18,12,15,883.5,80.5,4.25,19.0,557.5,565.81,450.42
2016,11,18,12,30,880.0,80.0,4.3,19.0,551.0,573.05,457.09
2016,11,18,12,45,873.0,79.5,4.35,19.5,537.0,575.44,459.01
2016,11,18,13,0,866.0,79.0,4.4,20.0,523.0,576.37,459.62
2016,11,18,13,15,856.5,77.5,4.4,19.5,502.5,570.78,456.78
2016,11,18,13,30,847.0,76.0,4.4,19.0,482.0,562.39,451.63
2016,11,18,13,45,832.5,74.5,4.4,19.0,455.0,548.54,441.19
2016,11,18,14,0,818.0,73.0,4.4,19.0,428.0,532.19,428.58
2016,11,18,14,15,798.5,70.5,4.2,18.5,395.0,509.77,411.25
2016,11,18,14,30,779.0,68.0,4.0,18.0,362.0,485.35,392.08
2016,11,18,14,45,751.0,65.0,3.8,18.0,324.5,454.37,366.52
2016,11,18,15,0,723.0,62.0,3.6,18.0,287.0,422.22,339.41
2016,11,18,15,15,681.0,57.5,3.15,17.5,245.5,381.23,304.88
2016,11,18,15,30,639.0,53.0,2.7,17.0,204.0,342.7,271.33
2016,11,18,15,45,573.0,47.0,2.3,16.5,161.0,291.82,227.27
2016,11,18,16,0,507.0,41.0,1.9,16.0,118.0,243.63,184.43
2016,11,18,16,15,394.0,31.5,1.75,15.0,79.0,179.6,127.84
2016,11,18,16,30,281.0,22.0,1.6,14.0,40.0,117.38,39.12
2016,11,18,16,45,140.5,11.0,1.5,13.0,20.0,46.43,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,13.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,4.4,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.0,4.45,13.5,3.0,2.89,0.0
2016,11,19,8,0,0.0,4.0,4.5,14.0,4.0,3.85,0.0
2016,11,19,8,15,0.0,5.5,4.45,14.0,5.5,5.3,0.0
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.75,0.13
2016,11,19,8,45,0.0,8.5,4.35,14.0,8.5,8.19,1.38
2016,11,19,9,0,0.0,10.0,4.3,14.0,10.0,9.64,2.62
2016,11,19,9,15,0.0,21.0,4.3,14.0,21.0,20.26,11.72
2016,11,19,9,30,0.0,32.0,4.3,14.0,32.0,30.89,20.77
2016,11,19,9,45,0.0,33.5,4.3,14.5,33.5,32.35,21.92
2016,11,19,10,0,0.0,35.0,4.3,15.0,35.0,33.8,23.06
2016,11,19,10,15,0.5,97.5,4.3,15.0,98.0,94.21,73.77
2016,11,19,10,30,1.0,160.0,4.3,15.0,161.0,153.41,122.65
2016,11,19,10,45,0.5,133.5,4.3,15.5,134.0,128.65,101.84
2016,11,19,11,0,0.0,107.0,4.3,16.0,107.0,103.34,80.7
2016,11,19,11,15,0.0,88.5,4.25,16.0,88.5,85.61,65.98
2016,11,19,11,30,0.0,70.0,4.2,16.0,70.0,67.69,51.07
2016,11,19,11,45,0.0,91.0,4.2,16.5,91.0,88.04,67.83
2016,11,19,12,0,0.0,112.0,4.2,17.0,112.0,108.41,84.46
2016,11,19,12,15,0.0,60.5,4.15,17.0,60.5,58.49,43.21
2016,11,19,12,30,0.0,9.0,4.1,17.0,9.0,8.69,1.64
2016,11,19,12,45,0.0,62.5,4.1,17.0,62.5,60.42,44.93
2016,11,19,13,0,0.0,116.0,4.1,17.0,116.0,112.65,88.17
2016,11,19,13,15,0.0,63.5,4.05,17.0,63.5,61.38,45.77
2016,11,19,13,30,0.0,11.0,4.0,17.0,11.0,10.62,3.29
2016,11,19,13,45,0.0,53.5,4.0,17.0,53.5,51.7,37.86
2016,11,19,14,0,0.0,96.0,4.0,17.0,96.0,93.36,72.69
2016,11,19,14,15,0.0,89.0,3.85,16.5,89.0,86.53,67.22
2016,11,19,14,30,0.0,82.0,3.7,16.0,82.0,79.69,61.74
2016,11,19,14,45,0.0,73.5,3.6,16.0,73.5,71.34,54.79
2016,11,19,15,0,0.0,65.0,3.5,16.0,65.0,62.97,47.78
2016,11,19,15,15,0.0,55.0,3.3,15.5,55.0,53.15,39.53
2016,11,19,15,30,0.0,45.0,3.1,15.0,45.0,43.47,31.28
2016,11,19,15,45,0.0,35.5,2.95,15.0,35.5,34.28,23.28
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,25.09,15.23
2016,11,19,16,15,0.0,17.0,2.75,14.5,17.0,16.4,7.42
2016,11,19,16,30,0.0,8.0,2.7,14.0,8.0,7.71,0.0
2016,11,19,16,45,0.0,4.0,2.65,14.0,4.0,3.93,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.1,12.5,11.0,10.61,0.0
2016,11,20,7,30,0.0,22.0,1.2,13.0,22.0,21.24,11.51
2016,11,20,7,45,0.0,36.0,1.35,13.5,36.0,34.43,24.34
2016,11,20,8,0,0.0,50.0,1.5,14.0,50.0,47.27,36.15
2016,11,20,8,15,0.0,65.0,1.6,14.0,65.0,60.93,46.13
2016,11,20,8,30,0.0,80.0,1.7,14.0,80.0,74.93,58.18
2016,11,20,8,45,0.0,93.5,1.8,14.5,93.5,87.75,68.95
2016,11,20,9,0,0.0,107.0,1.9,15.0,107.0,100.62,79.57
2016,11,20,9,15,11.5,128.5,1.9,15.0,133.0,122.81,97.5
2016,11,20,9,30,23.0,150.0,1.9,15.0,159.0,146.13,116.26
2016,11,20,9,45,86.0,172.5,1.9,15.5,210.5,183.37,144.64
2016,11,20,10,0,149.0,195.0,1.9,16.0,262.0,226.41,177.95
2016,11,20,10,15,74.5,176.0,1.9,16.0,209.5,191.8,151.76
2016,11,20,10,30,0.0,157.0,1.9,16.0,157.0,150.18,119.03
2016,11,20,10,45,0.0,159.0,1.95,16.0,159.0,152.5,120.88
2016,11,20,11,0,0.0,161.0,2.0,16.0,161.0,154.78,122.63
2016,11,20,11,15,45.5,199.5,2.0,16.0,223.5,213.25,169.86
2016,11,20,11,30,91.0,238.0,2.0,16.0,286.0,274.41,218.56
2016,11,20,11,45,87.0,238.0,2.0,16.0,284.5,275.57,219.39
2016,11,20,12,0,83.0,238.0,2.0,16.0,283.0,276.31,220.09
2016,11,20,12,15,52.5,219.5,2.0,16.0,248.0,244.05,194.42
2016,11,20,12,30,22.0,201.0,2.0,16.0,213.0,208.08,165.57
2016,11,20,12,45,15.5,189.0,2.0,16.0,197.5,193.3,153.85
2016,11,20,13,0,9.0,177.0,2.0,16.0,182.0,178.3,141.83
2016,11,20,13,15,4.5,102.0,1.9,16.0,104.5,101.46,79.19
2016,11,20,13,30,0.0,27.0,1.8,16.0,27.0,26.07,16.39
2016,11,20,13,45,0.0,66.0,1.7,16.0,66.0,63.8,48.2
2016,11,20,14,0,0.0,105.0,1.6,16.0,105.0,102.42,80.43
2016,11,20,14,15,8.0,121.0,1.4,15.5,124.5,123.38,98.1
2016,11,20,14,30,16.0,137.0,1.2,15.0,144.0,145.07,116.3
2016,11,20,14,45,12.0,123.5,1.05,15.0,128.5,129.71,103.59
2016,11,20,15,0,8.0,110.0,0.9,15.0,113.0,114.48,90.95
2016,11,20,15,15,4.0,94.5,0.8,14.5,96.0,97.2,76.62
2016,11,20,15,30,0.0,79.0,0.7,14.0,79.0,80.04,62.17
2016,11,20,15,45,0.0,62.0,0.6,14.0,62.0,62.83,47.35
2016,11,20,16,0,0.0,45.0,0.5,14.0,45.0,45.37,32.15
2016,11,20,16,15,0.0,29.5,0.55,13.5,29.5,29.28,17.69
2016,11,20,16,30,0.0,14.0,0.6,13.0,14.0,13.51,0.0
2016,11,20,16,45,0.0,7.0,0.65,13.0,7.0,6.88,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,30.5,11.01,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,61.0,22.69,12.49
2016,11,21,7,45,447.5,36.5,1.6,11.5,101.5,27.18,18.15
2016,11,21,8,0,545.0,44.0,1.8,12.0,142.0,31.54,22.46
2016,11,21,8,15,602.0,49.5,2.0,12.5,183.5,41.42,24.74
2016,11,21,8,30,659.0,55.0,2.2,13.0,225.0,82.31,42.82
2016,11,21,8,45,702.0,57.5,2.4,13.5,265.5,120.46,66.85
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,161.67,98.4
2016,11,21,9,15,770.0,63.0,2.65,14.0,341.5,202.57,133.5
2016,11,21,9,30,795.0,66.0,2.7,14.0,377.0,244.31,170.71
2016,11,21,9,45,803.0,70.5,2.8,14.5,406.0,283.38,206.35
2016,11,21,10,0,811.0,75.0,2.9,15.0,435.0,321.48,240.87
2016,11,21,10,15,824.0,76.5,2.95,15.0,459.0,357.31,273.37
2016,11,21,10,30,837.0,78.0,3.0,15.0,483.0,392.11,304.5
2016,11,21,10,45,845.0,79.0,3.05,15.5,500.5,423.13,331.52
2016,11,21,11,0,853.0,80.0,3.1,16.0,518.0,452.42,356.53
2016,11,21,11,15,858.0,80.5,3.1,16.0,528.5,477.91,378.64
2016,11,21,11,30,863.0,81.0,3.1,16.0,539.0,501.21,398.6
2016,11,21,11,45,864.0,81.0,3.1,16.5,541.5,519.65,413.67
2016,11,21,12,0,865.0,81.0,3.1,17.0,544.0,535.5,426.41
2016,11,21,12,15,863.5,81.0,3.05,17.0,539.0,547.36,436.48
2016,11,21,12,30,862.0,81.0,3.0,17.0,534.0,556.46,444.23
2016,11,21,12,45,863.0,78.0,3.0,17.0,522.5,560.98,448.56
2016,11,21,13,0,864.0,75.0,3.0,17.0,511.0,561.3,449.57
2016,11,21,13,15,855.0,74.0,2.95,17.0,491.0,558.09,447.46
2016,11,21,13,30,846.0,73.0,2.9,17.0,471.0,550.73,442.07
2016,11,21,13,45,831.5,71.5,2.9,17.0,444.5,537.15,431.87
2016,11,21,14,0,817.0,70.0,2.9,17.0,418.0,521.1,419.52
2016,11,21,14,15,797.0,68.0,2.8,16.5,385.5,499.3,402.92
2016,11,21,14,30,777.0,66.0,2.7,16.0,353.0,475.54,384.33
2016,11,21,14,45,746.0,63.0,2.65,16.0,315.0,443.55,358.17
2016,11,21,15,0,715.0,60.0,2.6,16.0,277.0,410.51,330.51
2016,11,21,15,15,671.5,56.0,2.25,15.5,236.0,370.1,296.31
2016,11,21,15,30,628.0,52.0,1.9,15.0,195.0,332.24,263.16
2016,11,21,15,45,557.5,46.0,1.55,14.5,153.0,280.59,218.39
2016,11,21,16,0,487.0,40.0,1.2,14.0,111.0,231.92,175.12
2016,11,21,16,15,369.5,30.5,1.15,13.5,73.5,168.07,117.84
2016,11,21,16,30,252.0,21.0,1.1,13.0,36.0,105.15,17.53
2016,11,21,16,45,126.0,10.5,1.1,12.5,18.0,41.57,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,15.5,1.0,9.5,28.5,12.09,0.0
2016,11,22,7,30,296.0,31.0,1.1,10.0,57.0,24.93,13.94
2016,11,22,7,45,392.5,40.5,1.2,10.5,96.0,31.19,21.69
2016,11,22,8,0,489.0,50.0,1.3,11.0,135.0,37.22,27.6
2016,11,22,8,15,549.0,56.0,1.3,11.5,176.0,44.7,34.58
2016,11,22,8,30,609.0,62.0,1.3,12.0,217.0,80.61,43.87
2016,11,22,8,45,649.5,66.5,1.35,12.5,256.5,118.18,67.57
2016,11,22,9,0,690.0,71.0,1.4,13.0,296.0,158.61,98.32
2016,11,22,9,15,641.5,85.0,1.4,13.0,312.5,193.37,130.9
2016,11,22,9,30,593.0,99.0,1.4,13.0,329.0,223.24,160.11
2016,11,22,9,45,561.0,116.0,1.45,13.5,347.5,255.57,190.16
2016,11,22,10,0,529.0,133.0,1.5,14.0,366.0,283.67,216.08
2016,11,22,10,15,522.5,143.5,1.5,14.5,384.0,311.76,240.63
2016,11,22,10,30,516.0,154.0,1.5,15.0,402.0,338.33,263.36
2016,11,22,10,45,514.5,161.0,1.55,15.5,415.5,362.13,283.4
2016,11,22,11,0,513.0,168.0,1.6,16.0,429.0,384.58,301.96
2016,11,22,11,15,481.5,179.5,1.6,16.0,429.0,396.18,312.23
2016,11,22,11,30,450.0,191.0,1.6,16.0,429.0,405.09,320.07
2016,11,22,11,45,468.5,187.5,1.6,16.0,436.0,422.0,334.03
2016,11,22,12,0,487.0,184.0,1.6,16.0,443.0,438.07,347.18
2016,11,22,12,15,473.0,185.5,1.55,16.0,435.0,440.79,349.66
2016,11,22,12,30,459.0,187.0,1.5,16.0,427.0,441.7,350.7
2016,11,22,12,45,367.5,200.0,1.5,16.0,389.0,406.51,323.58
2016,11,22,13,0,276.0,213.0,1.5,16.0,351.0,372.81,297.29
2016,11,22,13,15,428.5,172.0,1.5,16.0,377.0,420.98,336.75
2016,11,22,13,30,581.0,131.0,1.5,16.0,403.0,464.96,371.98
2016,11,22,13,45,544.0,130.5,1.5,16.0,374.0,440.09,352.67
2016,11,22,14,0,507.0,130.0,1.5,16.0,345.0,416.46,334.48
2016,11,22,14,15,441.0,129.5,1.4,15.5,306.0,376.91,303.75
2016,11,22,14,30,375.0,129.0,1.3,15.0,267.0,337.83,272.97
2016,11,22,14,45,352.5,119.5,1.2,15.0,238.0,311.25,251.4
2016,11,22,15,0,330.0,110.0,1.1,15.0,209.0,284.42,229.14
2016,11,22,15,15,307.0,96.0,1.0,14.5,178.0,252.38,202.64
2016,11,22,15,30,284.0,82.0,0.9,14.0,147.0,220.53,175.62
2016,11,22,15,45,254.0,66.5,0.85,13.5,115.0,184.71,144.79
2016,11,22,16,0,224.0,51.0,0.8,13.0,83.0,150.01,114.11
2016,11,22,16,15,158.0,36.0,0.85,12.5,54.5,106.0,74.24
2016,11,22,16,30,92.0,21.0,0.9,12.0,26.0,58.78,4.17
2016,11,22,16,45,46.0,10.5,0.95,12.0,13.0,21.65,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,111.5,17.0,1.1,9.5,26.5,16.71,0.0
2016,11,23,7,30,223.0,34.0,1.1,10.0,53.0,26.75,14.81
2016,11,23,7,45,315.0,46.0,1.1,11.0,90.5,35.37,25.2
2016,11,23,8,0,407.0,58.0,1.1,12.0,128.0,45.32,34.6
2016,11,23,8,15,473.5,66.0,1.25,12.0,168.5,51.91,40.9
2016,11,23,8,30,540.0,74.0,1.4,12.0,209.0,86.04,51.31
2016,11,23,8,45,582.0,80.0,1.55,12.5,248.0,121.67,73.6
2016,11,23,9,0,624.0,86.0,1.7,13.0,287.0,160.5,102.81
2016,11,23,9,15,655.0,90.0,1.75,13.0,322.5,198.32,134.37
2016,11,23,9,30,686.0,94.0,1.8,13.0,358.0,237.74,168.63
2016,11,23,9,45,720.5,93.5,1.85,13.5,390.5,275.24,201.42
2016,11,23,10,0,755.0,93.0,1.9,14.0,423.0,313.94,235.2
2016,11,23,10,15,769.5,95.0,1.95,14.0,447.5,349.05,266.68
2016,11,23,10,30,784.0,97.0,2.0,14.0,472.0,385.05,298.35
2016,11,23,10,45,799.5,96.5,2.05,14.5,490.5,416.12,325.04
2016,11,23,11,0,815.0,96.0,2.1,15.0,509.0,446.02,350.25
2016,11,23,11,15,820.0,96.5,2.15,15.0,519.0,470.7,371.64
2016,11,23,11,30,825.0,97.0,2.2,15.0,529.0,493.3,391.03
2016,11,23,11,45,830.0,96.0,2.25,15.0,532.5,512.19,407.26
2016,11,23,12,0,835.0,95.0,2.3,15.0,536.0,528.73,421.41
2016,11,23,12,15,832.5,94.5,2.35,15.0,530.5,539.36,430.83
2016,11,23,12,30,830.0,94.0,2.4,15.0,525.0,547.3,438.02
2016,11,23,12,45,820.0,94.5,2.45,15.0,512.0,549.48,440.62
2016,11,23,13,0,810.0,95.0,2.5,15.0,499.0,548.89,440.96
2016,11,23,13,15,799.5,93.5,2.55,15.0,479.0,543.24,437.34
2016,11,23,13,30,789.0,92.0,2.6,15.0,459.0,534.98,431.54
2016,11,23,13,45,775.5,89.0,2.7,15.0,433.0,521.0,421.3
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,505.9,409.88
2016,11,23,14,15,739.5,83.0,2.8,14.5,374.5,482.91,392.44
2016,11,23,14,30,717.0,80.0,2.8,14.0,342.0,458.18,373.16
2016,11,23,14,45,686.5,75.5,2.8,14.0,305.0,426.43,347.08
2016,11,23,15,0,656.0,71.0,2.8,14.0,268.0,393.78,319.59
2016,11,23,15,15,608.5,66.0,2.4,13.5,227.5,352.53,284.46
2016,11,23,15,30,561.0,61.0,2.0,13.0,187.0,311.89,248.97
2016,11,23,15,45,487.0,53.0,1.7,12.5,145.5,258.94,203.13
2016,11,23,16,0,413.0,45.0,1.4,12.0,104.0,209.17,159.12
2016,11,23,16,15,292.5,33.5,1.3,11.5,68.0,145.21,101.58
2016,11,23,16,30,172.0,22.0,1.2,11.0,32.0,82.19,2.67
2016,11,23,16,45,86.0,11.0,1.15,10.5,16.0,31.87,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.5,0.55,7.0,25.5,16.22,0.0
2016,11,24,7,30,227.0,33.0,0.6,7.0,51.0,26.0,13.83
2016,11,24,7,45,337.0,44.0,0.65,7.0,90.5,35.25,25.48
2016,11,24,8,0,447.0,55.0,0.7,7.0,130.0,42.61,32.88
2016,11,24,8,15,513.5,62.5,0.8,7.5,172.0,47.2,37.38
2016,11,24,8,30,580.0,70.0,0.9,8.0,214.0,82.56,48.58
2016,11,24,8,45,632.0,74.0,1.0,8.5,255.5,119.03,70.56
2016,11,24,9,0,684.0,78.0,1.1,9.0,297.0,159.52,100.69
2016,11,24,9,15,714.0,82.0,1.15,9.5,333.0,199.62,134.26
2016,11,24,9,30,744.0,86.0,1.2,10.0,369.0,241.11,170.39
2016,11,24,9,45,769.5,87.5,1.3,10.5,401.0,280.22,205.24
2016,11,24,10,0,795.0,89.0,1.4,11.0,433.0,321.84,242.03
2016,11,24,10,15,809.0,90.5,1.4,11.5,458.0,357.39,273.56
2016,11,24,10,30,823.0,92.0,1.4,12.0,483.0,392.05,303.72
2016,11,24,10,45,833.5,93.0,1.4,13.0,501.0,423.7,330.24
2016,11,24,11,0,844.0,94.0,1.4,14.0,519.0,453.81,354.79
2016,11,24,11,15,848.5,94.5,1.2,14.0,529.5,478.99,375.34
2016,11,24,11,30,853.0,95.0,1.0,14.0,540.0,501.98,393.44
2016,11,24,11,45,855.0,95.0,0.85,14.5,542.5,520.93,407.39
2016,11,24,12,0,857.0,95.0,0.7,15.0,545.0,537.36,418.85
2016,11,24,12,15,854.5,94.5,0.6,15.0,540.0,548.34,427.05
2016,11,24,12,30,852.0,94.0,0.5,15.0,535.0,556.55,432.95
2016,11,24,12,45,846.0,93.0,0.4,15.5,522.0,559.57,434.04
2016,11,24,13,0,840.0,92.0,0.3,16.0,509.0,559.77,432.93
2016,11,24,13,15,829.5,90.5,0.35,16.0,489.0,554.21,429.97
2016,11,24,13,30,819.0,89.0,0.4,16.0,469.0,545.94,424.91
2016,11,24,13,45,803.0,87.0,0.5,16.0,442.0,531.57,415.7
2016,11,24,14,0,787.0,85.0,0.6,16.0,415.0,514.8,404.37
2016,11,24,14,15,764.5,82.5,0.55,15.5,382.0,493.38,388.57
2016,11,24,14,30,742.0,80.0,0.5,15.0,349.0,468.94,370.09
2016,11,24,14,45,709.5,76.0,0.5,15.0,311.0,436.45,344.74
2016,11,24,15,0,677.0,72.0,0.5,15.0,273.0,403.06,318.0
2016,11,24,15,15,629.0,66.5,0.5,14.5,231.5,360.69,284.07
2016,11,24,15,30,581.0,61.0,0.5,14.0,190.0,318.89,249.45
2016,11,24,15,45,508.0,53.0,0.5,14.0,148.0,265.92,204.76
2016,11,24,16,0,435.0,45.0,0.5,14.0,106.0,215.99,161.46
2016,11,24,16,15,313.0,33.5,0.55,13.5,69.0,151.06,103.75
2016,11,24,16,30,191.0,22.0,0.6,13.0,32.0,86.63,0.0
2016,11,24,16,45,95.5,11.0,0.7,12.5,16.0,34.06,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,10.0,14.0,1.05,7.5,14.5,13.76,0.0
2016,11,25,7,30,20.0,28.0,1.0,8.0,29.0,25.61,12.67
2016,11,25,7,45,50.5,45.0,1.0,8.5,52.5,38.52,28.02
2016,11,25,8,0,81.0,62.0,1.0,9.0,76.0,52.13,41.0
2016,11,25,8,15,96.0,80.5,1.2,9.5,101.0,66.42,54.24
2016,11,25,8,30,111.0,99.0,1.4,10.0,126.0,88.61,67.48
2016,11,25,8,45,122.0,115.5,1.6,10.5,150.5,110.71,84.4
2016,11,25,9,0,133.0,132.0,1.8,11.0,175.0,133.74,102.84
2016,11,25,9,15,145.0,145.5,1.75,11.5,196.5,155.41,120.45
2016,11,25,9,30,157.0,159.0,1.7,12.0,218.0,177.86,138.9
2016,11,25,9,45,183.0,171.0,1.7,12.5,245.5,203.43,159.52
2016,11,25,10,0,209.0,183.0,1.7,13.0,273.0,230.67,181.56
2016,11,25,10,15,250.0,189.0,1.7,13.5,302.5,258.03,203.4
2016,11,25,10,30,291.0,195.0,1.7,14.0,332.0,289.0,228.16
2016,11,25,10,45,217.5,209.5,1.75,14.5,314.5,284.55,225.85
2016,11,25,11,0,144.0,224.0,1.8,15.0,297.0,274.75,218.7
2016,11,25,11,15,197.0,225.0,1.8,15.0,326.5,305.1,243.09
2016,11,25,11,30,250.0,226.0,1.8,15.0,356.0,338.5,269.75
2016,11,25,11,45,260.0,226.0,1.8,15.0,361.5,350.55,279.6
2016,11,25,12,0,270.0,226.0,1.8,15.0,367.0,362.15,289.15
2016,11,25,12,15,239.0,227.5,1.75,15.0,351.5,350.77,280.4
2016,11,25,12,30,208.0,229.0,1.7,15.0,336.0,340.05,272.11
2016,11,25,12,45,268.5,214.5,1.7,15.5,349.5,364.62,291.81
2016,11,25,13,0,329.0,200.0,1.7,16.0,363.0,385.69,308.51
2016,11,25,13,15,275.5,199.0,1.65,15.5,331.5,357.83,287.08
2016,11,25,13,30,222.0,198.0,1.6,15.0,300.0,324.85,261.61
2016,11,25,13,45,241.0,184.0,1.55,15.0,289.0,325.39,262.6
2016,11,25,14,0,260.0,170.0,1.5,15.0,278.0,320.24,258.85
2016,11,25,14,15,178.0,160.0,1.3,14.5,231.0,261.15,211.46
2016,11,25,14,30,96.0,150.0,1.1,14.0,184.0,203.81,164.98
2016,11,25,14,45,87.5,135.5,0.9,14.0,164.0,183.97,148.76
2016,11,25,15,0,79.0,121.0,0.7,14.0,144.0,164.21,132.24
2016,11,25,15,15,70.5,103.5,0.7,13.5,122.0,141.01,113.03
2016,11,25,15,30,62.0,86.0,0.7,13.0,100.0,117.89,93.48
2016,11,25,15,45,50.5,68.0,0.75,13.0,78.0,93.11,72.07
2016,11,25,16,0,39.0,50.0,0.8,13.0,56.0,68.52,50.56
2016,11,25,16,15,19.5,33.0,0.85,12.5,36.0,42.78,27.3
2016,11,25,16,30,0.0,16.0,0.9,12.0,16.0,15.45,0.0
2016,11,25,16,45,0.0,8.0,0.95,11.5,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,10.0,5.5,5.41,0.0
2016,11,26,7,30,0.0,11.0,2.3,10.0,11.0,10.61,1.48
2016,11,26,7,45,0.0,20.0,2.5,10.5,20.0,19.3,11.04
2016,11,26,8,0,0.0,29.0,2.7,11.0,29.0,27.99,19.24
2016,11,26,8,15,0.0,39.0,2.8,11.0,39.0,37.66,28.22
2016,11,26,8,30,0.0,49.0,2.9,11.0,49.0,47.34,35.18
2016,11,26,8,45,0.0,58.5,3.0,11.0,58.5,56.47,43.15
2016,11,26,9,0,0.0,68.0,3.1,11.0,68.0,65.47,50.9
2016,11,26,9,15,0.0,77.0,3.05,11.0,77.0,74.03,58.21
2016,11,26,9,30,0.0,86.0,3.0,11.0,86.0,82.62,65.46
2016,11,26,9,45,0.0,85.0,2.95,11.0,85.0,81.9,64.75
2016,11,26,10,0,0.0,84.0,2.9,11.0,84.0,81.09,63.96
2016,11,26,10,15,1.0,120.5,2.9,11.0,121.0,115.86,93.25
2016,11,26,10,30,2.0,157.0,2.9,11.0,158.0,150.68,122.22
2016,11,26,10,45,26.5,182.5,2.9,11.0,196.0,184.73,150.1
2016,11,26,11,0,51.0,208.0,2.9,11.0,234.0,220.03,178.96
2016,11,26,11,15,74.0,218.5,3.05,11.0,256.5,242.78,197.6
2016,11,26,11,30,97.0,229.0,3.2,11.0,279.0,266.58,217.19
2016,11,26,11,45,139.0,232.0,3.4,11.5,304.0,294.78,240.11
2016,11,26,12,0,181.0,235.0,3.6,12.0,329.0,323.08,263.09
2016,11,26,12,15,178.5,232.5,3.7,12.0,324.5,323.63,263.87
2016,11,26,12,30,176.0,230.0,3.8,12.0,320.0,323.52,264.17
2016,11,26,12,45,90.0,197.5,3.95,12.0,243.5,244.3,199.52
2016,11,26,13,0,4.0,165.0,4.1,12.0,167.0,163.5,132.27
2016,11,26,13,15,2.0,86.5,4.05,12.0,87.5,84.79,66.59
2016,11,26,13,30,0.0,8.0,4.0,12.0,8.0,7.72,0.97
2016,11,26,13,45,64.5,93.0,4.0,12.0,120.0,129.91,105.9
2016,11,26,14,0,129.0,178.0,4.0,12.0,232.0,254.91,210.27
2016,11,26,14,15,216.5,157.0,3.8,12.0,238.5,282.18,233.22
2016,11,26,14,30,304.0,136.0,3.6,12.0,245.0,301.15,249.07
2016,11,26,14,45,265.0,129.0,3.45,12.0,216.5,271.32,223.84
2016,11,26,15,0,226.0,122.0,3.3,12.0,188.0,242.42,199.24
2016,11,26,15,15,202.0,106.0,3.15,12.0,158.5,210.75,172.06
2016,11,26,15,30,178.0,90.0,3.0,12.0,129.0,179.64,144.92
2016,11,26,15,45,135.5,72.5,2.9,12.0,98.5,135.6,106.9
2016,11,26,16,0,93.0,55.0,2.8,12.0,68.0,98.56,74.61
2016,11,26,16,15,46.5,36.5,2.8,11.5,43.0,60.89,40.69
2016,11,26,16,30,0.0,18.0,2.8,11.0,18.0,17.92,0.0
2016,11,26,16,45,0.0,9.0,2.85,11.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,97.0,14.5,2.5,10.0,22.0,14.25,0.0
2016,11,27,7,30,194.0,29.0,2.6,10.0,44.0,22.87,8.69
2016,11,27,7,45,324.5,38.5,2.75,10.5,82.5,30.42,20.52
2016,11,27,8,0,455.0,48.0,2.9,11.0,121.0,36.52,26.74
2016,11,27,8,15,523.5,55.0,3.1,11.0,162.0,40.08,30.35
2016,11,27,8,30,592.0,62.0,3.3,11.0,203.0,70.28,39.51
2016,11,27,8,45,645.5,65.0,3.5,11.5,243.5,106.07,59.33
2016,11,27,9,0,699.0,68.0,3.7,12.0,284.0,145.94,87.95
2016,11,27,9,15,728.5,71.0,3.7,12.0,320.0,187.88,122.94
2016,11,27,9,30,758.0,74.0,3.7,12.0,356.0,228.33,158.57
2016,11,27,9,45,559.0,116.5,3.75,12.5,334.0,246.39,183.55
2016,11,27,10,0,360.0,159.0,3.8,13.0,312.0,250.47,194.72
2016,11,27,10,15,598.5,119.0,3.7,13.0,390.5,305.85,236.96
2016,11,27,10,30,837.0,79.0,3.6,13.0,469.0,376.73,293.23
2016,11,27,10,45,847.0,79.5,3.55,13.5,486.5,407.98,320.75
2016,11,27,11,0,857.0,80.0,3.5,14.0,504.0,437.63,346.45
2016,11,27,11,15,861.5,80.5,3.35,14.0,514.5,463.05,368.74
2016,11,27,11,30,866.0,81.0,3.2,14.0,525.0,486.27,388.76
2016,11,27,11,45,867.0,81.5,3.1,14.5,527.5,505.45,404.53
2016,11,27,12,0,868.0,82.0,3.0,15.0,530.0,522.08,417.87
2016,11,27,12,15,865.0,81.5,2.95,15.0,525.0,532.99,427.41
2016,11,27,12,30,862.0,81.0,2.9,15.0,520.0,541.1,434.57
2016,11,27,12,45,618.0,135.0,2.85,15.0,446.0,474.31,382.1
2016,11,27,13,0,374.0,189.0,2.8,15.0,372.0,396.71,320.26
2016,11,27,13,15,347.0,185.5,2.65,15.0,350.0,380.74,308.03
2016,11,27,13,30,320.0,182.0,2.5,15.0,328.0,363.69,294.54
2016,11,27,13,45,302.5,173.5,2.45,15.0,305.0,345.55,280.34
2016,11,27,14,0,285.0,165.0,2.4,15.0,282.0,326.62,265.34
2016,11,27,14,15,386.5,136.0,2.3,14.5,281.5,350.65,285.73
2016,11,27,14,30,488.0,107.0,2.2,14.0,281.0,365.19,297.84
2016,11,27,14,45,448.5,102.5,2.1,14.0,249.5,334.2,271.99
2016,11,27,15,0,409.0,98.0,2.0,14.0,218.0,303.43,246.09
2016,11,27,15,15,376.5,86.5,1.75,13.5,184.5,268.45,216.55
2016,11,27,15,30,344.0,75.0,1.5,13.0,151.0,234.0,186.78
2016,11,27,15,45,295.5,62.0,1.25,12.5,117.0,192.7,150.96
2016,11,27,16,0,247.0,49.0,1.0,12.0,83.0,153.69,116.41
2016,11,27,16,15,123.5,36.5,1.0,11.5,53.5,89.67,60.8
2016,11,27,16,30,0.0,24.0,1.0,11.0,24.0,26.03,0.0
2016,11,27,16,45,0.0,12.0,1.0,11.0,12.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,80.0,14.5,2.8,12.0,20.0,14.25,0.0
2016,11,28,7,30,160.0,29.0,3.0,12.0,40.0,22.95,7.38
2016,11,28,7,45,271.0,41.0,3.25,12.0,76.5,31.74,21.37
2016,11,28,8,0,382.0,53.0,3.5,12.0,113.0,41.75,31.17
2016,11,28,8,15,453.5,61.0,3.6,12.0,153.0,45.98,35.43
2016,11,28,8,30,525.0,69.0,3.7,12.0,193.0,72.49,43.69
2016,11,28,8,45,582.0,73.0,3.85,12.0,233.0,106.08,62.11
2016,11,28,9,0,639.0,77.0,4.0,12.0,273.0,144.26,89.24
2016,11,28,9,15,610.0,86.0,4.05,12.0,291.0,176.54,118.39
2016,11,28,9,30,581.0,95.0,4.1,12.0,309.0,205.49,146.19
2016,11,28,9,45,568.0,107.5,4.2,12.5,331.5,238.45,176.73
2016,11,28,10,0,555.0,120.0,4.3,13.0,354.0,269.47,205.36
2016,11,28,10,15,537.5,132.5,4.3,13.0,370.0,296.16,230.39
2016,11,28,10,30,520.0,145.0,4.3,13.0,386.0,321.22,253.51
2016,11,28,10,45,536.5,147.0,4.35,13.5,404.0,347.42,276.19
2016,11,28,11,0,553.0,149.0,4.4,14.0,422.0,373.2,298.2
2016,11,28,11,15,572.5,146.5,4.4,14.0,434.0,395.38,317.56
2016,11,28,11,30,592.0,144.0,4.4,14.0,446.0,418.12,337.12
2016,11,28,11,45,506.0,168.5,4.4,14.0,427.5,412.74,333.85
2016,11,28,12,0,420.0,193.0,4.4,14.0,409.0,404.31,327.67
2016,11,28,12,15,502.0,169.0,4.35,14.0,425.5,430.63,349.88
2016,11,28,12,30,584.0,145.0,4.3,14.0,442.0,458.52,373.17
2016,11,28,12,45,642.0,136.0,4.3,14.0,455.0,486.4,396.09
2016,11,28,13,0,700.0,127.0,4.3,14.0,468.0,512.67,417.56
