Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,15,687.0,125.0,4.2,14.0,448.5,505.94,412.39
2016,11,28,13,30,674.0,123.0,4.1,14.0,429.0,496.92,405.38
2016,11,28,13,45,443.0,147.5,4.1,14.0,344.0,396.33,324.5
2016,11,28,14,0,212.0,172.0,4.1,14.0,259.0,290.88,238.17
2016,11,28,14,15,192.5,163.5,4.0,14.0,237.5,271.28,222.34
2016,11,28,14,30,173.0,155.0,3.9,14.0,216.0,251.72,206.17
2016,11,28,14,45,375.5,118.5,3.85,14.0,233.5,316.26,259.29
2016,11,28,15,0,578.0,82.0,3.8,14.0,251.0,363.48,296.07
2016,11,28,15,15,527.0,75.5,3.35,13.5,211.5,321.58,260.09
2016,11,28,15,30,476.0,69.0,2.9,13.0,172.0,280.51,224.31
2016,11,28,15,45,419.5,58.0,2.5,12.5,134.0,234.22,183.68
2016,11,28,16,0,363.0,47.0,2.1,12.0,96.0,190.16,144.05
2016,11,28,16,15,245.0,34.0,1.85,11.5,61.5,129.17,87.91
2016,11,28,16,30,127.0,21.0,1.6,11.0,27.0,66.56,0.0
2016,11,28,16,45,63.5,10.5,1.4,10.5,13.5,25.48,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,198.0,10.5,1.6,6.5,23.5,10.32,0.0
2016,11,29,7,30,396.0,21.0,1.8,7.0,47.0,17.82,3.49
2016,11,29,7,45,499.0,28.0,2.05,7.5,86.5,22.6,13.83
2016,11,29,8,0,602.0,35.0,2.3,8.0,126.0,27.26,18.75
2016,11,29,8,15,661.0,39.5,2.35,8.5,168.0,29.43,21.02
2016,11,29,8,30,720.0,44.0,2.4,9.0,210.0,57.76,27.83
2016,11,29,8,45,757.0,47.0,2.45,9.5,250.5,97.51,48.81
2016,11,29,9,0,794.0,50.0,2.5,10.0,291.0,139.64,79.08
2016,11,29,9,15,818.5,52.0,2.4,10.0,327.0,183.66,115.9
2016,11,29,9,30,843.0,54.0,2.3,10.0,363.0,225.49,153.09
2016,11,29,9,45,859.5,56.0,2.2,10.5,393.5,265.71,189.8
2016,11,29,10,0,876.0,58.0,2.1,11.0,424.0,305.45,226.03
2016,11,29,10,15,887.0,59.0,2.05,11.5,448.5,341.79,259.17
2016,11,29,10,30,898.0,60.0,2.0,12.0,473.0,376.8,290.54
2016,11,29,10,45,904.5,61.0,2.0,12.5,490.5,408.58,318.71
2016,11,29,11,0,911.0,62.0,2.0,13.0,508.0,438.4,344.59
2016,11,29,11,15,914.5,62.5,2.05,13.0,518.0,464.3,367.58
2016,11,29,11,30,918.0,63.0,2.1,13.0,528.0,487.79,388.22
2016,11,29,11,45,917.0,64.0,2.2,13.5,531.0,507.13,404.64
2016,11,29,12,0,916.0,65.0,2.3,14.0,534.0,523.7,418.54
2016,11,29,12,15,914.0,64.5,2.35,14.0,529.0,535.41,429.03
2016,11,29,12,30,912.0,64.0,2.4,14.0,524.0,544.21,437.08
2016,11,29,12,45,894.5,68.0,2.45,14.5,510.0,546.66,439.12
2016,11,29,13,0,877.0,72.0,2.5,15.0,496.0,546.13,438.68
2016,11,29,13,15,868.0,70.5,2.5,14.5,477.0,541.44,436.47
2016,11,29,13,30,859.0,69.0,2.5,14.0,458.0,535.65,433.16
2016,11,29,13,45,843.5,68.0,2.55,14.0,431.5,522.81,423.54
2016,11,29,14,0,828.0,67.0,2.6,14.0,405.0,507.48,411.71
2016,11,29,14,15,808.0,65.0,2.55,14.0,373.0,486.46,394.82
2016,11,29,14,30,788.0,63.0,2.5,14.0,341.0,463.44,375.92
2016,11,29,14,45,760.0,59.5,2.5,14.0,304.5,433.19,350.92
2016,11,29,15,0,732.0,56.0,2.5,14.0,268.0,401.73,324.22
2016,11,29,15,15,688.5,52.0,2.15,13.0,227.5,362.16,290.77
2016,11,29,15,30,645.0,48.0,1.8,12.0,187.0,322.75,256.37
2016,11,29,15,45,576.0,42.0,1.5,11.5,146.0,272.27,211.97
2016,11,29,16,0,507.0,36.0,1.2,11.0,105.0,227.54,171.09
2016,11,29,16,15,384.0,27.0,1.15,10.5,68.0,163.94,110.66
2016,11,29,16,30,261.0,18.0,1.1,10.0,31.0,99.64,0.0
2016,11,29,16,45,130.5,9.0,1.1,9.5,15.5,39.89,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,0.85,8.5,7.5,7.37,0.0
2016,11,30,7,30,0.0,15.0,0.8,9.0,15.0,14.48,0.55
2016,11,30,7,45,0.0,29.5,0.75,9.5,29.5,28.18,18.35
2016,11,30,8,0,0.0,44.0,0.7,10.0,44.0,41.42,31.11
2016,11,30,8,15,0.0,60.0,0.85,10.0,60.0,55.72,44.42
2016,11,30,8,30,0.0,76.0,1.0,10.0,76.0,70.34,54.97
2016,11,30,8,45,1.5,91.5,1.15,10.5,92.0,85.01,67.53
2016,11,30,9,0,3.0,107.0,1.3,11.0,108.0,99.92,80.06
2016,11,30,9,15,7.0,119.5,1.35,11.0,122.0,112.87,90.8
2016,11,30,9,30,11.0,132.0,1.4,11.0,136.0,126.14,101.74
2016,11,30,9,45,81.5,155.0,1.5,11.5,189.0,163.19,130.01
2016,11,30,10,0,152.0,178.0,1.6,12.0,242.0,206.41,163.67
2016,11,30,10,15,198.0,186.0,1.6,12.0,273.5,235.58,187.01
2016,11,30,10,30,244.0,194.0,1.6,12.0,305.0,266.76,212.22
2016,11,30,10,45,241.0,202.5,1.6,12.5,316.0,283.15,225.82
2016,11,30,11,0,238.0,211.0,1.6,13.0,327.0,298.67,238.51
2016,11,30,11,15,212.0,218.5,1.6,13.0,323.5,302.27,242.06
2016,11,30,11,30,186.0,226.0,1.6,13.0,320.0,304.12,244.02
2016,11,30,11,45,503.5,158.5,1.65,13.5,415.0,398.92,319.57
2016,11,30,12,0,821.0,91.0,1.7,14.0,510.0,500.9,399.13
2016,11,30,12,15,557.0,151.5,1.85,14.0,434.5,438.41,351.03
2016,11,30,12,30,293.0,212.0,2.0,14.0,359.0,366.98,294.99
2016,11,30,12,45,190.0,211.0,2.15,14.0,306.0,312.8,252.5
2016,11,30,13,0,87.0,210.0,2.3,14.0,253.0,256.24,206.93
2016,11,30,13,15,43.5,175.5,2.35,13.5,197.0,198.86,160.8
2016,11,30,13,30,0.0,141.0,2.4,13.0,141.0,138.18,110.89
2016,11,30,13,45,0.0,124.5,2.45,13.0,124.5,121.92,97.62
2016,11,30,14,0,0.0,108.0,2.5,13.0,108.0,105.59,84.11
2016,11,30,14,15,50.0,127.0,2.4,12.5,144.5,154.26,125.69
2016,11,30,14,30,100.0,146.0,2.3,12.0,181.0,205.33,168.58
2016,11,30,14,45,90.0,132.0,2.2,12.0,161.0,180.6,147.77
2016,11,30,15,0,80.0,118.0,2.1,12.0,141.0,160.77,130.99
2016,11,30,15,15,291.5,91.5,1.9,12.0,157.0,230.43,187.42
2016,11,30,15,30,503.0,65.0,1.7,12.0,173.0,285.77,228.11
2016,11,30,15,45,408.0,57.5,1.55,12.0,132.5,228.2,178.29
2016,11,30,16,0,313.0,50.0,1.4,12.0,92.0,176.4,133.2
2016,11,30,16,15,204.0,35.5,1.3,11.5,58.5,118.11,79.6
2016,11,30,16,30,95.0,21.0,1.2,11.0,25.0,57.39,0.0
2016,11,30,16,45,47.5,10.5,1.2,11.0,12.5,21.58,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,10.5,1.35,6.5,20.0,10.32,0.0
2016,12,1,7,30,321.0,21.0,1.4,7.0,40.0,16.65,0.0
2016,12,1,7,45,439.0,28.5,1.5,8.0,79.0,23.46,14.27
2016,12,1,8,0,557.0,36.0,1.6,9.0,118.0,28.57,19.77
2016,12,1,8,15,621.0,41.5,1.9,9.0,160.0,31.6,22.89
2016,12,1,8,30,685.0,47.0,2.2,9.0,202.0,55.33,28.67
2016,12,1,8,45,728.5,50.0,2.55,9.5,242.5,93.67,47.6
2016,12,1,9,0,772.0,53.0,2.9,10.0,283.0,135.07,76.4
2016,12,1,9,15,799.0,56.0,2.95,10.5,319.5,176.53,110.35
2016,12,1,9,30,826.0,59.0,3.0,11.0,356.0,218.98,147.48
2016,12,1,9,45,839.5,62.0,3.15,11.5,386.5,258.87,184.0
2016,12,1,10,0,853.0,65.0,3.3,12.0,417.0,298.18,220.15
2016,12,1,10,15,866.0,66.5,3.35,12.0,442.0,337.09,256.02
2016,12,1,10,30,879.0,68.0,3.4,12.0,467.0,372.66,288.72
2016,12,1,10,45,887.5,69.0,3.45,12.5,485.5,404.74,317.54
2016,12,1,11,0,896.0,70.0,3.5,13.0,504.0,435.02,344.25
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.0,461.13,367.73
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,484.93,388.92
2016,12,1,11,45,906.5,71.0,3.65,13.5,529.0,504.38,405.53
2016,12,1,12,0,908.0,71.0,3.7,14.0,532.0,521.18,419.66
2016,12,1,12,15,906.0,71.0,3.65,14.0,527.5,533.49,430.54
2016,12,1,12,30,904.0,71.0,3.6,14.0,523.0,542.94,438.93
2016,12,1,12,45,899.0,70.0,3.55,14.5,511.0,546.9,442.02
2016,12,1,13,0,894.0,69.0,3.5,15.0,499.0,547.92,442.65
2016,12,1,13,15,884.5,68.0,3.45,15.0,479.5,543.67,439.81
2016,12,1,13,30,875.0,67.0,3.4,15.0,460.0,536.6,434.58
2016,12,1,13,45,860.0,66.0,3.4,15.0,433.5,523.95,424.89
2016,12,1,14,0,845.0,65.0,3.4,15.0,407.0,510.77,414.45
2016,12,1,14,15,824.0,63.0,3.3,14.5,375.0,489.27,397.75
2016,12,1,14,30,803.0,61.0,3.2,14.0,343.0,465.74,378.95
2016,12,1,14,45,773.0,58.0,3.1,14.0,305.5,435.09,353.24
2016,12,1,15,0,743.0,55.0,3.0,14.0,268.0,403.25,325.89
2016,12,1,15,15,699.0,51.0,2.6,13.0,227.5,363.48,292.14
2016,12,1,15,30,655.0,47.0,2.2,12.0,187.0,323.87,257.42
2016,12,1,15,45,585.0,41.0,1.85,11.5,145.5,273.06,212.58
2016,12,1,16,0,515.0,35.0,1.5,11.0,104.0,224.82,168.74
2016,12,1,16,15,391.5,26.0,1.5,10.5,67.0,164.28,110.01
2016,12,1,16,30,268.0,17.0,1.5,10.0,30.0,99.77,0.0
2016,12,1,16,45,134.0,8.5,1.5,9.5,15.0,40.02,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.5,2.3,5.5,20.0,9.34,0.0
2016,12,2,7,30,355.0,19.0,2.5,6.0,40.0,16.17,0.0
2016,12,2,7,45,464.5,26.5,2.75,7.0,78.5,21.55,12.55
2016,12,2,8,0,574.0,34.0,3.0,8.0,117.0,26.75,18.17
2016,12,2,8,15,636.5,39.0,3.15,8.5,158.5,29.39,20.91
2016,12,2,8,30,699.0,44.0,3.3,9.0,200.0,50.97,25.76
2016,12,2,8,45,736.0,48.0,3.45,9.5,240.0,90.29,44.95
2016,12,2,9,0,773.0,52.0,3.6,10.0,280.0,132.06,73.96
2016,12,2,9,15,800.0,54.5,3.75,10.5,316.0,173.03,107.35
2016,12,2,9,30,827.0,57.0,3.9,11.0,352.0,214.97,144.07
2016,12,2,9,45,840.5,60.0,4.1,11.5,382.5,254.86,180.73
2016,12,2,10,0,854.0,63.0,4.3,12.0,413.0,296.4,218.92
2016,12,2,10,15,866.5,64.5,4.25,12.5,438.0,332.94,252.56
2016,12,2,10,30,879.0,66.0,4.2,13.0,463.0,368.34,284.66
2016,12,2,10,45,886.5,67.0,4.2,13.5,481.0,400.02,313.23
2016,12,2,11,0,894.0,68.0,4.2,14.0,499.0,429.86,339.63
2016,12,2,11,15,898.5,68.5,4.15,14.0,509.5,455.93,362.99
2016,12,2,11,30,903.0,69.0,4.1,14.0,520.0,479.71,384.01
2016,12,2,11,45,904.5,69.0,4.1,14.5,523.5,499.14,400.58
2016,12,2,12,0,906.0,69.0,4.1,15.0,527.0,515.95,414.65
2016,12,2,12,15,903.5,69.0,4.1,15.0,522.5,528.02,425.48
2016,12,2,12,30,901.0,69.0,4.1,15.0,518.0,537.24,433.82
2016,12,2,12,45,895.5,68.5,4.2,15.0,506.0,541.5,438.34
2016,12,2,13,0,890.0,68.0,4.3,15.0,494.0,542.85,440.44
2016,12,2,13,15,880.5,67.0,4.35,15.0,474.5,538.68,437.9
2016,12,2,13,30,871.0,66.0,4.4,15.0,455.0,531.7,432.95
2016,12,2,13,45,854.5,65.0,4.45,15.0,429.0,518.39,422.76
2016,12,2,14,0,838.0,64.0,4.5,15.0,403.0,504.57,411.82
2016,12,2,14,15,817.0,62.0,4.3,14.5,371.0,483.27,394.81
2016,12,2,14,30,796.0,60.0,4.1,14.0,339.0,459.95,375.74
2016,12,2,14,45,764.0,57.5,3.95,14.0,301.5,429.16,349.69
2016,12,2,15,0,732.0,55.0,3.8,14.0,264.0,397.29,322.09
2016,12,2,15,15,687.5,51.0,3.35,13.5,224.0,357.7,287.82
2016,12,2,15,30,643.0,47.0,2.9,13.0,184.0,318.3,252.78
2016,12,2,15,45,570.5,41.5,2.45,12.5,143.0,267.57,208.01
2016,12,2,16,0,498.0,36.0,2.0,12.0,102.0,222.78,167.01
2016,12,2,16,15,373.5,27.0,1.9,11.0,65.5,159.56,106.46
2016,12,2,16,30,249.0,18.0,1.8,10.0,29.0,95.35,0.0
2016,12,2,16,45,124.5,9.0,1.7,9.5,14.5,38.19,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.5,1.35,6.5,17.5,9.34,0.0
2016,12,3,7,30,284.0,19.0,1.5,7.0,35.0,14.96,0.0
2016,12,3,7,45,398.5,27.5,1.65,8.0,71.5,20.84,11.74
2016,12,3,8,0,513.0,36.0,1.8,9.0,108.0,28.91,19.98
2016,12,3,8,15,578.5,41.5,1.95,9.5,148.5,31.9,23.06
2016,12,3,8,30,644.0,47.0,2.1,10.0,189.0,50.55,27.36
2016,12,3,8,45,688.0,50.5,2.25,10.5,228.0,87.24,44.43
2016,12,3,9,0,732.0,54.0,2.4,11.0,267.0,127.1,71.32
2016,12,3,9,15,760.0,56.5,2.4,11.0,302.5,166.39,103.02
2016,12,3,9,30,788.0,59.0,2.4,11.0,338.0,206.83,138.22
2016,12,3,9,45,661.5,89.0,2.4,11.5,337.5,235.0,169.5
2016,12,3,10,0,535.0,119.0,2.4,12.0,337.0,254.24,192.11
2016,12,3,10,15,691.5,93.0,2.45,12.5,392.5,299.59,227.93
2016,12,3,10,30,848.0,67.0,2.5,13.0,448.0,356.3,273.64
2016,12,3,10,45,858.0,67.5,2.6,13.5,466.0,387.51,301.48
2016,12,3,11,0,868.0,68.0,2.7,14.0,484.0,417.1,327.5
2016,12,3,11,15,873.0,68.5,2.75,14.0,495.0,442.75,350.43
2016,12,3,11,30,878.0,69.0,2.8,14.0,506.0,466.21,371.18
2016,12,3,11,45,879.5,69.5,2.9,14.5,509.5,485.71,387.83
2016,12,3,12,0,881.0,70.0,3.0,15.0,513.0,502.66,402.1
2016,12,3,12,15,879.5,69.5,3.0,15.0,509.0,514.46,412.61
2016,12,3,12,30,878.0,69.0,3.0,15.0,505.0,523.49,420.73
2016,12,3,12,45,874.0,68.5,3.0,15.5,493.5,528.44,424.69
2016,12,3,13,0,870.0,68.0,3.0,16.0,482.0,530.56,426.26
2016,12,3,13,15,861.5,67.0,2.95,16.0,463.5,526.99,423.93
2016,12,3,13,30,853.0,66.0,2.9,16.0,445.0,520.67,419.29
2016,12,3,13,45,839.0,64.5,2.9,16.0,420.0,510.1,411.24
2016,12,3,14,0,825.0,63.0,2.9,16.0,395.0,495.43,399.75
2016,12,3,14,15,805.5,61.0,2.7,16.0,364.0,475.13,383.09
2016,12,3,14,30,786.0,59.0,2.5,16.0,333.0,452.81,364.45
2016,12,3,14,45,755.0,56.5,2.35,16.0,296.5,422.78,339.4
2016,12,3,15,0,724.0,54.0,2.2,16.0,260.0,391.66,312.85
2016,12,3,15,15,680.5,50.0,1.9,15.0,221.0,352.81,280.3
2016,12,3,15,30,637.0,46.0,1.6,14.0,182.0,314.14,246.83
2016,12,3,15,45,562.0,41.0,1.3,13.5,141.0,263.35,202.66
2016,12,3,16,0,487.0,36.0,1.0,13.0,100.0,218.62,162.31
2016,12,3,16,15,364.5,26.5,1.0,12.5,64.0,155.96,102.77
2016,12,3,16,30,242.0,17.0,1.0,12.0,28.0,92.21,0.0
2016,12,3,16,45,121.0,8.5,1.05,11.5,14.0,36.8,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.0,10.0,0.45,9.0,15.5,9.83,0.0
2016,12,4,7,30,222.0,20.0,0.4,9.0,31.0,16.11,0.0
2016,12,4,7,45,341.5,29.5,0.4,9.5,67.0,22.91,13.21
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,29.36,20.31
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,32.81,23.88
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,49.45,28.19
2016,12,4,8,45,648.5,56.0,0.6,10.5,222.0,85.05,44.46
2016,12,4,9,0,696.0,60.0,0.7,11.0,261.0,126.71,72.48
2016,12,4,9,15,725.5,63.5,0.8,11.5,296.5,165.52,103.03
2016,12,4,9,30,755.0,67.0,0.9,12.0,332.0,205.71,137.06
2016,12,4,9,45,747.5,76.0,1.05,13.0,358.5,243.53,171.25
2016,12,4,10,0,740.0,85.0,1.2,14.0,385.0,277.28,202.01
2016,12,4,10,15,619.0,114.0,1.2,14.0,375.5,295.25,222.85
2016,12,4,10,30,498.0,143.0,1.2,14.0,366.0,302.84,233.89
2016,12,4,10,45,481.0,154.0,1.25,14.5,376.0,324.18,252.67
2016,12,4,11,0,464.0,165.0,1.3,15.0,386.0,343.46,269.19
2016,12,4,11,15,634.5,128.5,1.3,15.0,438.5,396.08,310.67
2016,12,4,11,30,805.0,92.0,1.3,15.0,491.0,453.74,355.96
2016,12,4,11,45,809.5,91.0,1.3,15.0,494.5,472.27,371.52
2016,12,4,12,0,814.0,90.0,1.3,15.0,498.0,488.54,385.32
2016,12,4,12,15,694.5,117.0,1.4,15.0,463.5,468.83,371.65
2016,12,4,12,30,575.0,144.0,1.5,15.0,429.0,442.58,352.55
2016,12,4,12,45,510.5,156.0,1.6,15.5,404.5,427.67,341.3
2016,12,4,13,0,446.0,168.0,1.7,16.0,380.0,410.47,327.89
2016,12,4,13,15,412.0,167.0,1.75,15.5,357.0,394.23,316.38
2016,12,4,13,30,378.0,166.0,1.8,15.0,334.0,372.23,300.16
2016,12,4,13,45,311.5,165.0,1.9,15.0,298.5,336.77,272.35
2016,12,4,14,0,245.0,164.0,2.0,15.0,263.0,301.33,244.17
2016,12,4,14,15,221.0,157.5,1.8,14.5,241.0,281.67,228.65
2016,12,4,14,30,197.0,151.0,1.6,14.0,219.0,257.17,208.97
2016,12,4,14,45,189.5,135.0,1.45,14.0,195.0,234.65,190.4
2016,12,4,15,0,182.0,119.0,1.3,14.0,171.0,211.72,171.16
2016,12,4,15,15,161.5,103.0,1.2,13.5,143.5,183.03,147.17
2016,12,4,15,30,141.0,87.0,1.1,13.0,116.0,154.82,123.14
2016,12,4,15,45,118.5,69.0,1.0,13.0,90.0,123.94,96.33
2016,12,4,16,0,96.0,51.0,0.9,13.0,64.0,93.75,69.74
2016,12,4,16,15,48.0,34.0,0.9,12.5,40.5,57.87,36.96
2016,12,4,16,30,0.0,17.0,0.9,12.0,17.0,16.9,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.5,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.46,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.82,0.0
2016,12,5,7,45,0.0,12.0,1.15,9.5,12.0,11.57,3.74
2016,12,5,8,0,0.0,19.0,1.3,10.0,19.0,18.33,10.51
2016,12,5,8,15,0.0,26.5,1.3,10.0,26.5,25.57,17.33
2016,12,5,8,30,0.0,34.0,1.3,10.0,34.0,32.82,22.74
2016,12,5,8,45,0.0,41.5,1.3,10.0,41.5,40.08,29.15
2016,12,5,9,0,0.0,49.0,1.3,10.0,49.0,47.33,35.49
2016,12,5,9,15,0.0,56.0,1.3,10.5,56.0,54.11,41.26
2016,12,5,9,30,0.0,63.0,1.3,11.0,63.0,60.89,46.96
2016,12,5,9,45,0.0,68.0,1.3,11.5,68.0,65.73,50.94
2016,12,5,10,0,0.0,73.0,1.3,12.0,73.0,70.58,54.88
2016,12,5,10,15,0.0,106.0,1.3,12.0,106.0,101.79,81.14
2016,12,5,10,30,0.0,139.0,1.3,12.0,139.0,132.9,106.95
2016,12,5,10,45,0.0,122.5,1.35,12.0,122.5,117.77,94.16
2016,12,5,11,0,0.0,106.0,1.4,12.0,106.0,102.27,81.17
2016,12,5,11,15,6.5,142.5,1.45,12.0,146.0,139.98,112.51
2016,12,5,11,30,13.0,179.0,1.5,12.0,186.0,178.22,143.87
2016,12,5,11,45,6.5,159.5,1.6,12.5,163.0,157.14,126.22
2016,12,5,12,0,0.0,140.0,1.7,13.0,140.0,135.52,108.24
2016,12,5,12,15,21.0,171.0,1.7,13.0,181.0,176.43,142.09
2016,12,5,12,30,42.0,202.0,1.7,13.0,222.0,220.67,178.2
2016,12,5,12,45,32.0,191.5,1.75,13.0,207.0,206.39,166.57
2016,12,5,13,0,22.0,181.0,1.8,13.0,192.0,188.85,152.4
2016,12,5,13,15,23.5,176.0,1.75,12.5,187.0,185.3,149.99
2016,12,5,13,30,25.0,171.0,1.7,12.0,182.0,181.71,147.51
2016,12,5,13,45,35.0,166.0,1.65,12.0,181.0,186.31,151.57
2016,12,5,14,0,45.0,161.0,1.6,12.0,180.0,187.26,152.59
2016,12,5,14,15,39.5,149.5,1.55,12.0,165.0,173.22,141.07
2016,12,5,14,30,34.0,138.0,1.5,12.0,150.0,159.2,129.52
2016,12,5,14,45,30.0,123.5,1.45,12.0,133.0,142.56,115.67
2016,12,5,15,0,26.0,109.0,1.4,12.0,116.0,125.92,101.64
2016,12,5,15,15,19.5,93.0,1.25,11.5,98.0,102.76,82.08
2016,12,5,15,30,13.0,77.0,1.1,11.0,80.0,83.78,65.81
2016,12,5,15,45,6.5,60.0,0.95,11.0,61.5,63.81,48.41
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,43.9,30.97
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,27.06,14.98
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,10.61,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.41,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,126.0,9.0,1.15,5.5,15.0,8.85,0.0
2016,12,6,7,30,252.0,18.0,1.2,6.0,30.0,14.39,0.0
2016,12,6,7,45,377.5,27.0,1.25,6.5,66.5,20.8,11.16
2016,12,6,8,0,503.0,36.0,1.3,7.0,103.0,26.89,18.24
2016,12,6,8,15,573.0,42.0,1.5,7.5,143.5,32.87,24.09
2016,12,6,8,30,643.0,48.0,1.7,8.0,184.0,46.36,27.49
2016,12,6,8,45,562.5,65.5,1.9,9.0,202.0,84.85,48.55
2016,12,6,9,0,482.0,83.0,2.1,10.0,220.0,118.9,75.86
2016,12,6,9,15,507.0,89.5,2.25,10.0,250.5,150.71,101.1
2016,12,6,9,30,532.0,96.0,2.4,10.0,281.0,183.94,129.46
2016,12,6,9,45,513.0,110.0,2.55,10.5,301.5,214.73,158.06
2016,12,6,10,0,494.0,124.0,2.7,11.0,322.0,243.5,184.86
2016,12,6,10,15,562.5,117.0,2.75,11.0,355.5,277.85,214.01
2016,12,6,10,30,631.0,110.0,2.8,11.0,389.0,314.68,245.52
2016,12,6,10,45,754.0,90.5,2.85,11.5,437.5,363.82,285.81
2016,12,6,11,0,877.0,71.0,2.9,12.0,486.0,417.24,329.54
2016,12,6,11,15,882.0,71.5,2.9,12.0,497.0,443.28,352.88
2016,12,6,11,30,887.0,72.0,2.9,12.0,508.0,467.11,374.07
2016,12,6,11,45,884.5,73.5,2.95,12.5,511.0,486.14,390.45
2016,12,6,12,0,882.0,75.0,3.0,13.0,514.0,502.49,404.31
2016,12,6,12,15,880.0,75.0,3.0,13.0,510.0,514.84,415.36
2016,12,6,12,30,878.0,75.0,3.0,13.0,506.0,524.42,423.99
2016,12,6,12,45,872.0,74.0,3.05,13.0,494.5,529.02,428.65
2016,12,6,13,0,866.0,73.0,3.1,13.0,483.0,530.14,430.42
2016,12,6,13,15,856.5,72.0,3.15,12.5,464.0,526.62,429.16
2016,12,6,13,30,847.0,71.0,3.2,12.0,445.0,520.34,425.52
2016,12,6,13,45,830.5,70.0,3.25,12.0,419.5,507.8,415.92
2016,12,6,14,0,814.0,69.0,3.3,12.0,394.0,492.82,404.09
2016,12,6,14,15,793.0,67.0,3.25,12.0,363.0,472.25,387.27
2016,12,6,14,30,772.0,65.0,3.2,12.0,332.0,449.72,368.45
2016,12,6,14,45,737.5,62.5,3.2,12.0,295.5,418.65,342.35
2016,12,6,15,0,703.0,60.0,3.2,12.0,259.0,386.59,314.77
2016,12,6,15,15,657.0,55.5,2.8,11.5,219.5,348.91,281.96
2016,12,6,15,30,611.0,51.0,2.4,11.0,180.0,309.95,247.24
2016,12,6,15,45,537.0,44.5,2.05,10.5,139.5,259.34,202.62
2016,12,6,16,0,463.0,38.0,1.7,10.0,99.0,211.76,159.51
2016,12,6,16,15,335.5,28.5,1.6,9.5,63.5,148.67,99.04
2016,12,6,16,30,208.0,19.0,1.5,9.0,28.0,84.63,0.0
2016,12,6,16,45,104.0,9.5,1.4,8.5,14.0,33.68,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.5,0.6,5.0,10.5,10.32,0.0
2016,12,7,7,30,0.0,21.0,0.5,5.0,21.0,19.35,0.0
2016,12,7,7,45,120.0,32.5,0.45,5.5,48.0,26.89,15.83
2016,12,7,8,0,240.0,44.0,0.4,6.0,75.0,33.63,24.31
2016,12,7,8,15,271.0,58.5,0.5,6.0,105.5,44.01,34.34
2016,12,7,8,30,302.0,73.0,0.6,6.0,136.0,58.7,42.82
2016,12,7,8,45,323.0,85.5,0.75,6.0,165.5,86.48,59.04
2016,12,7,9,0,344.0,98.0,0.9,6.0,195.0,115.85,80.37
2016,12,7,9,15,360.0,109.0,0.95,6.5,222.0,144.65,103.51
2016,12,7,9,30,376.0,120.0,1.0,7.0,249.0,174.33,128.61
2016,12,7,9,45,370.0,133.0,1.1,7.5,270.0,201.57,153.07
2016,12,7,10,0,364.0,146.0,1.2,8.0,291.0,229.22,177.8
2016,12,7,10,15,327.5,162.5,1.2,8.0,299.0,247.98,195.9
2016,12,7,10,30,291.0,179.0,1.2,8.0,307.0,263.75,210.95
2016,12,7,10,45,206.0,193.5,1.3,8.5,286.0,257.6,208.04
2016,12,7,11,0,121.0,208.0,1.4,9.0,265.0,245.27,199.26
2016,12,7,11,15,81.0,204.0,1.45,9.0,242.5,229.32,186.89
2016,12,7,11,30,41.0,200.0,1.5,9.0,220.0,210.97,172.18
2016,12,7,11,45,135.0,208.5,1.6,9.5,275.5,265.81,217.0
2016,12,7,12,0,229.0,217.0,1.7,10.0,331.0,323.05,263.12
2016,12,7,12,15,114.5,158.0,1.85,10.0,215.0,213.24,174.26
2016,12,7,12,30,0.0,99.0,2.0,10.0,99.0,95.86,76.2
2016,12,7,12,45,0.0,119.5,2.15,10.0,119.5,116.0,93.43
2016,12,7,13,0,0.0,140.0,2.3,10.0,140.0,136.46,110.68
2016,12,7,13,15,0.0,115.5,2.4,10.0,115.5,112.37,90.49
2016,12,7,13,30,0.0,91.0,2.5,10.0,91.0,88.22,70.17
2016,12,7,13,45,4.0,117.0,2.6,10.0,118.5,116.43,94.29
2016,12,7,14,0,8.0,143.0,2.7,10.0,146.0,145.58,119.03
2016,12,7,14,15,5.5,132.5,2.65,10.0,134.5,134.22,109.51
2016,12,7,14,30,3.0,122.0,2.6,10.0,123.0,122.92,100.05
2016,12,7,14,45,1.5,109.0,2.6,10.0,109.5,109.49,88.7
2016,12,7,15,0,0.0,96.0,2.6,10.0,96.0,96.08,77.25
2016,12,7,15,15,0.0,81.5,2.5,9.5,81.5,81.7,64.93
2016,12,7,15,30,0.0,67.0,2.4,9.0,67.0,67.23,52.35
2016,12,7,15,45,0.0,51.5,2.3,9.0,51.5,51.51,38.43
2016,12,7,16,0,0.0,36.0,2.2,9.0,36.0,35.53,24.21
2016,12,7,16,15,0.0,23.0,2.2,9.0,23.0,22.21,11.35
2016,12,7,16,30,0.0,10.0,2.2,9.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,2.2,9.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.2,13.0,1.5,1.47,0.0
2016,12,8,7,30,0.0,3.0,4.2,13.0,3.0,2.89,0.0
2016,12,8,7,45,0.0,7.5,4.2,13.5,7.5,7.23,0.0
2016,12,8,8,0,0.0,12.0,4.2,14.0,12.0,11.57,4.32
2016,12,8,8,15,0.0,17.0,4.15,14.0,17.0,16.39,8.81
2016,12,8,8,30,0.0,22.0,4.1,14.0,22.0,21.22,12.4
2016,12,8,8,45,0.0,27.0,4.1,14.0,27.0,26.05,16.63
2016,12,8,9,0,0.0,32.0,4.1,14.0,32.0,30.88,20.82
2016,12,8,9,15,0.0,37.0,4.0,14.0,37.0,35.72,24.97
2016,12,8,9,30,0.0,42.0,3.9,14.0,42.0,40.56,29.09
2016,12,8,9,45,0.0,88.0,3.85,14.5,88.0,84.48,66.19
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,127.04,101.51
2016,12,8,10,15,0.0,116.0,3.7,15.0,116.0,111.05,88.01
2016,12,8,10,30,0.0,98.0,3.6,15.0,98.0,94.42,74.04
2016,12,8,10,45,19.0,144.0,3.55,15.5,153.0,144.8,115.33
2016,12,8,11,0,38.0,190.0,3.5,16.0,208.0,195.9,156.58
2016,12,8,11,15,19.0,163.5,3.4,16.0,172.5,165.05,131.47
2016,12,8,11,30,0.0,137.0,3.3,16.0,137.0,132.19,104.58
2016,12,8,11,45,0.0,138.5,3.2,16.0,138.5,133.84,105.94
2016,12,8,12,0,0.0,140.0,3.1,16.0,140.0,135.5,107.28
2016,12,8,12,15,1.5,152.0,3.0,16.0,152.5,148.15,117.66
2016,12,8,12,30,3.0,164.0,2.9,16.0,165.0,161.01,128.18
2016,12,8,12,45,1.5,155.5,2.85,16.0,156.0,152.26,121.06
2016,12,8,13,0,0.0,147.0,2.8,16.0,147.0,143.42,113.9
2016,12,8,13,15,20.0,162.0,2.7,16.0,171.0,169.23,135.37
2016,12,8,13,30,40.0,177.0,2.6,16.0,195.0,199.13,159.99
2016,12,8,13,45,70.5,173.0,2.55,16.0,202.0,211.74,170.63
2016,12,8,14,0,101.0,169.0,2.5,16.0,209.0,223.93,180.88
2016,12,8,14,15,96.5,156.5,2.35,16.0,192.5,208.85,168.62
2016,12,8,14,30,92.0,144.0,2.2,16.0,176.0,193.56,156.14
2016,12,8,14,45,88.0,128.5,2.1,16.0,156.5,174.94,140.79
2016,12,8,15,0,84.0,113.0,2.0,16.0,137.0,160.79,128.89
2016,12,8,15,15,75.5,97.0,1.8,15.5,116.0,134.67,107.08
2016,12,8,15,30,67.0,81.0,1.6,15.0,95.0,113.32,88.88
2016,12,8,15,45,53.5,63.5,1.45,15.0,73.5,88.37,67.33
2016,12,8,16,0,40.0,46.0,1.3,15.0,52.0,63.66,45.83
2016,12,8,16,15,20.0,30.0,1.25,14.5,33.0,39.09,23.25
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
