Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.1,13.0,11.5,11.3,0.0
2016,12,9,7,30,0.0,23.0,1.2,13.0,23.0,22.61,0.0
2016,12,9,7,45,225.5,28.5,1.3,13.5,57.0,22.15,10.8
2016,12,9,8,0,451.0,34.0,1.4,14.0,91.0,25.44,16.25
2016,12,9,8,15,523.5,40.0,1.6,14.0,129.5,28.63,19.6
2016,12,9,8,30,596.0,46.0,1.8,14.0,168.0,39.32,29.36
2016,12,9,8,45,647.5,49.5,2.05,14.5,207.0,73.48,36.67
2016,12,9,9,0,699.0,53.0,2.3,15.0,246.0,111.61,59.7
2016,12,9,9,15,390.5,96.0,2.4,15.5,207.0,135.78,91.64
2016,12,9,9,30,82.0,139.0,2.5,16.0,168.0,141.55,109.79
2016,12,9,9,45,115.5,153.0,2.6,16.5,197.0,164.26,127.32
2016,12,9,10,0,149.0,167.0,2.7,17.0,226.0,191.55,148.77
2016,12,9,10,15,147.5,178.5,2.75,17.0,240.0,208.61,163.25
2016,12,9,10,30,146.0,190.0,2.8,17.0,254.0,225.31,177.34
2016,12,9,10,45,73.0,169.0,2.9,17.0,201.0,186.73,147.78
2016,12,9,11,0,0.0,148.0,3.0,17.0,148.0,142.06,112.35
2016,12,9,11,15,9.5,166.0,2.9,17.0,171.0,163.43,129.7
2016,12,9,11,30,19.0,184.0,2.8,17.0,194.0,185.43,147.41
2016,12,9,11,45,194.5,188.5,2.75,17.5,285.0,273.14,217.59
2016,12,9,12,0,370.0,193.0,2.7,18.0,376.0,367.42,291.66
2016,12,9,12,15,383.5,189.0,2.6,17.5,377.0,377.26,300.12
2016,12,9,12,30,397.0,185.0,2.5,17.0,378.0,389.01,310.33
2016,12,9,12,45,225.5,190.5,2.45,17.0,300.0,309.56,247.62
2016,12,9,13,0,54.0,196.0,2.4,17.0,222.0,223.35,178.16
2016,12,9,13,15,167.0,188.0,2.25,17.0,262.5,278.4,223.54
2016,12,9,13,30,280.0,180.0,2.1,17.0,303.0,333.7,267.96
2016,12,9,13,45,254.0,172.0,2.0,17.0,279.0,312.68,251.09
2016,12,9,14,0,228.0,164.0,1.9,17.0,255.0,291.11,233.97
2016,12,9,14,15,223.5,151.5,1.7,16.5,234.5,274.9,221.4
2016,12,9,14,30,219.0,139.0,1.5,16.0,214.0,257.97,207.97
2016,12,9,14,45,211.5,124.5,1.35,16.0,190.5,236.76,190.51
2016,12,9,15,0,204.0,110.0,1.2,16.0,167.0,215.05,172.33
2016,12,9,15,15,379.0,79.5,1.1,15.5,166.5,256.22,203.85
2016,12,9,15,30,554.0,49.0,1.0,15.0,166.0,284.29,222.09
2016,12,9,15,45,485.0,42.5,0.9,15.0,128.5,237.38,181.24
2016,12,9,16,0,416.0,36.0,0.8,15.0,91.0,193.36,142.24
2016,12,9,16,15,300.0,26.5,0.75,15.0,58.5,135.52,88.13
2016,12,9,16,30,184.0,17.0,0.7,15.0,26.0,76.23,0.0
2016,12,9,16,45,92.0,8.5,0.7,15.0,13.0,29.86,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.1,15.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,4.1,15.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,4.05,15.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,4.0,15.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,3.95,15.0,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,3.9,15.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,3.5,3.95,15.0,3.5,3.37,0.0
2016,12,10,9,30,0.0,4.0,4.0,15.0,4.0,3.86,0.0
2016,12,10,9,45,0.0,26.0,4.1,15.0,26.0,25.09,15.78
2016,12,10,10,0,0.0,48.0,4.2,15.0,48.0,46.37,33.82
2016,12,10,10,15,0.0,27.0,4.15,15.0,27.0,26.06,16.55
2016,12,10,10,30,0.0,6.0,4.1,15.0,6.0,5.79,0.0
2016,12,10,10,45,15.5,95.0,4.05,15.5,102.5,97.02,75.89
2016,12,10,11,0,31.0,184.0,4.0,16.0,199.0,187.37,149.89
2016,12,10,11,15,15.5,96.5,3.85,16.0,104.0,99.79,77.88
2016,12,10,11,30,0.0,9.0,3.7,16.0,9.0,8.69,1.68
2016,12,10,11,45,0.0,10.0,3.6,16.0,10.0,9.65,2.51
2016,12,10,12,0,0.0,11.0,3.5,16.0,11.0,10.62,3.32
2016,12,10,12,15,0.0,9.0,3.35,16.0,9.0,8.69,1.69
2016,12,10,12,30,0.0,7.0,3.2,16.0,7.0,6.76,0.06
2016,12,10,12,45,0.0,24.5,3.05,16.0,24.5,23.66,14.36
2016,12,10,13,0,0.0,42.0,2.9,16.0,42.0,40.57,28.63
2016,12,10,13,15,0.0,66.5,2.8,16.0,66.5,64.28,48.57
2016,12,10,13,30,0.0,91.0,2.7,16.0,91.0,88.23,68.61
2016,12,10,13,45,0.0,72.0,2.6,16.0,72.0,69.61,53.12
2016,12,10,14,0,0.0,53.0,2.5,16.0,53.0,51.2,37.74
2016,12,10,14,15,0.0,49.0,2.35,15.5,49.0,47.33,34.61
2016,12,10,14,30,0.0,45.0,2.2,15.0,45.0,43.46,31.44
2016,12,10,14,45,0.0,40.0,2.05,15.0,40.0,38.62,27.35
2016,12,10,15,0,0.0,35.0,1.9,15.0,35.0,33.79,23.22
2016,12,10,15,15,0.0,29.5,1.8,14.5,29.5,28.47,18.68
2016,12,10,15,30,0.0,24.0,1.7,14.0,24.0,23.15,14.09
2016,12,10,15,45,0.0,18.5,1.6,14.0,18.5,17.84,9.42
2016,12,10,16,0,0.0,13.0,1.5,14.0,13.0,12.53,4.73
2016,12,10,16,15,0.0,8.0,1.45,14.0,8.0,7.71,0.18
2016,12,10,16,30,0.0,3.0,1.4,14.0,3.0,2.89,0.0
2016,12,10,16,45,0.0,1.5,1.35,14.0,1.5,1.47,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,7.0,7.5,7.37,0.0
2016,12,11,7,30,0.0,15.0,0.8,7.0,15.0,14.74,0.0
2016,12,11,7,45,85.0,29.0,0.75,7.5,39.0,24.1,11.68
2016,12,11,8,0,170.0,43.0,0.7,8.0,63.0,35.18,25.15
2016,12,11,8,15,197.0,58.5,0.75,8.0,91.0,47.05,36.6
2016,12,11,8,30,224.0,74.0,0.8,8.0,119.0,59.25,48.08
2016,12,11,8,45,241.0,88.5,0.9,8.5,146.0,84.53,60.32
2016,12,11,9,0,258.0,103.0,1.0,9.0,173.0,111.16,79.47
2016,12,11,9,15,271.0,115.5,1.1,9.0,198.0,136.85,99.94
2016,12,11,9,30,284.0,128.0,1.2,9.0,223.0,163.29,122.14
2016,12,11,9,45,197.5,146.5,1.3,9.5,216.0,175.86,136.82
2016,12,11,10,0,111.0,165.0,1.4,10.0,209.0,179.29,143.13
2016,12,11,10,15,70.0,167.0,1.5,10.5,195.5,176.33,141.99
2016,12,11,10,30,29.0,169.0,1.6,11.0,182.0,168.59,136.41
2016,12,11,10,45,80.0,187.0,1.75,11.5,224.0,205.29,165.7
2016,12,11,11,0,131.0,205.0,1.9,12.0,266.0,245.07,197.44
2016,12,11,11,15,159.5,209.5,1.9,12.0,285.5,266.22,214.6
2016,12,11,11,30,188.0,214.0,1.9,12.0,305.0,288.36,232.67
2016,12,11,11,45,195.5,215.5,1.95,12.5,311.0,298.83,241.05
2016,12,11,12,0,203.0,217.0,2.0,13.0,317.0,309.0,249.18
2016,12,11,12,15,286.0,203.0,1.95,13.0,342.5,342.45,276.43
2016,12,11,12,30,369.0,189.0,1.9,13.0,368.0,375.02,302.84
2016,12,11,12,45,201.0,187.5,1.9,13.0,285.0,290.38,235.23
2016,12,11,13,0,33.0,186.0,1.9,13.0,202.0,202.18,163.22
2016,12,11,13,15,33.0,179.5,1.95,13.0,195.0,196.73,159.24
2016,12,11,13,30,33.0,173.0,2.0,13.0,188.0,191.16,154.9
2016,12,11,13,45,16.5,120.5,2.05,13.0,128.0,126.29,101.37
2016,12,11,14,0,0.0,68.0,2.1,13.0,68.0,65.73,50.51
2016,12,11,14,15,0.0,62.5,2.0,12.5,62.5,60.4,46.2
2016,12,11,14,30,0.0,57.0,1.9,12.0,57.0,55.08,41.79
2016,12,11,14,45,0.0,50.5,1.85,12.0,50.5,48.78,36.43
2016,12,11,15,0,0.0,44.0,1.8,12.0,44.0,42.49,31.02
2016,12,11,15,15,0.0,37.5,1.5,11.5,37.5,36.2,25.61
2016,12,11,15,30,0.0,31.0,1.2,11.0,31.0,29.92,20.13
2016,12,11,15,45,0.0,24.0,0.95,11.0,24.0,23.16,14.13
2016,12,11,16,0,0.0,17.0,0.7,11.0,17.0,16.39,8.1
2016,12,11,16,15,0.0,10.5,0.7,10.5,10.5,10.12,2.14
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.85,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.97,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,0.95,6.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.0,7.0,18.0,17.69,0.0
2016,12,12,7,45,185.5,26.5,1.1,7.5,48.5,20.64,8.68
2016,12,12,8,0,371.0,35.0,1.2,8.0,79.0,26.75,17.71
2016,12,12,8,15,432.5,44.5,1.25,8.0,115.5,33.06,24.06
2016,12,12,8,30,494.0,54.0,1.3,8.0,152.0,39.21,29.99
2016,12,12,8,45,538.0,60.0,1.4,8.5,187.5,70.58,39.97
2016,12,12,9,0,582.0,66.0,1.5,9.0,223.0,105.35,61.25
2016,12,12,9,15,616.0,69.0,1.4,9.5,256.0,139.2,86.49
2016,12,12,9,30,650.0,72.0,1.3,10.0,289.0,175.01,115.99
2016,12,12,9,45,614.0,87.5,1.25,10.5,308.5,208.88,147.89
2016,12,12,10,0,578.0,103.0,1.2,11.0,328.0,239.1,176.59
2016,12,12,10,15,695.5,87.0,1.1,11.0,374.5,280.44,209.92
2016,12,12,10,30,813.0,71.0,1.0,11.0,421.0,329.66,250.03
2016,12,12,10,45,659.5,110.0,0.95,11.5,402.0,337.91,261.73
2016,12,12,11,0,506.0,149.0,0.9,12.0,383.0,336.13,263.91
2016,12,12,11,15,533.5,146.5,0.95,12.0,399.0,360.21,284.55
2016,12,12,11,30,561.0,144.0,1.0,12.0,415.0,384.11,304.69
2016,12,12,11,45,396.5,179.0,1.05,12.0,371.0,357.04,285.15
2016,12,12,12,0,232.0,214.0,1.1,12.0,327.0,319.36,256.41
2016,12,12,12,15,206.5,214.5,1.1,12.0,315.0,312.59,251.69
2016,12,12,12,30,181.0,215.0,1.1,12.0,303.0,304.54,245.61
2016,12,12,12,45,203.5,208.5,1.15,12.0,305.0,312.62,252.69
2016,12,12,13,0,226.0,202.0,1.2,12.0,307.0,320.27,259.34
2016,12,12,13,15,198.0,196.0,1.15,12.0,285.5,301.94,244.79
2016,12,12,13,30,170.0,190.0,1.1,12.0,264.0,282.94,229.71
2016,12,12,13,45,172.0,179.0,1.1,12.0,250.5,273.42,222.47
2016,12,12,14,0,174.0,168.0,1.1,12.0,237.0,263.24,214.53
2016,12,12,14,15,166.5,156.0,1.0,12.0,218.0,246.66,201.08
2016,12,12,14,30,159.0,144.0,0.9,12.0,199.0,229.69,187.17
2016,12,12,14,45,152.5,129.0,0.85,12.0,177.0,209.47,170.5
2016,12,12,15,0,146.0,114.0,0.8,12.0,155.0,188.92,153.25
2016,12,12,15,15,134.0,98.0,0.75,11.5,131.5,164.64,132.85
2016,12,12,15,30,122.0,82.0,0.7,11.0,108.0,140.42,112.06
2016,12,12,15,45,104.5,65.0,0.65,10.5,83.5,113.07,88.3
2016,12,12,16,0,87.0,48.0,0.6,10.0,59.0,86.11,64.46
2016,12,12,16,15,43.5,32.5,0.6,10.0,38.0,53.77,34.73
2016,12,12,16,30,0.0,17.0,0.6,10.0,17.0,16.79,0.0
2016,12,12,16,45,0.0,8.5,0.65,10.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,48.5,6.5,1.0,9.5,8.0,0.0,0.0
2016,12,13,7,30,97.0,13.0,1.1,10.0,16.0,12.78,0.0
2016,12,13,7,45,214.5,25.0,1.2,10.5,45.5,19.77,7.4
2016,12,13,8,0,332.0,37.0,1.3,11.0,75.0,28.84,19.19
2016,12,13,8,15,409.0,45.0,1.35,11.5,111.5,33.66,24.19
2016,12,13,8,30,486.0,53.0,1.4,12.0,148.0,38.37,28.71
2016,12,13,8,45,338.0,79.0,1.5,12.5,152.0,76.73,50.55
2016,12,13,9,0,190.0,105.0,1.6,13.0,156.0,105.38,76.39
2016,12,13,9,15,202.5,119.0,1.55,13.0,180.0,129.35,95.31
2016,12,13,9,30,215.0,133.0,1.5,13.0,204.0,154.18,115.71
2016,12,13,9,45,133.0,145.0,1.45,13.5,190.5,159.84,124.02
2016,12,13,10,0,51.0,157.0,1.4,14.0,177.0,158.23,125.65
2016,12,13,10,15,25.5,123.5,1.4,14.0,133.5,124.24,98.42
2016,12,13,10,30,0.0,90.0,1.4,14.0,90.0,86.82,67.88
2016,12,13,10,45,23.5,140.0,1.4,14.0,151.0,141.82,113.19
2016,12,13,11,0,47.0,190.0,1.4,14.0,212.0,198.71,159.23
2016,12,13,11,15,147.5,198.5,1.4,14.0,269.5,250.4,200.1
2016,12,13,11,30,248.0,207.0,1.4,14.0,327.0,307.73,245.45
2016,12,13,11,45,235.5,210.5,1.4,14.0,325.0,311.38,248.66
2016,12,13,12,0,223.0,214.0,1.4,14.0,323.0,314.78,251.82
2016,12,13,12,15,310.5,198.5,1.3,14.0,349.0,348.97,279.23
2016,12,13,12,30,398.0,183.0,1.2,14.0,375.0,385.14,307.79
2016,12,13,12,45,199.5,169.0,1.15,14.0,265.5,273.31,219.61
2016,12,13,13,0,1.0,155.0,1.1,14.0,156.0,151.86,120.93
2016,12,13,13,15,0.5,85.0,1.05,14.0,85.5,82.52,64.09
2016,12,13,13,30,0.0,15.0,1.0,14.0,15.0,14.48,6.73
2016,12,13,13,45,0.0,14.0,0.95,14.0,14.0,13.51,5.94
2016,12,13,14,0,0.0,13.0,0.9,14.0,13.0,12.54,5.13
2016,12,13,14,15,0.0,12.0,0.8,14.0,12.0,11.58,4.31
2016,12,13,14,30,0.0,11.0,0.7,14.0,11.0,10.61,3.49
2016,12,13,14,45,0.0,10.0,0.65,14.0,10.0,9.64,2.66
2016,12,13,15,0,0.0,9.0,0.6,14.0,9.0,8.68,1.83
2016,12,13,15,15,0.0,7.5,0.55,13.5,7.5,7.23,0.58
2016,12,13,15,30,0.0,6.0,0.5,13.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,0.45,13.0,4.5,4.33,0.0
2016,12,13,16,0,0.0,3.0,0.4,13.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,0.4,12.5,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.9,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.1,12.0,10.0,9.83,0.0
2016,12,14,7,45,30.5,25.0,2.3,12.5,28.5,22.11,8.17
2016,12,14,8,0,61.0,40.0,2.5,13.0,47.0,34.62,23.81
2016,12,14,8,15,79.5,57.0,2.55,13.0,70.0,48.28,36.77
2016,12,14,8,30,98.0,74.0,2.6,13.0,93.0,61.59,49.08
2016,12,14,8,45,109.5,90.5,2.65,13.5,116.5,81.51,60.74
2016,12,14,9,0,121.0,107.0,2.7,14.0,140.0,103.17,77.12
2016,12,14,9,15,128.0,122.5,2.75,14.0,161.5,124.46,94.27
2016,12,14,9,30,135.0,138.0,2.8,14.0,183.0,146.26,112.32
2016,12,14,9,45,134.5,150.5,2.85,14.5,199.0,164.44,127.65
2016,12,14,10,0,134.0,163.0,2.9,15.0,215.0,182.37,142.75
2016,12,14,10,15,175.0,172.5,2.9,15.0,245.0,209.29,164.25
2016,12,14,10,30,216.0,182.0,2.9,15.0,275.0,238.7,188.02
2016,12,14,10,45,231.5,189.0,2.95,15.0,292.5,258.69,204.78
2016,12,14,11,0,247.0,196.0,3.0,15.0,310.0,279.9,222.51
2016,12,14,11,15,132.0,187.5,3.0,15.0,248.5,233.53,186.78
2016,12,14,11,30,17.0,179.0,3.0,15.0,187.0,179.54,143.69
2016,12,14,11,45,8.5,162.5,3.0,15.5,166.5,160.71,128.16
2016,12,14,12,0,0.0,146.0,3.0,16.0,146.0,141.27,112.01
2016,12,14,12,15,0.0,114.5,3.0,16.0,114.5,110.87,87.04
2016,12,14,12,30,0.0,83.0,3.0,16.0,83.0,80.28,61.74
2016,12,14,12,45,0.0,97.5,3.0,16.0,97.5,94.43,73.57
2016,12,14,13,0,0.0,112.0,3.0,16.0,112.0,108.75,85.48
2016,12,14,13,15,0.0,113.5,2.95,16.0,113.5,110.38,86.89
2016,12,14,13,30,0.0,115.0,2.9,16.0,115.0,112.07,88.38
2016,12,14,13,45,0.0,102.5,2.9,16.0,102.5,99.8,78.3
2016,12,14,14,0,0.0,90.0,2.9,16.0,90.0,87.48,68.14
2016,12,14,14,15,0.0,82.5,2.75,15.5,82.5,80.14,62.22
2016,12,14,14,30,0.0,75.0,2.6,15.0,75.0,72.79,56.22
2016,12,14,14,45,0.0,67.0,2.5,15.0,67.0,64.92,49.61
2016,12,14,15,0,0.0,59.0,2.4,15.0,59.0,57.04,42.93
2016,12,14,15,15,0.0,50.0,2.25,14.5,50.0,48.31,35.53
2016,12,14,15,30,0.0,41.0,2.1,14.0,41.0,39.6,28.04
2016,12,14,15,45,0.0,31.5,1.95,14.0,31.5,30.41,20.01
2016,12,14,16,0,0.0,22.0,1.8,14.0,22.0,21.23,11.94
2016,12,14,16,15,0.0,14.0,1.8,13.5,14.0,13.5,4.71
2016,12,14,16,30,0.0,6.0,1.8,13.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,1.8,13.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,14.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,7.5,4.25,14.0,7.5,7.23,0.0
2016,12,15,8,0,0.0,13.0,4.3,14.0,13.0,12.53,4.95
2016,12,15,8,15,0.0,19.5,4.2,14.0,19.5,18.81,10.84
2016,12,15,8,30,0.0,26.0,4.1,14.0,26.0,25.09,16.63
2016,12,15,8,45,0.0,33.0,4.05,14.0,33.0,31.85,21.53
2016,12,15,9,0,0.0,40.0,4.0,14.0,40.0,38.62,27.4
2016,12,15,9,15,0.0,46.5,4.05,14.0,46.5,44.91,32.81
2016,12,15,9,30,0.0,53.0,4.1,14.0,53.0,51.2,38.17
2016,12,15,9,45,0.0,58.0,4.15,14.5,58.0,56.04,42.16
2016,12,15,10,0,0.0,63.0,4.2,15.0,63.0,60.89,46.12
2016,12,15,10,15,0.0,76.0,4.2,15.0,76.0,73.48,56.67
2016,12,15,10,30,0.0,89.0,4.2,15.0,89.0,85.86,66.98
2016,12,15,10,45,0.0,87.0,4.2,15.0,87.0,84.04,65.36
2016,12,15,11,0,0.0,85.0,4.2,15.0,85.0,82.17,63.73
2016,12,15,11,15,0.0,100.5,4.15,15.0,100.5,97.05,76.1
2016,12,15,11,30,0.0,116.0,4.1,15.0,116.0,112.0,88.47
2016,12,15,11,45,0.0,117.0,4.1,15.5,117.0,113.08,89.15
2016,12,15,12,0,0.0,118.0,4.1,16.0,118.0,114.15,89.85
2016,12,15,12,15,0.0,127.0,4.1,16.0,127.0,123.02,97.17
2016,12,15,12,30,0.0,136.0,4.1,16.0,136.0,131.98,104.58
2016,12,15,12,45,0.0,121.5,4.2,16.0,121.5,117.95,93.05
2016,12,15,13,0,0.0,107.0,4.3,16.0,107.0,103.82,81.43
2016,12,15,13,15,0.0,77.0,4.45,16.0,77.0,74.46,57.05
2016,12,15,13,30,0.0,47.0,4.6,16.0,47.0,45.4,32.74
2016,12,15,13,45,0.0,54.0,4.75,16.0,54.0,52.17,38.5
2016,12,15,14,0,0.0,61.0,4.9,16.0,61.0,58.95,44.26
2016,12,15,14,15,0.0,56.0,4.9,15.5,56.0,54.11,40.32
2016,12,15,14,30,0.0,51.0,4.9,15.0,51.0,49.27,36.34
2016,12,15,14,45,0.0,45.5,4.95,15.0,45.5,43.94,31.84
2016,12,15,15,0,0.0,40.0,5.0,15.0,40.0,38.62,27.3
2016,12,15,15,15,0.0,34.0,4.9,15.0,34.0,32.82,22.3
2016,12,15,15,30,0.0,28.0,4.8,15.0,28.0,27.02,17.26
2016,12,15,15,45,0.0,21.5,4.7,15.0,21.5,20.74,11.78
2016,12,15,16,0,0.0,15.0,4.6,15.0,15.0,14.46,6.28
2016,12,15,16,15,0.0,9.5,4.5,15.0,9.5,9.16,1.35
2016,12,15,16,30,0.0,4.0,4.4,15.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,4.3,15.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,15.73,0.0
2016,12,16,7,45,209.0,25.5,3.9,8.5,48.5,20.67,6.06
2016,12,16,8,0,418.0,35.0,4.0,9.0,81.0,27.3,17.77
2016,12,16,8,15,502.0,42.0,4.15,9.0,121.0,31.26,22.19
2016,12,16,8,30,586.0,49.0,4.3,9.0,161.0,35.18,26.11
2016,12,16,8,45,640.0,53.5,4.5,9.5,201.0,64.28,33.69
2016,12,16,9,0,694.0,58.0,4.7,10.0,241.0,105.57,57.62
2016,12,16,9,15,728.0,61.5,4.75,10.0,277.5,144.21,86.01
2016,12,16,9,30,762.0,65.0,4.8,10.0,314.0,184.7,119.71
2016,12,16,9,45,790.5,66.0,4.85,10.5,347.0,223.23,153.78
2016,12,16,10,0,819.0,67.0,4.9,11.0,380.0,262.52,189.38
2016,12,16,10,15,834.0,69.0,4.9,11.0,406.0,299.39,223.93
2016,12,16,10,30,849.0,71.0,4.9,11.0,432.0,335.5,257.63
2016,12,16,10,45,858.5,72.5,4.9,11.0,451.5,368.23,288.25
2016,12,16,11,0,868.0,74.0,4.9,11.0,471.0,399.41,317.08
2016,12,16,11,15,874.0,74.5,4.85,11.0,483.5,426.49,342.02
2016,12,16,11,30,880.0,75.0,4.8,11.0,496.0,451.48,364.75
2016,12,16,11,45,880.0,76.0,4.8,11.0,500.5,472.09,383.58
2016,12,16,12,0,880.0,77.0,4.8,11.0,505.0,490.14,399.96
2016,12,16,12,15,879.5,77.0,4.7,11.0,502.5,504.31,412.68
2016,12,16,12,30,879.0,77.0,4.6,11.0,500.0,515.78,422.9
2016,12,16,12,45,875.0,76.0,4.6,11.0,490.0,521.7,428.71
2016,12,16,13,0,871.0,75.0,4.6,11.0,480.0,524.79,432.04
2016,12,16,13,15,863.0,74.0,4.55,11.0,463.0,523.03,431.15
2016,12,16,13,30,855.0,73.0,4.5,11.0,446.0,518.48,427.82
2016,12,16,13,45,840.0,72.0,4.5,11.0,421.5,507.69,419.38
2016,12,16,14,0,825.0,71.0,4.5,11.0,397.0,494.37,408.63
2016,12,16,14,15,805.0,68.5,4.4,11.0,366.5,474.62,392.16
2016,12,16,14,30,785.0,66.0,4.3,11.0,336.0,452.79,373.59
2016,12,16,14,45,755.5,63.0,4.2,11.0,300.5,424.2,349.07
2016,12,16,15,0,726.0,60.0,4.1,11.0,265.0,394.32,322.85
2016,12,16,15,15,681.5,55.5,3.75,10.5,226.0,355.58,289.08
2016,12,16,15,30,637.0,51.0,3.4,10.0,187.0,319.23,256.38
2016,12,16,15,45,569.0,44.5,3.05,9.5,146.5,270.7,213.14
2016,12,16,16,0,501.0,38.0,2.7,9.0,106.0,224.65,170.96
2016,12,16,16,15,250.5,35.0,2.55,8.5,69.0,130.29,90.26
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,37.84,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,6.0,1.2,1.5,8.0,0.0,0.0
2016,12,17,7,30,209.0,12.0,1.2,2.0,16.0,11.8,0.0
2016,12,17,7,45,358.5,21.5,1.3,3.0,51.0,18.31,4.27
2016,12,17,8,0,508.0,31.0,1.4,4.0,86.0,25.77,16.83
2016,12,17,8,15,586.5,37.0,1.55,4.5,127.5,29.32,20.91
2016,12,17,8,30,665.0,43.0,1.7,5.0,169.0,32.89,24.5
2016,12,17,8,45,713.5,47.5,1.9,5.5,210.0,63.22,32.08
2016,12,17,9,0,762.0,52.0,2.1,6.0,251.0,104.23,54.8
2016,12,17,9,15,793.0,55.0,2.2,6.5,288.5,144.98,84.71
2016,12,17,9,30,824.0,58.0,2.3,7.0,326.0,187.19,119.9
2016,12,17,9,45,845.0,60.0,2.4,7.5,359.0,227.57,156.05
2016,12,17,10,0,866.0,62.0,2.5,8.0,392.0,268.01,193.1
2016,12,17,10,15,880.0,63.5,2.5,8.0,418.5,307.89,230.27
2016,12,17,10,30,894.0,65.0,2.5,8.0,445.0,344.53,264.46
2016,12,17,10,45,902.5,66.5,2.55,8.5,464.5,378.08,295.26
2016,12,17,11,0,911.0,68.0,2.6,9.0,484.0,409.89,323.97
2016,12,17,11,15,916.0,68.5,2.6,9.0,496.5,437.42,349.16
2016,12,17,11,30,921.0,69.0,2.6,9.0,509.0,462.7,371.99
2016,12,17,11,45,921.5,69.5,2.6,9.5,513.5,483.6,390.17
2016,12,17,12,0,922.0,70.0,2.6,10.0,518.0,501.84,405.75
2016,12,17,12,15,921.0,70.0,2.55,10.0,515.5,516.12,418.42
2016,12,17,12,30,920.0,70.0,2.5,10.0,513.0,527.57,428.56
2016,12,17,12,45,909.5,71.0,2.5,10.0,501.5,532.43,433.43
2016,12,17,13,0,899.0,72.0,2.5,10.0,490.0,534.32,435.75
2016,12,17,13,15,890.5,71.0,2.4,10.0,472.5,532.2,434.44
2016,12,17,13,30,882.0,70.0,2.3,10.0,455.0,528.71,431.78
2016,12,17,13,45,868.0,69.0,2.25,10.0,430.5,518.4,423.74
2016,12,17,14,0,854.0,68.0,2.2,10.0,406.0,505.47,413.39
2016,12,17,14,15,834.0,65.5,2.05,10.0,375.0,485.5,396.86
2016,12,17,14,30,814.0,63.0,1.9,10.0,344.0,463.37,378.22
2016,12,17,14,45,784.5,60.0,1.75,10.0,308.0,434.39,353.67
2016,12,17,15,0,755.0,57.0,1.6,10.0,272.0,404.06,327.41
2016,12,17,15,15,711.5,53.0,1.4,9.0,232.0,365.73,295.02
2016,12,17,15,30,668.0,49.0,1.2,8.0,192.0,327.31,261.49
2016,12,17,15,45,598.0,43.5,1.05,7.5,150.5,277.91,218.03
2016,12,17,16,0,528.0,38.0,0.9,7.0,109.0,234.06,177.94
2016,12,17,16,15,264.0,36.0,0.95,6.5,71.5,135.78,94.92
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,40.95,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.5,1.15,0.5,7.5,0.0,0.0
2016,12,18,7,30,0.0,15.0,1.3,1.0,15.0,14.74,0.0
2016,12,18,7,45,253.0,22.5,1.5,1.5,49.5,17.83,3.33
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,24.81,16.06
2016,12,18,8,15,586.5,36.0,1.7,2.5,125.5,28.41,20.25
2016,12,18,8,30,667.0,42.0,1.7,3.0,167.0,32.01,23.9
2016,12,18,8,45,717.5,46.0,1.7,3.5,208.5,60.73,30.68
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,101.57,52.92
2016,12,18,9,15,800.5,53.0,1.7,4.5,288.0,142.75,83.06
2016,12,18,9,30,833.0,56.0,1.7,5.0,326.0,185.5,118.69
2016,12,18,9,45,852.5,58.5,1.75,5.5,359.0,226.4,155.43
2016,12,18,10,0,872.0,61.0,1.8,6.0,392.0,269.51,194.82
2016,12,18,10,15,887.5,62.5,1.8,6.5,419.0,307.81,230.28
2016,12,18,10,30,903.0,64.0,1.8,7.0,446.0,345.21,264.57
2016,12,18,10,45,913.0,65.0,1.85,7.5,466.5,379.12,295.6
2016,12,18,11,0,923.0,66.0,1.9,8.0,487.0,411.36,324.58
2016,12,18,11,15,929.0,66.5,1.9,8.0,500.0,439.67,350.28
2016,12,18,11,30,935.0,67.0,1.9,8.0,513.0,465.74,373.62
2016,12,18,11,45,937.5,67.5,1.95,8.5,518.5,487.89,392.84
2016,12,18,12,0,940.0,68.0,2.0,9.0,524.0,507.41,409.52
2016,12,18,12,15,938.5,68.0,2.05,9.0,521.5,521.8,422.56
2016,12,18,12,30,937.0,68.0,2.1,9.0,519.0,533.28,433.06
2016,12,18,12,45,932.5,67.5,2.2,9.5,508.5,539.82,438.85
2016,12,18,13,0,928.0,67.0,2.3,10.0,498.0,543.36,442.07
2016,12,18,13,15,919.5,66.0,2.35,10.0,480.0,541.36,441.38
2016,12,18,13,30,911.0,65.0,2.4,10.0,462.0,536.42,438.18
2016,12,18,13,45,897.5,63.5,2.5,10.0,437.5,525.56,430.25
2016,12,18,14,0,884.0,62.0,2.6,10.0,413.0,512.02,419.88
2016,12,18,14,15,865.0,60.5,2.5,9.5,382.0,493.27,405.15
2016,12,18,14,30,846.0,59.0,2.4,9.0,351.0,474.33,389.75
2016,12,18,14,45,817.0,56.5,2.3,9.0,314.5,445.69,365.41
2016,12,18,15,0,788.0,54.0,2.2,9.0,278.0,415.6,339.24
2016,12,18,15,15,746.5,50.0,1.9,8.0,237.5,377.47,306.55
2016,12,18,15,30,705.0,46.0,1.6,7.0,197.0,339.1,272.57
2016,12,18,15,45,638.5,40.5,1.35,6.5,155.0,290.11,228.79
2016,12,18,16,0,572.0,35.0,1.1,6.0,113.0,243.14,185.57
2016,12,18,16,15,453.5,27.0,1.1,5.5,74.5,180.52,126.31
2016,12,18,16,30,335.0,19.0,1.1,5.0,36.0,119.13,6.5
2016,12,18,16,45,167.5,9.5,1.15,4.5,18.0,49.3,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,13.76,0.0
