Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,45,225.0,22.5,1.45,2.0,46.5,17.92,2.57
2016,12,19,8,0,450.0,31.0,1.6,3.0,79.0,23.72,14.98
2016,12,19,8,15,532.0,38.0,1.65,3.5,119.0,27.87,19.65
2016,12,19,8,30,614.0,45.0,1.7,4.0,159.0,34.99,26.51
2016,12,19,8,45,666.5,49.0,1.75,4.5,199.0,60.64,32.26
2016,12,19,9,0,719.0,53.0,1.8,5.0,239.0,99.28,52.93
2016,12,19,9,15,751.5,56.0,1.85,5.5,276.0,138.3,81.19
2016,12,19,9,30,784.0,59.0,1.9,6.0,313.0,179.01,114.87
2016,12,19,9,45,804.5,62.0,2.0,6.5,345.0,218.64,150.27
2016,12,19,10,0,825.0,65.0,2.1,7.0,377.0,258.41,186.62
2016,12,19,10,15,840.5,66.5,2.2,7.5,403.5,295.25,220.81
2016,12,19,10,30,856.0,68.0,2.3,8.0,430.0,331.36,254.07
2016,12,19,10,45,864.5,69.5,2.4,8.5,449.5,364.09,284.19
2016,12,19,11,0,873.0,71.0,2.5,9.0,469.0,395.23,312.38
2016,12,19,11,15,879.0,72.0,2.45,9.0,481.5,424.12,338.47
2016,12,19,11,30,885.0,73.0,2.4,9.0,494.0,449.63,361.28
2016,12,19,11,45,886.5,73.5,2.4,9.5,499.5,470.43,379.33
2016,12,19,12,0,888.0,74.0,2.4,10.0,505.0,488.71,394.91
2016,12,19,12,15,887.0,74.0,2.4,10.0,502.5,502.7,407.47
2016,12,19,12,30,886.0,74.0,2.4,10.0,500.0,513.96,417.6
2016,12,19,12,45,745.0,99.5,2.45,10.5,453.0,479.67,390.82
2016,12,19,13,0,604.0,125.0,2.5,11.0,406.0,440.58,359.84
2016,12,19,13,15,545.0,133.5,2.45,11.0,380.5,420.58,344.38
2016,12,19,13,30,486.0,142.0,2.4,11.0,355.0,400.95,328.79
2016,12,19,13,45,658.5,105.0,2.35,11.0,376.5,451.66,370.13
2016,12,19,14,0,831.0,68.0,2.3,11.0,398.0,494.1,403.77
2016,12,19,14,15,810.5,66.0,2.1,10.5,367.5,474.83,388.05
2016,12,19,14,30,790.0,64.0,1.9,10.0,337.0,453.48,370.58
2016,12,19,14,45,760.5,61.0,1.75,10.0,301.5,425.02,346.47
2016,12,19,15,0,731.0,58.0,1.6,10.0,266.0,395.27,320.72
2016,12,19,15,15,687.5,54.0,1.4,9.0,227.0,357.55,288.88
2016,12,19,15,30,644.0,50.0,1.2,8.0,188.0,319.78,255.97
2016,12,19,15,45,573.5,44.0,1.05,7.5,147.5,272.92,214.67
2016,12,19,16,0,503.0,38.0,0.9,7.0,107.0,226.46,172.75
2016,12,19,16,15,385.5,29.0,0.9,6.5,70.5,165.61,116.4
2016,12,19,16,30,268.0,20.0,0.9,6.0,34.0,104.92,11.36
2016,12,19,16,45,134.0,10.0,0.95,6.0,17.0,41.93,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,7,45,200.5,15.5,1.4,4.0,36.5,11.36,0.0
2016,12,20,8,0,401.0,31.0,1.5,5.0,73.0,23.79,14.83
2016,12,20,8,15,483.5,38.0,1.5,5.5,111.0,27.93,19.51
2016,12,20,8,30,566.0,45.0,1.5,6.0,149.0,31.97,23.54
2016,12,20,8,45,617.0,49.5,1.55,6.5,187.5,58.49,31.77
2016,12,20,9,0,668.0,54.0,1.6,7.0,226.0,95.2,51.23
2016,12,20,9,15,702.0,57.5,1.55,7.5,262.0,132.64,77.96
2016,12,20,9,30,736.0,61.0,1.5,8.0,298.0,171.97,110.01
2016,12,20,9,45,764.5,62.0,1.5,8.5,330.0,209.45,142.72
2016,12,20,10,0,793.0,63.0,1.5,9.0,362.0,247.76,176.98
2016,12,20,10,15,808.5,64.5,1.55,9.5,388.0,283.46,209.7
2016,12,20,10,30,824.0,66.0,1.6,10.0,414.0,318.5,241.55
2016,12,20,10,45,834.5,67.0,1.65,11.0,433.5,350.46,269.99
2016,12,20,11,0,845.0,68.0,1.7,12.0,453.0,382.36,297.63
2016,12,20,11,15,851.0,69.0,1.7,12.0,465.5,409.23,321.69
2016,12,20,11,30,857.0,70.0,1.7,12.0,478.0,434.11,343.67
2016,12,20,11,45,859.0,70.5,1.75,12.5,483.0,454.59,361.27
2016,12,20,12,0,861.0,71.0,1.8,13.0,488.0,472.65,376.55
2016,12,20,12,15,860.5,71.0,1.85,13.0,486.0,486.52,388.96
2016,12,20,12,30,860.0,71.0,1.9,13.0,484.0,497.76,399.06
2016,12,20,12,45,849.5,72.0,1.95,13.0,474.0,503.1,404.36
2016,12,20,13,0,839.0,73.0,2.0,13.0,464.0,505.19,406.96
2016,12,20,13,15,831.0,72.0,2.05,13.0,447.5,503.69,406.62
2016,12,20,13,30,823.0,71.0,2.1,13.0,431.0,499.51,403.99
2016,12,20,13,45,809.0,69.5,2.15,13.0,407.5,489.15,396.33
2016,12,20,14,0,795.0,68.0,2.2,13.0,384.0,476.33,386.48
2016,12,20,14,15,775.5,66.0,2.05,13.0,355.0,457.98,371.39
2016,12,20,14,30,756.0,64.0,1.9,13.0,326.0,437.62,354.35
2016,12,20,14,45,729.5,60.5,1.75,13.0,292.0,410.61,331.64
2016,12,20,15,0,703.0,57.0,1.6,13.0,258.0,382.27,307.31
2016,12,20,15,15,660.5,53.0,1.45,12.0,220.5,345.63,276.8
2016,12,20,15,30,618.0,49.0,1.3,11.0,183.0,308.98,245.28
2016,12,20,15,45,555.0,43.0,1.15,10.5,144.0,265.44,207.03
2016,12,20,16,0,492.0,37.0,1.0,10.0,105.0,222.07,167.98
2016,12,20,16,15,378.5,28.5,1.0,9.5,69.5,163.27,114.16
2016,12,20,16,30,265.0,20.0,1.0,9.0,34.0,104.67,17.01
2016,12,20,16,45,132.5,10.0,1.05,8.5,17.0,41.7,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,16.0,1.15,7.5,34.0,11.85,0.0
2016,12,21,8,0,359.0,32.0,1.3,8.0,68.0,24.84,15.43
2016,12,21,8,15,443.0,39.5,1.4,8.5,105.5,29.37,20.51
2016,12,21,8,30,527.0,47.0,1.5,9.0,143.0,33.79,24.85
2016,12,21,8,45,579.0,52.0,1.6,9.5,181.0,55.7,30.26
2016,12,21,9,0,631.0,57.0,1.7,10.0,219.0,91.48,49.07
2016,12,21,9,15,666.5,60.5,1.75,10.0,254.5,127.75,74.71
2016,12,21,9,30,702.0,64.0,1.8,10.0,290.0,168.33,107.65
2016,12,21,9,45,735.0,65.0,1.9,10.5,322.5,205.35,139.53
2016,12,21,10,0,768.0,66.0,2.0,11.0,355.0,243.63,173.42
2016,12,21,10,15,784.5,68.0,2.0,11.5,381.0,279.24,205.77
2016,12,21,10,30,801.0,70.0,2.0,12.0,407.0,314.32,237.39
2016,12,21,10,45,812.0,71.0,2.05,12.5,426.5,345.81,265.78
2016,12,21,11,0,823.0,72.0,2.1,13.0,446.0,375.99,292.54
2016,12,21,11,15,830.0,72.5,2.1,13.0,459.0,402.58,316.4
2016,12,21,11,30,837.0,73.0,2.1,13.0,472.0,427.29,338.27
2016,12,21,11,45,841.0,73.5,2.1,13.5,477.5,448.64,356.41
2016,12,21,12,0,845.0,74.0,2.1,14.0,483.0,467.71,372.31
2016,12,21,12,15,845.0,74.0,2.1,14.0,481.5,481.99,384.85
2016,12,21,12,30,845.0,74.0,2.1,14.0,480.0,493.7,395.12
2016,12,21,12,45,841.5,73.0,2.15,14.5,471.0,499.98,400.42
2016,12,21,13,0,838.0,72.0,2.2,15.0,462.0,503.56,403.42
2016,12,21,13,15,830.5,71.0,2.15,15.0,446.0,502.39,402.99
2016,12,21,13,30,823.0,70.0,2.1,15.0,430.0,498.54,400.29
2016,12,21,13,45,813.0,68.0,2.1,15.0,408.0,489.73,393.74
2016,12,21,14,0,803.0,66.0,2.1,15.0,386.0,478.41,384.99
2016,12,21,14,15,784.5,64.0,2.0,14.5,357.0,460.54,371.22
2016,12,21,14,30,766.0,62.0,1.9,14.0,328.0,440.61,355.42
2016,12,21,14,45,740.5,59.0,1.85,14.0,294.5,414.5,333.78
2016,12,21,15,0,715.0,56.0,1.8,14.0,261.0,387.01,310.42
2016,12,21,15,15,674.0,52.0,1.6,13.5,223.5,350.78,279.69
2016,12,21,15,30,633.0,48.0,1.4,13.0,186.0,314.45,248.01
2016,12,21,15,45,569.0,42.0,1.2,12.5,146.5,267.76,207.42
2016,12,21,16,0,505.0,36.0,1.0,12.0,107.0,225.86,169.75
2016,12,21,16,15,393.5,28.0,1.05,11.5,71.0,167.73,117.02
2016,12,21,16,30,282.0,20.0,1.1,11.0,35.0,109.98,23.86
2016,12,21,16,45,141.0,10.0,1.15,10.5,17.5,43.91,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,16.0,1.5,6.5,36.5,11.9,0.0
2016,12,22,8,0,409.0,32.0,1.5,7.0,73.0,24.94,15.51
2016,12,22,8,15,495.0,39.0,1.45,7.5,112.5,29.0,20.26
2016,12,22,8,30,581.0,46.0,1.4,8.0,152.0,33.0,24.24
2016,12,22,8,45,637.0,50.5,1.35,8.5,192.0,58.25,31.84
2016,12,22,9,0,693.0,55.0,1.3,9.0,232.0,96.11,51.07
2016,12,22,9,15,727.0,58.5,1.25,9.5,269.0,134.6,77.97
2016,12,22,9,30,761.0,62.0,1.2,10.0,306.0,174.98,110.39
2016,12,22,9,45,785.0,64.5,1.15,10.5,338.5,214.0,144.15
2016,12,22,10,0,809.0,67.0,1.1,11.0,371.0,253.49,179.08
2016,12,22,10,15,825.0,68.5,1.15,11.5,397.5,290.02,212.08
2016,12,22,10,30,841.0,70.0,1.2,12.0,424.0,325.92,244.23
2016,12,22,10,45,851.5,71.0,1.25,13.0,444.0,358.58,272.88
2016,12,22,11,0,862.0,72.0,1.3,14.0,464.0,389.8,299.66
2016,12,22,11,15,868.5,73.0,1.35,14.0,477.0,417.81,324.45
2016,12,22,11,30,875.0,74.0,1.4,14.0,490.0,443.81,347.19
2016,12,22,11,45,877.0,74.5,1.5,14.5,495.5,465.18,365.47
2016,12,22,12,0,879.0,75.0,1.6,15.0,501.0,484.1,381.44
2016,12,22,12,15,878.5,74.5,1.65,15.0,499.0,498.1,393.85
2016,12,22,12,30,878.0,74.0,1.7,15.0,497.0,509.27,403.84
2016,12,22,12,45,876.5,73.0,1.75,15.0,488.5,516.69,410.75
2016,12,22,13,0,875.0,72.0,1.8,15.0,480.0,521.32,415.34
2016,12,22,13,15,867.0,71.0,1.7,15.0,463.0,521.08,415.35
2016,12,22,13,30,859.0,70.0,1.6,15.0,446.0,517.06,412.29
2016,12,22,13,45,847.0,68.5,1.55,15.0,423.0,507.75,405.23
2016,12,22,14,0,835.0,67.0,1.5,15.0,400.0,495.85,395.94
2016,12,22,14,15,815.5,64.5,1.3,14.5,370.0,476.71,380.84
2016,12,22,14,30,796.0,62.0,1.1,14.0,340.0,455.43,363.66
2016,12,22,14,45,767.0,59.5,0.95,14.0,305.0,427.85,340.7
2016,12,22,15,0,738.0,57.0,0.8,14.0,270.0,398.91,316.12
2016,12,22,15,15,695.5,53.0,0.75,13.5,231.0,361.58,285.41
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,324.14,253.62
2016,12,22,15,45,584.0,43.5,0.7,12.5,151.5,275.53,212.45
2016,12,22,16,0,515.0,38.0,0.7,12.0,111.0,232.14,174.26
2016,12,22,16,15,402.0,29.0,0.7,11.5,74.0,171.95,120.39
2016,12,22,16,30,289.0,20.0,0.7,11.0,37.0,112.61,30.33
2016,12,22,16,45,144.5,10.0,0.75,11.0,18.5,44.94,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,8.5,13.0,12.54,0.0
2016,12,23,8,0,0.0,26.0,4.9,9.0,26.0,25.05,15.33
2016,12,23,8,15,0.0,41.0,4.95,9.0,41.0,38.75,28.65
2016,12,23,8,30,0.0,56.0,5.0,9.0,56.0,52.25,41.32
2016,12,23,8,45,0.0,71.0,5.05,9.5,71.0,65.97,51.26
2016,12,23,9,0,0.0,86.0,5.1,10.0,86.0,80.03,63.48
2016,12,23,9,15,1.0,99.5,5.0,10.0,100.0,93.03,74.7
2016,12,23,9,30,2.0,113.0,4.9,10.0,114.0,106.16,85.91
2016,12,23,9,45,5.5,124.5,4.85,10.5,126.5,118.16,95.76
2016,12,23,10,0,9.0,136.0,4.8,11.0,139.0,130.43,105.77
2016,12,23,10,15,4.5,77.5,4.6,11.0,79.0,76.11,59.67
2016,12,23,10,30,0.0,19.0,4.4,11.0,19.0,18.34,10.18
2016,12,23,10,45,0.0,68.0,4.2,11.5,68.0,65.73,50.76
2016,12,23,11,0,0.0,117.0,4.0,12.0,117.0,112.6,90.2
2016,12,23,11,15,0.0,76.5,4.0,12.0,76.5,73.97,57.48
2016,12,23,11,30,0.0,36.0,4.0,12.0,36.0,34.77,24.13
2016,12,23,11,45,0.0,23.0,4.0,12.0,23.0,22.21,13.39
2016,12,23,12,0,0.0,10.0,4.0,12.0,10.0,9.65,2.62
2016,12,23,12,15,0.0,33.5,4.25,12.0,33.5,32.35,22.07
2016,12,23,12,30,0.0,57.0,4.5,12.0,57.0,55.09,41.44
2016,12,23,12,45,0.0,78.0,4.75,12.0,78.0,75.43,58.72
2016,12,23,13,0,0.0,99.0,5.0,12.0,99.0,95.94,76.1
2016,12,23,13,15,0.0,57.5,5.0,12.0,57.5,55.57,41.91
2016,12,23,13,30,0.0,16.0,5.0,12.0,16.0,15.44,7.62
2016,12,23,13,45,0.0,15.0,5.0,12.0,15.0,14.47,6.81
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,13.51,5.99
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,12.54,5.19
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.57,4.38
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,10.61,3.55
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,9.64,2.71
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,8.19,1.46
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.75,0.19
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,212.0,14.5,1.6,5.5,35.5,10.64,0.0
2016,12,24,8,0,424.0,29.0,1.7,6.0,71.0,22.17,13.1
2016,12,24,8,15,510.5,36.0,1.9,6.5,110.5,28.83,20.15
2016,12,24,8,30,597.0,43.0,2.1,7.0,150.0,33.36,24.64
2016,12,24,8,45,653.5,47.0,2.35,7.5,190.5,53.75,28.63
2016,12,24,9,0,710.0,51.0,2.6,8.0,231.0,91.9,47.45
2016,12,24,9,15,744.0,54.0,2.65,8.0,268.0,130.7,74.58
2016,12,24,9,30,778.0,57.0,2.7,8.0,305.0,171.34,107.72
2016,12,24,9,45,805.0,58.5,2.8,8.5,338.0,210.75,142.33
2016,12,24,10,0,832.0,60.0,2.9,9.0,371.0,250.81,178.58
2016,12,24,10,15,847.5,61.5,2.95,9.0,398.0,290.25,215.27
2016,12,24,10,30,863.0,63.0,3.0,9.0,425.0,326.6,249.24
2016,12,24,10,45,874.0,63.5,3.1,9.5,445.5,359.48,279.61
2016,12,24,11,0,885.0,64.0,3.2,10.0,466.0,390.86,308.17
2016,12,24,11,15,891.5,65.0,3.2,10.0,479.5,419.28,334.22
2016,12,24,11,30,898.0,66.0,3.2,10.0,493.0,445.63,358.06
2016,12,24,11,45,901.0,66.0,3.25,10.0,499.0,467.23,377.73
2016,12,24,12,0,904.0,66.0,3.3,10.0,505.0,486.34,395.02
2016,12,24,12,15,903.5,66.0,3.3,10.0,503.5,501.19,408.48
2016,12,24,12,30,903.0,66.0,3.3,10.0,502.0,513.28,419.45
2016,12,24,12,45,892.0,68.0,3.3,10.0,491.5,519.42,425.41
2016,12,24,13,0,881.0,70.0,3.3,10.0,481.0,522.63,428.82
2016,12,24,13,15,873.5,69.0,3.25,10.0,465.0,521.6,428.6
2016,12,24,13,30,866.0,68.0,3.2,10.0,449.0,517.77,425.94
2016,12,24,13,45,855.0,66.0,3.15,10.0,426.0,509.98,419.9
2016,12,24,14,0,844.0,64.0,3.1,10.0,403.0,498.12,410.39
2016,12,24,14,15,825.5,62.5,2.95,10.0,373.5,480.62,395.83
2016,12,24,14,30,807.0,61.0,2.8,10.0,344.0,460.93,379.13
2016,12,24,14,45,780.5,58.0,2.65,10.0,309.5,433.88,356.1
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,405.36,331.28
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.0,369.14,299.78
2016,12,24,15,30,673.0,48.0,1.8,9.0,197.0,332.67,267.18
2016,12,24,15,45,610.0,42.5,1.45,8.5,156.5,285.75,225.46
2016,12,24,16,0,547.0,37.0,1.1,8.0,116.0,240.64,184.32
2016,12,24,16,15,434.5,29.0,1.1,7.5,78.5,179.99,129.4
2016,12,24,16,30,322.0,21.0,1.1,7.0,41.0,124.51,46.55
2016,12,24,16,45,161.0,10.5,1.1,6.5,20.5,49.92,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,14.5,1.25,4.5,35.0,10.67,0.0
2016,12,25,8,0,415.0,29.0,1.3,5.0,70.0,22.22,13.16
2016,12,25,8,15,502.0,36.0,1.5,5.5,109.5,26.42,18.08
2016,12,25,8,30,589.0,43.0,1.7,6.0,149.0,33.4,24.79
2016,12,25,8,45,643.0,47.5,1.9,6.5,189.0,53.22,28.91
2016,12,25,9,0,697.0,52.0,2.1,7.0,229.0,91.16,47.66
2016,12,25,9,15,731.5,55.5,2.15,7.5,266.0,129.9,74.6
2016,12,25,9,30,766.0,59.0,2.2,8.0,303.0,170.58,107.47
2016,12,25,9,45,784.0,62.5,2.25,8.5,334.5,209.63,141.98
2016,12,25,10,0,802.0,66.0,2.3,9.0,366.0,248.7,177.47
2016,12,25,10,15,818.0,68.0,2.3,9.0,393.0,285.6,211.74
2016,12,25,10,30,834.0,70.0,2.3,9.0,420.0,321.9,245.32
2016,12,25,10,45,844.5,71.0,2.3,9.5,440.0,354.54,275.11
2016,12,25,11,0,855.0,72.0,2.3,10.0,460.0,385.76,303.12
2016,12,25,11,15,623.0,126.5,2.3,10.0,413.5,370.14,295.81
2016,12,25,11,30,391.0,181.0,2.3,10.0,367.0,339.92,274.83
2016,12,25,11,45,313.5,196.5,2.35,10.5,347.0,330.88,268.51
2016,12,25,12,0,236.0,212.0,2.4,11.0,327.0,316.49,257.22
2016,12,25,12,15,271.5,206.0,2.4,11.0,338.0,335.02,272.79
2016,12,25,12,30,307.0,200.0,2.4,11.0,349.0,351.99,286.99
2016,12,25,12,45,370.5,184.5,2.4,11.0,360.5,373.09,304.7
2016,12,25,13,0,434.0,169.0,2.4,11.0,372.0,397.27,324.75
2016,12,25,13,15,636.5,120.5,2.35,11.0,406.5,456.52,373.17
2016,12,25,13,30,839.0,72.0,2.3,11.0,441.0,510.21,416.32
2016,12,25,13,45,825.5,70.0,2.25,11.0,418.0,499.93,408.03
2016,12,25,14,0,812.0,68.0,2.2,11.0,395.0,487.11,397.88
2016,12,25,14,15,792.5,66.0,2.05,10.5,366.0,468.95,383.6
2016,12,25,14,30,773.0,64.0,1.9,10.0,337.0,448.71,367.25
2016,12,25,14,45,747.5,61.0,1.8,10.0,303.0,422.71,345.35
2016,12,25,15,0,722.0,58.0,1.7,10.0,269.0,395.27,321.7
2016,12,25,15,15,681.0,54.0,1.55,9.5,231.0,358.96,290.75
2016,12,25,15,30,640.0,50.0,1.4,9.0,193.0,322.49,258.75
2016,12,25,15,45,578.5,44.0,1.25,8.5,153.5,276.41,218.28
2016,12,25,16,0,517.0,38.0,1.1,8.0,114.0,234.95,180.59
2016,12,25,16,15,409.0,30.0,1.2,7.5,77.0,176.95,128.26
2016,12,25,16,30,301.0,22.0,1.3,7.0,40.0,120.57,50.15
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.0,48.06,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,221.5,14.0,1.35,2.5,35.0,10.26,0.0
2016,12,26,8,0,443.0,28.0,1.5,3.0,70.0,23.29,14.14
2016,12,26,8,15,527.5,34.5,1.55,3.5,110.0,27.42,19.13
2016,12,26,8,30,612.0,41.0,1.6,4.0,150.0,31.51,23.26
2016,12,26,8,45,662.0,45.5,1.65,4.5,189.5,51.15,27.39
2016,12,26,9,0,712.0,50.0,1.7,5.0,229.0,89.67,46.35
2016,12,26,9,15,745.5,53.0,1.7,5.5,266.5,128.52,73.35
2016,12,26,9,30,779.0,56.0,1.7,6.0,304.0,169.18,106.36
2016,12,26,9,45,797.0,59.5,1.75,7.0,336.0,208.78,141.25
2016,12,26,10,0,815.0,63.0,1.8,8.0,368.0,248.38,176.99
2016,12,26,10,15,831.0,65.0,1.8,8.5,395.0,285.8,211.36
2016,12,26,10,30,847.0,67.0,1.8,9.0,422.0,322.58,244.87
2016,12,26,10,45,855.5,68.5,1.85,9.5,442.0,355.48,274.9
2016,12,26,11,0,864.0,70.0,1.9,10.0,462.0,386.84,303.05
2016,12,26,11,15,870.5,71.0,1.8,10.0,475.5,416.3,329.24
2016,12,26,11,30,877.0,72.0,1.7,10.0,489.0,442.38,352.1
2016,12,26,11,45,879.0,72.5,1.65,10.5,495.0,463.82,370.3
2016,12,26,12,0,881.0,73.0,1.6,11.0,501.0,482.81,386.06
2016,12,26,12,15,880.0,73.0,1.55,11.0,499.5,497.32,398.64
2016,12,26,12,30,879.0,73.0,1.5,11.0,498.0,509.13,408.81
2016,12,26,12,45,875.0,72.0,1.45,11.5,489.0,515.66,413.93
2016,12,26,13,0,871.0,71.0,1.4,12.0,480.0,519.38,416.64
2016,12,26,13,15,862.5,70.0,1.35,12.0,463.5,517.99,416.0
2016,12,26,13,30,854.0,69.0,1.3,12.0,447.0,515.25,414.09
2016,12,26,13,45,841.5,67.5,1.3,12.0,424.0,506.02,407.32
2016,12,26,14,0,829.0,66.0,1.3,12.0,401.0,494.21,398.33
2016,12,26,14,15,810.0,64.0,1.2,11.5,371.5,476.19,384.44
2016,12,26,14,30,791.0,62.0,1.1,11.0,342.0,456.03,368.47
2016,12,26,14,45,763.5,59.5,1.05,11.0,307.5,429.41,346.59
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,401.37,323.0
2016,12,26,15,15,695.0,53.0,1.0,10.0,234.5,364.8,293.27
2016,12,26,15,30,654.0,49.0,1.0,9.0,196.0,328.01,262.23
2016,12,26,15,45,590.5,43.5,1.0,8.5,156.0,281.32,221.82
2016,12,26,16,0,527.0,38.0,1.0,8.0,116.0,239.23,184.01
2016,12,26,16,15,420.5,30.0,1.05,7.5,79.0,181.23,131.88
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,125.2,56.96
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,49.93,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,185.0,15.0,0.65,4.5,33.0,11.17,0.0
2016,12,27,8,0,370.0,30.0,0.6,5.0,66.0,23.27,13.97
2016,12,27,8,15,457.5,38.0,0.65,5.0,104.0,28.32,19.85
2016,12,27,8,30,545.0,46.0,0.7,5.0,142.0,33.22,24.76
2016,12,27,8,45,604.5,50.5,0.75,5.5,182.0,50.83,28.39
2016,12,27,9,0,664.0,55.0,0.8,6.0,222.0,90.42,48.74
2016,12,27,9,15,699.5,58.5,0.8,6.5,258.5,127.83,74.42
2016,12,27,9,30,735.0,62.0,0.8,7.0,295.0,167.35,105.98
2016,12,27,9,45,762.0,64.0,0.85,8.0,328.0,205.59,138.82
2016,12,27,10,0,789.0,66.0,0.9,9.0,361.0,244.62,173.18
2016,12,27,10,15,805.5,68.0,1.0,9.5,388.0,281.29,206.49
2016,12,27,10,30,822.0,70.0,1.1,10.0,415.0,317.43,239.12
2016,12,27,10,45,832.0,71.5,1.2,10.5,435.0,350.14,268.65
2016,12,27,11,0,842.0,73.0,1.3,11.0,455.0,381.45,296.49
2016,12,27,11,15,848.5,74.0,1.4,11.0,468.5,409.32,321.65
2016,12,27,11,30,855.0,75.0,1.5,11.0,482.0,435.27,344.81
2016,12,27,11,45,857.5,75.5,1.65,11.5,488.5,456.87,363.71
2016,12,27,12,0,860.0,76.0,1.8,12.0,495.0,476.1,380.33
2016,12,27,12,15,860.0,76.0,1.85,12.0,493.5,491.18,393.74
2016,12,27,12,30,860.0,76.0,1.9,12.0,492.0,503.63,404.85
2016,12,27,12,45,850.0,77.0,1.95,12.5,482.5,509.46,409.83
2016,12,27,13,0,840.0,78.0,2.0,13.0,473.0,512.46,412.42
2016,12,27,13,15,832.0,77.0,1.95,13.0,457.0,511.62,412.27
2016,12,27,13,30,824.0,76.0,1.9,13.0,441.0,508.06,409.83
2016,12,27,13,45,670.0,99.5,1.9,13.0,386.5,454.33,367.89
2016,12,27,14,0,516.0,123.0,1.9,13.0,332.0,396.67,322.43
2016,12,27,14,15,513.0,113.5,1.8,12.5,308.5,381.98,311.46
2016,12,27,14,30,510.0,104.0,1.7,12.0,285.0,365.59,298.54
2016,12,27,14,45,480.0,99.0,1.6,12.0,256.0,339.93,277.21
2016,12,27,15,0,450.0,94.0,1.5,12.0,227.0,313.82,255.15
2016,12,27,15,15,420.0,84.5,1.35,11.0,195.0,282.52,229.22
2016,12,27,15,30,390.0,75.0,1.2,10.0,163.0,251.35,202.63
2016,12,27,15,45,349.0,62.5,1.05,9.5,130.0,212.97,169.17
2016,12,27,16,0,308.0,50.0,0.9,9.0,97.0,175.92,136.15
2016,12,27,16,15,235.0,37.0,0.95,8.5,66.0,129.87,95.12
2016,12,27,16,30,162.0,24.0,1.0,8.0,35.0,84.24,40.39
2016,12,27,16,45,81.0,12.0,1.05,8.0,17.5,32.12,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,219.0,14.0,1.7,4.0,34.5,10.3,0.0
2016,12,28,8,0,438.0,28.0,1.9,5.0,69.0,23.38,13.97
2016,12,28,8,15,523.5,34.5,1.95,5.5,109.0,27.5,19.0
2016,12,28,8,30,609.0,41.0,2.0,6.0,149.0,31.57,23.1
2016,12,28,8,45,664.5,45.0,2.05,6.5,189.5,49.56,26.41
2016,12,28,9,0,720.0,49.0,2.1,7.0,230.0,88.11,44.65
2016,12,28,9,15,753.0,52.0,2.1,7.5,267.0,127.29,71.54
2016,12,28,9,30,786.0,55.0,2.1,8.0,304.0,168.26,104.53
2016,12,28,9,45,814.0,56.0,2.15,8.5,337.5,207.87,139.09
2016,12,28,10,0,842.0,57.0,2.2,9.0,371.0,250.63,177.42
2016,12,28,10,15,857.0,58.5,2.25,9.5,398.0,288.18,212.1
2016,12,28,10,30,872.0,60.0,2.3,10.0,425.0,324.94,245.84
2016,12,28,10,45,882.5,60.5,2.35,11.0,446.0,358.2,275.81
2016,12,28,11,0,893.0,61.0,2.4,12.0,467.0,389.94,303.8
2016,12,28,11,15,899.0,61.5,2.4,12.0,480.5,418.2,329.43
2016,12,28,11,30,905.0,62.0,2.4,12.0,494.0,444.35,352.82
2016,12,28,11,45,907.5,62.5,2.4,12.5,500.0,466.7,372.06
2016,12,28,12,0,910.0,63.0,2.4,13.0,506.0,486.54,388.82
2016,12,28,12,15,909.5,63.0,2.4,13.0,505.0,501.83,402.37
2016,12,28,12,30,909.0,63.0,2.4,13.0,504.0,514.36,413.46
2016,12,28,12,45,902.5,63.5,2.45,13.5,495.0,521.58,419.56
2016,12,28,13,0,896.0,64.0,2.5,14.0,486.0,525.88,423.17
2016,12,28,13,15,888.5,63.0,2.5,14.0,470.0,525.19,423.36
2016,12,28,13,30,881.0,62.0,2.5,14.0,454.0,521.64,421.14
2016,12,28,13,45,869.5,60.5,2.5,14.0,431.0,512.72,414.55
2016,12,28,14,0,858.0,59.0,2.5,14.0,408.0,501.14,405.62
2016,12,28,14,15,840.5,57.5,2.35,13.5,379.0,484.06,392.4
2016,12,28,14,30,823.0,56.0,2.2,13.0,350.0,464.76,377.01
2016,12,28,14,45,798.0,53.5,2.1,13.0,315.5,440.95,357.01
2016,12,28,15,0,773.0,51.0,2.0,13.0,281.0,413.48,333.57
2016,12,28,15,15,736.0,48.0,1.75,12.0,243.0,378.98,304.68
2016,12,28,15,30,699.0,45.0,1.5,11.0,205.0,344.02,274.39
2016,12,28,15,45,640.5,40.0,1.25,10.5,164.5,298.55,234.4
2016,12,28,16,0,582.0,35.0,1.0,10.0,124.0,254.62,194.69
2016,12,28,16,15,482.0,28.0,1.05,9.5,85.5,197.39,143.53
2016,12,28,16,30,382.0,21.0,1.1,9.0,47.0,142.98,73.96
2016,12,28,16,45,191.0,10.5,1.15,8.5,23.5,58.59,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,15.0,2.2,5.5,34.0,11.21,0.0
2016,12,29,8,0,403.0,30.0,2.3,6.0,68.0,23.35,13.82
2016,12,29,8,15,493.5,37.5,2.25,6.5,108.0,27.94,19.29
2016,12,29,8,30,584.0,45.0,2.2,7.0,148.0,32.4,23.74
2016,12,29,8,45,637.0,50.0,2.2,7.5,188.0,53.19,30.19
2016,12,29,9,0,690.0,55.0,2.2,8.0,228.0,91.19,48.35
2016,12,29,9,15,726.5,59.0,2.2,8.5,266.0,130.37,75.09
2016,12,29,9,30,763.0,63.0,2.2,9.0,304.0,171.72,108.06
2016,12,29,9,45,769.5,69.5,2.25,9.5,335.0,211.43,143.32
2016,12,29,10,0,776.0,76.0,2.3,10.0,366.0,250.34,178.82
2016,12,29,10,15,793.5,78.0,2.3,10.5,393.5,286.98,212.15
2016,12,29,10,30,811.0,80.0,2.3,11.0,421.0,323.21,244.88
2016,12,29,10,45,826.5,80.5,2.3,11.5,442.5,356.68,274.93
2016,12,29,11,0,842.0,81.0,2.3,12.0,464.0,389.12,303.54
2016,12,29,11,15,849.0,82.0,2.25,12.5,478.0,417.42,328.24
2016,12,29,11,30,856.0,83.0,2.2,13.0,492.0,443.84,350.79
2016,12,29,11,45,861.0,83.0,2.15,13.5,498.5,466.32,369.71
2016,12,29,12,0,866.0,83.0,2.1,14.0,505.0,486.53,386.35
2016,12,29,12,15,865.0,82.5,2.05,14.0,503.5,500.97,398.88
2016,12,29,12,30,864.0,82.0,2.0,14.0,502.0,512.73,409.05
2016,12,29,12,45,868.5,79.0,1.95,14.5,495.0,521.96,416.28
2016,12,29,13,0,873.0,76.0,1.9,15.0,488.0,528.47,421.18
2016,12,29,13,15,864.5,75.0,1.85,15.0,471.5,527.64,421.03
2016,12,29,13,30,856.0,74.0,1.8,15.0,455.0,524.0,418.57
2016,12,29,13,45,842.0,72.5,1.75,15.0,432.0,514.27,411.26
2016,12,29,14,0,828.0,71.0,1.7,15.0,409.0,501.94,401.74
2016,12,29,14,15,809.0,69.0,1.55,15.0,379.5,484.14,387.32
2016,12,29,14,30,790.0,67.0,1.4,15.0,350.0,464.16,370.88
2016,12,29,14,45,760.5,64.0,1.25,15.0,315.0,436.18,347.88
2016,12,29,15,0,731.0,61.0,1.1,15.0,280.0,406.81,323.28
2016,12,29,15,15,690.0,57.0,1.05,14.0,241.5,370.31,294.0
2016,12,29,15,30,649.0,53.0,1.0,13.0,203.0,333.55,263.46
2016,12,29,15,45,582.5,47.5,1.0,12.5,162.5,288.07,224.79
2016,12,29,16,0,516.0,42.0,1.0,12.0,122.0,242.66,185.17
2016,12,29,16,15,410.5,33.5,1.05,11.5,84.0,184.16,134.14
2016,12,29,16,30,305.0,25.0,1.1,11.0,46.0,128.96,70.04
2016,12,29,16,45,152.5,12.5,1.15,10.5,23.0,51.12,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,16.0,1.05,8.5,30.5,12.15,0.0
2016,12,30,8,0,310.0,32.0,1.0,9.0,61.0,25.35,15.26
2016,12,30,8,15,400.0,41.0,1.25,9.5,98.5,31.23,21.95
2016,12,30,8,30,490.0,50.0,1.5,10.0,136.0,36.93,27.49
2016,12,30,8,45,544.5,56.5,1.75,11.0,174.5,53.45,31.67
2016,12,30,9,0,599.0,63.0,2.0,12.0,213.0,89.0,49.09
2016,12,30,9,15,637.5,67.5,2.0,12.0,249.5,125.16,73.55
2016,12,30,9,30,676.0,72.0,2.0,12.0,286.0,163.78,103.96
2016,12,30,9,45,720.0,71.0,2.05,12.5,321.0,202.95,136.62
2016,12,30,10,0,764.0,70.0,2.1,13.0,356.0,241.64,170.05
2016,12,30,10,15,781.5,72.0,2.15,13.5,383.0,277.87,202.71
2016,12,30,10,30,799.0,74.0,2.2,14.0,410.0,313.72,234.83
2016,12,30,10,45,811.0,75.5,2.3,14.5,431.0,346.61,264.3
2016,12,30,11,0,823.0,77.0,2.4,15.0,452.0,378.3,292.24
2016,12,30,11,15,830.0,78.0,2.4,15.0,466.0,406.14,317.04
2016,12,30,11,30,837.0,79.0,2.4,15.0,480.0,432.13,339.88
2016,12,30,11,45,574.0,142.5,2.45,15.5,419.0,395.75,313.81
2016,12,30,12,0,311.0,206.0,2.5,16.0,358.0,347.08,276.45
2016,12,30,12,15,315.5,203.5,2.5,16.0,357.5,353.94,282.75
2016,12,30,12,30,320.0,201.0,2.5,16.0,357.0,359.92,288.04
2016,12,30,12,45,314.0,200.0,2.5,16.0,351.0,361.18,289.5
2016,12,30,13,0,308.0,199.0,2.5,16.0,345.0,361.35,290.06
2016,12,30,13,15,562.0,138.5,2.5,15.5,394.0,437.02,352.09
2016,12,30,13,30,816.0,78.0,2.5,15.0,443.0,508.63,409.83
2016,12,30,13,45,802.0,76.5,2.5,15.0,420.5,499.09,402.31
2016,12,30,14,0,788.0,75.0,2.5,15.0,398.0,487.07,393.1
2016,12,30,14,15,769.0,73.0,2.45,14.5,369.5,469.68,380.0
2016,12,30,14,30,750.0,71.0,2.4,14.0,341.0,450.22,364.87
2016,12,30,14,45,720.0,68.0,2.4,14.0,307.0,422.63,342.31
2016,12,30,15,0,690.0,65.0,2.4,14.0,273.0,395.38,319.44
2016,12,30,15,15,649.5,60.5,2.1,13.5,235.5,359.65,289.22
2016,12,30,15,30,609.0,56.0,1.8,13.0,198.0,323.84,258.15
2016,12,30,15,45,539.5,50.5,1.55,12.5,158.5,276.07,217.01
2016,12,30,16,0,470.0,45.0,1.3,12.0,119.0,230.63,177.07
2016,12,30,16,15,369.0,35.5,1.35,11.5,82.5,173.69,127.48
2016,12,30,16,30,268.0,26.0,1.4,11.0,46.0,120.4,68.48
2016,12,30,16,45,134.0,13.0,1.45,10.5,23.0,47.17,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
